Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,7,45,195.5,16.5,0.7,5.0,37.0,134.12,47.56
2016,1,1,8,0,391.0,33.0,0.7,6.0,74.0,276.27,217.4
2016,1,1,8,15,478.5,41.0,0.65,6.5,114.5,357.45,293.4
2016,1,1,8,30,566.0,49.0,0.6,7.0,155.0,446.82,369.35
2016,1,1,8,45,618.5,55.0,0.55,7.5,195.5,517.54,427.18
2016,1,1,9,0,671.0,61.0,0.5,8.0,236.0,591.65,484.17
2016,1,1,9,15,554.0,85.5,0.45,8.0,245.0,560.08,459.32
2016,1,1,9,30,437.0,110.0,0.4,8.0,254.0,511.81,421.12
2016,1,1,9,45,434.5,124.0,0.4,8.5,279.5,543.15,444.64
2016,1,1,10,0,432.0,138.0,0.4,9.0,305.0,572.91,465.27
2016,1,1,10,15,456.5,140.0,0.4,9.5,327.5,611.39,492.69
2016,1,1,10,30,481.0,142.0,0.4,10.0,350.0,649.62,519.22
2016,1,1,10,45,366.5,171.0,0.45,10.5,334.0,563.83,452.63
2016,1,1,11,0,252.0,200.0,0.5,11.0,318.0,496.1,399.01
2016,1,1,11,15,245.0,209.5,0.5,11.0,327.0,504.94,405.76
2016,1,1,11,30,238.0,219.0,0.5,11.0,336.0,489.29,393.72
2016,1,1,11,45,119.0,165.5,0.55,11.0,224.0,302.31,247.08
2016,1,1,12,0,0.0,112.0,0.6,11.0,112.0,89.39,70.18
2016,1,1,12,15,0.0,108.0,0.6,11.0,108.0,85.71,67.65
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,82.11,64.64
2016,1,1,12,45,0.0,102.0,0.65,11.5,102.0,80.39,63.1
2016,1,1,13,0,0.0,100.0,0.7,12.0,100.0,78.71,61.61
2016,1,1,13,15,130.5,149.0,0.7,12.0,209.0,290.97,241.75
2016,1,1,13,30,261.0,198.0,0.7,12.0,318.0,499.9,405.61
2016,1,1,13,45,266.5,185.0,0.75,12.0,302.5,483.4,391.95
2016,1,1,14,0,272.0,172.0,0.8,12.0,287.0,465.83,379.8
2016,1,1,14,15,359.5,146.5,0.75,11.5,287.0,503.82,412.31
2016,1,1,14,30,447.0,121.0,0.7,11.0,287.0,557.24,454.75
2016,1,1,14,45,425.5,113.5,0.7,11.0,259.5,514.17,421.21
2016,1,1,15,0,404.0,106.0,0.7,11.0,232.0,471.49,388.27
2016,1,1,15,15,383.0,94.0,0.7,10.5,201.0,424.41,351.68
2016,1,1,15,30,362.0,82.0,0.7,10.0,170.0,378.23,314.5
2016,1,1,15,45,327.0,69.5,0.7,10.0,137.5,323.53,268.32
2016,1,1,16,0,292.0,57.0,0.7,10.0,105.0,271.74,223.04
2016,1,1,16,15,237.0,42.5,0.65,9.5,74.0,209.56,167.47
2016,1,1,16,30,182.0,28.0,0.6,9.0,43.0,151.28,102.0
2016,1,1,16,45,91.0,14.0,0.55,9.0,21.5,51.5,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,31.5,18.0,1.1,8.0,21.5,36.73,8.42
2016,1,2,8,0,63.0,36.0,1.1,9.0,43.0,80.81,60.47
2016,1,2,8,15,82.0,53.5,1.1,9.5,66.5,114.96,92.57
2016,1,2,8,30,101.0,71.0,1.1,10.0,90.0,150.27,124.17
2016,1,2,8,45,112.5,88.0,1.15,10.5,114.0,181.29,151.43
2016,1,2,9,0,124.0,105.0,1.2,11.0,138.0,213.23,178.83
2016,1,2,9,15,130.0,121.0,1.2,11.5,160.0,240.46,201.49
2016,1,2,9,30,136.0,137.0,1.2,12.0,182.0,268.11,223.94
2016,1,2,9,45,142.5,150.5,1.3,12.5,202.0,293.12,243.99
2016,1,2,10,0,149.0,164.0,1.4,13.0,222.0,318.51,264.0
2016,1,2,10,15,88.0,166.5,1.45,13.0,201.0,249.02,205.74
2016,1,2,10,30,27.0,169.0,1.5,13.0,180.0,176.27,143.88
2016,1,2,10,45,33.5,179.5,1.55,13.5,194.5,213.05,174.09
2016,1,2,11,0,40.0,190.0,1.6,14.0,209.0,231.56,188.77
2016,1,2,11,15,93.0,205.5,1.6,14.0,251.0,303.1,248.2
2016,1,2,11,30,146.0,221.0,1.6,14.0,293.0,399.32,325.15
2016,1,2,11,45,157.5,224.0,1.65,14.5,302.5,415.5,336.88
2016,1,2,12,0,169.0,227.0,1.7,15.0,312.0,431.53,348.97
2016,1,2,12,15,215.0,222.5,1.65,15.0,330.0,472.54,381.78
2016,1,2,12,30,261.0,218.0,1.6,15.0,348.0,537.02,431.28
2016,1,2,12,45,268.0,213.0,1.6,15.0,345.0,536.09,430.49
2016,1,2,13,0,275.0,208.0,1.6,15.0,342.0,534.13,429.52
2016,1,2,13,15,392.0,178.5,1.6,15.0,363.0,631.54,505.73
2016,1,2,13,30,509.0,149.0,1.6,15.0,384.0,702.03,559.82
2016,1,2,13,45,255.5,147.5,1.6,15.0,265.5,424.9,346.53
2016,1,2,14,0,2.0,146.0,1.6,15.0,147.0,128.46,102.09
2016,1,2,14,15,1.0,90.0,1.5,14.5,90.5,72.13,55.84
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,25.95,16.68
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,23.25,14.41
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,20.57,12.11
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,17.88,9.81
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,15.2,7.49
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,12.15,4.82
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,9.1,2.12
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,6.44,0.0
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,3.78,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,1.97,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,78.5,18.0,1.65,10.5,26.5,75.62,22.2
2016,1,3,8,0,157.0,36.0,1.7,11.0,53.0,153.61,118.19
2016,1,3,8,15,195.5,52.0,1.7,11.0,82.0,189.36,154.63
2016,1,3,8,30,234.0,68.0,1.7,11.0,111.0,241.47,201.36
2016,1,3,8,45,256.5,83.0,1.7,11.5,141.0,284.7,239.06
2016,1,3,9,0,279.0,98.0,1.7,12.0,171.0,329.64,277.01
2016,1,3,9,15,292.5,112.0,1.7,12.5,199.0,367.85,308.24
2016,1,3,9,30,306.0,126.0,1.7,13.0,227.0,406.61,339.01
2016,1,3,9,45,320.0,136.0,1.7,13.5,251.5,440.89,365.54
2016,1,3,10,0,334.0,146.0,1.7,14.0,276.0,475.46,391.69
2016,1,3,10,15,324.0,159.5,1.7,14.0,293.0,492.91,404.21
2016,1,3,10,30,314.0,173.0,1.7,14.0,310.0,508.84,415.49
2016,1,3,10,45,305.5,184.0,1.7,14.0,322.0,521.52,424.29
2016,1,3,11,0,297.0,195.0,1.7,14.0,334.0,532.87,432.03
2016,1,3,11,15,418.5,175.5,1.75,14.0,378.0,657.37,528.22
2016,1,3,11,30,540.0,156.0,1.8,14.0,422.0,761.91,605.7
2016,1,3,11,45,690.5,118.5,1.85,14.5,463.5,885.96,691.86
2016,1,3,12,0,841.0,81.0,1.9,15.0,505.0,988.35,760.02
2016,1,3,12,15,642.0,132.5,1.9,15.0,456.0,857.48,668.4
2016,1,3,12,30,443.0,184.0,1.9,15.0,407.0,703.63,557.85
2016,1,3,12,45,294.0,202.0,1.9,15.5,349.0,548.14,439.89
2016,1,3,13,0,145.0,220.0,1.9,16.0,291.0,396.34,319.77
2016,1,3,13,15,189.0,210.0,1.75,16.0,299.5,425.52,344.71
2016,1,3,13,30,233.0,200.0,1.6,16.0,308.0,452.89,366.9
2016,1,3,13,45,179.5,192.5,1.5,16.0,273.0,389.18,315.91
2016,1,3,14,0,126.0,185.0,1.4,16.0,238.0,327.7,266.47
2016,1,3,14,15,120.0,172.0,1.25,15.5,220.0,304.0,248.38
2016,1,3,14,30,114.0,159.0,1.1,15.0,202.0,280.6,230.08
2016,1,3,14,45,104.5,145.0,1.0,15.0,181.5,253.35,208.01
2016,1,3,15,0,95.0,131.0,0.9,15.0,161.0,226.83,186.27
2016,1,3,15,15,87.0,114.5,0.9,14.5,139.5,198.77,163.43
2016,1,3,15,30,79.0,98.0,0.9,14.0,118.0,171.4,140.63
2016,1,3,15,45,63.5,80.5,0.95,13.5,94.5,126.14,102.33
2016,1,3,16,0,48.0,63.0,1.0,13.0,71.0,95.65,75.76
2016,1,3,16,15,25.0,46.0,1.0,13.0,50.0,62.94,46.78
2016,1,3,16,30,2.0,29.0,1.0,13.0,29.0,27.15,14.49
2016,1,3,16,45,1.0,14.5,1.0,13.0,14.5,11.61,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,16.0,17.5,1.6,12.5,19.5,22.78,2.55
2016,1,4,8,0,32.0,35.0,1.6,13.0,39.0,53.39,37.4
2016,1,4,8,15,49.5,52.5,1.6,13.0,61.0,94.24,73.84
2016,1,4,8,30,67.0,70.0,1.6,13.0,83.0,126.99,102.94
2016,1,4,8,45,77.0,87.0,1.6,13.5,105.0,155.37,127.7
2016,1,4,9,0,87.0,104.0,1.6,14.0,127.0,184.62,152.64
2016,1,4,9,15,92.5,120.5,1.6,14.0,148.0,210.58,174.54
2016,1,4,9,30,98.0,137.0,1.6,14.0,169.0,237.0,196.41
2016,1,4,9,45,100.5,151.0,1.65,14.5,187.0,257.92,213.02
2016,1,4,10,0,103.0,165.0,1.7,15.0,205.0,279.05,229.52
2016,1,4,10,15,175.0,174.0,1.75,15.0,247.5,356.39,293.43
2016,1,4,10,30,247.0,183.0,1.8,15.0,290.0,459.0,374.93
2016,1,4,10,45,437.0,152.5,1.85,15.5,353.5,630.95,508.76
2016,1,4,11,0,627.0,122.0,1.9,16.0,417.0,799.67,630.42
2016,1,4,11,15,459.5,165.5,1.9,16.0,385.5,686.0,544.94
2016,1,4,11,30,292.0,209.0,1.9,16.0,354.0,553.29,442.88
2016,1,4,11,45,291.0,212.5,1.9,16.0,358.5,559.13,448.0
2016,1,4,12,0,290.0,216.0,1.9,16.0,363.0,563.94,451.35
2016,1,4,12,15,295.0,215.0,1.9,16.0,364.0,568.09,454.55
2016,1,4,12,30,300.0,214.0,1.9,16.0,365.0,571.17,457.03
2016,1,4,12,45,407.0,188.0,1.95,16.0,389.5,668.67,532.46
2016,1,4,13,0,514.0,162.0,2.0,16.0,414.0,740.51,587.3
2016,1,4,13,15,415.0,176.0,2.0,16.0,375.5,651.61,519.8
2016,1,4,13,30,316.0,190.0,2.0,16.0,337.0,542.59,437.24
2016,1,4,13,45,540.5,135.5,2.0,16.0,372.0,704.33,563.74
2016,1,4,14,0,765.0,81.0,2.0,16.0,407.0,834.71,657.39
2016,1,4,14,15,606.5,102.5,1.95,15.5,350.5,703.12,562.35
2016,1,4,14,30,448.0,124.0,1.9,15.0,294.0,562.84,458.62
2016,1,4,14,45,422.0,117.0,1.85,15.0,265.0,516.63,423.75
2016,1,4,15,0,396.0,110.0,1.8,15.0,236.0,471.11,387.93
2016,1,4,15,15,371.5,98.5,1.7,14.5,204.5,422.36,349.33
2016,1,4,15,30,347.0,87.0,1.6,14.0,173.0,374.83,310.57
2016,1,4,15,45,309.5,73.5,1.55,14.0,140.0,317.88,262.47
2016,1,4,16,0,272.0,60.0,1.5,14.0,107.0,264.02,215.65
2016,1,4,16,15,210.5,46.0,1.5,13.5,76.0,199.72,159.16
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,142.14,100.85
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,65.99,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,31.0,18.0,1.45,12.0,21.0,36.26,7.36
2016,1,5,8,0,62.0,36.0,1.5,12.0,42.0,79.84,58.88
2016,1,5,8,15,82.5,53.5,1.55,12.0,66.0,114.6,91.41
2016,1,5,8,30,103.0,71.0,1.6,12.0,90.0,150.71,123.76
2016,1,5,8,45,116.5,88.0,1.65,12.5,114.5,183.08,152.11
2016,1,5,9,0,130.0,105.0,1.7,13.0,139.0,216.55,180.75
2016,1,5,9,15,136.5,121.5,1.7,13.0,162.0,245.07,204.82
2016,1,5,9,30,143.0,138.0,1.7,13.0,185.0,274.02,228.75
2016,1,5,9,45,147.5,151.5,1.7,13.0,204.5,297.59,247.87
2016,1,5,10,0,152.0,165.0,1.7,13.0,224.0,321.38,266.88
2016,1,5,10,15,77.5,157.5,1.75,13.0,188.0,227.18,187.89
2016,1,5,10,30,3.0,150.0,1.8,13.0,152.0,132.62,106.79
2016,1,5,10,45,1.5,116.5,1.85,13.5,117.5,96.21,76.16
2016,1,5,11,0,0.0,83.0,1.9,14.0,83.0,63.8,48.65
2016,1,5,11,15,38.5,150.0,1.95,13.5,169.0,180.5,148.0
2016,1,5,11,30,77.0,217.0,2.0,13.0,255.0,300.94,247.16
2016,1,5,11,45,115.0,223.5,2.05,13.0,281.5,370.87,303.57
2016,1,5,12,0,153.0,230.0,2.1,13.0,308.0,418.26,341.83
2016,1,5,12,15,76.5,141.0,2.1,12.5,180.0,229.53,189.37
2016,1,5,12,30,0.0,52.0,2.1,12.0,52.0,39.85,28.44
2016,1,5,12,45,0.0,68.0,2.1,12.0,68.0,52.2,39.11
2016,1,5,13,0,0.0,84.0,2.1,12.0,84.0,64.59,49.67
2016,1,5,13,15,0.0,106.5,2.05,12.0,106.5,84.69,66.76
2016,1,5,13,30,0.0,129.0,2.0,12.0,129.0,106.52,85.24
2016,1,5,13,45,0.0,135.0,2.0,12.0,135.0,113.3,91.02
2016,1,5,14,0,0.0,141.0,2.0,12.0,141.0,120.7,97.37
2016,1,5,14,15,0.0,122.0,1.95,12.0,122.0,102.35,82.01
2016,1,5,14,30,0.0,103.0,1.9,12.0,103.0,84.42,66.93
2016,1,5,14,45,0.0,93.5,1.85,12.0,93.5,76.23,60.05
2016,1,5,15,0,0.0,84.0,1.8,12.0,84.0,68.15,53.2
2016,1,5,15,15,0.0,73.0,1.7,11.5,73.0,58.67,45.15
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,49.27,37.06
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,39.42,28.41
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,29.83,19.91
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,21.37,12.36
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,12.94,4.38
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,6.45,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,17.0,2.35,12.0,17.0,12.97,0.0
2016,1,6,8,0,0.0,34.0,2.3,12.0,34.0,30.13,18.59
2016,1,6,8,15,15.0,53.5,2.2,12.0,56.5,65.46,49.64
2016,1,6,8,30,30.0,73.0,2.1,12.0,79.0,96.62,77.18
2016,1,6,8,45,42.5,92.0,2.05,12.0,102.0,126.42,103.4
2016,1,6,9,0,55.0,111.0,2.0,12.0,125.0,157.31,130.25
2016,1,6,9,15,66.0,128.0,2.0,12.0,148.0,185.32,154.29
2016,1,6,9,30,77.0,145.0,2.0,12.0,171.0,214.41,178.88
2016,1,6,9,45,94.5,155.5,2.0,12.5,190.0,240.93,200.91
2016,1,6,10,0,112.0,166.0,2.0,13.0,209.0,287.51,238.81
2016,1,6,10,15,56.0,138.5,2.05,13.0,160.0,184.1,152.0
2016,1,6,10,30,0.0,111.0,2.1,13.0,111.0,90.07,71.11
2016,1,6,10,45,12.5,147.5,2.15,13.0,153.5,137.65,111.66
2016,1,6,11,0,25.0,184.0,2.2,13.0,196.0,188.06,153.76
2016,1,6,11,15,12.5,97.0,2.2,13.0,103.0,88.36,70.06
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,7.63,0.88
2016,1,6,11,45,80.0,120.5,2.2,13.0,161.5,208.67,173.65
2016,1,6,12,0,160.0,231.0,2.2,13.0,313.0,426.33,349.51
2016,1,6,12,15,80.0,167.0,2.2,13.0,208.0,241.99,199.23
2016,1,6,12,30,0.0,103.0,2.2,13.0,103.0,81.07,63.1
2016,1,6,12,45,0.0,113.0,2.2,13.0,113.0,90.24,71.04
2016,1,6,13,0,0.0,123.0,2.2,13.0,123.0,99.78,79.09
2016,1,6,13,15,0.0,94.5,2.2,12.5,94.5,73.79,57.36
2016,1,6,13,30,0.0,66.0,2.2,12.0,66.0,50.63,37.84
2016,1,6,13,45,19.0,120.0,2.2,12.0,128.0,128.22,104.64
2016,1,6,14,0,38.0,174.0,2.2,12.0,190.0,211.1,174.39
2016,1,6,14,15,20.5,154.0,2.15,12.0,163.0,154.82,126.86
2016,1,6,14,30,3.0,134.0,2.1,12.0,136.0,119.29,96.53
2016,1,6,14,45,1.5,121.5,2.1,12.0,122.5,106.69,85.98
2016,1,6,15,0,0.0,109.0,2.1,12.0,109.0,94.38,75.56
2016,1,6,15,15,0.0,94.5,2.05,11.5,94.5,81.26,64.51
2016,1,6,15,30,0.0,80.0,2.0,11.0,80.0,68.26,53.39
2016,1,6,15,45,0.0,64.5,1.95,11.0,64.5,54.19,41.1
2016,1,6,16,0,0.0,49.0,1.9,11.0,49.0,40.1,28.69
2016,1,6,16,15,0.0,35.0,1.85,10.5,35.0,27.57,17.59
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,16.02,6.91
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,7.98,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,10.0,31.0,87.8,26.5
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,178.52,137.88
2016,1,7,8,15,281.0,55.0,0.85,10.5,99.5,253.33,206.38
2016,1,7,8,30,370.0,68.0,0.9,11.0,137.0,337.62,278.72
2016,1,7,8,45,459.5,72.0,0.95,11.5,178.5,422.52,349.54
2016,1,7,9,0,549.0,76.0,1.0,12.0,220.0,515.03,423.83
2016,1,7,9,15,589.5,81.0,1.0,12.0,257.5,577.28,472.12
2016,1,7,9,30,630.0,86.0,1.0,12.0,295.0,640.99,519.35
2016,1,7,9,45,710.0,77.5,1.05,12.0,335.5,722.36,578.6
2016,1,7,10,0,790.0,69.0,1.1,12.0,376.0,801.14,634.13
2016,1,7,10,15,806.5,70.5,1.1,12.0,404.5,843.01,661.73
2016,1,7,10,30,823.0,72.0,1.1,12.0,433.0,883.04,688.09
2016,1,7,10,45,834.5,73.5,1.15,12.5,454.5,916.23,709.0
2016,1,7,11,0,846.0,75.0,1.2,13.0,476.0,946.87,728.1
2016,1,7,11,15,853.0,76.0,1.2,13.0,491.0,969.66,742.32
2016,1,7,11,30,860.0,77.0,1.2,13.0,506.0,989.4,754.65
2016,1,7,11,45,863.0,77.5,1.25,13.0,513.0,1001.25,762.77
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,1009.76,768.93
2016,1,7,12,15,866.0,78.0,1.3,13.0,519.5,1011.15,769.66
2016,1,7,12,30,866.0,78.0,1.3,13.0,519.0,1009.12,768.39
2016,1,7,12,45,857.5,78.5,1.35,13.0,510.5,995.75,760.66
2016,1,7,13,0,849.0,79.0,1.4,13.0,502.0,979.14,750.98
2016,1,7,13,15,841.5,78.5,1.4,13.0,486.5,959.1,738.25
2016,1,7,13,30,834.0,78.0,1.4,13.0,471.0,936.08,723.55
2016,1,7,13,45,463.5,132.5,1.45,13.0,349.5,628.51,505.37
2016,1,7,14,0,93.0,187.0,1.5,13.0,228.0,278.41,227.87
2016,1,7,14,15,46.5,128.5,1.5,12.5,149.0,163.54,134.63
2016,1,7,14,30,0.0,70.0,1.5,12.0,70.0,53.7,40.62
2016,1,7,14,45,0.0,64.0,1.5,12.0,64.0,49.06,36.79
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,44.42,32.84
2016,1,7,15,15,0.0,50.5,1.4,11.5,50.5,38.63,27.91
2016,1,7,15,30,0.0,43.0,1.3,11.0,43.0,32.86,22.92
2016,1,7,15,45,274.0,44.0,1.2,11.0,93.5,254.27,215.34
2016,1,7,16,0,548.0,45.0,1.1,11.0,144.0,419.38,344.89
2016,1,7,16,15,458.0,37.5,1.1,10.5,104.5,331.47,267.38
2016,1,7,16,30,368.0,30.0,1.1,10.0,65.0,252.38,190.09
2016,1,7,16,45,184.0,15.0,1.15,9.5,32.5,119.54,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,104.0,17.5,0.35,9.0,28.5,85.34,26.46
2016,1,8,8,0,208.0,35.0,0.3,9.0,57.0,176.15,136.35
2016,1,8,8,15,255.0,49.5,0.3,9.0,89.0,230.58,187.95
2016,1,8,8,30,302.0,64.0,0.3,9.0,121.0,289.7,239.76
2016,1,8,8,45,336.5,76.5,0.3,9.5,154.0,342.19,284.06
2016,1,8,9,0,371.0,89.0,0.3,10.0,187.0,397.39,328.89
2016,1,8,9,15,395.0,99.0,0.3,10.0,217.5,443.91,365.94
2016,1,8,9,30,419.0,109.0,0.3,10.0,248.0,491.51,402.76
2016,1,8,9,45,357.0,131.5,0.3,10.5,258.5,482.94,393.44
2016,1,8,10,0,295.0,154.0,0.3,11.0,269.0,449.29,365.71
2016,1,8,10,15,169.5,166.5,0.35,11.5,234.0,339.96,277.93
2016,1,8,10,30,44.0,179.0,0.4,12.0,199.0,222.11,180.43
2016,1,8,10,45,56.5,191.5,0.45,12.5,218.0,248.68,202.6
2016,1,8,11,0,69.0,204.0,0.5,13.0,237.0,276.02,224.13
2016,1,8,11,15,191.5,206.0,0.5,13.0,301.0,421.73,341.2
2016,1,8,11,30,314.0,208.0,0.5,13.0,365.0,572.72,455.17
2016,1,8,11,45,358.0,203.0,0.55,13.5,384.5,613.69,483.71
2016,1,8,12,0,402.0,198.0,0.6,14.0,404.0,654.05,512.86
2016,1,8,12,15,396.0,200.5,0.6,14.0,403.5,651.74,510.43
2016,1,8,12,30,390.0,203.0,0.6,14.0,403.0,647.96,507.6
2016,1,8,12,45,486.5,174.0,0.6,14.0,419.5,732.94,570.08
2016,1,8,13,0,583.0,145.0,0.6,14.0,436.0,799.28,615.96
2016,1,8,13,15,570.5,143.5,0.6,14.0,421.5,766.78,592.97
2016,1,8,13,30,558.0,142.0,0.6,14.0,407.0,742.39,577.0
2016,1,8,13,45,450.0,156.0,0.65,14.0,363.0,644.35,507.88
2016,1,8,14,0,342.0,170.0,0.7,14.0,319.0,527.58,422.43
2016,1,8,14,15,259.5,167.0,0.7,13.5,276.0,441.16,357.54
2016,1,8,14,30,177.0,164.0,0.7,13.0,233.0,340.02,278.71
2016,1,8,14,45,164.0,151.5,0.7,13.0,210.5,309.66,255.32
2016,1,8,15,0,151.0,139.0,0.7,13.0,188.0,280.15,231.61
2016,1,8,15,15,141.0,122.5,0.7,12.5,164.0,248.36,206.09
2016,1,8,15,30,131.0,106.0,0.7,12.0,140.0,217.32,180.52
2016,1,8,15,45,115.0,88.5,0.75,12.0,114.5,181.68,150.09
2016,1,8,16,0,99.0,71.0,0.8,12.0,89.0,147.41,120.14
2016,1,8,16,15,72.5,53.0,0.8,11.5,64.5,107.73,85.17
2016,1,8,16,30,46.0,35.0,0.8,11.0,40.0,69.97,50.22
2016,1,8,16,45,23.0,17.5,0.8,11.0,20.0,31.5,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,1.5,17.5,1.75,10.5,17.5,14.05,0.0
2016,1,9,8,0,3.0,35.0,1.8,11.0,35.0,32.86,20.99
2016,1,9,8,15,17.5,52.0,1.8,11.0,55.0,63.96,48.65
2016,1,9,8,30,32.0,69.0,1.8,11.0,75.0,91.08,72.85
2016,1,9,8,45,40.0,86.0,1.8,11.0,95.5,115.12,94.18
2016,1,9,9,0,48.0,103.0,1.8,11.0,116.0,139.91,115.87
2016,1,9,9,15,54.0,118.5,1.8,11.0,135.5,161.92,134.84
2016,1,9,9,30,60.0,134.0,1.8,11.0,155.0,184.59,154.09
2016,1,9,9,45,32.5,136.5,1.8,11.5,148.0,162.98,134.63
2016,1,9,10,0,5.0,139.0,1.8,12.0,141.0,125.55,101.77
2016,1,9,10,15,7.5,149.0,1.75,12.0,152.5,136.7,111.16
2016,1,9,10,30,10.0,159.0,1.7,12.0,164.0,148.21,120.69
2016,1,9,10,45,8.5,163.0,1.7,12.0,167.5,149.76,121.72
2016,1,9,11,0,7.0,167.0,1.7,12.0,171.0,151.5,122.94
2016,1,9,11,15,3.5,164.5,1.65,12.0,166.5,144.61,116.9
2016,1,9,11,30,0.0,162.0,1.6,12.0,162.0,137.92,111.07
2016,1,9,11,45,0.0,131.0,1.55,12.0,131.0,106.92,85.15
2016,1,9,12,0,0.0,100.0,1.5,12.0,100.0,78.3,61.11
2016,1,9,12,15,0.0,101.0,1.45,12.0,101.0,79.17,61.88
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,80.08,62.65
2016,1,9,12,45,0.0,97.0,1.35,12.5,97.0,75.7,58.86
2016,1,9,13,0,0.0,92.0,1.3,13.0,92.0,71.38,55.15
2016,1,9,13,15,7.5,134.0,1.2,13.0,137.5,117.84,94.55
2016,1,9,13,30,15.0,176.0,1.1,13.0,183.0,168.98,137.15
2016,1,9,13,45,9.5,164.0,1.05,13.0,168.5,151.85,122.73
2016,1,9,14,0,4.0,152.0,1.0,13.0,154.0,135.19,108.88
2016,1,9,14,15,4.0,145.0,0.9,13.0,146.5,129.32,104.18
2016,1,9,14,30,4.0,138.0,0.8,13.0,139.0,123.71,99.63
2016,1,9,14,45,2.0,126.5,0.75,13.0,127.0,111.76,89.69
2016,1,9,15,0,0.0,115.0,0.7,13.0,115.0,100.17,79.98
2016,1,9,15,15,0.0,100.5,0.7,12.5,100.5,87.09,69.12
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,74.15,58.19
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,60.15,46.08
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,46.15,33.82
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,32.59,21.85
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,19.09,9.69
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,9.51,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,126.64,44.74
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,262.13,203.79
2016,1,10,8,15,466.0,40.0,1.0,10.0,112.0,340.75,277.53
2016,1,10,8,30,552.0,48.0,1.0,10.0,152.0,427.7,352.52
2016,1,10,8,45,610.5,52.5,1.05,10.5,193.5,499.63,412.56
2016,1,10,9,0,669.0,57.0,1.1,11.0,235.0,570.63,469.16
2016,1,10,9,15,704.0,60.5,1.05,11.0,273.0,631.54,514.78
2016,1,10,9,30,739.0,64.0,1.0,11.0,311.0,693.26,559.36
2016,1,10,9,45,768.0,65.5,1.0,11.5,345.5,748.0,596.9
2016,1,10,10,0,797.0,67.0,1.0,12.0,380.0,802.29,633.07
2016,1,10,10,15,707.0,90.5,0.95,12.5,383.5,782.26,615.37
2016,1,10,10,30,617.0,114.0,0.9,13.0,387.0,748.04,588.66
2016,1,10,10,45,423.5,161.0,0.85,13.5,353.0,625.61,496.76
2016,1,10,11,0,230.0,208.0,0.8,14.0,319.0,458.76,367.78
2016,1,10,11,15,150.0,213.5,0.75,14.0,286.5,389.5,313.41
2016,1,10,11,30,70.0,219.0,0.7,14.0,254.0,294.49,237.0
2016,1,10,11,45,102.5,226.5,0.7,14.5,279.0,336.77,271.32
2016,1,10,12,0,135.0,234.0,0.7,15.0,304.0,403.13,322.21
2016,1,10,12,15,67.5,191.0,0.7,15.0,226.0,256.75,206.42
2016,1,10,12,30,0.0,148.0,0.7,15.0,148.0,123.14,96.89
2016,1,10,12,45,0.0,145.5,0.75,15.0,145.5,120.86,95.51
2016,1,10,13,0,0.0,143.0,0.8,15.0,143.0,118.71,93.83
2016,1,10,13,15,32.0,174.0,0.8,15.0,189.0,201.11,162.59
2016,1,10,13,30,64.0,205.0,0.8,15.0,235.0,271.59,219.81
2016,1,10,13,45,32.0,115.0,0.8,15.0,130.0,134.67,108.36
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,19.07,10.63
2016,1,10,14,15,0.0,35.0,0.75,14.5,35.0,26.73,17.3
2016,1,10,14,30,0.0,45.0,0.7,14.0,45.0,34.4,23.96
2016,1,10,14,45,0.0,41.0,0.7,14.0,41.0,31.32,21.34
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,28.24,18.72
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,24.78,15.79
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,21.33,12.83
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,17.5,9.49
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,13.67,6.11
2016,1,10,16,15,0.0,13.0,0.85,12.0,13.0,9.86,2.7
2016,1,10,16,30,0.0,8.0,0.9,12.0,8.0,6.06,0.0
2016,1,10,16,45,0.0,4.0,0.95,12.0,4.0,3.02,0.0
2016,1,10,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,8.36,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,16.77,7.96
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,26.38,16.68
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,37.04,26.13
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,48.34,35.99
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,59.67,45.73
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,70.02,54.6
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,80.48,63.44
2016,1,11,9,45,66.0,133.0,0.7,13.5,159.0,185.79,153.52
2016,1,11,10,0,132.0,169.0,0.7,14.0,221.0,306.6,251.78
2016,1,11,10,15,200.0,176.5,0.65,14.0,262.0,378.96,309.2
2016,1,11,10,30,268.0,184.0,0.6,14.0,303.0,476.45,383.89
2016,1,11,10,45,242.5,197.0,0.55,14.5,309.0,474.6,379.08
2016,1,11,11,0,217.0,210.0,0.5,15.0,315.0,448.22,357.35
2016,1,11,11,15,171.0,219.0,0.5,15.0,303.0,416.92,332.24
2016,1,11,11,30,125.0,228.0,0.5,15.0,291.0,383.84,305.59
2016,1,11,11,45,159.0,231.0,0.5,15.5,312.5,422.68,335.68
2016,1,11,12,0,193.0,234.0,0.5,16.0,334.0,461.72,364.75
2016,1,11,12,15,163.5,235.0,0.45,16.0,319.5,433.16,341.71
2016,1,11,12,30,134.0,236.0,0.4,16.0,305.0,404.24,319.01
2016,1,11,12,45,170.5,231.0,0.4,16.0,318.0,434.33,343.23
2016,1,11,13,0,207.0,226.0,0.4,16.0,331.0,463.48,365.95
2016,1,11,13,15,270.5,210.0,0.35,16.0,343.0,527.19,413.92
2016,1,11,13,30,334.0,194.0,0.3,16.0,355.0,564.41,441.81
2016,1,11,13,45,355.0,181.0,0.3,16.5,345.0,561.44,439.51
2016,1,11,14,0,376.0,168.0,0.3,17.0,335.0,556.34,436.2
2016,1,11,14,15,459.5,141.0,0.3,16.5,332.0,610.31,478.07
2016,1,11,14,30,543.0,114.0,0.3,16.0,329.0,643.32,503.35
