Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,525.5,107.0,0.3,16.0,300.0,592.33,466.81
2016,1,11,15,0,508.0,100.0,0.3,16.0,271.0,549.59,436.53
2016,1,11,15,15,485.5,90.0,0.35,15.5,237.5,499.32,400.43
2016,1,11,15,30,463.0,80.0,0.4,15.0,204.0,449.76,363.39
2016,1,11,15,45,430.0,69.0,0.45,15.0,169.0,392.97,318.35
2016,1,11,16,0,397.0,58.0,0.5,15.0,134.0,342.67,276.46
2016,1,11,16,15,338.0,46.0,0.5,15.0,99.0,274.37,218.35
2016,1,11,16,30,279.0,34.0,0.5,15.0,64.0,212.05,161.22
2016,1,11,16,45,139.5,22.0,0.5,15.0,37.0,109.0,44.32
2016,1,11,17,0,0.0,10.0,0.5,15.0,10.0,7.87,0.0
2016,1,11,17,15,0.0,5.0,0.5,14.5,5.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,218.5,15.0,1.35,10.5,38.0,137.37,53.5
2016,1,12,8,0,437.0,30.0,1.3,11.0,76.0,287.38,223.38
2016,1,12,8,15,520.0,37.0,1.15,11.5,117.0,360.15,291.93
2016,1,12,8,30,603.0,44.0,1.0,12.0,158.0,446.93,365.25
2016,1,12,8,45,652.0,48.5,0.9,12.5,199.5,515.42,421.01
2016,1,12,9,0,701.0,53.0,0.8,13.0,241.0,586.77,475.26
2016,1,12,9,15,734.5,56.5,0.7,13.0,280.0,647.78,519.12
2016,1,12,9,30,768.0,60.0,0.6,13.0,319.0,709.5,561.61
2016,1,12,9,45,791.5,62.5,0.5,13.5,353.5,762.0,594.7
2016,1,12,10,0,815.0,65.0,0.4,14.0,388.0,813.7,625.96
2016,1,12,10,15,683.0,98.5,0.45,14.5,382.5,769.29,593.45
2016,1,12,10,30,551.0,132.0,0.5,15.0,377.0,696.75,542.31
2016,1,12,10,45,546.5,141.0,0.55,15.5,394.5,717.71,557.1
2016,1,12,11,0,542.0,150.0,0.6,16.0,412.0,736.43,568.95
2016,1,12,11,15,578.5,144.0,0.6,16.0,431.5,785.03,601.7
2016,1,12,11,30,615.0,138.0,0.6,16.0,451.0,824.23,627.22
2016,1,12,11,45,749.5,106.0,0.6,16.0,493.0,928.76,695.9
2016,1,12,12,0,884.0,74.0,0.6,16.0,535.0,1010.23,746.65
2016,1,12,12,15,654.0,135.5,0.6,16.0,476.5,873.56,656.19
2016,1,12,12,30,424.0,197.0,0.6,16.0,418.0,698.91,536.73
2016,1,12,12,45,344.0,209.0,0.6,16.5,386.5,605.91,471.06
2016,1,12,13,0,264.0,221.0,0.6,17.0,355.0,537.64,420.01
2016,1,12,13,15,248.5,216.0,0.6,16.5,339.5,512.73,403.27
2016,1,12,13,30,233.0,211.0,0.6,16.0,324.0,464.75,369.1
2016,1,12,13,45,227.0,201.5,0.6,16.0,307.5,443.37,353.87
2016,1,12,14,0,221.0,192.0,0.6,16.0,291.0,421.75,338.04
2016,1,12,14,15,377.5,154.5,0.6,16.0,310.5,552.48,440.05
2016,1,12,14,30,534.0,117.0,0.6,16.0,330.0,631.01,499.08
2016,1,12,14,45,511.0,111.0,0.65,16.0,300.5,585.5,466.06
2016,1,12,15,0,488.0,105.0,0.7,16.0,271.0,540.15,433.39
2016,1,12,15,15,467.0,94.5,0.75,15.5,238.0,491.25,397.68
2016,1,12,15,30,446.0,84.0,0.8,15.0,205.0,442.96,360.98
2016,1,12,15,45,406.0,73.5,0.85,14.5,169.5,382.97,313.28
2016,1,12,16,0,366.0,63.0,0.9,14.0,134.0,326.1,266.16
2016,1,12,16,15,312.5,50.0,0.9,13.5,99.5,261.9,211.12
2016,1,12,16,30,259.0,37.0,0.9,13.0,65.0,203.15,157.16
2016,1,12,16,45,129.5,24.0,0.95,12.5,38.0,108.23,51.77
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,8.65,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,201.0,16.0,1.4,13.5,37.5,130.65,52.55
2016,1,13,8,0,402.0,32.0,1.4,14.0,75.0,270.79,208.66
2016,1,13,8,15,489.0,39.5,1.4,14.0,116.0,350.24,282.06
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,438.1,357.22
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.5,505.69,413.35
2016,1,13,9,0,671.0,59.0,1.5,15.0,240.0,576.42,469.45
2016,1,13,9,15,707.0,63.0,1.55,15.0,279.0,633.78,512.98
2016,1,13,9,30,743.0,67.0,1.6,15.0,318.0,697.23,559.82
2016,1,13,9,45,749.5,74.0,1.7,15.0,350.0,740.26,590.97
2016,1,13,10,0,756.0,81.0,1.8,15.0,382.0,781.36,620.4
2016,1,13,10,15,774.5,83.5,1.85,15.0,411.0,825.98,651.49
2016,1,13,10,30,793.0,86.0,1.9,15.0,440.0,868.97,680.98
2016,1,13,10,45,810.5,85.5,1.95,15.5,463.5,905.5,704.38
2016,1,13,11,0,828.0,85.0,2.0,16.0,487.0,939.7,726.0
2016,1,13,11,15,835.5,86.0,2.0,15.5,502.5,963.36,742.46
2016,1,13,11,30,843.0,87.0,2.0,15.0,518.0,984.01,757.08
2016,1,13,11,45,849.5,86.5,2.05,15.0,526.5,998.61,766.95
2016,1,13,12,0,856.0,86.0,2.1,15.0,535.0,1009.93,774.8
2016,1,13,12,15,856.0,86.0,2.1,15.0,535.0,1011.87,775.89
2016,1,13,12,30,856.0,86.0,2.1,15.0,535.0,1010.4,774.94
2016,1,13,12,45,848.0,87.5,2.1,15.0,527.0,999.29,767.67
2016,1,13,13,0,840.0,89.0,2.1,15.0,519.0,984.89,758.41
2016,1,13,13,15,678.5,123.5,2.05,15.0,464.5,862.63,673.81
2016,1,13,13,30,517.0,158.0,2.0,15.0,410.0,722.77,574.86
2016,1,13,13,45,483.0,157.0,2.0,15.0,384.5,677.71,543.12
2016,1,13,14,0,449.0,156.0,2.0,15.0,359.0,632.3,509.65
2016,1,13,14,15,607.0,118.0,1.95,14.5,373.0,725.38,581.97
2016,1,13,14,30,765.0,80.0,1.9,14.0,387.0,791.63,631.06
2016,1,13,14,45,744.5,76.0,1.85,14.0,353.5,742.25,594.82
2016,1,13,15,0,724.0,72.0,1.8,14.0,320.0,697.36,562.43
2016,1,13,15,15,688.5,68.0,1.6,13.5,281.5,635.18,516.09
2016,1,13,15,30,653.0,64.0,1.4,13.0,243.0,574.04,469.39
2016,1,13,15,45,610.5,57.0,1.25,12.5,203.0,506.05,414.76
2016,1,13,16,0,568.0,50.0,1.1,12.0,163.0,440.7,360.04
2016,1,13,16,15,482.0,43.0,1.05,11.5,122.0,353.74,286.38
2016,1,13,16,30,396.0,36.0,1.0,11.0,81.0,274.67,214.95
2016,1,13,16,45,252.5,24.5,1.0,10.5,48.0,168.09,92.43
2016,1,13,17,0,109.0,13.0,1.0,10.0,15.0,54.42,0.0
2016,1,13,17,15,54.5,6.5,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,80.5,18.5,0.6,10.5,27.5,75.1,30.15
2016,1,14,8,0,161.0,37.0,0.6,11.0,55.0,151.4,117.02
2016,1,14,8,15,188.5,54.0,0.6,11.5,84.0,182.39,147.86
2016,1,14,8,30,216.0,71.0,0.6,12.0,113.0,228.17,188.12
2016,1,14,8,45,237.0,86.0,0.65,12.5,142.0,269.21,223.35
2016,1,14,9,0,258.0,101.0,0.7,13.0,171.0,311.96,258.89
2016,1,14,9,15,269.0,115.5,0.75,13.0,198.0,348.05,288.44
2016,1,14,9,30,280.0,130.0,0.8,13.0,225.0,384.57,317.64
2016,1,14,9,45,392.0,126.5,0.9,13.0,274.5,502.56,411.44
2016,1,14,10,0,504.0,123.0,1.0,13.0,324.0,609.58,493.54
2016,1,14,10,15,480.0,138.5,1.05,13.0,341.5,623.53,502.03
2016,1,14,10,30,456.0,154.0,1.1,13.0,359.0,634.2,508.91
2016,1,14,10,45,403.5,174.0,1.15,13.5,362.0,619.82,495.7
2016,1,14,11,0,351.0,194.0,1.2,14.0,365.0,579.27,463.82
2016,1,14,11,15,618.0,133.0,1.2,14.0,445.5,811.79,635.64
2016,1,14,11,30,885.0,72.0,1.2,14.0,526.0,994.19,756.62
2016,1,14,11,45,883.5,74.0,1.25,14.0,533.0,1004.2,761.05
2016,1,14,12,0,882.0,76.0,1.3,14.0,540.0,1010.77,765.89
2016,1,14,12,15,580.0,152.5,1.35,14.0,457.5,816.56,634.3
2016,1,14,12,30,278.0,229.0,1.4,14.0,375.0,565.0,449.17
2016,1,14,12,45,145.5,208.5,1.45,14.0,285.0,379.07,306.89
2016,1,14,13,0,13.0,188.0,1.5,14.0,195.0,177.01,142.08
2016,1,14,13,15,14.5,185.5,1.5,14.0,193.0,176.45,142.44
2016,1,14,13,30,16.0,183.0,1.5,14.0,191.0,176.05,142.32
2016,1,14,13,45,8.0,154.5,1.55,14.0,158.5,139.19,111.83
2016,1,14,14,0,0.0,126.0,1.6,14.0,126.0,103.85,82.3
2016,1,14,14,15,2.5,134.5,1.6,13.5,135.5,115.7,92.7
2016,1,14,14,30,5.0,143.0,1.6,13.0,145.0,128.47,103.81
2016,1,14,14,45,2.5,130.5,1.6,13.0,131.5,114.98,92.51
2016,1,14,15,0,0.0,118.0,1.6,13.0,118.0,101.85,81.49
2016,1,14,15,15,0.0,103.5,1.55,12.5,103.5,88.81,70.66
2016,1,14,15,30,0.0,89.0,1.5,12.0,89.0,75.9,59.77
2016,1,14,15,45,0.0,73.0,1.5,12.0,73.0,61.42,47.26
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,46.97,34.64
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,34.11,23.3
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,21.39,12.0
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,12.57,2.35
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,34.7,0.0
2016,1,15,7,45,204.0,22.5,0.7,11.5,41.5,139.33,62.96
2016,1,15,8,0,340.0,35.0,0.7,12.0,72.0,240.6,186.54
2016,1,15,8,15,426.5,44.0,0.7,12.0,112.0,318.35,257.21
2016,1,15,8,30,513.0,53.0,0.7,12.0,152.0,404.54,330.42
2016,1,15,8,45,569.5,58.5,0.75,12.5,193.0,474.76,388.26
2016,1,15,9,0,626.0,64.0,0.8,13.0,234.0,548.91,446.92
2016,1,15,9,15,663.0,68.5,0.8,13.0,273.0,610.73,493.33
2016,1,15,9,30,700.0,73.0,0.8,13.0,312.0,673.87,538.93
2016,1,15,9,45,705.0,81.0,0.8,13.5,343.5,715.88,566.92
2016,1,15,10,0,710.0,89.0,0.8,14.0,375.0,756.05,593.09
2016,1,15,10,15,659.5,104.0,0.8,14.0,384.5,752.88,589.38
2016,1,15,10,30,609.0,119.0,0.8,14.0,394.0,743.72,582.06
2016,1,15,10,45,623.0,122.0,0.8,14.0,415.0,777.18,604.9
2016,1,15,11,0,637.0,125.0,0.8,14.0,436.0,808.84,625.71
2016,1,15,11,15,720.0,111.5,0.75,14.0,474.0,887.04,677.1
2016,1,15,11,30,803.0,98.0,0.7,14.0,512.0,956.89,720.78
2016,1,15,11,45,810.5,97.5,0.7,14.0,520.5,972.43,729.39
2016,1,15,12,0,818.0,97.0,0.7,14.0,529.0,984.81,736.93
2016,1,15,12,15,818.0,97.0,0.65,14.0,529.5,986.86,736.81
2016,1,15,12,30,818.0,97.0,0.6,14.0,530.0,985.58,734.85
2016,1,15,12,45,822.5,93.5,0.55,14.5,524.0,981.31,729.82
2016,1,15,13,0,827.0,90.0,0.5,15.0,518.0,973.62,722.8
2016,1,15,13,15,818.5,89.0,0.45,15.0,503.0,952.74,708.81
2016,1,15,13,30,810.0,88.0,0.4,15.0,488.0,928.9,693.22
2016,1,15,13,45,806.0,84.0,0.35,15.0,467.0,902.89,676.32
2016,1,15,14,0,802.0,80.0,0.3,15.0,446.0,874.04,657.59
2016,1,15,14,15,784.5,77.5,0.3,15.0,417.0,832.18,631.07
2016,1,15,14,30,767.0,75.0,0.3,15.0,388.0,788.6,603.16
2016,1,15,14,45,750.5,70.5,0.3,15.5,355.5,741.99,571.56
2016,1,15,15,0,734.0,66.0,0.3,16.0,323.0,694.18,538.53
2016,1,15,15,15,699.0,62.5,0.35,15.5,284.0,632.57,497.37
2016,1,15,15,30,664.0,59.0,0.4,15.0,245.0,571.79,455.18
2016,1,15,15,45,614.0,54.0,0.45,15.0,204.5,505.47,404.86
2016,1,15,16,0,564.0,49.0,0.5,15.0,164.0,437.79,350.73
2016,1,15,16,15,483.5,41.5,0.5,14.5,123.5,353.52,281.55
2016,1,15,16,30,403.0,34.0,0.5,14.0,83.0,276.92,214.82
2016,1,15,16,45,264.0,23.5,0.55,14.0,50.0,175.26,108.52
2016,1,15,17,0,125.0,13.0,0.6,14.0,17.0,61.06,0.0
2016,1,15,17,15,62.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,5.51,0.0
2016,1,16,7,45,18.0,23.0,1.45,12.5,25.0,30.8,10.4
2016,1,16,8,0,36.0,39.0,1.5,13.0,43.0,59.06,42.55
2016,1,16,8,15,58.0,57.5,1.45,13.0,67.0,102.75,81.18
2016,1,16,8,30,80.0,76.0,1.4,13.0,91.0,139.22,113.4
2016,1,16,8,45,95.0,94.0,1.4,13.5,116.5,172.33,142.08
2016,1,16,9,0,110.0,112.0,1.4,14.0,142.0,206.78,171.27
2016,1,16,9,15,123.0,127.0,1.35,14.0,165.5,236.94,196.58
2016,1,16,9,30,136.0,142.0,1.3,14.0,189.0,268.25,222.32
2016,1,16,9,45,109.0,156.0,1.3,14.5,196.5,266.14,219.11
2016,1,16,10,0,82.0,170.0,1.3,15.0,204.0,243.6,199.5
2016,1,16,10,15,41.0,135.0,1.25,15.0,152.0,164.08,133.35
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,79.17,61.29
2016,1,16,10,45,0.0,106.0,1.15,15.5,106.0,84.26,65.46
2016,1,16,11,0,0.0,112.0,1.1,16.0,112.0,89.42,69.52
2016,1,16,11,15,0.0,91.5,1.05,16.0,91.5,70.89,54.02
2016,1,16,11,30,0.0,71.0,1.0,16.0,71.0,54.53,40.34
2016,1,16,11,45,0.0,81.0,1.0,16.0,81.0,62.28,46.82
2016,1,16,12,0,0.0,91.0,1.0,16.0,91.0,70.28,53.45
2016,1,16,12,15,0.0,77.5,0.95,16.0,77.5,59.57,44.51
2016,1,16,12,30,0.0,64.0,0.9,16.0,64.0,49.13,35.79
2016,1,16,12,45,0.0,99.0,0.9,16.0,99.0,77.25,59.28
2016,1,16,13,0,0.0,134.0,0.9,16.0,134.0,109.28,85.75
2016,1,16,13,15,0.0,125.0,0.85,16.0,125.0,101.08,78.97
2016,1,16,13,30,0.0,116.0,0.8,16.0,116.0,93.01,72.4
2016,1,16,13,45,0.0,99.5,0.8,16.0,99.5,78.26,60.26
2016,1,16,14,0,0.0,83.0,0.8,16.0,83.0,63.91,48.39
2016,1,16,14,15,0.0,56.5,0.75,16.0,56.5,43.28,31.13
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,22.89,13.91
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,12.94,5.44
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.04,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,2.66,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.57,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,6.82,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,12.16,4.24
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,18.66,10.08
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,25.18,15.84
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,32.09,21.86
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,39.03,27.81
2016,1,17,9,15,0.0,59.0,1.45,15.0,59.0,45.2,33.1
2016,1,17,9,30,0.0,67.0,1.4,15.0,67.0,51.39,38.34
2016,1,17,9,45,0.0,80.0,1.4,15.5,80.0,62.42,47.54
2016,1,17,10,0,0.0,93.0,1.4,16.0,93.0,73.75,56.88
2016,1,17,10,15,0.5,123.0,1.4,16.0,123.5,102.12,80.47
2016,1,17,10,30,1.0,153.0,1.4,16.0,154.0,131.82,104.85
2016,1,17,10,45,0.5,108.5,1.4,16.0,109.0,86.96,67.53
2016,1,17,11,0,0.0,64.0,1.4,16.0,64.0,49.1,35.85
2016,1,17,11,15,0.0,55.0,1.4,16.0,55.0,42.16,30.01
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,35.23,24.16
2016,1,17,11,45,0.0,94.0,1.45,16.0,94.0,72.88,55.67
2016,1,17,12,0,0.0,142.0,1.5,16.0,142.0,116.48,91.68
2016,1,17,12,15,0.0,124.5,1.5,16.0,124.5,100.03,78.02
2016,1,17,12,30,0.0,107.0,1.5,16.0,107.0,84.22,64.97
2016,1,17,12,45,0.0,124.5,1.55,16.5,124.5,100.13,78.04
2016,1,17,13,0,0.0,142.0,1.6,17.0,142.0,116.79,91.61
2016,1,17,13,15,1.5,154.5,1.55,16.5,155.5,130.88,103.46
2016,1,17,13,30,3.0,167.0,1.5,16.0,169.0,145.64,115.89
2016,1,17,13,45,39.5,183.0,1.5,16.0,202.0,217.8,176.25
2016,1,17,14,0,76.0,199.0,1.5,16.0,235.0,272.96,221.77
2016,1,17,14,15,38.0,125.5,1.45,16.0,143.5,150.32,121.44
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,39.8,28.16
2016,1,17,14,45,31.5,98.5,1.35,16.0,110.0,115.13,92.92
2016,1,17,15,0,63.0,145.0,1.3,16.0,168.0,197.08,161.3
2016,1,17,15,15,57.0,129.0,1.2,15.5,148.0,173.72,141.92
2016,1,17,15,30,51.0,113.0,1.1,15.0,128.0,151.01,123.13
2016,1,17,15,45,42.0,96.0,1.05,15.0,107.0,125.6,101.49
2016,1,17,16,0,33.0,79.0,1.0,15.0,86.0,101.11,80.31
2016,1,17,16,15,20.5,61.0,1.0,14.5,65.0,74.03,56.82
2016,1,17,16,30,8.0,43.0,1.0,14.0,44.0,42.46,29.48
2016,1,17,16,45,4.0,26.5,1.0,14.0,27.0,24.47,12.03
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,3.93,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,1,18,7,30,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2016,1,18,7,45,214.0,22.5,0.7,13.5,46.5,143.56,74.53
2016,1,18,8,0,428.0,31.0,0.7,14.0,79.0,278.26,215.1
2016,1,18,8,15,509.0,37.5,0.6,14.5,120.0,353.92,282.39
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,433.11,348.0
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,501.08,400.89
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,572.1,452.56
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,633.13,496.07
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,695.01,538.79
2016,1,18,9,45,774.5,64.5,0.35,17.0,357.5,745.41,573.04
2016,1,18,10,0,794.0,68.0,0.4,17.0,392.0,794.83,606.1
2016,1,18,10,15,810.0,70.0,0.45,17.0,421.0,837.91,634.36
2016,1,18,10,30,826.0,72.0,0.5,17.0,450.0,879.18,661.18
2016,1,18,10,45,834.5,74.0,0.6,17.5,472.5,911.28,681.52
2016,1,18,11,0,843.0,76.0,0.7,18.0,495.0,940.71,700.19
2016,1,18,11,15,664.5,129.5,0.75,18.0,466.0,852.66,641.9
2016,1,18,11,30,486.0,183.0,0.8,18.0,437.0,735.53,562.64
2016,1,18,11,45,474.0,189.5,0.85,18.0,440.5,736.48,564.81
2016,1,18,12,0,462.0,196.0,0.9,18.0,444.0,735.15,563.96
2016,1,18,12,15,492.0,188.0,0.9,17.5,452.5,758.03,581.6
2016,1,18,12,30,522.0,180.0,0.9,17.0,461.0,778.68,597.45
2016,1,18,12,45,686.0,130.5,0.9,17.0,494.5,895.67,677.05
2016,1,18,13,0,850.0,81.0,0.9,17.0,528.0,985.95,735.13
2016,1,18,13,15,672.5,125.5,0.85,17.0,474.0,860.11,650.23
2016,1,18,13,30,495.0,170.0,0.8,17.0,420.0,715.75,552.06
2016,1,18,13,45,372.5,184.5,0.75,17.0,368.0,581.37,455.89
2016,1,18,14,0,250.0,199.0,0.7,17.0,316.0,476.81,377.25
2016,1,18,14,15,405.0,159.0,0.65,17.0,334.5,582.85,460.33
2016,1,18,14,30,560.0,119.0,0.6,17.0,353.0,666.27,521.59
2016,1,18,14,45,455.0,125.0,0.55,17.0,305.0,556.58,440.27
2016,1,18,15,0,350.0,131.0,0.5,17.0,257.0,461.4,368.57
2016,1,18,15,15,333.0,118.5,0.45,16.5,227.5,401.15,324.17
2016,1,18,15,30,316.0,106.0,0.4,16.0,198.0,360.48,292.83
2016,1,18,15,45,296.5,91.0,0.4,16.0,166.5,331.25,268.74
2016,1,18,16,0,277.0,76.0,0.4,16.0,135.0,286.84,231.91
2016,1,18,16,15,242.0,60.5,0.4,15.5,103.5,234.46,187.88
2016,1,18,16,30,207.0,45.0,0.4,15.0,72.0,185.48,144.93
2016,1,18,16,45,103.5,31.5,0.4,15.0,45.0,100.03,67.35
2016,1,18,17,0,0.0,18.0,0.4,15.0,18.0,15.77,0.0
2016,1,18,17,15,0.0,9.0,0.35,15.0,9.0,7.08,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,15.0,1.5,1.13,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,3.78,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,6.82,0.18
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,8.35,1.49
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,9.88,2.81
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,11.41,4.11
2016,1,19,9,45,0.0,11.0,2.65,16.0,11.0,8.37,1.5
2016,1,19,10,0,0.0,7.0,2.6,16.0,7.0,5.32,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,31.73,21.35
2016,1,19,10,30,0.0,76.0,2.4,16.0,76.0,58.37,43.78
2016,1,19,10,45,233.0,126.0,2.3,16.0,242.5,373.36,309.34
2016,1,19,11,0,466.0,176.0,2.2,16.0,409.0,690.31,552.79
2016,1,19,11,15,233.0,152.0,2.15,16.0,268.5,414.38,336.92
2016,1,19,11,30,0.0,128.0,2.1,16.0,128.0,103.43,80.51
2016,1,19,11,45,0.0,94.0,2.1,16.5,94.0,72.84,55.42
2016,1,19,12,0,0.0,60.0,2.1,17.0,60.0,46.04,33.01
2016,1,19,12,15,19.5,141.5,2.1,17.0,152.5,149.46,119.4
2016,1,19,12,30,39.0,223.0,2.1,17.0,245.0,262.94,211.14
2016,1,19,12,45,111.0,232.0,2.1,17.0,291.5,371.2,298.65
2016,1,19,13,0,183.0,241.0,2.1,17.0,338.0,454.65,364.98
2016,1,19,13,15,91.5,189.0,2.05,16.5,237.5,274.83,222.62
2016,1,19,13,30,0.0,137.0,2.0,16.0,137.0,112.47,88.28
2016,1,19,13,45,35.0,169.0,1.95,16.0,185.5,195.97,158.72
2016,1,19,14,0,70.0,201.0,1.9,16.0,234.0,268.66,218.52
2016,1,19,14,15,407.0,146.0,1.85,16.0,319.5,569.59,462.65
2016,1,19,14,30,744.0,91.0,1.8,16.0,405.0,795.39,629.13
2016,1,19,14,45,719.5,88.0,1.75,16.0,371.0,744.43,590.56
2016,1,19,15,0,695.0,85.0,1.7,16.0,337.0,692.85,553.79
2016,1,19,15,15,658.5,80.5,1.6,15.5,298.0,630.06,508.42
2016,1,19,15,30,622.0,76.0,1.5,15.0,259.0,568.32,462.19
2016,1,19,15,45,559.5,71.0,1.4,15.0,216.5,489.95,399.63
2016,1,19,16,0,497.0,66.0,1.3,15.0,174.0,415.63,338.42
2016,1,19,16,15,415.5,57.0,1.2,14.5,133.0,331.31,267.99
2016,1,19,16,30,334.0,48.0,1.1,14.0,92.0,255.1,201.87
2016,1,19,16,45,167.0,36.0,1.05,14.0,58.0,146.9,103.74
2016,1,19,17,0,0.0,24.0,1.0,14.0,24.0,24.53,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.5,12.0,9.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,11.8,0.0
2016,1,20,7,45,221.5,24.0,0.65,11.5,50.0,148.28,84.47
2016,1,20,8,0,443.0,33.0,0.6,12.0,85.0,286.08,223.25
2016,1,20,8,15,523.5,40.5,0.6,12.5,127.5,363.55,292.1
2016,1,20,8,30,604.0,48.0,0.6,13.0,170.0,448.84,363.17
2016,1,20,8,45,459.0,75.0,0.6,13.5,180.0,411.11,335.28
2016,1,20,9,0,314.0,102.0,0.6,14.0,190.0,364.08,298.14
2016,1,20,9,15,331.0,114.5,0.55,14.5,219.5,405.95,331.34
2016,1,20,9,30,348.0,127.0,0.5,15.0,249.0,448.5,363.06
2016,1,20,9,45,475.0,117.0,0.45,15.5,302.0,555.75,444.19
2016,1,20,10,0,602.0,107.0,0.4,16.0,355.0,680.72,531.69
2016,1,20,10,15,645.0,104.0,0.4,16.0,387.5,736.88,568.33
2016,1,20,10,30,688.0,101.0,0.4,16.0,420.0,792.84,605.01
2016,1,20,10,45,771.0,90.0,0.4,16.5,464.0,870.16,653.98
2016,1,20,11,0,854.0,79.0,0.4,17.0,508.0,954.48,705.58
2016,1,20,11,15,860.5,80.0,0.35,17.0,523.5,978.18,717.37
2016,1,20,11,30,867.0,81.0,0.3,17.0,539.0,998.77,728.21
2016,1,20,11,45,673.5,137.5,0.3,17.0,496.5,888.56,656.88
2016,1,20,12,0,480.0,194.0,0.3,17.0,454.0,750.74,565.48
2016,1,20,12,15,476.0,195.0,0.25,17.0,454.0,749.32,565.64
2016,1,20,12,30,472.0,196.0,0.2,17.0,454.0,745.79,562.44
2016,1,20,12,45,676.5,136.0,0.15,17.5,499.5,892.5,659.61
2016,1,20,13,0,881.0,76.0,0.1,18.0,545.0,998.71,722.76
2016,1,20,13,15,874.5,75.0,0.1,18.0,530.5,979.71,709.46
2016,1,20,13,30,868.0,74.0,0.1,18.0,516.0,957.58,696.55
2016,1,20,13,45,857.5,73.0,0.15,18.0,494.0,928.63,680.17
2016,1,20,14,0,847.0,72.0,0.2,18.0,472.0,907.67,669.04
2016,1,20,14,15,635.5,110.5,0.2,18.0,401.0,745.2,562.73
2016,1,20,14,30,424.0,149.0,0.2,18.0,330.0,574.21,444.71
2016,1,20,14,45,508.5,121.0,0.25,18.0,320.0,596.77,466.08
2016,1,20,15,0,593.0,93.0,0.3,18.0,310.0,620.58,484.29
2016,1,20,15,15,567.0,86.5,0.3,17.5,275.5,567.45,446.92
2016,1,20,15,30,541.0,80.0,0.3,17.0,241.0,514.8,408.73
2016,1,20,15,45,503.0,72.0,0.35,17.0,204.0,453.3,361.96
2016,1,20,16,0,465.0,64.0,0.4,17.0,167.0,394.09,315.02
2016,1,20,16,15,414.5,52.5,0.4,16.5,129.0,327.02,260.19
2016,1,20,16,30,364.0,41.0,0.4,16.0,91.0,264.62,206.69
2016,1,20,16,45,182.0,33.0,0.4,15.5,58.0,148.92,105.99
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,25.54,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,11.8,0.0
2016,1,21,7,45,196.0,25.5,1.15,12.5,48.5,136.77,80.28
2016,1,21,8,0,392.0,36.0,1.1,13.0,82.0,262.94,205.94
2016,1,21,8,15,474.0,43.5,1.05,13.5,123.0,338.83,273.52
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,422.56,343.86
2016,1,21,8,45,613.5,55.5,1.0,14.5,207.0,493.97,402.07
2016,1,21,9,0,671.0,60.0,1.0,15.0,250.0,569.46,460.93
2016,1,21,9,15,705.0,63.5,0.95,15.5,289.5,625.62,501.05
2016,1,21,9,30,739.0,67.0,0.9,16.0,329.0,687.16,543.41
2016,1,21,9,45,617.0,99.0,0.9,16.5,332.5,659.97,521.3
2016,1,21,10,0,495.0,131.0,0.9,17.0,336.0,606.79,480.74
2016,1,21,10,15,569.5,122.5,0.95,17.0,375.0,689.63,541.47
2016,1,21,10,30,644.0,114.0,1.0,17.0,414.0,767.31,595.14
2016,1,21,10,45,737.5,98.0,1.05,17.5,458.0,853.89,652.49
2016,1,21,11,0,831.0,82.0,1.1,18.0,502.0,935.64,704.9
2016,1,21,11,15,706.5,119.5,1.1,18.0,484.5,881.45,666.85
2016,1,21,11,30,582.0,157.0,1.1,18.0,467.0,799.98,611.62
2016,1,21,11,45,569.5,165.0,1.15,18.5,472.5,803.61,614.26
2016,1,21,12,0,557.0,173.0,1.2,19.0,478.0,804.58,614.12
2016,1,21,12,15,468.0,197.0,1.15,18.5,453.0,743.19,570.39
2016,1,21,12,30,379.0,221.0,1.1,18.0,428.0,655.38,507.94
2016,1,21,12,45,329.0,227.5,1.1,18.0,406.0,610.71,475.7
2016,1,21,13,0,279.0,234.0,1.1,18.0,384.0,565.5,442.19
2016,1,21,13,15,279.5,227.0,1.0,17.5,374.0,553.92,434.67
2016,1,21,13,30,280.0,220.0,0.9,17.0,364.0,541.32,426.07
2016,1,21,13,45,227.0,215.5,0.85,17.0,329.5,457.19,362.9
2016,1,21,14,0,174.0,211.0,0.8,17.0,295.0,398.07,317.56
2016,1,21,14,15,345.0,172.0,0.75,16.5,324.5,521.84,416.75
2016,1,21,14,30,516.0,133.0,0.7,16.0,354.0,635.98,503.36
2016,1,21,14,45,461.5,130.0,0.7,16.0,316.0,568.0,451.95
2016,1,21,15,0,407.0,127.0,0.7,16.0,278.0,502.43,403.26
2016,1,21,15,15,382.0,117.0,0.7,15.5,246.5,454.3,367.81
2016,1,21,15,30,357.0,107.0,0.7,15.0,215.0,407.29,331.89
2016,1,21,15,45,332.0,93.5,0.75,15.0,182.0,357.67,292.42
2016,1,21,16,0,307.0,80.0,0.8,15.0,149.0,309.8,252.91
2016,1,21,16,15,266.0,65.0,0.8,14.5,115.0,253.01,205.02
2016,1,21,16,30,225.0,50.0,0.8,14.0,81.0,200.25,158.9
2016,1,21,16,45,112.5,36.5,0.85,14.0,52.0,110.06,79.43
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,21.7,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
