Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.79,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,5.3,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,8.34,1.4
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,11.39,4.09
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,14.44,6.76
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,17.5,9.39
2016,1,22,9,15,0.0,26.5,1.95,15.0,26.5,20.19,11.7
2016,1,22,9,30,0.0,30.0,1.9,15.0,30.0,22.87,13.99
2016,1,22,9,45,0.0,54.0,1.9,15.5,54.0,41.33,29.66
2016,1,22,10,0,0.0,78.0,1.9,16.0,78.0,59.98,45.28
2016,1,22,10,15,29.5,138.0,1.9,16.0,152.0,155.49,125.92
2016,1,22,10,30,59.0,198.0,1.9,16.0,226.0,253.25,205.88
2016,1,22,10,45,29.5,163.5,1.9,16.0,177.5,183.52,147.93
2016,1,22,11,0,0.0,129.0,1.9,16.0,129.0,104.71,82.0
2016,1,22,11,15,0.0,131.5,1.95,16.0,131.5,106.67,83.66
2016,1,22,11,30,0.0,134.0,2.0,16.0,134.0,108.73,85.28
2016,1,22,11,45,0.0,136.5,2.05,16.0,136.5,110.86,86.97
2016,1,22,12,0,0.0,139.0,2.1,16.0,139.0,113.06,88.75
2016,1,22,12,15,0.0,111.0,2.05,15.5,111.0,87.53,67.78
2016,1,22,12,30,0.0,83.0,2.0,15.0,83.0,63.85,48.19
2016,1,22,12,45,0.0,119.0,1.95,15.0,119.0,94.73,73.99
2016,1,22,13,0,0.0,155.0,1.9,15.0,155.0,128.56,101.96
2016,1,22,13,15,0.0,141.5,1.8,15.0,141.5,115.92,91.54
2016,1,22,13,30,0.0,128.0,1.7,15.0,128.0,103.56,81.4
2016,1,22,13,45,0.0,111.5,1.65,15.0,111.5,88.7,69.15
2016,1,22,14,0,0.0,95.0,1.6,15.0,95.0,74.19,57.14
2016,1,22,14,15,0.0,59.0,1.55,15.0,59.0,45.22,32.83
2016,1,22,14,30,0.0,23.0,1.5,15.0,23.0,17.54,9.36
2016,1,22,14,45,0.0,37.5,1.5,15.0,37.5,28.64,18.89
2016,1,22,15,0,0.0,52.0,1.5,15.0,52.0,39.79,28.44
2016,1,22,15,15,0.0,46.5,1.45,14.5,46.5,35.54,24.9
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,31.31,21.34
2016,1,22,15,45,0.0,34.5,1.35,14.0,34.5,26.31,17.02
2016,1,22,16,0,0.0,28.0,1.3,14.0,28.0,21.33,12.67
2016,1,22,16,15,0.0,22.0,1.25,14.0,22.0,16.73,8.61
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,12.15,4.54
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,7.58,0.35
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.02,0.0
2016,1,22,17,15,0.0,2.0,1.2,14.0,2.0,1.57,0.0
2016,1,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,12.59,0.0
2016,1,23,7,45,128.0,31.5,1.45,11.5,47.0,106.53,66.04
2016,1,23,8,0,256.0,47.0,1.5,12.0,78.0,205.53,162.38
2016,1,23,8,15,344.0,58.0,1.55,12.0,118.5,279.26,228.37
2016,1,23,8,30,432.0,69.0,1.6,12.0,159.0,362.41,300.22
2016,1,23,8,45,459.5,82.5,1.7,12.5,197.5,417.89,347.19
2016,1,23,9,0,487.0,96.0,1.8,13.0,236.0,475.16,393.99
2016,1,23,9,15,529.0,102.5,1.8,13.0,275.0,536.33,442.99
2016,1,23,9,30,571.0,109.0,1.8,13.0,314.0,606.06,496.86
2016,1,23,9,45,627.0,106.5,1.85,13.5,352.5,674.96,547.35
2016,1,23,10,0,683.0,104.0,1.9,14.0,391.0,744.95,596.92
2016,1,23,10,15,491.0,149.0,1.9,14.0,363.5,640.24,516.88
2016,1,23,10,30,299.0,194.0,1.9,14.0,336.0,510.26,414.33
2016,1,23,10,45,208.0,212.0,1.9,14.0,313.0,431.6,351.69
2016,1,23,11,0,117.0,230.0,1.9,14.0,290.0,369.44,299.98
2016,1,23,11,15,442.0,173.5,1.9,14.0,410.0,671.43,540.0
2016,1,23,11,30,767.0,117.0,1.9,14.0,530.0,949.42,736.95
2016,1,23,11,45,777.0,116.0,1.95,14.0,540.0,967.14,745.92
2016,1,23,12,0,787.0,115.0,2.0,14.0,550.0,981.81,756.04
2016,1,23,12,15,788.0,115.0,2.0,14.0,551.5,985.37,758.16
2016,1,23,12,30,789.0,115.0,2.0,14.0,553.0,985.67,758.36
2016,1,23,12,45,794.0,112.0,2.0,14.0,548.0,975.04,751.31
2016,1,23,13,0,799.0,109.0,2.0,14.0,543.0,969.38,747.96
2016,1,23,13,15,792.0,108.0,2.0,13.5,529.0,950.63,737.05
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,936.37,729.46
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.5,909.11,712.01
2016,1,23,14,0,772.0,100.0,2.1,13.0,474.0,879.17,692.7
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.5,838.91,665.35
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,796.9,636.51
2016,1,23,14,45,561.0,114.5,2.1,13.0,348.0,642.02,522.9
2016,1,23,15,0,383.0,134.0,2.1,13.0,279.0,490.98,405.37
2016,1,23,15,15,509.0,105.5,2.05,12.5,276.0,537.47,445.74
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,579.72,479.87
2016,1,23,15,45,597.0,69.5,1.95,12.0,232.5,514.46,426.41
2016,1,23,16,0,559.0,62.0,1.9,12.0,192.0,451.32,373.65
2016,1,23,16,15,483.0,54.5,1.8,11.5,149.5,368.8,303.75
2016,1,23,16,30,407.0,47.0,1.7,11.0,107.0,292.9,237.15
2016,1,23,16,45,282.5,35.5,1.65,11.0,70.0,198.41,151.2
2016,1,23,17,0,158.0,24.0,1.6,11.0,33.0,109.08,24.26
2016,1,23,17,15,79.0,12.0,1.6,11.0,16.5,37.52,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,10.0,17.0,13.38,0.0
2016,1,24,7,45,167.0,29.5,1.1,10.5,50.5,129.74,83.96
2016,1,24,8,0,334.0,42.0,1.1,11.0,84.0,237.29,188.31
2016,1,24,8,15,415.5,51.5,1.1,11.0,125.0,312.38,255.41
2016,1,24,8,30,497.0,61.0,1.1,11.0,166.0,395.24,326.46
2016,1,24,8,45,548.5,68.0,1.15,11.0,207.5,463.39,383.8
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,535.12,442.07
2016,1,24,9,15,557.0,90.0,1.2,11.0,270.0,548.86,452.54
2016,1,24,9,30,514.0,105.0,1.2,11.0,291.0,549.59,452.83
2016,1,24,9,45,432.0,133.0,1.2,11.5,300.0,536.5,440.02
2016,1,24,10,0,350.0,161.0,1.2,12.0,309.0,495.15,405.67
2016,1,24,10,15,328.5,178.0,1.2,12.0,324.5,507.83,414.57
2016,1,24,10,30,307.0,195.0,1.2,12.0,340.0,518.16,421.05
2016,1,24,10,45,254.5,212.5,1.2,12.0,337.0,497.62,403.18
2016,1,24,11,0,202.0,230.0,1.2,12.0,334.0,451.04,365.88
2016,1,24,11,15,173.5,239.0,1.1,12.0,330.5,436.9,353.58
2016,1,24,11,30,145.0,248.0,1.0,12.0,327.0,421.4,339.96
2016,1,24,11,45,185.5,250.0,0.95,12.5,352.5,465.93,374.33
2016,1,24,12,0,226.0,252.0,0.9,13.0,378.0,510.69,407.67
2016,1,24,12,15,264.5,247.0,0.9,13.0,394.5,569.07,451.23
2016,1,24,12,30,303.0,242.0,0.9,13.0,411.0,602.09,475.94
2016,1,24,12,45,427.5,207.5,0.9,13.5,443.0,710.1,555.74
2016,1,24,13,0,552.0,173.0,0.9,14.0,475.0,792.01,613.93
2016,1,24,13,15,702.0,128.0,0.95,14.0,502.0,893.0,683.37
2016,1,24,13,30,852.0,83.0,1.0,14.0,529.0,966.05,732.43
2016,1,24,13,45,669.0,124.0,1.1,14.0,465.5,828.95,640.93
2016,1,24,14,0,486.0,165.0,1.2,14.0,402.0,677.42,536.2
2016,1,24,14,15,648.0,120.0,1.3,13.5,416.5,768.0,607.25
2016,1,24,14,30,810.0,75.0,1.4,13.0,431.0,829.48,653.31
2016,1,24,14,45,781.0,74.0,1.5,13.0,395.5,775.19,616.05
2016,1,24,15,0,752.0,73.0,1.6,13.0,360.0,720.28,578.63
2016,1,24,15,15,721.5,69.5,1.55,12.5,321.0,661.11,536.59
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,606.93,497.09
2016,1,24,15,45,640.0,62.0,1.45,12.0,239.5,534.74,440.16
2016,1,24,16,0,589.0,58.0,1.4,12.0,197.0,465.69,383.33
2016,1,24,16,15,518.5,51.0,1.3,11.5,154.0,385.59,316.09
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,311.7,251.61
2016,1,24,16,45,335.5,33.0,1.15,10.5,73.5,221.24,169.92
2016,1,24,17,0,223.0,22.0,1.1,10.0,36.0,135.17,46.97
2016,1,24,17,15,111.5,11.0,1.05,10.0,18.0,48.27,0.0
2016,1,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.5,5.11,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,21.0,89.9,0.0
2016,1,25,7,45,346.0,23.0,0.85,10.5,57.0,201.62,134.81
2016,1,25,8,0,480.0,33.0,0.8,11.0,93.0,294.23,232.6
2016,1,25,8,15,555.5,39.0,0.8,11.5,136.5,369.81,299.78
2016,1,25,8,30,631.0,45.0,0.8,12.0,180.0,452.07,368.93
2016,1,25,8,45,676.0,50.0,0.85,12.5,223.0,519.8,424.29
2016,1,25,9,0,721.0,55.0,0.9,13.0,266.0,590.28,479.24
2016,1,25,9,15,752.5,58.0,0.9,13.0,306.0,650.65,523.43
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,711.61,566.7
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,752.45,593.97
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,790.47,618.9
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.5,834.68,646.99
2016,1,25,10,30,813.0,83.0,1.0,15.0,471.0,877.15,673.22
2016,1,25,10,45,822.5,85.0,1.0,15.5,494.0,910.51,692.89
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,941.25,710.71
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,965.49,724.5
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,986.67,736.32
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,1000.62,743.17
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,1011.2,748.06
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.5,1014.53,749.89
2016,1,25,12,30,853.0,91.0,0.9,17.0,571.0,1014.38,749.77
2016,1,25,12,45,853.5,89.5,0.9,17.0,565.0,1008.86,746.44
2016,1,25,13,0,854.0,88.0,0.9,17.0,559.0,999.88,741.12
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.5,982.25,730.4
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,961.43,717.81
2016,1,25,13,45,778.0,95.0,0.9,17.0,492.0,892.11,673.16
2016,1,25,14,0,714.0,103.0,0.9,17.0,454.0,828.84,632.37
2016,1,25,14,15,693.0,101.0,0.85,16.5,426.0,786.69,605.63
2016,1,25,14,30,672.0,99.0,0.8,16.0,398.0,743.22,577.27
2016,1,25,14,45,665.5,92.0,0.8,16.0,368.5,704.94,551.77
2016,1,25,15,0,659.0,85.0,0.8,16.0,339.0,664.97,524.51
2016,1,25,15,15,675.0,76.0,0.75,15.5,312.0,638.24,506.68
2016,1,25,15,30,691.0,67.0,0.7,15.0,285.0,608.22,485.69
2016,1,25,15,45,646.0,62.0,0.65,14.5,243.0,538.79,433.25
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,472.02,380.69
2016,1,25,16,15,532.0,50.0,0.65,13.5,158.0,392.2,316.32
2016,1,25,16,30,463.0,43.0,0.7,13.0,115.0,318.5,254.0
2016,1,25,16,45,348.0,33.0,0.75,12.5,76.5,227.01,173.62
2016,1,25,17,0,233.0,23.0,0.8,12.0,38.0,141.25,61.32
2016,1,25,17,15,116.5,11.5,0.8,11.5,19.0,50.41,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.5,11.0,5.9,0.0
2016,1,26,7,30,184.0,15.0,1.1,9.0,22.0,80.62,0.0
2016,1,26,7,45,317.5,26.0,1.15,9.5,58.5,192.55,132.2
2016,1,26,8,0,451.0,37.0,1.2,10.0,95.0,288.71,230.26
2016,1,26,8,15,530.0,44.5,1.2,10.0,139.0,365.74,299.55
2016,1,26,8,30,609.0,52.0,1.2,10.0,183.0,450.34,372.11
2016,1,26,8,45,661.5,56.5,1.25,10.5,227.0,516.65,427.38
2016,1,26,9,0,714.0,61.0,1.3,11.0,271.0,591.38,486.82
2016,1,26,9,15,747.0,64.5,1.3,11.5,312.5,653.46,532.27
2016,1,26,9,30,780.0,68.0,1.3,12.0,354.0,716.23,576.6
2016,1,26,9,45,799.0,71.5,1.3,13.0,390.0,767.84,610.31
2016,1,26,10,0,818.0,75.0,1.3,14.0,426.0,818.36,642.28
2016,1,26,10,15,739.5,94.5,1.25,14.5,428.5,805.64,629.75
2016,1,26,10,30,661.0,114.0,1.2,15.0,431.0,780.29,609.22
2016,1,26,10,45,767.0,97.5,1.2,15.5,483.0,872.41,671.43
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,972.94,735.69
2016,1,26,11,15,879.5,82.0,1.1,16.0,552.0,985.51,739.89
2016,1,26,11,30,886.0,83.0,1.0,16.0,569.0,1006.49,750.77
2016,1,26,11,45,889.0,84.0,0.9,16.5,578.0,1020.66,755.58
2016,1,26,12,0,892.0,85.0,0.8,17.0,587.0,1031.41,758.24
2016,1,26,12,15,892.5,85.0,0.75,17.0,588.5,1034.84,758.93
2016,1,26,12,30,893.0,85.0,0.7,17.0,590.0,1034.74,757.64
2016,1,26,12,45,746.5,122.5,0.7,17.0,541.5,947.55,702.05
2016,1,26,13,0,600.0,160.0,0.7,17.0,493.0,835.01,629.46
2016,1,26,13,15,734.0,122.5,0.7,17.0,519.5,918.35,686.97
2016,1,26,13,30,868.0,85.0,0.7,17.0,546.0,984.5,729.34
2016,1,26,13,45,753.0,105.5,0.7,17.0,494.0,887.32,665.66
2016,1,26,14,0,638.0,126.0,0.7,17.0,442.0,784.95,599.0
2016,1,26,14,15,611.0,125.0,0.65,17.0,413.5,740.05,569.58
2016,1,26,14,30,584.0,124.0,0.6,17.0,385.0,694.23,538.33
2016,1,26,14,45,681.5,98.5,0.6,17.0,380.5,726.24,562.43
2016,1,26,15,0,779.0,73.0,0.6,17.0,376.0,742.35,574.21
2016,1,26,15,15,749.0,69.5,0.55,16.5,336.0,682.45,532.89
2016,1,26,15,30,719.0,66.0,0.5,16.0,296.0,622.77,491.52
2016,1,26,15,45,672.5,61.5,0.5,15.5,253.0,556.01,442.95
2016,1,26,16,0,626.0,57.0,0.5,15.0,210.0,487.61,390.29
2016,1,26,16,15,558.5,50.5,0.6,14.5,166.0,407.93,327.14
2016,1,26,16,30,491.0,44.0,0.7,14.0,122.0,334.11,265.46
2016,1,26,16,45,375.5,34.0,0.85,13.5,82.0,240.74,184.59
2016,1,26,17,0,260.0,24.0,1.0,13.0,42.0,154.34,77.85
2016,1,26,17,15,130.0,12.0,0.95,12.5,21.0,55.55,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,10.5,10.5,8.26,0.0
2016,1,27,7,30,0.0,21.0,0.8,11.0,21.0,16.52,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.5,56.5,145.04,100.23
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,264.9,209.83
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.5,340.7,276.33
2016,1,27,8,30,555.0,58.0,0.7,12.0,179.0,424.09,346.37
2016,1,27,8,45,604.0,64.0,0.7,12.5,222.0,492.11,401.38
2016,1,27,9,0,653.0,70.0,0.7,13.0,265.0,563.43,456.6
2016,1,27,9,15,688.5,74.5,0.6,13.5,306.0,625.9,501.1
2016,1,27,9,30,724.0,79.0,0.5,14.0,347.0,689.54,543.54
2016,1,27,9,45,692.0,89.0,0.45,14.5,365.5,705.48,551.33
2016,1,27,10,0,660.0,99.0,0.4,15.0,384.0,716.72,556.23
2016,1,27,10,15,712.0,93.5,0.35,15.0,420.5,779.27,597.57
2016,1,27,10,30,764.0,88.0,0.3,15.0,457.0,837.04,633.8
2016,1,27,10,45,529.5,155.5,0.3,15.5,417.5,711.25,545.1
2016,1,27,11,0,295.0,223.0,0.3,16.0,378.0,553.06,428.31
2016,1,27,11,15,293.0,231.0,0.3,16.0,389.0,566.28,439.23
2016,1,27,11,30,291.0,239.0,0.3,16.0,400.0,578.37,447.17
2016,1,27,11,45,323.0,237.0,0.3,16.5,418.5,611.59,470.31
2016,1,27,12,0,355.0,235.0,0.3,17.0,437.0,644.16,492.42
2016,1,27,12,15,360.5,234.5,0.3,17.0,440.0,650.36,496.34
2016,1,27,12,30,366.0,234.0,0.3,17.0,443.0,655.15,499.72
2016,1,27,12,45,292.5,244.0,0.3,17.5,409.5,590.75,451.85
2016,1,27,13,0,219.0,254.0,0.3,18.0,376.0,502.09,387.12
2016,1,27,13,15,287.5,236.0,0.3,18.0,392.0,569.91,438.75
2016,1,27,13,30,356.0,218.0,0.3,18.0,408.0,610.58,468.96
2016,1,27,13,45,314.5,215.5,0.3,18.0,378.5,560.62,432.55
2016,1,27,14,0,273.0,213.0,0.3,18.0,349.0,511.44,397.29
2016,1,27,14,15,242.5,203.5,0.25,18.0,319.5,465.0,363.4
2016,1,27,14,30,212.0,194.0,0.2,18.0,290.0,399.75,315.26
2016,1,27,14,45,189.0,180.0,0.2,18.0,261.0,357.75,284.18
2016,1,27,15,0,166.0,166.0,0.2,18.0,232.0,317.1,253.28
2016,1,27,15,15,158.0,150.0,0.25,17.5,207.5,287.0,231.02
2016,1,27,15,30,150.0,134.0,0.3,17.0,183.0,257.43,208.43
2016,1,27,15,45,142.0,116.0,0.35,17.0,157.0,225.86,183.2
2016,1,27,16,0,134.0,98.0,0.4,17.0,131.0,194.93,157.75
2016,1,27,16,15,118.5,79.0,0.4,16.5,104.0,158.97,127.54
2016,1,27,16,30,103.0,60.0,0.4,16.0,77.0,124.33,97.69
2016,1,27,16,45,69.0,42.5,0.4,15.5,52.0,84.47,62.65
2016,1,27,17,0,35.0,25.0,0.4,15.0,27.0,45.32,21.82
2016,1,27,17,15,17.5,12.5,0.45,14.5,13.5,16.04,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,34.79,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,97.46,0.0
2016,1,28,7,45,309.5,27.0,0.65,11.5,59.5,189.22,133.19
2016,1,28,8,0,439.0,38.0,0.6,12.0,96.0,282.15,222.92
2016,1,28,8,15,513.5,45.0,0.5,12.5,139.0,355.47,286.49
2016,1,28,8,30,588.0,52.0,0.4,13.0,182.0,435.87,352.44
2016,1,28,8,45,331.0,86.5,0.3,13.5,163.0,335.58,273.4
2016,1,28,9,0,74.0,121.0,0.2,14.0,144.0,171.99,139.43
2016,1,28,9,15,79.5,138.0,0.2,14.0,165.5,196.13,160.39
2016,1,28,9,30,85.0,155.0,0.2,14.0,187.0,220.85,180.27
2016,1,28,9,45,83.0,170.0,0.2,14.5,204.0,237.43,192.72
2016,1,28,10,0,81.0,185.0,0.2,15.0,221.0,253.96,204.93
2016,1,28,10,15,58.0,190.5,0.25,15.0,217.0,239.99,192.83
2016,1,28,10,30,35.0,196.0,0.3,15.0,213.0,224.88,179.95
2016,1,28,10,45,262.0,189.5,0.4,15.5,327.0,473.94,378.41
2016,1,28,11,0,489.0,183.0,0.5,16.0,441.0,716.31,553.99
2016,1,28,11,15,333.0,219.0,0.6,16.0,397.5,590.49,459.15
2016,1,28,11,30,177.0,255.0,0.7,16.0,354.0,459.15,360.74
2016,1,28,11,45,177.0,259.5,0.85,16.0,359.5,466.17,367.95
2016,1,28,12,0,177.0,264.0,1.0,16.0,365.0,472.7,373.45
2016,1,28,12,15,134.0,262.0,0.95,16.0,338.5,426.6,337.11
2016,1,28,12,30,91.0,260.0,0.9,16.0,312.0,355.88,282.27
2016,1,28,12,45,45.5,198.0,0.85,16.5,224.0,235.58,187.51
2016,1,28,13,0,0.0,136.0,0.8,17.0,136.0,109.79,85.1
2016,1,28,13,15,4.5,162.0,0.75,17.0,164.5,139.02,109.48
2016,1,28,13,30,9.0,188.0,0.7,17.0,193.0,169.75,134.4
2016,1,28,13,45,28.0,198.5,0.65,17.0,213.0,219.63,174.95
2016,1,28,14,0,47.0,209.0,0.6,17.0,233.0,251.01,200.26
2016,1,28,14,15,24.5,181.5,0.6,17.0,194.0,180.2,143.4
2016,1,28,14,30,2.0,154.0,0.6,17.0,155.0,132.71,104.66
2016,1,28,14,45,81.5,161.5,0.6,17.0,193.5,225.46,182.88
2016,1,28,15,0,161.0,169.0,0.6,17.0,232.0,316.15,256.18
2016,1,28,15,15,155.5,152.0,0.6,16.5,208.0,286.92,233.09
2016,1,28,15,30,150.0,135.0,0.6,16.0,184.0,257.98,210.6
2016,1,28,15,45,141.5,117.0,0.6,16.0,158.0,226.09,184.69
2016,1,28,16,0,133.0,99.0,0.6,16.0,132.0,194.87,158.69
2016,1,28,16,15,118.0,80.0,0.65,15.5,105.0,159.26,128.64
2016,1,28,16,30,103.0,61.0,0.7,15.0,78.0,124.95,98.9
2016,1,28,16,45,71.0,43.5,0.75,15.0,53.5,86.06,64.42
2016,1,28,17,0,39.0,26.0,0.8,15.0,29.0,48.3,25.71
2016,1,28,17,15,19.5,13.0,0.75,15.0,14.5,17.13,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.5,8.0,0.65,13.5,11.5,30.04,0.0
2016,1,29,7,30,151.0,16.0,0.6,14.0,23.0,86.85,0.0
2016,1,29,7,45,278.0,27.0,0.6,14.5,58.0,174.97,123.45
2016,1,29,8,0,405.0,38.0,0.6,15.0,93.0,264.85,207.51
2016,1,29,8,15,481.5,45.5,0.6,15.0,135.0,337.88,270.91
2016,1,29,8,30,558.0,53.0,0.6,15.0,177.0,418.36,337.91
2016,1,29,8,45,279.0,74.5,0.6,15.5,136.5,286.89,234.38
2016,1,29,9,0,0.0,96.0,0.6,16.0,96.0,80.6,62.28
2016,1,29,9,15,0.0,110.5,0.6,16.0,110.5,93.22,73.29
2016,1,29,9,30,0.0,125.0,0.6,16.0,125.0,105.96,83.75
2016,1,29,9,45,97.0,157.0,0.65,16.5,199.5,249.36,203.1
2016,1,29,10,0,194.0,189.0,0.7,17.0,274.0,373.22,300.96
2016,1,29,10,15,120.5,196.0,0.7,17.0,250.0,321.1,257.21
2016,1,29,10,30,47.0,203.0,0.7,17.0,226.0,243.74,194.33
2016,1,29,10,45,23.5,167.0,0.75,17.5,178.5,179.2,142.27
2016,1,29,11,0,0.0,131.0,0.8,18.0,131.0,105.77,81.86
2016,1,29,11,15,0.0,136.0,0.8,18.0,136.0,110.06,85.45
2016,1,29,11,30,0.0,141.0,0.8,18.0,141.0,114.43,88.9
2016,1,29,11,45,0.0,132.0,0.85,18.0,132.0,106.0,81.99
2016,1,29,12,0,0.0,123.0,0.9,18.0,123.0,97.82,75.31
2016,1,29,12,15,0.0,129.5,0.9,18.0,129.5,103.61,80.03
2016,1,29,12,30,0.0,136.0,0.9,18.0,136.0,109.5,84.82
2016,1,29,12,45,0.0,135.0,0.9,18.0,135.0,108.65,84.13
2016,1,29,13,0,0.0,134.0,0.9,18.0,134.0,107.85,83.53
2016,1,29,13,15,53.0,190.0,0.9,18.0,219.0,233.49,186.68
2016,1,29,13,30,106.0,246.0,0.9,18.0,304.0,352.17,279.9
2016,1,29,13,45,107.0,236.0,0.9,18.0,292.5,340.34,270.38
2016,1,29,14,0,108.0,226.0,0.9,18.0,281.0,328.43,261.72
2016,1,29,14,15,107.0,213.5,0.85,17.5,265.0,311.51,249.42
2016,1,29,14,30,106.0,201.0,0.8,17.0,249.0,294.65,237.07
2016,1,29,14,45,104.5,185.5,0.8,17.0,230.5,273.68,221.05
2016,1,29,15,0,103.0,170.0,0.8,17.0,212.0,269.87,218.31
2016,1,29,15,15,99.5,153.0,0.75,16.5,190.0,244.55,198.62
2016,1,29,15,30,96.0,136.0,0.7,16.0,168.0,219.51,178.89
2016,1,29,15,45,88.5,118.0,0.7,16.0,144.5,190.8,155.38
2016,1,29,16,0,81.0,100.0,0.7,16.0,121.0,162.81,131.98
2016,1,29,16,15,70.0,81.0,0.65,15.5,96.5,132.18,106.01
2016,1,29,16,30,59.0,62.0,0.6,15.0,72.0,102.54,80.35
2016,1,29,16,45,32.0,44.5,0.6,15.0,49.5,60.16,43.67
2016,1,29,17,0,5.0,27.0,0.6,15.0,27.0,25.52,11.92
2016,1,29,17,15,2.5,13.5,0.65,15.0,13.5,11.51,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,7.08,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,15.0,0.0
2016,1,30,7,45,76.5,33.5,1.25,11.5,44.0,83.49,58.69
2016,1,30,8,0,153.0,49.0,1.3,12.0,70.0,141.02,111.84
2016,1,30,8,15,179.0,67.0,1.3,12.0,100.5,183.36,150.06
2016,1,30,8,30,205.0,85.0,1.3,12.0,131.0,228.14,189.51
2016,1,30,8,45,223.0,102.0,1.35,12.0,162.0,268.89,224.71
2016,1,30,9,0,241.0,119.0,1.4,12.0,193.0,311.11,260.23
2016,1,30,9,15,251.0,135.0,1.4,12.0,221.5,347.5,289.96
2016,1,30,9,30,261.0,151.0,1.4,12.0,250.0,384.31,319.33
2016,1,30,9,45,539.5,109.5,1.45,12.5,339.5,602.02,493.02
2016,1,30,10,0,818.0,68.0,1.5,13.0,429.0,806.69,640.2
2016,1,30,10,15,488.0,144.5,1.5,13.0,364.0,627.89,505.47
2016,1,30,10,30,158.0,221.0,1.5,13.0,299.0,387.6,314.7
2016,1,30,10,45,518.0,146.0,1.55,13.5,419.5,687.4,552.15
2016,1,30,11,0,878.0,71.0,1.6,14.0,540.0,951.62,734.72
2016,1,30,11,15,640.0,147.0,1.6,14.0,494.5,843.97,656.28
2016,1,30,11,30,402.0,223.0,1.6,14.0,449.0,668.22,528.09
2016,1,30,11,45,213.0,223.5,1.65,14.0,343.5,457.32,368.04
2016,1,30,12,0,24.0,224.0,1.7,14.0,238.0,219.92,176.34
2016,1,30,12,15,15.5,209.0,1.65,14.0,218.0,195.64,157.14
2016,1,30,12,30,7.0,194.0,1.6,14.0,198.0,171.82,137.47
2016,1,30,12,45,19.0,211.5,1.6,14.0,222.5,201.9,162.55
2016,1,30,13,0,31.0,229.0,1.6,14.0,247.0,255.88,206.38
2016,1,30,13,15,31.0,223.5,1.55,14.0,241.0,249.74,201.35
2016,1,30,13,30,31.0,218.0,1.5,14.0,235.0,243.73,196.71
2016,1,30,13,45,15.5,165.0,1.5,14.0,173.5,153.0,122.85
2016,1,30,14,0,0.0,112.0,1.5,14.0,112.0,88.8,69.37
2016,1,30,14,15,0.0,122.5,1.5,13.5,122.5,98.81,78.11
2016,1,30,14,30,0.0,133.0,1.5,13.0,133.0,109.51,87.37
2016,1,30,14,45,0.0,117.0,1.55,13.0,117.0,95.14,75.45
2016,1,30,15,0,0.0,101.0,1.6,13.0,101.0,80.96,63.64
2016,1,30,15,15,0.0,90.5,1.55,12.5,90.5,72.07,56.34
2016,1,30,15,30,0.0,80.0,1.5,12.0,80.0,63.27,49.01
2016,1,30,15,45,0.0,69.0,1.45,12.0,69.0,54.08,41.14
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,44.95,33.23
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,35.59,25.08
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,26.73,17.27
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,18.29,9.72
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,9.88,1.57
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,5.11,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,6.29,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,12.37,0.0
2016,1,31,7,45,27.5,33.5,1.0,8.5,37.5,45.74,30.61
2016,1,31,8,0,55.0,51.0,1.0,9.0,59.0,86.37,67.62
2016,1,31,8,15,69.5,70.5,1.05,9.0,84.5,117.95,96.1
2016,1,31,8,30,84.0,90.0,1.1,9.0,110.0,150.77,125.3
2016,1,31,8,45,95.5,109.0,1.2,9.0,135.5,182.38,152.99
2016,1,31,9,0,107.0,128.0,1.3,9.0,161.0,215.08,181.1
2016,1,31,9,15,115.5,145.0,1.35,9.0,185.5,244.07,205.51
2016,1,31,9,30,124.0,162.0,1.4,9.0,210.0,273.8,230.11
2016,1,31,9,45,99.5,176.0,1.45,9.5,217.0,256.11,214.22
2016,1,31,10,0,75.0,190.0,1.5,10.0,224.0,252.75,210.05
2016,1,31,10,15,51.0,192.5,1.6,10.0,216.5,234.15,193.75
2016,1,31,10,30,27.0,195.0,1.7,10.0,209.0,195.25,160.62
2016,1,31,10,45,53.5,217.0,1.8,10.0,245.5,264.63,218.53
2016,1,31,11,0,80.0,239.0,1.9,10.0,282.0,316.49,260.99
2016,1,31,11,15,138.0,250.0,2.0,10.0,327.5,410.09,337.14
2016,1,31,11,30,196.0,261.0,2.1,10.0,373.0,483.14,395.62
2016,1,31,11,45,412.0,211.5,2.25,10.5,450.5,693.8,561.21
2016,1,31,12,0,628.0,162.0,2.4,11.0,528.0,872.06,692.87
2016,1,31,12,15,771.5,123.0,2.45,11.0,573.5,976.8,765.46
2016,1,31,12,30,915.0,84.0,2.5,11.0,619.0,1055.34,819.16
2016,1,31,12,45,914.0,84.0,2.65,11.5,613.5,1050.24,815.21
2016,1,31,13,0,913.0,84.0,2.8,12.0,608.0,1041.53,809.79
2016,1,31,13,15,908.0,83.0,2.85,11.5,593.5,1023.99,800.31
2016,1,31,13,30,903.0,82.0,2.9,11.0,579.0,1003.06,788.58
2016,1,31,13,45,891.0,82.0,2.95,11.0,557.0,973.39,769.25
2016,1,31,14,0,879.0,82.0,3.0,11.0,535.0,951.86,755.73
2016,1,31,14,15,864.5,80.5,3.0,11.0,505.5,912.02,728.52
2016,1,31,14,30,850.0,79.0,3.0,11.0,476.0,869.89,699.54
2016,1,31,14,45,819.0,79.0,3.05,11.0,438.5,813.57,660.01
2016,1,31,15,0,788.0,79.0,3.1,11.0,401.0,756.55,619.24
2016,1,31,15,15,758.5,76.0,3.1,10.5,360.5,697.0,576.39
2016,1,31,15,30,729.0,73.0,3.1,10.0,320.0,642.31,536.1
2016,1,31,15,45,667.0,71.0,3.1,10.0,274.0,562.85,472.36
2016,1,31,16,0,605.0,69.0,3.1,10.0,228.0,487.16,409.28
2016,1,31,16,15,537.5,61.5,3.05,9.5,183.0,406.82,341.0
2016,1,31,16,30,470.0,54.0,3.0,9.0,138.0,332.21,275.23
2016,1,31,16,45,351.0,44.0,3.0,9.0,95.5,237.47,190.81
2016,1,31,17,0,232.0,34.0,3.0,9.0,53.0,157.58,110.18
2016,1,31,17,15,116.0,17.0,3.05,9.0,26.5,54.25,0.0
2016,1,31,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,9.0,2.4,7.5,17.5,58.66,0.0
