Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,334.0,18.0,2.4,8.0,35.0,153.21,0.0
2016,2,1,7,45,462.0,26.5,2.45,8.5,77.0,245.35,184.48
2016,2,1,8,0,590.0,35.0,2.5,9.0,119.0,343.48,278.23
2016,2,1,8,15,659.0,40.0,2.5,9.0,166.5,420.0,348.12
2016,2,1,8,30,728.0,45.0,2.5,9.0,214.0,502.43,420.23
2016,2,1,8,45,771.5,48.5,2.55,9.5,260.5,572.3,479.01
2016,2,1,9,0,815.0,52.0,2.6,10.0,307.0,644.58,536.86
2016,2,1,9,15,843.0,55.0,2.6,10.0,350.5,699.9,578.61
2016,2,1,9,30,871.0,58.0,2.6,10.0,394.0,761.57,624.11
2016,2,1,9,45,881.5,63.0,2.6,10.5,431.0,811.4,658.44
2016,2,1,10,0,892.0,68.0,2.6,11.0,468.0,859.28,690.61
2016,2,1,10,15,906.0,69.5,2.55,11.0,500.0,903.57,720.45
2016,2,1,10,30,920.0,71.0,2.5,11.0,532.0,945.67,748.28
2016,2,1,10,45,928.0,72.5,2.5,11.5,556.5,979.66,769.19
2016,2,1,11,0,936.0,74.0,2.5,12.0,581.0,1010.67,787.9
2016,2,1,11,15,941.0,75.0,2.45,12.0,598.5,1034.89,802.77
2016,2,1,11,30,946.0,76.0,2.4,12.0,616.0,1055.69,815.37
2016,2,1,11,45,940.0,80.0,2.35,12.0,623.5,1065.6,820.68
2016,2,1,12,0,934.0,84.0,2.3,12.0,631.0,1071.64,823.63
2016,2,1,12,15,933.5,84.0,2.25,12.0,632.0,1074.47,824.63
2016,2,1,12,30,933.0,84.0,2.2,12.0,633.0,1073.57,823.33
2016,2,1,12,45,924.0,86.0,2.2,12.0,625.0,1062.77,816.27
2016,2,1,13,0,915.0,88.0,2.2,12.0,617.0,1048.38,807.07
2016,2,1,13,15,909.0,87.0,2.15,12.0,602.0,1029.84,794.58
2016,2,1,13,30,903.0,86.0,2.1,12.0,587.0,1007.92,779.96
2016,2,1,13,45,890.5,85.5,2.05,12.0,564.0,988.68,767.3
2016,2,1,14,0,878.0,85.0,2.0,12.0,541.0,954.54,744.39
2016,2,1,14,15,864.0,83.5,1.95,11.5,511.5,915.14,719.2
2016,2,1,14,30,850.0,82.0,1.9,11.0,482.0,873.4,692.1
2016,2,1,14,45,837.5,77.5,1.85,11.0,447.5,827.27,660.24
2016,2,1,15,0,825.0,73.0,1.8,11.0,413.0,779.26,626.6
2016,2,1,15,15,797.0,69.5,1.7,10.5,372.0,718.94,583.84
2016,2,1,15,30,769.0,66.0,1.6,10.0,331.0,658.57,540.05
2016,2,1,15,45,738.0,60.5,1.55,10.0,287.0,594.21,490.62
2016,2,1,16,0,707.0,55.0,1.5,10.0,243.0,530.89,439.05
2016,2,1,16,15,647.0,49.5,1.45,9.5,196.5,452.22,373.83
2016,2,1,16,30,587.0,44.0,1.4,9.0,150.0,378.19,309.79
2016,2,1,16,45,492.0,35.5,1.35,8.5,106.5,295.05,235.85
2016,2,1,17,0,397.0,27.0,1.3,8.0,63.0,217.95,156.23
2016,2,1,17,15,198.5,13.5,1.25,7.5,31.5,97.32,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,19.93,10.53
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,33.1,22.63
2016,2,2,8,15,0.0,58.5,0.9,9.0,58.5,48.71,36.54
2016,2,2,8,30,0.0,76.0,0.9,9.0,76.0,64.19,50.23
2016,2,2,8,45,0.5,93.5,0.9,9.5,94.0,79.98,63.9
2016,2,2,9,0,1.0,111.0,0.9,10.0,112.0,95.88,77.41
2016,2,2,9,15,5.5,126.0,0.9,10.0,128.5,112.2,91.35
2016,2,2,9,30,10.0,141.0,0.9,10.0,145.0,129.08,105.59
2016,2,2,9,45,5.0,137.5,0.95,10.0,139.5,119.68,97.26
2016,2,2,10,0,0.0,134.0,1.0,10.0,134.0,110.72,89.34
2016,2,2,10,15,12.5,164.5,1.0,10.0,171.0,150.77,123.31
2016,2,2,10,30,25.0,195.0,1.0,10.0,208.0,192.5,157.99
2016,2,2,10,45,41.5,215.0,1.05,10.0,237.0,249.5,204.75
2016,2,2,11,0,58.0,235.0,1.1,10.0,266.0,288.74,236.44
2016,2,2,11,15,33.5,216.0,1.05,10.0,234.0,241.96,197.35
2016,2,2,11,30,9.0,197.0,1.0,10.0,202.0,176.59,143.08
2016,2,2,11,45,13.5,208.0,1.0,10.5,216.0,191.84,155.66
2016,2,2,12,0,18.0,219.0,1.0,11.0,230.0,207.39,168.06
2016,2,2,12,15,33.5,236.0,1.0,11.0,256.0,264.43,214.49
2016,2,2,12,30,49.0,253.0,1.0,11.0,282.0,300.42,243.35
2016,2,2,12,45,49.0,251.0,1.0,11.0,280.0,298.09,241.35
2016,2,2,13,0,49.0,249.0,1.0,11.0,278.0,295.83,239.69
2016,2,2,13,15,107.0,253.0,1.0,11.0,314.0,358.88,291.85
2016,2,2,13,30,165.0,257.0,1.0,11.0,350.0,443.13,358.6
2016,2,2,13,45,504.0,172.0,1.0,11.5,439.5,713.19,567.81
2016,2,2,14,0,843.0,87.0,1.0,12.0,529.0,923.98,712.24
2016,2,2,14,15,830.0,85.5,1.0,12.0,500.5,886.42,684.63
2016,2,2,14,30,817.0,84.0,1.0,12.0,472.0,846.58,658.88
2016,2,2,14,45,806.0,79.0,1.0,12.0,439.0,802.23,629.63
2016,2,2,15,0,795.0,74.0,1.0,12.0,406.0,756.0,598.57
2016,2,2,15,15,768.5,71.0,0.95,11.5,366.0,698.61,559.11
2016,2,2,15,30,742.0,68.0,0.9,11.0,326.0,641.07,518.57
2016,2,2,15,45,705.5,63.5,0.85,11.0,282.5,575.29,468.7
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,515.12,420.41
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,437.94,358.26
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,365.8,297.34
2016,2,2,16,45,454.0,38.0,1.0,9.5,105.5,279.59,222.7
2016,2,2,17,0,359.0,29.0,1.1,9.0,63.0,203.84,148.18
2016,2,2,17,15,179.5,14.5,1.1,8.5,31.5,92.24,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.5,10.0,0.8,7.5,16.5,43.72,0.0
2016,2,3,7,30,235.0,20.0,0.8,8.0,33.0,122.68,24.1
2016,2,3,7,45,354.0,30.5,0.8,8.5,72.5,206.94,157.2
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,296.42,238.83
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,369.54,302.91
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,449.38,369.87
2016,2,3,8,45,658.0,60.0,0.85,10.5,245.0,515.16,423.49
2016,2,3,9,0,701.0,65.0,0.9,11.0,289.0,579.93,474.36
2016,2,3,9,15,732.5,69.0,0.9,11.5,330.5,641.23,519.05
2016,2,3,9,30,764.0,73.0,0.9,12.0,372.0,703.2,562.04
2016,2,3,9,45,779.5,77.5,0.95,12.5,408.0,753.01,595.65
2016,2,3,10,0,795.0,82.0,1.0,13.0,444.0,801.53,627.76
2016,2,3,10,15,811.5,84.0,1.0,13.0,475.5,846.38,657.16
2016,2,3,10,30,828.0,86.0,1.0,13.0,507.0,889.41,684.91
2016,2,3,10,45,841.0,87.0,1.0,13.5,532.0,925.81,706.57
2016,2,3,11,0,854.0,88.0,1.0,14.0,557.0,959.67,726.34
2016,2,3,11,15,861.0,89.0,1.0,14.0,574.5,984.85,741.63
2016,2,3,11,30,868.0,90.0,1.0,14.0,592.0,1006.87,754.98
2016,2,3,11,45,872.5,90.5,1.0,14.5,602.0,1022.43,762.84
2016,2,3,12,0,877.0,91.0,1.0,15.0,612.0,1021.48,760.24
2016,2,3,12,15,677.0,156.0,0.95,15.0,559.0,917.5,690.96
2016,2,3,12,30,477.0,221.0,0.9,15.0,506.0,774.7,592.52
2016,2,3,12,45,351.0,245.0,0.9,15.0,453.5,647.22,502.43
2016,2,3,13,0,225.0,269.0,0.9,15.0,401.0,521.15,409.33
2016,2,3,13,15,534.0,183.0,0.9,14.5,486.5,775.45,602.3
2016,2,3,13,30,843.0,97.0,0.9,14.0,572.0,974.15,735.57
2016,2,3,13,45,831.5,96.5,0.9,14.0,550.0,944.94,714.03
2016,2,3,14,0,820.0,96.0,0.9,14.0,528.0,912.95,694.13
2016,2,3,14,15,415.0,134.0,0.85,14.0,352.5,559.27,444.36
2016,2,3,14,30,10.0,172.0,0.8,14.0,177.0,156.0,123.83
2016,2,3,14,45,7.5,160.0,0.8,14.0,163.5,142.97,114.78
2016,2,3,15,0,5.0,148.0,0.8,14.0,150.0,130.28,104.48
2016,2,3,15,15,2.5,134.0,0.75,13.5,135.0,115.89,92.83
2016,2,3,15,30,0.0,120.0,0.7,13.0,120.0,101.88,81.35
2016,2,3,15,45,0.0,103.5,0.7,12.5,103.5,87.32,69.31
2016,2,3,16,0,0.0,87.0,0.7,12.0,87.0,72.87,57.14
2016,2,3,16,15,0.0,70.5,0.75,11.5,70.5,58.47,44.78
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,44.08,32.22
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,30.11,19.83
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,16.78,7.68
2016,2,3,17,15,0.0,11.0,0.9,11.0,11.0,8.36,0.0
2016,2,3,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,130.5,10.0,0.8,8.5,18.0,47.44,0.0
2016,2,4,7,30,261.0,20.0,0.7,9.0,36.0,132.36,40.0
2016,2,4,7,45,380.0,30.0,0.65,10.0,76.0,216.49,164.34
2016,2,4,8,0,499.0,40.0,0.6,11.0,116.0,306.81,244.86
2016,2,4,8,15,568.5,46.5,0.55,11.0,161.5,379.83,308.28
2016,2,4,8,30,638.0,53.0,0.5,11.0,207.0,455.67,371.55
2016,2,4,8,45,679.5,58.0,0.45,11.5,251.5,521.92,423.83
2016,2,4,9,0,721.0,63.0,0.4,12.0,296.0,590.55,475.35
2016,2,4,9,15,751.5,66.5,0.4,12.5,337.5,651.41,518.25
2016,2,4,9,30,782.0,70.0,0.4,13.0,379.0,712.8,559.55
2016,2,4,9,45,671.5,102.0,0.4,13.5,385.5,697.99,546.04
2016,2,4,10,0,561.0,134.0,0.4,14.0,392.0,656.86,514.92
2016,2,4,10,15,702.0,108.0,0.4,14.0,453.0,782.82,602.87
2016,2,4,10,30,843.0,82.0,0.4,14.0,514.0,897.62,677.17
2016,2,4,10,45,853.0,84.0,0.4,14.5,538.5,932.84,695.98
2016,2,4,11,0,863.0,86.0,0.4,15.0,563.0,965.35,714.15
2016,2,4,11,15,870.0,87.0,0.35,15.0,580.5,990.73,727.82
2016,2,4,11,30,877.0,88.0,0.3,15.0,598.0,1000.43,731.68
2016,2,4,11,45,880.0,88.5,0.3,15.5,607.5,1014.33,738.4
2016,2,4,12,0,883.0,89.0,0.3,16.0,617.0,1024.79,742.98
2016,2,4,12,15,883.5,89.0,0.25,16.0,618.5,1028.56,743.81
2016,2,4,12,30,884.0,89.0,0.2,16.0,620.0,1028.78,742.79
2016,2,4,12,45,884.0,88.0,0.2,16.0,614.5,1023.7,739.81
2016,2,4,13,0,884.0,87.0,0.2,16.0,609.0,1015.07,734.88
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.5,997.44,723.54
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,976.53,710.53
2016,2,4,13,45,860.0,85.0,0.1,16.5,558.0,958.03,698.74
2016,2,4,14,0,847.0,85.0,0.1,17.0,536.0,924.77,677.56
2016,2,4,14,15,724.0,108.0,0.1,16.5,479.0,821.9,613.36
2016,2,4,14,30,601.0,131.0,0.1,16.0,422.0,715.62,545.32
2016,2,4,14,45,539.5,134.0,0.15,16.0,381.5,635.12,492.08
2016,2,4,15,0,478.0,137.0,0.2,16.0,341.0,567.41,444.73
2016,2,4,15,15,454.0,129.0,0.25,15.5,307.5,519.12,411.61
2016,2,4,15,30,430.0,121.0,0.3,15.0,274.0,471.59,377.6
2016,2,4,15,45,407.5,107.5,0.35,15.0,237.5,419.99,338.68
2016,2,4,16,0,385.0,94.0,0.4,15.0,201.0,369.65,299.28
2016,2,4,16,15,348.0,80.0,0.5,14.5,163.5,311.96,253.11
2016,2,4,16,30,311.0,66.0,0.6,14.0,126.0,257.68,207.7
2016,2,4,16,45,255.5,50.5,0.7,13.5,90.5,196.8,155.24
2016,2,4,17,0,200.0,35.0,0.8,13.0,55.0,142.21,104.21
2016,2,4,17,15,100.0,17.5,0.8,12.5,27.5,65.97,0.0
2016,2,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.5,1.2,7.5,18.5,42.36,0.0
2016,2,5,7,30,221.0,23.0,1.2,8.0,37.0,120.88,46.95
2016,2,5,7,45,335.0,35.0,1.2,9.0,77.0,201.77,155.2
2016,2,5,8,0,449.0,47.0,1.2,10.0,117.0,289.31,233.68
2016,2,5,8,15,522.5,54.5,1.15,10.5,162.5,363.42,298.39
2016,2,5,8,30,596.0,62.0,1.1,11.0,208.0,444.37,366.15
2016,2,5,8,45,648.0,67.0,1.05,11.5,254.5,515.24,423.18
2016,2,5,9,0,700.0,72.0,1.0,12.0,301.0,589.67,480.38
2016,2,5,9,15,732.5,76.0,0.95,12.5,343.5,651.76,525.23
2016,2,5,9,30,765.0,80.0,0.9,13.0,386.0,710.34,564.8
2016,2,5,9,45,798.5,80.0,0.85,13.5,426.0,769.9,603.68
2016,2,5,10,0,832.0,80.0,0.8,14.0,466.0,829.24,641.04
2016,2,5,10,15,848.0,82.0,0.7,14.5,498.0,874.96,667.06
2016,2,5,10,30,864.0,84.0,0.6,15.0,530.0,918.7,691.04
2016,2,5,10,45,874.5,85.5,0.55,15.5,555.0,954.4,710.18
2016,2,5,11,0,885.0,87.0,0.5,16.0,580.0,987.32,727.3
2016,2,5,11,15,892.0,88.0,0.45,16.0,598.0,1001.04,733.42
2016,2,5,11,30,899.0,89.0,0.4,16.0,616.0,1023.24,745.29
2016,2,5,11,45,901.5,90.0,0.35,16.5,625.5,1037.54,750.69
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,1048.3,754.12
2016,2,5,12,15,904.0,91.0,0.25,17.0,637.0,1051.66,754.64
2016,2,5,12,30,904.0,91.0,0.2,17.0,639.0,1051.38,753.29
2016,2,5,12,45,780.0,123.5,0.2,17.5,592.5,980.46,708.15
2016,2,5,13,0,656.0,156.0,0.2,18.0,546.0,885.82,648.35
2016,2,5,13,15,768.0,124.0,0.2,18.0,570.5,952.06,692.73
2016,2,5,13,30,880.0,92.0,0.2,18.0,595.0,1003.87,724.73
2016,2,5,13,45,868.0,91.5,0.25,18.0,572.0,973.49,706.67
2016,2,5,14,0,856.0,91.0,0.3,18.0,549.0,940.24,688.18
2016,2,5,14,15,689.0,123.0,0.35,17.5,479.5,807.26,605.13
2016,2,5,14,30,522.0,155.0,0.4,17.0,410.0,663.23,510.6
2016,2,5,14,45,662.5,116.0,0.5,17.0,416.0,728.23,561.27
2016,2,5,15,0,803.0,77.0,0.6,17.0,422.0,765.02,588.58
2016,2,5,15,15,777.0,74.0,0.6,16.5,381.5,707.55,550.11
2016,2,5,15,30,751.0,71.0,0.6,16.0,341.0,649.86,511.61
2016,2,5,15,45,721.0,65.0,0.65,16.0,297.5,586.3,466.12
2016,2,5,16,0,691.0,59.0,0.7,16.0,254.0,523.71,418.59
2016,2,5,16,15,635.5,53.5,0.75,15.0,208.0,452.1,363.02
2016,2,5,16,30,580.0,48.0,0.8,14.0,162.0,381.46,305.36
2016,2,5,16,45,488.5,39.5,0.85,13.5,117.5,295.7,232.7
2016,2,5,17,0,397.0,31.0,0.9,13.0,73.0,219.86,162.93
2016,2,5,17,15,198.5,15.5,0.9,12.5,36.5,101.33,18.71
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,52.86,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,147.02,67.96
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,227.86,175.19
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,316.0,253.83
2016,2,6,8,15,586.5,47.5,1.05,11.5,170.0,388.55,316.99
2016,2,6,8,30,653.0,54.0,1.0,12.0,216.0,463.76,379.73
2016,2,6,8,45,696.0,58.0,1.0,12.5,261.0,530.65,433.51
2016,2,6,9,0,739.0,62.0,1.0,13.0,306.0,599.97,486.8
2016,2,6,9,15,768.0,65.5,0.95,13.5,348.0,660.58,529.6
2016,2,6,9,30,797.0,69.0,0.9,14.0,390.0,721.57,570.57
2016,2,6,9,45,813.0,72.5,0.85,15.0,426.5,772.01,601.53
2016,2,6,10,0,829.0,76.0,0.8,16.0,463.0,821.1,630.55
2016,2,6,10,15,843.5,77.5,0.75,16.0,494.0,864.74,657.36
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,906.33,682.33
2016,2,6,10,45,869.0,80.0,0.65,16.5,550.0,930.69,694.3
2016,2,6,11,0,880.0,81.0,0.6,17.0,575.0,962.84,711.4
2016,2,6,11,15,886.0,82.0,0.6,17.0,592.0,987.21,725.66
2016,2,6,11,30,892.0,83.0,0.6,17.0,609.0,1008.36,738.03
2016,2,6,11,45,895.5,83.0,0.6,17.5,618.5,1022.38,744.63
2016,2,6,12,0,899.0,83.0,0.6,18.0,628.0,1032.91,749.25
2016,2,6,12,15,899.5,83.0,0.6,18.0,629.5,1036.79,751.33
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,1037.04,751.44
2016,2,6,12,45,899.0,82.0,0.6,18.5,625.0,1030.88,746.37
2016,2,6,13,0,898.0,81.0,0.6,19.0,619.0,1021.12,739.33
2016,2,6,13,15,691.0,144.0,0.6,19.0,552.5,898.2,661.7
2016,2,6,13,30,484.0,207.0,0.6,19.0,486.0,742.33,558.55
2016,2,6,13,45,678.0,141.5,0.65,19.0,516.5,855.47,640.24
2016,2,6,14,0,872.0,76.0,0.7,19.0,547.0,925.31,686.27
2016,2,6,14,15,651.5,127.5,0.7,18.5,469.0,777.76,589.3
2016,2,6,14,30,431.0,179.0,0.7,18.0,391.0,609.35,472.73
2016,2,6,14,45,567.5,133.0,0.7,18.0,391.5,665.38,518.27
2016,2,6,15,0,704.0,87.0,0.7,18.0,392.0,700.79,543.84
2016,2,6,15,15,734.5,75.0,0.65,17.5,367.0,675.68,526.99
2016,2,6,15,30,765.0,63.0,0.6,17.0,342.0,650.21,510.3
2016,2,6,15,45,730.0,59.5,0.55,16.5,298.0,585.63,463.82
2016,2,6,16,0,695.0,56.0,0.5,16.0,254.0,522.42,415.87
2016,2,6,16,15,641.5,51.0,0.5,15.0,208.5,448.64,358.84
2016,2,6,16,30,588.0,46.0,0.5,14.0,163.0,382.61,304.91
2016,2,6,16,45,501.0,38.0,0.55,13.5,119.0,299.15,234.7
2016,2,6,17,0,414.0,30.0,0.6,13.0,75.0,225.13,167.54
2016,2,6,17,15,207.0,15.0,0.65,12.5,37.5,103.9,31.93
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.5,1.2,10.5,22.5,59.21,0.0
2016,2,7,7,30,342.0,21.0,1.2,11.0,45.0,159.47,82.29
2016,2,7,7,45,455.5,29.5,1.2,12.0,88.0,240.87,184.49
2016,2,7,8,0,569.0,38.0,1.2,13.0,131.0,331.23,264.27
2016,2,7,8,15,633.5,43.5,1.1,13.5,177.5,404.6,327.56
2016,2,7,8,30,698.0,49.0,1.0,14.0,224.0,483.61,392.36
2016,2,7,8,45,740.0,52.5,0.95,14.5,270.5,551.25,445.67
2016,2,7,9,0,782.0,56.0,0.9,15.0,317.0,621.24,498.17
2016,2,7,9,15,809.5,58.5,0.85,15.5,359.5,681.35,539.31
2016,2,7,9,30,837.0,61.0,0.8,16.0,402.0,734.02,573.49
2016,2,7,9,45,856.5,63.0,0.8,16.5,440.0,786.27,607.03
2016,2,7,10,0,876.0,65.0,0.8,17.0,478.0,837.36,638.91
2016,2,7,10,15,890.0,66.5,0.8,17.5,510.0,881.48,665.37
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,923.45,690.01
2016,2,7,10,45,911.5,70.0,0.8,18.5,567.0,957.53,709.14
2016,2,7,11,0,919.0,72.0,0.8,19.0,592.0,988.62,726.27
2016,2,7,11,15,925.0,73.0,0.8,19.0,609.5,1013.8,740.95
2016,2,7,11,30,931.0,74.0,0.8,19.0,627.0,1035.61,753.63
2016,2,7,11,45,933.0,75.0,0.8,19.5,637.0,1049.86,760.26
2016,2,7,12,0,935.0,76.0,0.8,20.0,647.0,1060.44,764.82
2016,2,7,12,15,935.5,76.0,0.8,20.0,648.5,1064.47,766.99
2016,2,7,12,30,936.0,76.0,0.8,20.0,650.0,1064.73,767.09
2016,2,7,12,45,935.5,75.0,0.8,20.5,644.0,1058.92,762.22
2016,2,7,13,0,935.0,74.0,0.8,21.0,638.0,1049.35,755.3
2016,2,7,13,15,930.5,73.5,0.8,21.0,624.0,1032.71,745.63
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,1012.53,733.96
2016,2,7,13,45,916.0,72.5,0.8,21.0,587.5,983.66,716.89
2016,2,7,14,0,906.0,72.0,0.8,21.0,565.0,951.76,697.97
2016,2,7,14,15,894.5,71.0,0.8,20.5,536.5,915.05,677.14
2016,2,7,14,30,883.0,70.0,0.8,20.0,508.0,875.83,654.41
2016,2,7,14,45,864.0,68.5,0.8,20.0,472.0,827.38,623.91
2016,2,7,15,0,845.0,67.0,0.8,20.0,436.0,785.71,597.6
2016,2,7,15,15,821.5,64.5,0.75,19.5,395.5,729.22,560.72
2016,2,7,15,30,798.0,62.0,0.7,19.0,355.0,672.23,522.69
2016,2,7,15,45,760.5,59.0,0.7,18.5,310.0,605.03,475.97
2016,2,7,16,0,723.0,56.0,0.7,18.0,265.0,539.34,427.08
2016,2,7,16,15,669.5,51.0,0.7,17.0,218.0,464.13,369.35
2016,2,7,16,30,616.0,46.0,0.7,16.0,171.0,392.95,311.82
2016,2,7,16,45,524.0,39.0,0.75,15.5,125.5,310.26,242.41
2016,2,7,17,0,432.0,32.0,0.8,15.0,80.0,233.89,174.16
2016,2,7,17,15,216.0,16.0,0.8,14.5,40.0,108.68,43.36
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,48.34,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,137.9,76.8
2016,2,8,7,45,376.5,35.5,1.1,14.0,86.0,217.45,166.13
2016,2,8,8,0,493.0,46.0,1.1,15.0,128.0,306.8,243.46
2016,2,8,8,15,563.0,53.0,1.05,15.5,175.0,380.54,306.32
2016,2,8,8,30,633.0,60.0,1.0,16.0,222.0,460.83,371.79
2016,2,8,8,45,677.5,65.0,0.95,16.5,268.0,528.7,424.91
2016,2,8,9,0,722.0,70.0,0.9,17.0,314.0,595.58,475.01
2016,2,8,9,15,753.0,73.5,0.85,17.5,356.5,657.19,518.14
2016,2,8,9,30,784.0,77.0,0.8,18.0,399.0,719.32,559.08
2016,2,8,9,45,825.5,74.0,0.8,18.5,440.5,782.43,599.91
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,836.6,633.49
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,880.02,659.57
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,921.29,683.84
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,955.9,703.17
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,987.63,720.53
2016,2,8,11,15,918.0,77.5,0.65,20.5,614.0,1012.07,732.07
2016,2,8,11,30,924.0,78.0,0.6,21.0,632.0,1033.17,741.52
2016,2,8,11,45,925.0,79.5,0.6,21.5,641.0,1046.98,747.75
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,1057.1,751.94
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,1060.61,752.49
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,1060.37,751.03
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,1055.52,746.84
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,1046.93,740.62
2016,2,8,13,15,923.0,77.5,0.5,23.0,627.0,1029.87,730.9
2016,2,8,13,30,918.0,77.0,0.5,23.0,613.0,1009.31,719.26
2016,2,8,13,45,909.0,76.0,0.5,23.5,590.5,980.91,701.51
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,949.46,682.01
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.5,911.8,658.81
2016,2,8,14,30,876.0,72.0,0.4,24.0,511.0,871.69,633.99
2016,2,8,14,45,859.0,70.0,0.4,24.0,475.5,824.5,605.33
2016,2,8,15,0,842.0,68.0,0.4,24.0,440.0,783.96,580.63
2016,2,8,15,15,818.0,65.5,0.45,23.5,399.0,727.16,546.23
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,669.91,510.45
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,604.28,467.09
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,539.92,421.1
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,465.19,364.34
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,394.41,307.78
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.5,309.77,238.26
2016,2,8,17,0,445.0,32.0,1.0,20.0,84.0,238.45,175.4
2016,2,8,17,15,284.5,21.0,1.0,19.5,48.0,138.92,65.08
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,43.63,0.0
2016,2,8,17,45,62.0,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.5,24.5,56.81,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,159.31,94.5
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.5,237.36,180.33
2016,2,9,8,0,539.0,44.0,0.6,16.0,136.0,325.44,255.63
2016,2,9,8,15,606.0,50.0,0.6,16.5,183.5,398.79,317.3
2016,2,9,8,30,673.0,56.0,0.6,17.0,231.0,474.92,378.7
2016,2,9,8,45,716.0,61.0,0.6,17.5,278.0,543.99,432.01
2016,2,9,9,0,759.0,66.0,0.6,18.0,325.0,615.54,484.75
2016,2,9,9,15,788.5,69.0,0.6,18.0,368.5,677.06,527.98
2016,2,9,9,30,818.0,72.0,0.6,18.0,412.0,738.9,569.53
2016,2,9,9,45,803.0,76.0,0.6,18.5,434.5,765.81,584.94
2016,2,9,10,0,788.0,80.0,0.6,19.0,457.0,788.97,598.0
2016,2,9,10,15,841.0,79.5,0.55,19.5,506.0,862.93,643.81
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,926.85,680.78
2016,2,9,10,45,719.5,132.0,0.5,20.5,526.5,867.19,638.89
2016,2,9,11,0,545.0,185.0,0.5,21.0,498.0,765.62,570.3
2016,2,9,11,15,735.0,134.5,0.5,21.5,569.5,918.72,670.47
2016,2,9,11,30,925.0,84.0,0.5,22.0,641.0,1041.11,742.48
2016,2,9,11,45,926.5,85.0,0.5,22.5,650.5,1054.83,746.83
2016,2,9,12,0,928.0,86.0,0.5,23.0,660.0,1064.85,750.88
2016,2,9,12,15,789.0,128.0,0.5,23.0,617.0,988.58,704.01
2016,2,9,12,30,650.0,170.0,0.5,23.0,574.0,902.37,651.28
2016,2,9,12,45,785.0,128.0,0.5,23.0,611.5,989.15,707.17
2016,2,9,13,0,920.0,86.0,0.5,23.0,649.0,1048.31,742.35
2016,2,9,13,15,914.0,85.0,0.5,22.5,634.0,1029.73,731.97
2016,2,9,13,30,908.0,84.0,0.5,22.0,619.0,1007.71,720.81
2016,2,9,13,45,896.0,84.0,0.55,22.0,596.0,977.83,704.6
2016,2,9,14,0,884.0,84.0,0.6,22.0,573.0,945.07,686.52
2016,2,9,14,15,758.5,106.5,0.6,21.5,511.0,848.98,627.37
2016,2,9,14,30,633.0,129.0,0.6,21.0,449.0,739.5,557.8
2016,2,9,14,45,573.0,134.0,0.65,21.0,408.5,669.75,512.79
2016,2,9,15,0,513.0,139.0,0.7,21.0,368.0,594.89,461.06
2016,2,9,15,15,488.5,129.0,0.65,20.0,330.5,542.43,425.3
2016,2,9,15,30,464.0,119.0,0.6,19.0,293.0,490.69,388.63
2016,2,9,15,45,432.0,110.0,0.6,18.5,256.5,436.06,348.07
2016,2,9,16,0,400.0,101.0,0.6,18.0,220.0,383.54,307.68
2016,2,9,16,15,366.0,87.0,0.65,17.5,181.5,326.78,262.73
2016,2,9,16,30,332.0,73.0,0.7,17.0,143.0,273.07,218.39
2016,2,9,16,45,281.5,57.0,0.8,16.5,106.0,212.85,167.36
2016,2,9,17,0,231.0,41.0,0.9,16.0,69.0,158.23,118.92
2016,2,9,17,15,115.5,26.0,0.9,15.5,40.0,84.29,43.71
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.0,13.0,0.9,13.5,25.5,57.68,0.0
2016,2,10,7,30,324.0,26.0,0.8,14.0,51.0,162.39,101.38
2016,2,10,7,45,429.5,35.5,0.7,14.5,94.5,237.77,181.66
2016,2,10,8,0,535.0,45.0,0.6,15.0,138.0,323.73,255.5
2016,2,10,8,15,600.0,51.5,0.55,15.0,185.5,396.4,317.08
2016,2,10,8,30,665.0,58.0,0.5,15.0,233.0,475.07,380.79
2016,2,10,8,45,705.5,63.0,0.5,15.5,279.5,538.68,430.19
2016,2,10,9,0,746.0,68.0,0.5,16.0,326.0,608.08,481.62
2016,2,10,9,15,775.0,71.5,0.5,16.5,369.0,669.29,524.05
2016,2,10,9,30,804.0,75.0,0.5,17.0,412.0,730.83,564.47
2016,2,10,9,45,824.0,77.5,0.5,17.5,450.0,783.86,597.79
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,835.75,629.58
2016,2,10,10,15,858.0,82.0,0.5,18.5,520.5,880.31,655.78
2016,2,10,10,30,872.0,84.0,0.5,19.0,553.0,922.72,680.2
2016,2,10,10,45,880.5,86.5,0.55,19.5,578.0,958.19,700.92
2016,2,10,11,0,889.0,89.0,0.6,20.0,603.0,978.99,712.36
2016,2,10,11,15,895.5,89.5,0.6,20.0,620.5,1003.56,726.65
2016,2,10,11,30,902.0,90.0,0.6,20.0,638.0,1024.87,738.88
2016,2,10,11,45,907.5,90.0,0.6,20.5,648.5,1041.16,746.7
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,1053.91,752.5
2016,2,10,12,15,913.5,90.0,0.6,21.0,661.0,1057.91,754.57
2016,2,10,12,30,914.0,90.0,0.6,21.0,663.0,1058.19,754.69
2016,2,10,12,45,916.0,88.0,0.6,21.5,657.5,1053.86,750.78
2016,2,10,13,0,918.0,86.0,0.6,22.0,652.0,1045.78,744.83
2016,2,10,13,15,913.0,85.5,0.6,22.0,637.5,1028.82,735.07
2016,2,10,13,30,908.0,85.0,0.6,22.0,623.0,1008.4,723.4
2016,2,10,13,45,899.5,84.0,0.6,22.0,601.0,980.64,707.26
2016,2,10,14,0,891.0,83.0,0.6,22.0,579.0,949.83,689.28
2016,2,10,14,15,843.5,84.5,0.55,22.0,535.0,894.18,654.26
2016,2,10,14,30,796.0,86.0,0.5,22.0,491.0,827.09,611.64
2016,2,10,14,45,766.0,85.0,0.5,22.0,453.0,771.98,577.23
2016,2,10,15,0,736.0,84.0,0.5,22.0,415.0,716.34,541.52
2016,2,10,15,15,524.0,114.5,0.55,21.5,339.0,552.15,428.28
2016,2,10,15,30,312.0,145.0,0.6,21.0,263.0,392.81,310.34
2016,2,10,15,45,291.0,130.5,0.65,20.5,230.5,347.93,277.82
2016,2,10,16,0,270.0,116.0,0.7,20.0,198.0,304.61,244.31
2016,2,10,16,15,248.0,98.5,0.75,19.5,164.0,258.87,207.69
2016,2,10,16,30,226.0,81.0,0.8,19.0,130.0,215.17,171.41
2016,2,10,16,45,193.0,62.5,0.9,18.5,96.5,167.31,130.68
2016,2,10,17,0,160.0,44.0,1.0,18.0,63.0,122.89,91.53
2016,2,10,17,15,80.0,27.5,1.0,17.5,37.0,66.38,36.06
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,169.5,13.0,0.7,13.5,27.0,59.6,0.0
2016,2,11,7,30,339.0,26.0,0.6,14.0,54.0,168.1,108.98
2016,2,11,7,45,446.0,35.5,0.55,14.5,98.5,243.71,186.3
2016,2,11,8,0,553.0,45.0,0.5,15.0,143.0,331.24,261.03
2016,2,11,8,15,615.5,51.0,0.45,15.5,190.5,402.97,320.98
2016,2,11,8,30,678.0,57.0,0.4,16.0,238.0,477.18,380.23
2016,2,11,8,45,598.0,78.0,0.35,16.5,259.0,490.63,390.37
2016,2,11,9,0,518.0,99.0,0.3,17.0,280.0,490.22,389.2
2016,2,11,9,15,665.0,85.5,0.25,17.5,348.0,608.74,476.74
2016,2,11,9,30,812.0,72.0,0.2,18.0,416.0,732.63,559.78
2016,2,11,9,45,776.0,83.0,0.2,18.5,435.5,750.63,567.84
2016,2,11,10,0,740.0,94.0,0.2,19.0,455.0,763.05,573.66
2016,2,11,10,15,795.0,92.0,0.25,19.0,502.5,835.91,621.58
2016,2,11,10,30,850.0,90.0,0.3,19.0,550.0,909.23,667.84
2016,2,11,10,45,745.5,123.0,0.35,19.5,540.0,879.9,646.42
2016,2,11,11,0,641.0,156.0,0.4,20.0,530.0,835.0,616.57
2016,2,11,11,15,754.5,128.0,0.4,20.0,580.5,928.98,677.23
2016,2,11,11,30,868.0,100.0,0.4,20.0,631.0,1015.14,729.07
2016,2,11,11,45,864.5,103.5,0.45,20.0,639.5,1026.47,735.29
2016,2,11,12,0,861.0,107.0,0.5,20.0,648.0,1034.11,740.71
2016,2,11,12,15,696.0,161.0,0.5,20.0,599.0,938.92,680.94
2016,2,11,12,30,531.0,215.0,0.5,20.0,550.0,818.98,603.77
2016,2,11,12,45,585.0,193.5,0.5,20.0,559.5,847.27,625.45
2016,2,11,13,0,639.0,172.0,0.5,20.0,569.0,883.08,648.61
2016,2,11,13,15,539.5,201.0,0.5,19.5,531.0,797.02,592.46
2016,2,11,13,30,440.0,230.0,0.5,19.0,493.0,720.99,541.61
2016,2,11,13,45,455.0,216.5,0.5,19.0,480.5,710.65,536.72
2016,2,11,14,0,470.0,203.0,0.5,19.0,468.0,697.68,529.12
2016,2,11,14,15,334.0,216.0,0.5,18.5,399.5,552.65,426.58
2016,2,11,14,30,198.0,229.0,0.5,18.0,331.0,417.73,327.6
2016,2,11,14,45,260.0,204.5,0.5,18.0,329.0,454.77,358.5
2016,2,11,15,0,322.0,180.0,0.5,18.0,327.0,466.47,368.89
2016,2,11,15,15,181.0,166.0,0.5,17.5,247.5,312.68,250.48
2016,2,11,15,30,40.0,152.0,0.5,17.0,168.0,174.03,139.06
2016,2,11,15,45,33.0,134.5,0.55,17.0,146.5,150.45,120.59
2016,2,11,16,0,26.0,117.0,0.6,17.0,125.0,127.72,101.9
2016,2,11,16,15,18.0,98.0,0.65,16.5,103.0,94.91,74.65
