Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,10.0,79.0,0.7,16.0,81.0,73.2,56.25
2016,2,11,16,45,5.0,59.0,0.75,15.5,60.0,52.57,38.52
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,32.24,20.91
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,17.55,6.49
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,4.72,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,7,15,20.0,15.0,0.9,12.5,17.0,17.6,0.0
2016,2,12,7,30,40.0,30.0,0.8,13.0,34.0,49.29,30.6
2016,2,12,7,45,69.0,50.0,0.75,13.5,60.5,84.68,64.03
2016,2,12,8,0,98.0,70.0,0.7,14.0,87.0,122.68,97.35
2016,2,12,8,15,114.5,90.0,0.65,14.0,116.5,157.17,127.51
2016,2,12,8,30,131.0,110.0,0.6,14.0,146.0,193.36,158.42
2016,2,12,8,45,147.0,128.0,0.6,14.5,174.5,228.43,187.44
2016,2,12,9,0,163.0,146.0,0.6,15.0,203.0,265.06,216.92
2016,2,12,9,15,187.5,163.5,0.55,15.5,237.0,308.64,251.11
2016,2,12,9,30,212.0,181.0,0.5,16.0,271.0,354.2,285.81
2016,2,12,9,45,294.5,185.0,0.45,16.5,323.0,450.79,359.19
2016,2,12,10,0,377.0,189.0,0.4,17.0,375.0,536.29,421.24
2016,2,12,10,15,436.5,188.5,0.4,17.0,417.0,622.62,482.28
2016,2,12,10,30,496.0,188.0,0.4,17.0,459.0,691.65,529.9
2016,2,12,10,45,501.5,196.0,0.45,17.5,480.5,720.68,547.96
2016,2,12,11,0,507.0,204.0,0.5,18.0,502.0,747.99,565.23
2016,2,12,11,15,672.0,158.0,0.55,18.0,565.0,881.16,655.63
2016,2,12,11,30,837.0,112.0,0.6,18.0,628.0,997.63,728.91
2016,2,12,11,45,841.0,112.5,0.65,18.5,638.0,1012.65,735.74
2016,2,12,12,0,845.0,113.0,0.7,19.0,648.0,1024.22,742.2
2016,2,12,12,15,845.5,113.0,0.7,19.0,649.5,1028.1,744.27
2016,2,12,12,30,846.0,113.0,0.7,19.0,651.0,1028.39,744.4
2016,2,12,12,45,844.5,112.0,0.75,19.5,645.0,1021.9,740.27
2016,2,12,13,0,843.0,111.0,0.8,20.0,639.0,1011.86,734.15
2016,2,12,13,15,837.5,110.0,0.8,19.5,624.5,994.33,725.13
2016,2,12,13,30,832.0,109.0,0.8,19.0,610.0,973.49,714.16
2016,2,12,13,45,824.5,107.0,0.85,19.0,588.5,946.41,698.9
2016,2,12,14,0,817.0,105.0,0.9,19.0,567.0,916.39,681.67
2016,2,12,14,15,645.0,143.0,0.9,18.5,496.5,785.41,596.68
2016,2,12,14,30,473.0,181.0,0.9,18.0,426.0,644.53,499.69
2016,2,12,14,45,498.5,161.5,0.95,18.0,404.0,626.51,490.33
2016,2,12,15,0,524.0,142.0,1.0,18.0,382.0,604.8,476.56
2016,2,12,15,15,546.0,123.0,0.95,17.5,353.5,577.14,457.94
2016,2,12,15,30,568.0,104.0,0.9,17.0,325.0,554.45,442.19
2016,2,12,15,45,526.0,99.5,0.85,17.0,285.0,491.9,394.22
2016,2,12,16,0,484.0,95.0,0.8,17.0,245.0,426.59,343.27
2016,2,12,16,15,441.5,84.0,0.75,16.5,203.5,363.95,293.37
2016,2,12,16,30,399.0,73.0,0.7,16.0,162.0,305.11,244.66
2016,2,12,16,45,335.5,59.0,0.7,15.5,121.5,237.45,187.56
2016,2,12,17,0,272.0,45.0,0.7,15.0,81.0,176.91,134.68
2016,2,12,17,15,136.0,30.5,0.7,14.5,48.5,98.0,61.86
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,14.0,1.05,11.5,31.0,80.14,0.0
2016,2,13,7,30,383.0,28.0,1.1,12.0,62.0,184.44,127.32
2016,2,13,7,45,484.5,36.5,1.15,12.5,107.5,258.78,200.94
2016,2,13,8,0,586.0,45.0,1.2,13.0,153.0,344.74,275.98
2016,2,13,8,15,647.0,50.5,1.15,13.5,202.0,413.86,335.44
2016,2,13,8,30,708.0,56.0,1.1,14.0,251.0,491.73,399.07
2016,2,13,8,45,356.5,91.5,1.1,14.5,190.0,344.97,283.16
2016,2,13,9,0,5.0,127.0,1.1,15.0,129.0,110.88,87.88
2016,2,13,9,15,17.0,147.5,1.0,15.5,154.5,138.25,111.13
2016,2,13,9,30,29.0,168.0,0.9,16.0,180.0,181.44,146.22
2016,2,13,9,45,462.0,119.0,0.85,16.5,347.0,530.15,427.39
2016,2,13,10,0,895.0,70.0,0.8,17.0,514.0,855.3,653.7
2016,2,13,10,15,503.0,159.5,0.75,17.0,412.0,648.59,502.78
2016,2,13,10,30,111.0,249.0,0.7,17.0,310.0,345.08,271.35
2016,2,13,10,45,153.0,261.5,0.7,17.5,349.5,422.04,331.88
2016,2,13,11,0,195.0,274.0,0.7,18.0,389.0,480.13,374.19
2016,2,13,11,15,145.0,280.0,0.7,18.0,367.0,441.31,343.16
2016,2,13,11,30,95.0,286.0,0.7,18.0,345.0,376.62,293.64
2016,2,13,11,45,160.0,292.0,0.7,18.5,393.5,473.93,367.29
2016,2,13,12,0,225.0,298.0,0.7,19.0,442.0,548.35,421.03
2016,2,13,12,15,304.5,283.0,0.7,19.0,478.0,637.89,485.32
2016,2,13,12,30,384.0,268.0,0.7,19.0,514.0,701.76,530.6
2016,2,13,12,45,391.5,263.0,0.75,19.5,512.0,701.84,529.89
2016,2,13,13,0,399.0,258.0,0.8,20.0,510.0,700.17,528.85
2016,2,13,13,15,663.0,170.0,0.8,19.5,577.0,894.85,665.48
2016,2,13,13,30,927.0,82.0,0.8,19.0,644.0,1021.47,745.99
2016,2,13,13,45,919.5,81.0,0.85,19.0,621.5,994.21,728.66
2016,2,13,14,0,912.0,80.0,0.9,19.0,599.0,963.77,711.58
2016,2,13,14,15,900.0,78.5,1.0,18.5,569.5,925.63,691.51
2016,2,13,14,30,888.0,77.0,1.1,18.0,540.0,884.96,669.24
2016,2,13,14,45,869.5,75.0,1.2,18.0,503.5,835.91,639.34
2016,2,13,15,0,851.0,73.0,1.3,18.0,467.0,793.53,613.31
2016,2,13,15,15,828.0,70.5,1.25,17.5,425.5,736.88,575.77
2016,2,13,15,30,805.0,68.0,1.2,17.0,384.0,679.65,537.0
2016,2,13,15,45,773.5,64.0,1.2,17.0,338.5,614.72,489.88
2016,2,13,16,0,742.0,60.0,1.2,17.0,293.0,550.76,440.87
2016,2,13,16,15,692.5,55.5,1.15,16.0,245.0,477.32,383.7
2016,2,13,16,30,643.0,51.0,1.1,15.0,197.0,407.41,326.68
2016,2,13,16,45,564.0,44.0,1.05,14.5,149.5,328.97,260.02
2016,2,13,17,0,485.0,37.0,1.0,14.0,102.0,255.54,195.21
2016,2,13,17,15,340.0,26.0,1.05,13.5,62.0,164.53,108.6
2016,2,13,17,30,195.0,15.0,1.1,13.0,22.0,66.52,0.0
2016,2,13,17,45,97.5,7.5,1.15,12.5,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,13.5,1.2,11.5,31.5,79.55,0.0
2016,2,14,7,30,382.0,27.0,1.2,12.0,63.0,182.27,128.11
2016,2,14,7,45,483.5,34.5,1.3,12.5,108.0,255.21,198.73
2016,2,14,8,0,585.0,42.0,1.4,13.0,153.0,337.09,270.7
2016,2,14,8,15,642.5,47.5,1.3,13.5,200.5,407.54,331.25
2016,2,14,8,30,700.0,53.0,1.2,14.0,248.0,482.95,392.98
2016,2,14,8,45,737.0,56.5,1.15,15.0,294.0,547.71,443.14
2016,2,14,9,0,774.0,60.0,1.1,16.0,340.0,614.36,492.22
2016,2,14,9,15,728.5,76.5,1.15,16.5,365.0,638.01,508.25
2016,2,14,9,30,683.0,93.0,1.2,17.0,390.0,659.56,522.14
2016,2,14,9,45,603.0,127.0,1.3,17.5,406.0,662.36,522.43
2016,2,14,10,0,523.0,161.0,1.4,18.0,422.0,647.62,509.39
2016,2,14,10,15,695.0,120.5,1.4,18.0,491.0,784.07,607.17
2016,2,14,10,30,867.0,80.0,1.4,18.0,560.0,899.95,684.05
2016,2,14,10,45,877.5,80.5,1.4,18.5,585.0,934.2,703.12
2016,2,14,11,0,888.0,81.0,1.4,19.0,610.0,965.7,721.19
2016,2,14,11,15,684.5,156.0,1.4,19.0,571.0,890.01,669.74
2016,2,14,11,30,481.0,231.0,1.4,19.0,532.0,770.3,585.88
2016,2,14,11,45,420.5,253.0,1.4,19.5,519.0,739.08,562.47
2016,2,14,12,0,360.0,275.0,1.4,20.0,506.0,683.03,521.18
2016,2,14,12,15,632.0,179.5,1.4,20.0,586.0,891.36,670.08
2016,2,14,12,30,904.0,84.0,1.4,20.0,666.0,1038.25,763.5
2016,2,14,12,45,689.0,161.0,1.45,20.0,602.5,926.38,689.81
2016,2,14,13,0,474.0,238.0,1.5,20.0,539.0,776.61,588.08
2016,2,14,13,15,686.0,158.5,1.45,20.0,583.5,904.84,679.54
2016,2,14,13,30,898.0,79.0,1.4,20.0,628.0,988.6,733.03
2016,2,14,13,45,890.0,79.0,1.4,20.0,606.5,962.65,715.84
2016,2,14,14,0,882.0,79.0,1.4,20.0,585.0,933.66,698.08
2016,2,14,14,15,872.0,77.5,1.35,19.5,557.0,898.13,676.5
2016,2,14,14,30,862.0,76.0,1.3,19.0,529.0,860.06,653.07
2016,2,14,14,45,844.0,75.0,1.3,19.0,494.0,822.46,629.17
2016,2,14,15,0,826.0,74.0,1.3,19.0,459.0,773.7,597.17
2016,2,14,15,15,803.5,71.0,1.25,18.5,418.5,717.82,560.15
2016,2,14,15,30,781.0,68.0,1.2,18.0,378.0,661.41,521.89
2016,2,14,15,45,743.5,65.5,1.2,18.0,332.5,595.31,473.63
2016,2,14,16,0,706.0,63.0,1.2,18.0,287.0,530.71,424.1
2016,2,14,16,15,656.5,58.0,1.15,17.5,240.0,461.43,369.45
2016,2,14,16,30,607.0,53.0,1.1,17.0,193.0,393.27,313.5
2016,2,14,16,45,517.5,46.5,1.1,17.0,146.0,309.4,242.99
2016,2,14,17,0,428.0,40.0,1.1,17.0,99.0,234.79,178.16
2016,2,14,17,15,293.0,28.0,1.05,16.5,61.0,149.59,99.94
2016,2,14,17,30,158.0,16.0,1.0,16.0,23.0,70.35,0.0
2016,2,14,17,45,79.0,8.0,1.0,15.5,11.5,6.29,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,227.0,13.5,1.15,14.5,35.5,88.93,0.0
2016,2,15,7,30,454.0,27.0,1.1,15.0,71.0,202.78,142.62
2016,2,15,7,45,550.5,34.0,1.1,15.5,118.5,278.19,213.81
2016,2,15,8,0,647.0,41.0,1.1,16.0,166.0,364.01,287.7
2016,2,15,8,15,702.0,45.5,1.05,16.5,215.0,435.38,347.93
2016,2,15,8,30,757.0,50.0,1.0,17.0,264.0,511.31,408.88
2016,2,15,8,45,793.5,53.0,0.95,17.5,312.0,577.98,460.0
2016,2,15,9,0,830.0,56.0,0.9,18.0,360.0,640.39,505.76
2016,2,15,9,15,854.5,58.5,0.9,18.5,404.0,700.08,546.11
2016,2,15,9,30,879.0,61.0,0.9,19.0,448.0,759.61,584.86
2016,2,15,9,45,896.5,63.0,0.9,19.5,487.0,812.32,617.82
2016,2,15,10,0,914.0,65.0,0.9,20.0,526.0,863.56,649.04
2016,2,15,10,15,926.0,66.0,0.9,20.0,558.5,906.93,675.68
2016,2,15,10,30,938.0,67.0,0.9,20.0,591.0,947.85,700.49
2016,2,15,10,45,946.0,68.0,0.9,20.5,617.0,982.33,719.56
2016,2,15,11,0,954.0,69.0,0.9,21.0,643.0,1013.68,736.54
2016,2,15,11,15,959.5,70.0,0.9,21.0,660.5,1039.26,751.27
2016,2,15,11,30,965.0,71.0,0.9,21.0,678.0,1061.28,763.89
2016,2,15,11,45,967.5,71.5,0.9,21.5,688.0,1075.94,770.62
2016,2,15,12,0,970.0,72.0,0.9,22.0,698.0,1086.75,775.19
2016,2,15,12,15,970.0,72.0,0.9,22.0,700.0,1090.45,777.12
2016,2,15,12,30,970.0,72.0,0.9,22.0,702.0,1090.18,776.91
2016,2,15,12,45,964.0,73.5,0.9,22.5,694.5,1081.73,770.44
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,1069.42,761.92
2016,2,15,13,15,953.0,74.5,0.9,22.5,672.5,1051.86,753.3
2016,2,15,13,30,948.0,74.0,0.9,22.0,658.0,1030.66,742.54
2016,2,15,13,45,939.0,73.5,0.95,22.0,635.0,1002.1,726.85
2016,2,15,14,0,930.0,73.0,1.0,22.0,612.0,970.33,709.08
2016,2,15,14,15,919.0,72.0,0.95,21.5,582.5,933.14,687.15
2016,2,15,14,30,908.0,71.0,0.9,21.0,553.0,893.28,663.32
2016,2,15,14,45,891.0,69.5,0.9,21.0,516.5,845.34,633.47
2016,2,15,15,0,874.0,68.0,0.9,21.0,480.0,795.67,602.04
2016,2,15,15,15,852.0,66.0,0.85,20.5,438.0,740.18,566.35
2016,2,15,15,30,830.0,64.0,0.8,20.0,396.0,690.65,534.03
2016,2,15,15,45,796.5,61.0,0.8,19.5,349.5,624.44,488.34
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,559.33,440.58
2016,2,15,16,15,716.0,53.5,0.75,18.0,254.5,486.34,385.02
2016,2,15,16,30,669.0,49.0,0.7,17.0,206.0,416.68,329.38
2016,2,15,16,45,594.0,42.5,0.7,16.5,158.0,335.93,262.41
2016,2,15,17,0,519.0,36.0,0.7,16.0,110.0,262.54,198.87
2016,2,15,17,15,383.5,26.0,0.7,15.5,68.5,177.39,120.74
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,95.7,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,33.61,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,88.03,0.0
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,199.62,142.12
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,269.31,207.16
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,352.87,278.78
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,423.85,337.99
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,499.49,397.83
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,565.74,448.02
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,633.72,497.06
2016,2,16,9,15,824.5,65.5,0.55,18.5,402.5,692.93,536.44
2016,2,16,9,30,849.0,68.0,0.5,19.0,446.0,751.96,573.54
2016,2,16,9,45,872.0,68.5,0.5,20.0,485.5,798.58,600.74
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,851.71,631.6
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,895.08,655.42
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,936.05,677.29
2016,2,16,10,45,926.0,73.5,0.4,22.5,614.0,969.71,695.28
2016,2,16,11,0,933.0,75.0,0.4,23.0,639.0,1000.25,711.27
2016,2,16,11,15,938.5,75.5,0.35,23.0,657.0,1024.8,723.75
2016,2,16,11,30,944.0,76.0,0.3,23.0,675.0,1045.86,734.2
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.5,1059.76,739.06
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,1069.88,741.93
2016,2,16,12,15,948.0,77.0,0.2,24.0,695.5,1073.48,743.72
2016,2,16,12,30,948.0,77.0,0.2,24.0,697.0,1073.21,743.5
2016,2,16,12,45,948.0,76.0,0.2,24.5,691.0,1067.82,739.06
2016,2,16,13,0,948.0,75.0,0.2,25.0,685.0,1058.55,732.59
2016,2,16,13,15,943.5,74.5,0.2,25.0,670.5,1041.6,723.21
2016,2,16,13,30,939.0,74.0,0.2,25.0,656.0,1021.01,711.88
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.5,993.41,696.43
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,962.57,679.09
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,925.96,658.14
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,886.67,635.39
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,840.14,608.63
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,791.67,580.16
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,736.86,547.04
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,681.31,512.49
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,625.01,476.05
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,562.67,432.31
2016,2,16,16,15,734.0,50.0,0.5,22.5,259.0,491.31,380.15
2016,2,16,16,30,690.0,46.0,0.6,22.0,211.0,422.99,327.29
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.5,344.1,263.61
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,272.09,202.5
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,185.24,125.22
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,106.71,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,38.35,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.51,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.02,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,5.3,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,7.58,0.78
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,9.87,2.79
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,12.16,4.77
2016,2,17,8,45,0.0,18.5,1.7,16.5,18.5,14.07,6.39
2016,2,17,9,0,0.0,21.0,1.8,17.0,21.0,15.99,7.98
2016,2,17,9,15,0.0,33.5,1.85,17.0,33.5,25.58,16.09
2016,2,17,9,30,0.0,46.0,1.9,17.0,46.0,35.19,24.16
2016,2,17,9,45,129.5,134.5,1.95,17.0,201.0,239.41,196.54
2016,2,17,10,0,259.0,223.0,2.0,17.0,356.0,470.88,379.25
2016,2,17,10,15,390.5,206.5,2.05,17.0,421.5,576.94,460.84
2016,2,17,10,30,522.0,190.0,2.1,17.0,487.0,713.67,562.52
2016,2,17,10,45,319.5,237.0,2.2,17.5,421.5,568.61,449.51
2016,2,17,11,0,117.0,284.0,2.3,18.0,356.0,390.27,309.09
2016,2,17,11,15,116.0,292.5,2.35,18.0,365.5,400.34,317.38
2016,2,17,11,30,115.0,301.0,2.4,18.0,375.0,410.19,324.59
2016,2,17,11,45,100.0,302.0,2.45,18.0,367.0,396.89,313.74
2016,2,17,12,0,85.0,303.0,2.5,18.0,359.0,383.13,302.66
2016,2,17,12,15,72.5,298.0,2.5,18.0,346.0,364.67,288.05
2016,2,17,12,30,60.0,293.0,2.5,18.0,333.0,346.12,273.37
2016,2,17,12,45,57.0,290.0,2.55,18.0,327.5,339.56,268.39
2016,2,17,13,0,54.0,287.0,2.6,18.0,322.0,333.01,263.4
2016,2,17,13,15,36.0,259.5,2.6,17.5,282.5,283.75,225.03
2016,2,17,13,30,18.0,232.0,2.6,17.0,243.0,215.06,170.71
2016,2,17,13,45,17.0,225.0,2.65,17.0,235.0,207.55,165.06
2016,2,17,14,0,16.0,218.0,2.7,17.0,227.0,200.18,159.36
2016,2,17,14,15,104.5,231.0,2.7,17.0,288.0,334.97,270.1
2016,2,17,14,30,193.0,244.0,2.7,17.0,349.0,424.79,342.59
2016,2,17,14,45,392.0,188.0,2.7,17.0,382.5,561.01,452.07
2016,2,17,15,0,591.0,132.0,2.7,17.0,416.0,651.67,524.16
2016,2,17,15,15,400.5,151.5,2.65,16.5,336.5,493.24,400.97
2016,2,17,15,30,210.0,171.0,2.6,16.0,257.0,327.67,268.76
2016,2,17,15,45,193.5,154.5,2.6,16.0,227.0,289.78,238.58
2016,2,17,16,0,177.0,138.0,2.6,16.0,197.0,253.31,208.45
2016,2,17,16,15,159.5,118.0,2.6,15.5,164.5,213.71,175.48
2016,2,17,16,30,142.0,98.0,2.6,15.0,132.0,175.86,143.18
2016,2,17,16,45,113.5,77.5,2.65,15.0,100.5,134.26,106.88
2016,2,17,17,0,85.0,57.0,2.7,15.0,69.0,95.76,72.97
2016,2,17,17,15,42.5,37.0,2.7,15.0,43.0,56.15,37.8
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,13.21,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,6.69,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,23.5,1.4,12.0,32.5,53.43,14.48
2016,2,18,7,30,165.0,47.0,1.4,12.0,65.0,117.52,86.48
2016,2,18,7,45,262.5,62.0,1.45,12.5,108.5,189.12,149.16
2016,2,18,8,0,360.0,77.0,1.5,13.0,152.0,266.04,215.39
2016,2,18,8,15,427.5,87.5,1.5,13.0,198.5,333.55,273.56
2016,2,18,8,30,495.0,98.0,1.5,13.0,245.0,407.91,335.74
2016,2,18,8,45,547.0,104.5,1.55,13.0,291.5,474.5,390.17
2016,2,18,9,0,599.0,111.0,1.6,13.0,338.0,551.87,451.19
2016,2,18,9,15,632.5,116.5,1.6,13.0,381.0,612.96,497.74
2016,2,18,9,30,666.0,122.0,1.6,13.0,424.0,675.07,543.86
2016,2,18,9,45,695.0,124.0,1.6,13.5,463.0,730.54,582.3
2016,2,18,10,0,724.0,126.0,1.6,14.0,502.0,785.76,619.09
2016,2,18,10,15,741.0,129.0,1.55,14.0,534.0,830.96,648.66
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,874.51,676.65
2016,2,18,10,45,778.0,131.0,1.5,14.5,593.0,914.37,701.09
2016,2,18,11,0,798.0,130.0,1.5,15.0,620.0,952.04,723.77
2016,2,18,11,15,805.5,131.0,1.45,15.0,638.0,969.39,733.31
2016,2,18,11,30,813.0,132.0,1.4,15.0,656.0,991.55,746.31
2016,2,18,11,45,825.0,129.0,1.4,15.0,667.5,1010.72,758.13
2016,2,18,12,0,837.0,126.0,1.4,15.0,679.0,1026.5,767.85
2016,2,18,12,15,837.5,126.5,1.4,15.0,680.5,1030.88,770.33
2016,2,18,12,30,838.0,127.0,1.4,15.0,682.0,1031.65,770.78
2016,2,18,12,45,852.5,119.0,1.4,15.0,679.0,1033.58,772.21
2016,2,18,13,0,867.0,111.0,1.4,15.0,676.0,1031.45,771.16
2016,2,18,13,15,861.5,110.0,1.4,15.0,661.5,1013.5,759.98
2016,2,18,13,30,856.0,109.0,1.4,15.0,647.0,992.13,746.86
2016,2,18,13,45,846.5,107.5,1.4,15.0,624.5,963.06,728.71
2016,2,18,14,0,837.0,106.0,1.4,15.0,602.0,931.04,708.63
2016,2,18,14,15,824.0,104.0,1.35,15.0,572.5,892.51,683.34
2016,2,18,14,30,811.0,102.0,1.3,15.0,543.0,851.65,656.36
2016,2,18,14,45,791.5,100.0,1.3,15.0,507.0,803.22,624.53
2016,2,18,15,0,772.0,98.0,1.3,15.0,471.0,758.08,594.59
2016,2,18,15,15,746.5,94.0,1.2,14.5,429.5,700.4,554.99
2016,2,18,15,30,721.0,90.0,1.1,14.0,388.0,642.62,513.86
2016,2,18,15,45,696.5,83.0,1.05,14.0,344.0,582.37,468.51
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,522.71,422.13
2016,2,18,16,15,621.0,70.5,0.95,13.5,252.5,450.7,365.1
2016,2,18,16,30,570.0,65.0,0.9,13.0,205.0,382.67,309.07
2016,2,18,16,45,497.5,56.0,0.9,12.5,158.0,305.82,244.24
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,236.42,183.58
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,153.09,110.05
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,77.98,6.26
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,26.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.0,18.5,1.2,11.5,38.5,82.16,32.71
2016,2,19,7,30,352.0,37.0,1.2,12.0,77.0,177.72,131.52
2016,2,19,7,45,443.5,46.0,1.3,12.5,122.5,247.08,194.1
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,326.56,263.22
2016,2,19,8,15,592.5,61.5,1.4,13.0,216.0,395.44,322.73
2016,2,19,8,30,650.0,68.0,1.4,13.0,264.0,469.47,384.32
2016,2,19,8,45,688.0,73.0,1.45,13.5,310.0,534.34,436.1
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,601.38,487.65
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,657.22,529.26
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,716.54,570.56
2016,2,19,9,45,800.0,87.5,1.4,14.5,480.0,768.93,605.18
2016,2,19,10,0,820.0,90.0,1.4,15.0,518.0,820.21,638.28
2016,2,19,10,15,833.0,92.0,1.35,15.0,550.0,863.36,665.64
2016,2,19,10,30,846.0,94.0,1.3,15.0,582.0,904.33,691.15
2016,2,19,10,45,851.0,97.0,1.3,15.5,606.0,936.58,709.91
2016,2,19,11,0,856.0,100.0,1.3,16.0,630.0,965.8,726.6
2016,2,19,11,15,861.5,101.5,1.3,16.0,647.5,990.54,741.67
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,1011.99,754.67
2016,2,19,11,45,856.5,109.5,1.3,16.0,671.5,1019.75,758.92
2016,2,19,12,0,846.0,116.0,1.3,16.0,678.0,1023.59,760.97
2016,2,19,12,15,846.5,116.0,1.25,16.0,679.5,1027.41,762.3
2016,2,19,12,30,847.0,116.0,1.2,16.0,681.0,1027.6,761.44
2016,2,19,12,45,698.0,167.0,1.2,16.0,630.0,938.07,703.14
2016,2,19,13,0,549.0,218.0,1.2,16.0,579.0,826.35,628.36
2016,2,19,13,15,413.0,252.5,1.15,15.5,521.0,719.97,553.56
2016,2,19,13,30,277.0,287.0,1.1,15.0,463.0,595.54,463.49
2016,2,19,13,45,245.0,281.0,1.1,15.0,432.5,529.24,416.36
2016,2,19,14,0,213.0,275.0,1.1,15.0,402.0,486.99,385.23
2016,2,19,14,15,262.5,253.5,1.05,14.5,402.5,522.8,414.49
2016,2,19,14,30,312.0,232.0,1.0,14.0,403.0,532.96,424.18
2016,2,19,14,45,360.5,206.0,0.95,14.0,391.5,532.9,425.68
2016,2,19,15,0,409.0,180.0,0.9,14.0,380.0,546.9,437.14
2016,2,19,15,15,228.5,174.5,0.85,14.0,284.5,368.24,298.17
2016,2,19,15,30,48.0,169.0,0.8,14.0,189.0,193.3,156.38
2016,2,19,15,45,42.0,150.5,0.75,14.0,166.5,169.12,137.41
2016,2,19,16,0,36.0,132.0,0.7,14.0,144.0,145.67,118.07
2016,2,19,16,15,29.0,112.5,0.65,13.5,121.0,121.28,97.81
2016,2,19,16,30,22.0,93.0,0.6,13.0,98.0,97.76,77.89
2016,2,19,16,45,192.0,72.5,0.55,13.0,103.5,170.61,137.24
2016,2,19,17,0,362.0,52.0,0.5,13.0,109.0,213.26,165.44
2016,2,19,17,15,243.5,38.0,0.5,12.5,70.0,137.08,98.7
2016,2,19,17,30,125.0,24.0,0.5,12.0,31.0,69.08,14.32
2016,2,19,17,45,62.5,12.0,0.55,12.0,15.5,22.65,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,7.08,0.0
2016,2,20,7,15,97.5,25.5,0.95,8.5,37.5,60.02,27.89
2016,2,20,7,30,195.0,42.0,0.9,9.0,66.0,126.9,95.56
2016,2,20,7,45,245.0,60.0,0.9,9.5,103.5,178.33,142.19
2016,2,20,8,0,295.0,78.0,0.9,10.0,141.0,235.56,192.56
2016,2,20,8,15,327.0,94.0,0.85,10.5,180.0,286.87,236.83
2016,2,20,8,30,359.0,110.0,0.8,11.0,219.0,341.32,282.06
2016,2,20,8,45,392.5,120.0,0.8,11.5,257.0,393.24,323.98
2016,2,20,9,0,426.0,130.0,0.8,12.0,295.0,447.72,366.52
2016,2,20,9,15,462.0,139.5,0.75,12.5,337.0,505.67,409.97
2016,2,20,9,30,498.0,149.0,0.7,13.0,379.0,565.65,453.37
2016,2,20,9,45,462.5,172.5,0.65,13.5,400.5,584.66,463.99
2016,2,20,10,0,427.0,196.0,0.6,14.0,422.0,599.14,471.33
2016,2,20,10,15,438.5,207.0,0.5,14.5,451.0,637.73,496.17
2016,2,20,10,30,450.0,218.0,0.4,15.0,480.0,675.45,519.31
2016,2,20,10,45,517.5,204.0,0.3,15.5,517.5,738.06,560.43
2016,2,20,11,0,585.0,190.0,0.2,16.0,555.0,801.22,600.22
2016,2,20,11,15,742.5,144.5,0.2,16.0,621.0,929.49,682.36
2016,2,20,11,30,900.0,99.0,0.2,16.0,687.0,1026.3,740.4
2016,2,20,11,45,903.0,99.5,0.2,16.0,697.0,1040.66,746.98
2016,2,20,12,0,906.0,100.0,0.2,16.0,707.0,1051.38,752.98
2016,2,20,12,15,906.0,100.5,0.25,16.0,708.5,1055.35,756.19
2016,2,20,12,30,906.0,101.0,0.3,16.0,710.0,1055.58,757.46
2016,2,20,12,45,903.5,100.5,0.35,16.5,703.0,1048.37,753.03
2016,2,20,13,0,901.0,100.0,0.4,17.0,696.0,1037.48,746.63
2016,2,20,13,15,896.5,99.0,0.45,16.5,681.5,1020.4,739.34
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,999.84,729.98
2016,2,20,13,45,883.5,97.0,0.55,16.0,644.5,984.01,722.31
2016,2,20,14,0,875.0,96.0,0.6,16.0,622.0,952.63,704.58
2016,2,20,14,15,864.0,94.0,0.65,16.0,592.5,914.88,682.73
2016,2,20,14,30,853.0,92.0,0.7,16.0,563.0,874.56,658.9
2016,2,20,14,45,842.0,88.0,0.75,16.0,528.0,829.58,631.5
2016,2,20,15,0,831.0,84.0,0.8,16.0,493.0,782.54,602.13
2016,2,20,15,15,797.0,77.0,0.85,15.5,442.0,712.85,557.08
2016,2,20,15,30,763.0,70.0,0.9,15.0,391.0,643.67,510.98
2016,2,20,15,45,751.5,68.5,0.95,15.0,355.5,596.74,477.06
2016,2,20,16,0,740.0,67.0,1.0,15.0,320.0,548.7,440.32
2016,2,20,16,15,694.5,62.0,1.05,14.0,271.0,477.03,385.24
2016,2,20,16,30,649.0,57.0,1.1,13.0,222.0,411.37,332.18
2016,2,20,16,45,575.0,50.0,1.15,12.5,172.5,331.98,265.25
2016,2,20,17,0,501.0,43.0,1.2,12.0,123.0,260.18,202.31
2016,2,20,17,15,378.5,32.5,1.2,11.5,80.0,177.06,128.79
2016,2,20,17,30,256.0,22.0,1.2,11.0,37.0,103.53,34.03
2016,2,20,17,45,128.0,11.0,1.25,10.5,18.5,35.39,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,62.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,21,7,0,125.0,11.0,1.0,9.0,14.0,35.99,0.0
2016,2,21,7,15,280.5,23.5,1.0,9.5,51.5,117.43,63.87
2016,2,21,7,30,436.0,36.0,1.0,10.0,89.0,204.28,153.19
2016,2,21,7,45,525.0,44.0,1.05,10.5,137.5,276.19,218.09
2016,2,21,8,0,614.0,52.0,1.1,11.0,186.0,357.91,289.19
2016,2,21,8,15,668.0,57.5,1.1,11.5,236.5,425.49,347.04
2016,2,21,8,30,722.0,63.0,1.1,12.0,287.0,500.44,408.23
2016,2,21,8,45,761.5,66.5,1.15,12.5,336.0,568.25,461.76
2016,2,21,9,0,801.0,70.0,1.2,13.0,385.0,638.07,514.75
2016,2,21,9,15,826.0,73.0,1.2,13.5,429.5,698.49,557.68
2016,2,21,9,30,851.0,76.0,1.2,14.0,474.0,758.75,598.02
2016,2,21,9,45,870.5,77.5,1.2,14.5,513.5,812.29,632.51
2016,2,21,10,0,890.0,79.0,1.2,15.0,553.0,855.5,659.16
2016,2,21,10,15,902.5,81.0,1.2,15.0,586.0,899.81,687.46
2016,2,21,10,30,915.0,83.0,1.2,15.0,619.0,941.75,713.79
2016,2,21,10,45,924.5,84.0,1.2,15.5,645.5,977.06,734.13
2016,2,21,11,0,934.0,85.0,1.2,16.0,672.0,1009.37,752.38
2016,2,21,11,15,939.5,85.5,1.15,16.0,690.0,1033.94,765.99
2016,2,21,11,30,945.0,86.0,1.1,16.0,708.0,1054.99,777.41
2016,2,21,11,45,948.0,86.5,1.1,16.5,718.0,1069.86,784.56
2016,2,21,12,0,951.0,87.0,1.1,17.0,728.0,1080.91,789.51
2016,2,21,12,15,951.5,87.0,1.05,17.0,730.0,1084.95,790.62
2016,2,21,12,30,952.0,87.0,1.0,17.0,732.0,1085.06,789.52
2016,2,21,12,45,950.5,86.5,1.0,17.0,725.5,1078.62,785.67
2016,2,21,13,0,949.0,86.0,1.0,17.0,719.0,1068.29,779.65
2016,2,21,13,15,944.5,85.5,1.05,17.0,704.0,1051.14,770.6
2016,2,21,13,30,940.0,85.0,1.1,17.0,689.0,1030.34,759.35
2016,2,21,13,45,931.0,84.5,1.15,17.0,665.5,1001.68,743.05
2016,2,21,14,0,922.0,84.0,1.2,17.0,642.0,969.83,724.64
2016,2,21,14,15,911.0,82.5,1.2,16.5,612.0,931.99,702.57
2016,2,21,14,30,900.0,81.0,1.2,16.0,582.0,891.48,678.49
2016,2,21,14,45,881.5,80.0,1.3,16.0,545.0,842.88,648.66
2016,2,21,15,0,863.0,79.0,1.4,16.0,508.0,800.79,622.67
2016,2,21,15,15,841.5,76.5,1.4,15.5,465.5,744.43,585.76
2016,2,21,15,30,820.0,74.0,1.4,15.0,423.0,687.32,547.44
2016,2,21,15,45,787.5,71.0,1.45,15.0,375.5,621.92,499.39
2016,2,21,16,0,755.0,68.0,1.5,15.0,328.0,557.49,450.0
2016,2,21,16,15,709.5,63.0,1.45,14.0,278.5,485.04,393.36
2016,2,21,16,30,664.0,58.0,1.4,13.0,229.0,418.53,338.84
2016,2,21,16,45,594.5,51.0,1.4,12.5,179.5,340.35,272.4
2016,2,21,17,0,525.0,44.0,1.4,12.0,130.0,269.21,209.61
2016,2,21,17,15,403.0,33.5,1.4,11.5,85.5,184.98,135.23
2016,2,21,17,30,281.0,23.0,1.4,11.0,41.0,111.08,45.4
2016,2,21,17,45,140.5,11.5,1.4,11.0,20.5,38.05,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
