Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
2016,2,22,7,15,238.0,26.0,1.0,10.5,56.5,108.27,63.29
2016,2,22,7,30,476.0,35.0,1.0,11.0,96.0,216.14,161.89
2016,2,22,7,45,557.5,42.5,1.0,11.5,144.5,286.69,225.37
2016,2,22,8,0,639.0,50.0,1.0,12.0,193.0,363.79,292.42
2016,2,22,8,15,690.5,55.5,0.95,12.5,243.5,434.22,351.85
2016,2,22,8,30,742.0,61.0,0.9,13.0,294.0,508.84,411.82
2016,2,22,8,45,776.0,64.5,0.9,13.5,342.0,574.17,462.42
2016,2,22,9,0,810.0,68.0,0.9,14.0,390.0,640.93,511.98
2016,2,22,9,15,834.0,71.0,0.9,14.5,434.5,701.01,553.91
2016,2,22,9,30,858.0,74.0,0.9,15.0,479.0,760.82,593.23
2016,2,22,9,45,876.0,76.0,0.95,16.0,518.5,805.8,620.8
2016,2,22,10,0,894.0,78.0,1.0,17.0,558.0,856.81,652.04
2016,2,22,10,15,906.0,79.5,0.95,17.0,591.0,900.22,678.29
2016,2,22,10,30,918.0,81.0,0.9,17.0,624.0,941.22,702.56
2016,2,22,10,45,925.5,82.5,0.9,17.5,649.5,975.34,721.67
2016,2,22,11,0,933.0,84.0,0.9,18.0,675.0,1006.33,738.68
2016,2,22,11,15,939.0,85.0,0.9,18.0,693.0,1031.95,753.64
2016,2,22,11,30,945.0,86.0,0.9,18.0,711.0,1054.07,766.49
2016,2,22,11,45,946.5,86.5,0.95,18.5,721.0,1067.4,773.66
2016,2,22,12,0,948.0,87.0,1.0,19.0,731.0,1076.9,778.7
2016,2,22,12,15,948.5,87.5,1.0,19.0,732.5,1081.49,781.25
2016,2,22,12,30,949.0,88.0,1.0,19.0,734.0,1082.17,781.61
2016,2,22,12,45,942.0,90.0,1.05,19.0,726.5,1073.08,777.24
2016,2,22,13,0,935.0,92.0,1.1,19.0,719.0,1060.2,770.73
2016,2,22,13,15,930.5,91.0,1.1,19.0,704.0,1042.6,760.36
2016,2,22,13,30,926.0,90.0,1.1,19.0,689.0,1021.39,747.87
2016,2,22,13,45,919.5,88.5,1.1,19.0,666.5,994.19,731.63
2016,2,22,14,0,913.0,87.0,1.1,19.0,644.0,963.71,713.34
2016,2,22,14,15,902.5,85.5,1.1,18.5,614.5,926.53,691.92
2016,2,22,14,30,892.0,84.0,1.1,18.0,585.0,886.68,668.51
2016,2,22,14,45,834.5,85.0,1.1,18.0,530.0,817.06,623.27
2016,2,22,15,0,777.0,86.0,1.1,18.0,475.0,739.07,571.43
2016,2,22,15,15,747.0,84.0,1.05,17.5,432.5,680.32,532.47
2016,2,22,15,30,717.0,82.0,1.0,17.0,390.0,621.77,491.87
2016,2,22,15,45,676.5,82.5,0.95,17.0,347.5,562.89,447.57
2016,2,22,16,0,636.0,83.0,0.9,17.0,305.0,502.76,401.11
2016,2,22,16,15,600.5,75.0,0.85,16.0,259.5,438.6,351.6
2016,2,22,16,30,565.0,67.0,0.8,15.0,214.0,376.98,301.89
2016,2,22,16,45,498.5,59.0,0.8,14.5,168.5,304.45,241.25
2016,2,22,17,0,432.0,51.0,0.8,14.0,123.0,238.6,184.25
2016,2,22,17,15,336.0,37.5,0.85,13.5,82.0,165.63,120.59
2016,2,22,17,30,240.0,24.0,0.9,13.0,41.0,100.97,46.72
2016,2,22,17,45,120.0,12.0,0.95,12.5,20.5,33.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,13.38,0.0
2016,2,23,7,15,185.5,29.5,0.35,13.0,54.0,96.16,58.74
2016,2,23,7,30,371.0,42.0,0.3,13.0,91.0,186.32,138.9
2016,2,23,7,45,450.0,51.5,0.3,13.5,136.5,252.21,196.35
2016,2,23,8,0,529.0,61.0,0.3,14.0,182.0,326.75,259.35
2016,2,23,8,15,577.0,68.5,0.3,14.5,228.5,391.54,312.87
2016,2,23,8,30,625.0,76.0,0.3,15.0,275.0,460.48,367.41
2016,2,23,8,45,679.5,73.5,0.35,15.5,321.0,525.94,417.83
2016,2,23,9,0,734.0,71.0,0.4,16.0,367.0,592.53,467.4
2016,2,23,9,15,730.0,82.0,0.4,16.5,403.0,637.99,498.69
2016,2,23,9,30,726.0,93.0,0.4,17.0,439.0,684.55,528.98
2016,2,23,9,45,621.5,136.0,0.4,17.5,449.5,679.88,522.26
2016,2,23,10,0,517.0,179.0,0.4,18.0,460.0,654.52,501.01
2016,2,23,10,15,727.5,131.5,0.4,18.5,551.5,817.54,612.58
2016,2,23,10,30,938.0,84.0,0.4,19.0,643.0,962.03,701.27
2016,2,23,10,45,946.0,85.5,0.4,19.5,669.0,997.16,718.38
2016,2,23,11,0,954.0,87.0,0.4,20.0,695.0,1029.1,735.18
2016,2,23,11,15,959.0,87.5,0.35,20.0,713.0,1053.56,747.51
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,1074.38,757.77
2016,2,23,11,45,964.5,89.5,0.3,20.5,740.5,1088.09,763.68
2016,2,23,12,0,965.0,91.0,0.3,21.0,750.0,1097.86,767.46
2016,2,23,12,15,964.5,91.0,0.25,21.0,751.0,1100.87,767.68
2016,2,23,12,30,964.0,91.0,0.2,21.0,752.0,1099.89,765.89
2016,2,23,12,45,962.0,90.5,0.2,21.0,745.0,1092.81,761.9
2016,2,23,13,0,960.0,90.0,0.2,21.0,738.0,1081.8,755.84
2016,2,23,13,15,954.5,89.0,0.15,21.0,722.0,1062.85,744.2
2016,2,23,13,30,949.0,88.0,0.1,21.0,706.0,1040.21,730.73
2016,2,23,13,45,939.5,87.5,0.1,21.0,682.0,1010.79,714.16
2016,2,23,14,0,930.0,87.0,0.1,21.0,658.0,978.16,695.69
2016,2,23,14,15,918.5,85.5,0.15,21.0,627.0,939.54,674.25
2016,2,23,14,30,907.0,84.0,0.2,21.0,596.0,898.26,651.01
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,849.81,621.65
2016,2,23,15,0,874.0,80.0,0.3,22.0,521.0,807.65,596.07
2016,2,23,15,15,852.5,77.5,0.35,21.0,478.0,750.76,563.31
2016,2,23,15,30,831.0,75.0,0.4,20.0,435.0,693.08,528.92
2016,2,23,15,45,800.0,71.5,0.5,19.5,387.0,627.56,485.27
2016,2,23,16,0,769.0,68.0,0.6,19.0,339.0,562.88,439.82
2016,2,23,16,15,724.5,63.0,0.7,18.0,288.5,490.33,386.66
2016,2,23,16,30,680.0,58.0,0.8,17.0,238.0,420.84,332.72
2016,2,23,16,45,604.0,52.0,0.95,16.5,187.0,342.59,268.75
2016,2,23,17,0,528.0,46.0,1.1,16.0,136.0,269.59,206.45
2016,2,23,17,15,411.5,35.0,1.1,15.5,91.0,186.81,135.14
2016,2,23,17,30,295.0,24.0,1.1,15.0,46.0,115.44,58.47
2016,2,23,17,45,147.5,12.0,1.15,15.0,23.0,39.14,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,14.95,0.0
2016,2,24,7,15,204.0,29.5,0.85,11.5,57.5,100.94,64.47
2016,2,24,7,30,408.0,40.0,0.8,12.0,96.0,196.49,147.73
2016,2,24,7,45,492.5,49.0,0.8,13.0,144.0,265.96,208.5
2016,2,24,8,0,577.0,58.0,0.8,14.0,192.0,344.79,275.25
2016,2,24,8,15,629.5,64.0,0.7,14.5,241.5,412.78,331.47
2016,2,24,8,30,682.0,70.0,0.6,15.0,291.0,485.32,388.51
2016,2,24,8,45,720.5,74.0,0.55,15.5,339.0,548.34,436.17
2016,2,24,9,0,759.0,78.0,0.5,16.0,387.0,616.15,485.13
2016,2,24,9,15,784.0,81.5,0.45,16.5,431.0,675.32,525.61
2016,2,24,9,30,809.0,85.0,0.4,17.0,475.0,734.43,562.97
2016,2,24,9,45,828.0,87.0,0.35,17.5,514.0,786.59,594.36
2016,2,24,10,0,847.0,89.0,0.3,18.0,553.0,837.47,624.08
2016,2,24,10,15,860.0,91.0,0.3,18.5,585.5,881.5,649.54
2016,2,24,10,30,873.0,93.0,0.3,19.0,618.0,923.26,673.18
2016,2,24,10,45,881.0,95.0,0.35,19.5,643.0,946.48,685.9
2016,2,24,11,0,889.0,97.0,0.4,20.0,668.0,977.43,703.8
2016,2,24,11,15,895.0,98.0,0.4,20.0,686.0,1002.15,717.85
2016,2,24,11,30,901.0,99.0,0.4,20.0,704.0,1023.5,729.96
2016,2,24,11,45,902.0,100.0,0.4,20.5,713.5,1036.34,735.58
2016,2,24,12,0,903.0,101.0,0.4,21.0,723.0,1045.49,739.21
2016,2,24,12,15,903.5,101.0,0.4,21.0,724.5,1049.27,741.19
2016,2,24,12,30,904.0,101.0,0.4,21.0,726.0,1049.29,741.16
2016,2,24,12,45,909.0,97.5,0.45,21.0,721.0,1046.1,740.65
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,1039.07,738.01
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,1022.24,728.34
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,1001.87,716.73
2016,2,24,13,45,899.5,91.0,0.5,21.0,664.0,975.39,701.42
2016,2,24,14,0,894.0,89.0,0.5,21.0,642.0,945.66,684.15
2016,2,24,14,15,883.0,87.5,0.5,20.5,612.0,908.48,663.36
2016,2,24,14,30,872.0,86.0,0.5,20.0,582.0,868.72,640.7
2016,2,24,14,45,857.5,83.0,0.55,20.0,545.5,830.82,618.7
2016,2,24,15,0,843.0,80.0,0.6,20.0,509.0,781.46,588.52
2016,2,24,15,15,821.5,77.5,0.55,19.5,467.0,725.85,552.96
2016,2,24,15,30,800.0,75.0,0.5,19.0,425.0,669.55,516.06
2016,2,24,15,45,769.0,71.5,0.5,19.0,378.5,605.52,470.46
2016,2,24,16,0,738.0,68.0,0.5,19.0,332.0,542.42,423.91
2016,2,24,16,15,694.5,63.0,0.55,18.0,282.5,472.11,371.92
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,407.11,321.2
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,330.96,259.52
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,261.76,200.78
2016,2,24,17,15,403.0,34.5,0.8,14.5,90.0,182.33,132.39
2016,2,24,17,30,292.0,24.0,0.8,14.0,46.0,114.46,62.21
2016,2,24,17,45,146.0,12.0,0.85,13.5,23.0,38.47,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.5,0.85,12.5,10.0,5.9,0.0
2016,2,25,7,0,126.0,15.0,0.8,13.0,20.0,47.44,0.0
2016,2,25,7,15,255.0,29.0,0.7,13.5,58.5,115.73,75.42
2016,2,25,7,30,384.0,43.0,0.6,14.0,97.0,190.51,142.42
2016,2,25,7,45,457.0,53.5,0.5,14.5,143.5,255.55,199.02
2016,2,25,8,0,530.0,64.0,0.4,15.0,190.0,328.67,260.42
2016,2,25,8,15,583.0,71.0,0.35,15.5,238.0,395.57,315.03
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,467.13,370.8
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,529.84,417.49
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,594.37,463.48
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,652.55,503.05
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,710.95,540.6
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.5,758.25,568.36
2016,2,25,10,0,796.0,102.0,0.1,20.0,542.0,808.35,597.34
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.5,851.78,623.55
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,893.11,648.17
2016,2,25,10,45,837.0,106.5,0.1,20.5,631.0,929.15,667.94
2016,2,25,11,0,851.0,106.0,0.1,21.0,657.0,962.56,685.91
2016,2,25,11,15,708.0,163.5,0.1,21.0,630.0,912.03,653.14
2016,2,25,11,30,565.0,221.0,0.1,21.0,603.0,833.58,602.62
2016,2,25,11,45,569.5,222.0,0.15,21.5,612.0,846.65,611.53
2016,2,25,12,0,574.0,223.0,0.2,22.0,621.0,857.2,617.51
2016,2,25,12,15,723.5,165.5,0.2,22.0,668.0,960.08,682.52
2016,2,25,12,30,873.0,108.0,0.2,22.0,715.0,1024.53,720.07
2016,2,25,12,45,878.0,104.5,0.25,22.5,710.0,1021.51,717.0
2016,2,25,13,0,883.0,101.0,0.3,23.0,705.0,1014.76,713.06
2016,2,25,13,15,878.0,100.0,0.3,22.5,690.5,997.23,704.37
2016,2,25,13,30,873.0,99.0,0.3,22.0,676.0,976.28,693.82
2016,2,25,13,45,865.0,98.0,0.35,22.0,653.5,949.19,679.28
2016,2,25,14,0,857.0,97.0,0.4,22.0,631.0,930.37,669.96
2016,2,25,14,15,846.0,95.5,0.4,22.0,601.5,893.51,648.01
2016,2,25,14,30,835.0,94.0,0.4,22.0,572.0,854.13,624.5
2016,2,25,14,45,814.5,93.0,0.45,22.0,535.5,805.13,595.32
2016,2,25,15,0,794.0,92.0,0.5,22.0,499.0,754.77,564.69
2016,2,25,15,15,772.0,88.5,0.55,21.5,457.5,699.51,530.92
2016,2,25,15,30,750.0,85.0,0.6,21.0,416.0,643.73,494.98
2016,2,25,15,45,715.0,82.0,0.65,20.5,370.0,582.77,452.73
2016,2,25,16,0,680.0,79.0,0.7,20.0,324.0,520.31,407.61
2016,2,25,16,15,635.5,73.0,0.75,19.0,276.0,451.18,356.11
2016,2,25,16,30,591.0,67.0,0.8,18.0,228.0,385.45,304.65
2016,2,25,16,45,530.5,58.0,0.85,17.0,180.5,313.42,245.87
2016,2,25,17,0,470.0,49.0,0.9,16.0,133.0,247.59,189.81
2016,2,25,17,15,362.5,37.5,0.9,15.5,89.5,171.04,124.31
2016,2,25,17,30,255.0,26.0,0.9,15.0,46.0,106.48,60.73
2016,2,25,17,45,127.5,13.0,0.95,15.0,23.0,35.24,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.7,14.0,21.0,17.53,0.0
2016,2,26,7,15,150.0,34.5,0.6,14.0,56.5,90.11,60.22
2016,2,26,7,30,300.0,48.0,0.5,14.0,92.0,164.08,123.29
2016,2,26,7,45,357.5,62.5,0.45,14.5,135.0,220.9,172.79
2016,2,26,8,0,415.0,77.0,0.4,15.0,178.0,284.31,226.48
2016,2,26,8,15,456.0,89.0,0.4,15.5,222.5,342.77,274.81
2016,2,26,8,30,497.0,101.0,0.4,16.0,267.0,405.07,324.35
2016,2,26,8,45,537.0,106.0,0.4,16.5,309.5,469.58,373.63
2016,2,26,9,0,577.0,111.0,0.4,17.0,352.0,531.27,419.09
2016,2,26,9,15,650.0,104.0,0.45,17.0,402.5,605.96,474.38
2016,2,26,9,30,723.0,97.0,0.5,17.0,453.0,684.14,530.03
2016,2,26,9,45,753.0,103.5,0.55,17.5,499.0,747.11,571.13
2016,2,26,10,0,783.0,110.0,0.6,18.0,545.0,805.12,608.12
2016,2,26,10,15,797.0,112.5,0.6,18.0,577.5,848.63,635.08
2016,2,26,10,30,811.0,115.0,0.6,18.0,610.0,890.08,660.55
2016,2,26,10,45,819.5,117.5,0.65,18.5,635.0,924.1,680.7
2016,2,26,11,0,828.0,120.0,0.7,19.0,660.0,955.29,699.03
2016,2,26,11,15,834.5,121.0,0.7,19.0,678.0,979.89,713.42
2016,2,26,11,30,841.0,122.0,0.7,19.0,696.0,1001.24,725.88
2016,2,26,11,45,623.5,207.0,0.7,19.0,635.5,892.46,655.64
2016,2,26,12,0,406.0,292.0,0.7,19.0,575.0,736.27,548.53
2016,2,26,12,15,386.0,298.5,0.7,19.0,568.0,724.73,542.1
2016,2,26,12,30,366.0,305.0,0.7,19.0,561.0,711.38,532.61
2016,2,26,12,45,364.5,302.0,0.7,19.0,555.5,704.59,528.3
2016,2,26,13,0,363.0,299.0,0.7,19.0,550.0,696.17,522.87
2016,2,26,13,15,386.5,285.5,0.7,19.0,547.5,699.24,526.16
2016,2,26,13,30,410.0,272.0,0.7,19.0,545.0,699.97,527.77
2016,2,26,13,45,392.5,266.5,0.75,19.0,521.0,668.0,506.57
2016,2,26,14,0,375.0,261.0,0.8,19.0,497.0,635.27,484.94
2016,2,26,14,15,299.0,261.5,0.8,18.5,444.0,556.19,428.9
2016,2,26,14,30,223.0,262.0,0.8,18.0,391.0,460.94,360.05
2016,2,26,14,45,310.5,229.0,0.8,18.0,396.5,508.28,398.46
2016,2,26,15,0,398.0,196.0,0.8,18.0,402.0,546.39,428.14
2016,2,26,15,15,422.0,173.5,0.75,17.5,376.0,522.07,411.36
2016,2,26,15,30,446.0,151.0,0.7,17.0,350.0,494.28,392.12
2016,2,26,15,45,318.0,150.0,0.7,17.0,284.0,371.01,297.48
2016,2,26,16,0,190.0,149.0,0.7,17.0,218.0,264.25,213.06
2016,2,26,16,15,381.0,109.0,0.7,16.5,222.5,341.04,275.25
2016,2,26,16,30,572.0,69.0,0.7,16.0,227.0,376.54,300.4
2016,2,26,16,45,510.5,60.0,0.7,15.5,180.0,305.2,240.47
2016,2,26,17,0,449.0,51.0,0.7,15.0,133.0,240.2,184.64
2016,2,26,17,15,341.5,39.5,0.7,14.5,90.0,165.07,120.57
2016,2,26,17,30,234.0,28.0,0.7,14.0,47.0,102.68,61.19
2016,2,26,17,45,117.0,14.0,0.7,13.5,23.5,33.66,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,90.5,9.5,0.75,11.5,13.5,21.25,0.0
2016,2,27,7,0,181.0,19.0,0.6,12.0,27.0,65.09,0.0
2016,2,27,7,15,310.5,31.0,0.6,12.5,68.0,131.67,89.26
2016,2,27,7,30,440.0,43.0,0.6,13.0,109.0,208.09,156.38
2016,2,27,7,45,526.0,49.5,0.6,13.5,158.0,277.39,216.73
2016,2,27,8,0,612.0,56.0,0.6,14.0,207.0,355.95,283.12
2016,2,27,8,15,661.0,61.0,0.55,14.5,256.5,422.79,338.11
2016,2,27,8,30,710.0,66.0,0.5,15.0,306.0,491.84,392.39
2016,2,27,8,45,747.5,69.0,0.5,15.5,354.5,557.14,441.86
2016,2,27,9,0,785.0,72.0,0.5,16.0,403.0,624.27,490.62
2016,2,27,9,15,808.0,75.0,0.5,16.0,446.5,682.47,531.74
2016,2,27,9,30,831.0,78.0,0.5,16.0,490.0,740.38,570.09
2016,2,27,9,45,846.5,80.5,0.5,16.5,528.5,791.05,601.51
2016,2,27,10,0,862.0,83.0,0.5,17.0,567.0,831.19,625.26
2016,2,27,10,15,874.0,84.5,0.5,17.0,599.0,873.47,651.36
2016,2,27,10,30,886.0,86.0,0.5,17.0,631.0,913.41,675.57
2016,2,27,10,45,892.5,88.0,0.55,17.5,656.0,946.21,694.79
2016,2,27,11,0,899.0,90.0,0.6,18.0,681.0,975.93,712.07
2016,2,27,11,15,904.5,91.0,0.6,18.0,699.0,1000.27,726.17
2016,2,27,11,30,910.0,92.0,0.6,18.0,717.0,1021.19,738.24
2016,2,27,11,45,911.0,93.5,0.6,18.5,726.0,1034.61,744.39
2016,2,27,12,0,912.0,95.0,0.6,19.0,735.0,1044.31,748.44
2016,2,27,12,15,912.5,95.0,0.6,19.0,736.5,1048.0,750.41
2016,2,27,12,30,913.0,95.0,0.6,19.0,738.0,1047.89,750.31
2016,2,27,12,45,907.0,96.5,0.65,19.0,730.5,1039.14,746.32
2016,2,27,13,0,901.0,98.0,0.7,19.0,723.0,1026.72,740.29
2016,2,27,13,15,897.0,97.0,0.7,19.0,708.5,1009.84,730.46
2016,2,27,13,30,893.0,96.0,0.7,19.0,694.0,989.45,718.58
2016,2,27,13,45,889.5,93.5,0.75,19.0,672.5,964.41,704.92
2016,2,27,14,0,886.0,91.0,0.8,19.0,651.0,936.06,689.1
2016,2,27,14,15,875.5,89.5,0.8,18.5,621.5,899.41,668.06
2016,2,27,14,30,865.0,88.0,0.8,18.0,592.0,869.76,651.51
2016,2,27,14,45,851.5,85.5,0.85,18.0,556.0,823.79,623.32
2016,2,27,15,0,838.0,83.0,0.9,18.0,520.0,775.89,593.43
2016,2,27,15,15,721.0,99.5,0.85,17.5,454.0,673.83,524.27
2016,2,27,15,30,604.0,116.0,0.8,17.0,388.0,574.92,452.91
2016,2,27,15,45,559.0,110.5,0.8,17.0,341.5,508.01,403.7
2016,2,27,16,0,514.0,105.0,0.8,17.0,295.0,437.25,349.75
2016,2,27,16,15,587.5,82.5,0.8,16.0,270.0,431.51,345.65
2016,2,27,16,30,661.0,60.0,0.8,15.0,245.0,408.98,326.13
2016,2,27,16,45,601.0,53.0,0.8,14.5,195.5,335.65,264.71
2016,2,27,17,0,541.0,46.0,0.8,14.0,146.0,268.36,206.4
2016,2,27,17,15,433.5,36.5,0.85,13.5,100.5,190.02,138.99
2016,2,27,17,30,326.0,27.0,0.9,13.0,55.0,124.72,76.57
2016,2,27,17,45,163.0,13.5,0.95,13.0,27.5,41.72,0.0
2016,2,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.0,10.5,1.0,10.5,13.5,16.24,0.0
2016,2,28,7,0,106.0,21.0,1.0,11.0,27.0,50.17,1.26
2016,2,28,7,15,208.5,37.5,1.0,11.5,64.5,107.81,74.9
2016,2,28,7,30,311.0,54.0,1.0,12.0,102.0,172.55,131.61
2016,2,28,7,45,377.0,67.5,1.05,12.5,147.0,232.24,184.12
2016,2,28,8,0,443.0,81.0,1.1,13.0,192.0,299.5,242.01
2016,2,28,8,15,514.5,82.0,1.1,13.0,238.0,369.28,300.95
2016,2,28,8,30,586.0,83.0,1.1,13.0,284.0,441.6,360.32
2016,2,28,8,45,595.0,95.5,1.15,13.5,324.5,493.39,401.09
2016,2,28,9,0,604.0,108.0,1.2,14.0,365.0,544.64,440.11
2016,2,28,9,15,393.5,164.5,1.2,14.5,339.0,475.95,383.82
2016,2,28,9,30,183.0,221.0,1.2,15.0,313.0,362.0,291.65
2016,2,28,9,45,163.0,240.0,1.2,15.5,326.5,373.66,299.87
2016,2,28,10,0,143.0,259.0,1.2,16.0,340.0,383.42,305.59
2016,2,28,10,15,178.5,273.0,1.15,16.0,380.0,434.37,344.5
2016,2,28,10,30,214.0,287.0,1.1,16.0,420.0,487.2,383.77
2016,2,28,10,45,146.5,294.5,1.05,16.5,387.5,438.28,343.53
2016,2,28,11,0,79.0,302.0,1.0,17.0,355.0,363.16,284.2
2016,2,28,11,15,128.0,317.5,1.0,17.0,405.0,451.98,352.31
2016,2,28,11,30,177.0,333.0,1.0,17.0,455.0,519.85,402.42
2016,2,28,11,45,292.0,315.0,1.0,17.0,519.5,641.49,491.83
2016,2,28,12,0,407.0,297.0,1.0,17.0,584.0,740.37,562.22
2016,2,28,12,15,314.5,318.5,1.0,17.0,541.0,671.83,510.92
2016,2,28,12,30,222.0,340.0,1.0,17.0,498.0,577.17,442.42
2016,2,28,12,45,234.5,335.0,1.0,17.5,500.0,583.08,447.29
2016,2,28,13,0,247.0,330.0,1.0,18.0,502.0,587.84,450.37
2016,2,28,13,15,538.0,228.5,1.0,17.5,594.0,808.53,612.6
2016,2,28,13,30,829.0,127.0,1.0,17.0,686.0,973.33,722.7
2016,2,28,13,45,579.5,201.5,1.0,17.0,586.5,795.75,602.39
2016,2,28,14,0,330.0,276.0,1.0,17.0,487.0,607.45,467.88
2016,2,28,14,15,313.0,265.5,0.95,17.0,458.0,570.45,443.13
2016,2,28,14,30,296.0,255.0,0.9,17.0,429.0,533.38,416.49
2016,2,28,14,45,295.5,238.0,0.9,17.0,402.5,503.05,395.34
2016,2,28,15,0,295.0,221.0,0.9,17.0,376.0,471.89,373.16
2016,2,28,15,15,414.5,178.0,0.85,16.5,377.0,518.32,411.16
2016,2,28,15,30,534.0,135.0,0.8,16.0,378.0,536.04,426.51
2016,2,28,15,45,407.5,139.0,0.8,16.0,313.0,430.3,344.95
2016,2,28,16,0,281.0,143.0,0.8,16.0,248.0,322.53,260.57
2016,2,28,16,15,250.5,128.0,0.8,15.5,212.0,274.9,222.9
2016,2,28,16,30,220.0,113.0,0.8,15.0,176.0,230.33,186.21
2016,2,28,16,45,192.0,93.0,0.8,15.0,140.0,184.66,147.38
2016,2,28,17,0,164.0,73.0,0.8,15.0,104.0,142.15,110.47
2016,2,28,17,15,118.0,52.5,0.8,14.5,71.5,96.73,71.38
2016,2,28,17,30,72.0,32.0,0.8,14.0,39.0,56.7,35.07
2016,2,28,17,45,36.0,16.0,0.8,14.0,19.5,19.36,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,24.87,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,77.19,26.16
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,141.63,99.02
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,217.97,165.11
2016,2,29,7,45,556.0,50.0,0.8,12.5,169.5,287.24,225.81
2016,2,29,8,0,636.0,57.0,0.8,13.0,220.0,365.18,292.07
2016,2,29,8,15,683.0,62.0,0.75,13.5,270.0,430.66,346.33
2016,2,29,8,30,730.0,67.0,0.7,14.0,320.0,501.64,402.4
2016,2,29,8,45,766.5,69.5,0.7,15.0,369.0,566.73,451.17
2016,2,29,9,0,803.0,72.0,0.7,16.0,418.0,633.48,499.0
2016,2,29,9,15,825.0,75.0,0.65,16.5,462.0,691.75,538.72
2016,2,29,9,30,847.0,78.0,0.6,17.0,506.0,749.59,575.17
2016,2,29,9,45,863.5,80.0,0.55,18.0,545.0,792.99,599.55
2016,2,29,10,0,880.0,82.0,0.5,19.0,584.0,842.16,627.16
2016,2,29,10,15,891.0,83.5,0.5,19.5,616.5,884.13,651.36
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,923.61,673.66
2016,2,29,10,45,906.0,87.5,0.5,20.5,673.5,955.01,690.59
2016,2,29,11,0,910.0,90.0,0.5,21.0,698.0,983.14,705.45
2016,2,29,11,15,915.0,91.0,0.45,21.0,715.0,1007.1,717.88
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,1027.56,728.21
2016,2,29,11,45,925.0,91.0,0.4,21.5,742.0,1042.11,734.85
2016,2,29,12,0,930.0,90.0,0.4,22.0,752.0,1052.94,739.42
2016,2,29,12,15,930.5,90.0,0.35,22.0,753.5,1056.55,740.03
2016,2,29,12,30,931.0,90.0,0.3,22.0,755.0,1056.28,738.62
2016,2,29,12,45,932.5,88.0,0.3,22.5,748.5,1050.82,734.13
2016,2,29,13,0,934.0,86.0,0.3,23.0,742.0,1041.46,727.57
2016,2,29,13,15,930.0,85.0,0.35,23.0,727.0,1023.99,718.9
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,1002.86,708.21
2016,2,29,13,45,918.5,83.5,0.45,23.0,689.0,975.48,693.73
2016,2,29,14,0,911.0,83.0,0.5,23.0,666.0,944.86,677.21
2016,2,29,14,15,900.5,81.5,0.5,23.0,635.5,907.35,655.17
2016,2,29,14,30,890.0,80.0,0.5,23.0,605.0,867.17,631.3
2016,2,29,14,45,868.0,80.5,0.5,23.5,566.5,817.42,599.77
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,774.18,572.27
2016,2,29,15,15,825.0,78.5,0.5,23.5,486.0,718.66,538.15
2016,2,29,15,30,804.0,76.0,0.5,23.0,444.0,662.43,502.13
2016,2,29,15,45,763.0,75.5,0.5,22.5,395.5,595.09,455.57
2016,2,29,16,0,722.0,75.0,0.5,22.0,347.0,529.5,408.52
2016,2,29,16,15,679.5,70.0,0.55,21.5,297.5,462.76,359.06
2016,2,29,16,30,637.0,65.0,0.6,21.0,248.0,397.07,308.07
2016,2,29,16,45,565.0,59.0,0.7,20.5,198.0,321.2,247.37
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,252.65,190.27
2016,2,29,17,15,390.0,42.0,0.8,19.5,103.0,177.63,127.49
2016,2,29,17,30,287.0,31.0,0.8,19.0,58.0,115.09,72.73
2016,2,29,17,45,143.5,15.5,0.8,19.0,29.0,47.91,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,14.0,19.5,28.57,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,88.53,37.09
2016,3,1,7,15,401.0,31.5,0.65,14.5,83.5,154.1,106.7
2016,3,1,7,30,524.0,42.0,0.6,15.0,128.0,232.09,173.33
2016,3,1,7,45,596.0,49.0,0.55,15.5,179.0,300.97,232.9
2016,3,1,8,0,668.0,56.0,0.5,16.0,230.0,376.05,295.58
2016,3,1,8,15,713.5,60.5,0.5,16.5,281.5,443.74,350.63
2016,3,1,8,30,759.0,65.0,0.5,17.0,333.0,514.91,405.93
2016,3,1,8,45,792.0,68.5,0.55,17.5,382.0,580.37,455.19
2016,3,1,9,0,825.0,72.0,0.6,18.0,431.0,647.14,503.57
2016,3,1,9,15,846.5,74.5,0.6,18.0,475.5,705.5,544.3
2016,3,1,9,30,868.0,77.0,0.6,18.0,520.0,756.03,577.05
2016,3,1,9,45,889.0,77.0,0.65,18.5,560.5,808.88,610.52
2016,3,1,10,0,910.0,77.0,0.7,19.0,601.0,860.44,642.46
2016,3,1,10,15,920.5,78.5,0.7,19.0,634.0,902.98,668.3
2016,3,1,10,30,931.0,80.0,0.7,19.0,667.0,942.89,692.26
2016,3,1,10,45,939.0,81.0,0.75,19.5,692.5,977.04,712.09
2016,3,1,11,0,947.0,82.0,0.8,20.0,718.0,1008.0,729.87
2016,3,1,11,15,951.5,82.5,0.8,20.0,735.5,1031.58,743.35
2016,3,1,11,30,956.0,83.0,0.8,20.0,753.0,1051.5,754.71
2016,3,1,11,45,959.0,83.5,0.8,20.0,763.0,1066.14,762.96
2016,3,1,12,0,962.0,84.0,0.8,20.0,773.0,1076.88,769.02
2016,3,1,12,15,962.5,84.0,0.8,20.0,774.5,1080.54,770.96
2016,3,1,12,30,963.0,84.0,0.8,20.0,776.0,1080.18,770.72
2016,3,1,12,45,961.5,83.5,0.8,20.0,769.0,1073.22,766.66
2016,3,1,13,0,960.0,83.0,0.8,20.0,762.0,1062.29,760.41
2016,3,1,13,15,956.5,82.5,0.8,20.0,747.0,1045.49,750.74
2016,3,1,13,30,953.0,82.0,0.8,20.0,732.0,1024.91,738.9
2016,3,1,13,45,945.0,81.5,0.8,20.0,708.5,996.42,722.2
2016,3,1,14,0,937.0,81.0,0.8,20.0,685.0,964.62,703.48
2016,3,1,14,15,927.5,80.0,0.8,19.5,654.5,927.78,682.76
2016,3,1,14,30,918.0,79.0,0.8,19.0,624.0,888.11,659.97
2016,3,1,14,45,902.0,78.0,0.8,19.0,586.5,840.51,630.37
2016,3,1,15,0,886.0,77.0,0.8,19.0,549.0,791.04,599.14
2016,3,1,15,15,867.0,74.5,0.8,18.5,506.0,736.09,564.6
2016,3,1,15,30,848.0,72.0,0.8,18.0,463.0,686.26,532.4
2016,3,1,15,45,821.0,69.0,0.8,18.0,415.5,623.15,486.9
2016,3,1,16,0,794.0,66.0,0.8,18.0,368.0,560.5,440.19
2016,3,1,16,15,755.0,62.0,0.75,17.0,317.0,491.1,387.65
2016,3,1,16,30,716.0,58.0,0.7,16.0,266.0,424.2,334.65
2016,3,1,16,45,655.5,52.0,0.7,15.5,214.5,348.99,272.66
2016,3,1,17,0,595.0,46.0,0.7,15.0,163.0,279.6,213.13
2016,3,1,17,15,493.0,37.5,0.75,14.5,115.0,203.24,147.71
2016,3,1,17,30,391.0,29.0,0.8,14.0,67.0,137.49,88.77
2016,3,1,17,45,195.5,14.5,0.85,13.5,33.5,56.09,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.5,0.8,11.5,21.5,31.27,0.0
2016,3,2,7,0,307.0,23.0,0.7,12.0,43.0,96.7,46.94
2016,3,2,7,15,426.0,32.5,0.65,12.5,88.5,161.12,112.85
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,238.22,179.25
2016,3,2,7,45,611.5,48.5,0.55,13.5,184.5,304.25,237.08
2016,3,2,8,0,678.0,55.0,0.5,14.0,235.0,378.74,299.78
2016,3,2,8,15,513.0,91.0,0.5,14.5,243.5,374.21,299.55
2016,3,2,8,30,348.0,127.0,0.5,15.0,252.0,342.9,276.16
2016,3,2,8,45,584.0,99.5,0.5,16.0,342.5,487.36,388.73
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,642.84,502.15
2016,3,2,9,15,841.0,74.5,0.5,17.0,477.5,700.58,541.32
2016,3,2,9,30,862.0,77.0,0.5,17.0,522.0,750.49,573.67
2016,3,2,9,45,876.5,79.0,0.55,17.5,560.5,800.18,605.09
2016,3,2,10,0,891.0,81.0,0.6,18.0,599.0,848.12,634.78
2016,3,2,10,15,902.0,82.5,0.6,18.0,631.5,890.41,660.59
2016,3,2,10,30,913.0,84.0,0.6,18.0,664.0,930.16,684.54
2016,3,2,10,45,717.0,160.0,0.65,18.5,626.0,875.42,647.14
2016,3,2,11,0,521.0,236.0,0.7,19.0,588.0,777.13,579.27
2016,3,2,11,15,504.5,249.5,0.7,19.0,597.5,786.81,586.02
2016,3,2,11,30,488.0,263.0,0.7,19.0,607.0,793.56,589.4
2016,3,2,11,45,712.0,177.5,0.75,19.5,687.0,944.14,690.53
2016,3,2,12,0,936.0,92.0,0.8,20.0,767.0,1058.51,759.46
2016,3,2,12,15,936.5,92.5,0.8,19.5,768.5,1062.61,761.47
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,1062.79,762.99
2016,3,2,12,45,673.0,195.5,0.8,19.0,679.5,927.31,677.83
2016,3,2,13,0,409.0,298.0,0.8,19.0,589.0,732.81,546.35
2016,3,2,13,15,396.5,299.5,0.8,19.0,577.0,716.12,537.42
2016,3,2,13,30,384.0,301.0,0.8,19.0,565.0,698.06,525.32
2016,3,2,13,45,315.0,300.5,0.8,19.0,512.5,623.42,472.8
2016,3,2,14,0,246.0,300.0,0.8,19.0,460.0,529.42,406.17
2016,3,2,14,15,252.0,284.0,0.8,18.5,441.5,530.61,409.25
2016,3,2,14,30,258.0,268.0,0.8,18.0,423.0,509.29,395.41
2016,3,2,14,45,149.0,243.5,0.8,18.0,331.5,365.1,286.95
2016,3,2,15,0,40.0,219.0,0.8,18.0,240.0,231.77,182.78
2016,3,2,15,15,109.5,210.5,0.75,17.5,262.5,289.19,230.92
2016,3,2,15,30,179.0,202.0,0.7,17.0,285.0,323.72,259.41
2016,3,2,15,45,99.0,172.5,0.7,17.0,217.5,233.1,186.89
2016,3,2,16,0,19.0,143.0,0.7,17.0,150.0,129.63,102.72
2016,3,2,16,15,13.0,124.0,0.65,16.5,129.0,109.23,86.43
2016,3,2,16,30,7.0,105.0,0.6,16.0,108.0,89.59,70.23
2016,3,2,16,45,3.5,85.5,0.6,15.5,87.0,71.3,54.89
2016,3,2,17,0,0.0,66.0,0.6,15.0,66.0,53.48,39.7
2016,3,2,17,15,0.0,46.0,0.6,14.5,46.0,36.67,25.12
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,19.87,10.25
2016,3,2,17,45,0.0,13.0,0.65,14.0,13.0,9.9,0.0
2016,3,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
