Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,13.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.4,14.0,15.0,11.41,2.24
2016,3,3,7,15,0.0,31.0,0.3,14.5,31.0,23.7,14.03
2016,3,3,7,30,0.0,47.0,0.2,15.0,47.0,36.69,25.46
2016,3,3,7,45,0.0,65.5,0.15,15.5,65.5,52.01,38.68
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,67.39,51.71
2016,3,3,8,15,0.0,102.0,0.1,16.5,102.0,82.4,64.1
2016,3,3,8,30,0.0,120.0,0.1,17.0,120.0,97.51,76.31
2016,3,3,8,45,149.0,149.0,0.1,17.5,215.5,236.18,189.96
2016,3,3,9,0,298.0,178.0,0.1,18.0,311.0,386.28,305.67
2016,3,3,9,15,231.5,205.5,0.1,18.0,315.0,382.88,300.09
2016,3,3,9,30,165.0,233.0,0.1,18.0,319.0,356.4,278.6
2016,3,3,9,45,245.0,240.5,0.15,18.5,379.0,452.32,350.63
2016,3,3,10,0,325.0,248.0,0.2,19.0,439.0,537.35,411.44
2016,3,3,10,15,351.0,257.0,0.2,19.0,473.5,581.81,441.55
2016,3,3,10,30,377.0,266.0,0.2,19.0,508.0,626.74,471.99
2016,3,3,10,45,422.0,263.0,0.25,19.0,543.5,697.28,520.1
2016,3,3,11,0,467.0,260.0,0.3,19.0,579.0,749.11,554.93
2016,3,3,11,15,405.0,288.0,0.35,19.0,569.5,706.76,524.91
2016,3,3,11,30,343.0,316.0,0.4,19.0,560.0,682.87,507.88
2016,3,3,11,45,352.0,313.0,0.5,19.0,566.5,693.05,516.56
2016,3,3,12,0,361.0,310.0,0.6,19.0,573.0,701.76,523.85
2016,3,3,12,15,337.5,322.0,0.65,18.5,568.0,692.37,518.15
2016,3,3,12,30,314.0,334.0,0.7,18.0,563.0,681.32,511.52
2016,3,3,12,45,324.5,328.0,0.75,18.0,562.5,683.44,514.22
2016,3,3,13,0,335.0,322.0,0.8,18.0,562.0,683.87,515.65
2016,3,3,13,15,343.0,309.0,0.75,17.5,550.5,672.5,508.89
2016,3,3,13,30,351.0,296.0,0.7,17.0,539.0,659.38,501.06
2016,3,3,13,45,575.5,206.5,0.7,17.0,589.5,789.65,596.76
2016,3,3,14,0,800.0,117.0,0.7,17.0,640.0,887.09,661.76
2016,3,3,14,15,535.5,192.5,0.65,17.0,536.0,704.68,535.74
2016,3,3,14,30,271.0,268.0,0.6,17.0,432.0,518.97,400.57
2016,3,3,14,45,226.5,255.5,0.55,17.0,387.0,440.13,344.32
2016,3,3,15,0,182.0,243.0,0.5,17.0,342.0,383.47,301.93
2016,3,3,15,15,181.0,223.5,0.45,17.0,315.0,354.53,280.75
2016,3,3,15,30,180.0,204.0,0.4,17.0,288.0,325.37,258.8
2016,3,3,15,45,138.5,182.5,0.35,17.0,243.5,268.03,213.89
2016,3,3,16,0,97.0,161.0,0.3,17.0,199.0,203.16,162.42
2016,3,3,16,15,88.5,140.0,0.3,16.5,171.0,173.71,139.18
2016,3,3,16,30,80.0,119.0,0.3,16.0,143.0,145.23,115.92
2016,3,3,16,45,68.5,97.5,0.3,16.0,115.5,115.98,91.28
2016,3,3,17,0,57.0,76.0,0.3,16.0,88.0,88.12,67.4
2016,3,3,17,15,35.5,55.5,0.35,15.5,62.0,59.7,43.22
2016,3,3,17,30,14.0,35.0,0.4,15.0,36.0,33.8,21.0
2016,3,3,17,45,7.0,17.5,0.5,15.0,18.0,15.51,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,13.5,11.0,8.65,0.0
2016,3,4,7,0,0.0,22.0,0.6,14.0,22.0,16.8,6.57
2016,3,4,7,15,7.5,42.5,0.6,14.0,44.0,36.13,24.21
2016,3,4,7,30,15.0,63.0,0.6,14.0,66.0,56.29,41.78
2016,3,4,7,45,24.5,84.0,0.6,14.5,90.0,83.69,65.27
2016,3,4,8,0,34.0,105.0,0.6,15.0,114.0,108.53,86.32
2016,3,4,8,15,41.0,125.0,0.6,15.5,138.5,132.28,106.09
2016,3,4,8,30,48.0,145.0,0.6,16.0,163.0,156.94,126.2
2016,3,4,8,45,24.0,135.5,0.65,16.5,144.5,133.44,106.27
2016,3,4,9,0,0.0,126.0,0.7,17.0,126.0,100.64,78.51
2016,3,4,9,15,0.0,136.5,0.7,17.0,136.5,109.25,85.45
2016,3,4,9,30,0.0,147.0,0.7,17.0,147.0,117.95,92.28
2016,3,4,9,45,0.5,160.0,0.75,17.5,160.0,129.35,101.1
2016,3,4,10,0,1.0,173.0,0.8,18.0,173.0,140.89,109.95
2016,3,4,10,15,0.5,94.5,0.8,18.0,94.5,73.34,55.01
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,12.26,4.57
2016,3,4,10,45,18.5,150.0,0.85,18.0,163.0,147.09,115.55
2016,3,4,11,0,37.0,284.0,0.9,18.0,310.0,298.47,233.65
2016,3,4,11,15,23.5,256.0,0.9,18.0,273.0,236.67,184.6
2016,3,4,11,30,10.0,228.0,0.9,18.0,236.0,197.66,153.84
2016,3,4,11,45,5.0,177.0,0.9,18.0,181.0,147.28,114.02
2016,3,4,12,0,0.0,126.0,0.9,18.0,126.0,98.88,75.19
2016,3,4,12,15,4.0,174.5,0.9,17.5,178.0,144.12,111.94
2016,3,4,12,30,8.0,223.0,0.9,17.0,230.0,191.09,149.41
2016,3,4,12,45,9.0,227.5,0.9,17.0,235.0,196.17,153.29
2016,3,4,13,0,10.0,232.0,0.9,17.0,240.0,201.28,157.39
2016,3,4,13,15,10.0,227.5,0.85,17.0,235.0,197.19,154.22
2016,3,4,13,30,10.0,223.0,0.8,17.0,230.0,193.13,151.13
2016,3,4,13,45,5.0,127.5,0.8,17.0,131.0,104.83,80.68
2016,3,4,14,0,0.0,32.0,0.8,17.0,32.0,24.56,14.84
2016,3,4,14,15,0.0,55.5,0.8,17.0,55.5,42.65,30.0
2016,3,4,14,30,0.0,79.0,0.8,17.0,79.0,60.81,45.11
2016,3,4,14,45,0.0,81.5,0.85,17.0,81.5,62.71,46.77
2016,3,4,15,0,0.0,84.0,0.9,17.0,84.0,64.63,48.47
2016,3,4,15,15,14.0,133.5,0.95,16.5,140.5,116.55,92.09
2016,3,4,15,30,28.0,183.0,1.0,16.0,197.0,183.9,147.63
2016,3,4,15,45,14.0,109.0,1.05,16.0,116.0,94.95,74.51
2016,3,4,16,0,0.0,35.0,1.1,16.0,35.0,26.72,17.14
2016,3,4,16,15,0.0,30.0,1.15,16.0,30.0,22.87,13.94
2016,3,4,16,30,0.0,25.0,1.2,16.0,25.0,19.03,10.67
2016,3,4,16,45,0.0,20.0,1.25,16.0,20.0,15.21,7.37
2016,3,4,17,0,0.0,15.0,1.3,16.0,15.0,11.39,4.04
2016,3,4,17,15,0.0,10.5,1.35,15.5,10.5,7.96,1.04
2016,3,4,17,30,0.0,6.0,1.4,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,1.45,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.76,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.51,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.27,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.03,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,3.42,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,3.8,0.0
2016,3,5,8,45,0.0,65.5,1.25,16.0,65.5,50.23,37.09
2016,3,5,9,0,0.0,126.0,1.3,16.0,126.0,100.47,78.95
2016,3,5,9,15,0.0,128.5,1.3,16.0,128.5,102.09,79.95
2016,3,5,9,30,0.0,131.0,1.3,16.0,131.0,103.83,81.16
2016,3,5,9,45,0.0,124.0,1.35,16.5,124.0,97.56,75.64
2016,3,5,10,0,0.0,117.0,1.4,17.0,117.0,91.51,70.37
2016,3,5,10,15,0.0,143.5,1.5,17.0,143.5,113.83,88.46
2016,3,5,10,30,0.0,170.0,1.6,17.0,170.0,136.6,106.71
2016,3,5,10,45,0.0,113.5,1.75,17.5,113.5,88.48,67.33
2016,3,5,11,0,0.0,57.0,1.9,18.0,57.0,43.87,30.66
2016,3,5,11,15,0.0,103.5,2.05,18.0,103.5,80.31,60.5
2016,3,5,11,30,0.0,150.0,2.2,18.0,150.0,119.03,91.8
2016,3,5,11,45,31.0,241.5,2.35,18.5,264.5,249.38,196.32
2016,3,5,12,0,62.0,333.0,2.5,19.0,379.0,375.91,293.84
2016,3,5,12,15,160.5,342.5,2.6,18.5,461.0,509.45,397.68
2016,3,5,12,30,259.0,352.0,2.7,18.0,543.0,642.6,498.21
2016,3,5,12,45,176.5,348.0,2.8,18.0,477.5,530.26,413.43
2016,3,5,13,0,94.0,344.0,2.9,18.0,412.0,418.97,328.38
2016,3,5,13,15,97.5,334.5,2.9,17.5,404.0,411.09,323.91
2016,3,5,13,30,101.0,325.0,2.9,17.0,396.0,402.86,318.7
2016,3,5,13,45,50.5,224.5,2.95,17.0,260.0,249.05,198.1
2016,3,5,14,0,0.0,124.0,3.0,17.0,124.0,97.2,74.6
2016,3,5,14,15,0.0,91.5,3.0,17.0,91.5,70.55,52.98
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,45.33,32.21
2016,3,5,14,45,0.0,37.5,3.05,17.0,37.5,28.74,18.45
2016,3,5,15,0,0.0,16.0,3.1,17.0,16.0,12.23,4.64
2016,3,5,15,15,0.0,13.0,3.1,16.5,13.0,9.92,2.74
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,7.62,0.82
2016,3,5,15,45,0.0,16.0,3.15,16.0,16.0,12.19,4.73
2016,3,5,16,0,0.0,22.0,3.2,16.0,22.0,16.76,8.66
2016,3,5,16,15,0.0,19.0,3.25,16.0,19.0,14.46,6.72
2016,3,5,16,30,0.0,16.0,3.3,16.0,16.0,12.16,4.76
2016,3,5,16,45,0.0,12.5,3.4,16.0,12.5,9.49,2.46
2016,3,5,17,0,0.0,9.0,3.5,16.0,9.0,6.82,0.14
2016,3,5,17,15,0.0,6.5,3.5,15.5,6.5,4.92,0.0
2016,3,5,17,30,0.0,4.0,3.5,15.0,4.0,3.02,0.0
2016,3,5,17,45,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.0,18.0,1.3,11.5,25.0,29.39,0.0
2016,3,6,7,0,160.0,36.0,1.3,12.0,50.0,77.08,48.16
2016,3,6,7,15,273.0,51.0,1.3,12.0,94.5,133.0,96.58
2016,3,6,7,30,386.0,66.0,1.3,12.0,139.0,203.11,156.4
2016,3,6,7,45,465.5,75.0,1.3,12.5,189.5,271.49,215.57
2016,3,6,8,0,545.0,84.0,1.3,13.0,240.0,346.36,278.98
2016,3,6,8,15,595.0,91.0,1.35,13.5,290.5,412.58,334.13
2016,3,6,8,30,645.0,98.0,1.4,14.0,341.0,483.01,390.75
2016,3,6,8,45,679.0,103.5,1.45,14.5,389.0,545.96,439.74
2016,3,6,9,0,713.0,109.0,1.5,15.0,437.0,610.56,488.38
2016,3,6,9,15,737.5,112.5,1.5,15.0,481.0,667.59,530.5
2016,3,6,9,30,762.0,116.0,1.5,15.0,525.0,724.55,571.48
2016,3,6,9,45,519.0,191.0,1.5,15.0,478.5,633.97,500.63
2016,3,6,10,0,276.0,266.0,1.5,15.0,432.0,512.25,405.61
2016,3,6,10,15,553.0,195.0,1.5,15.0,549.5,709.48,556.98
2016,3,6,10,30,830.0,124.0,1.5,15.0,667.0,905.76,692.92
2016,3,6,10,45,843.0,124.0,1.5,15.0,693.0,941.42,713.47
2016,3,6,11,0,856.0,124.0,1.5,15.0,719.0,974.31,734.05
2016,3,6,11,15,861.5,125.0,1.5,15.0,736.5,998.04,748.54
2016,3,6,11,30,867.0,126.0,1.5,15.0,754.0,1018.34,760.94
2016,3,6,11,45,868.0,127.5,1.5,15.5,763.0,1031.17,767.17
2016,3,6,12,0,869.0,129.0,1.5,16.0,772.0,1040.27,771.18
2016,3,6,12,15,869.5,129.0,1.5,16.0,772.5,1043.47,773.0
2016,3,6,12,30,870.0,129.0,1.5,16.0,773.0,1042.87,772.62
2016,3,6,12,45,880.5,122.0,1.5,16.0,769.0,1040.73,771.45
2016,3,6,13,0,891.0,115.0,1.5,16.0,765.0,1020.79,758.92
2016,3,6,13,15,886.0,114.0,1.55,16.0,749.0,1002.61,748.63
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,993.77,744.51
2016,3,6,13,45,871.5,112.0,1.65,16.0,709.0,963.97,726.45
2016,3,6,14,0,862.0,111.0,1.7,16.0,685.0,931.1,706.44
2016,3,6,14,15,723.5,147.5,1.75,15.5,614.5,828.03,639.08
2016,3,6,14,30,585.0,184.0,1.8,15.0,544.0,713.02,559.77
2016,3,6,14,45,689.0,145.5,1.85,15.0,544.5,743.5,585.72
2016,3,6,15,0,793.0,107.0,1.9,15.0,545.0,749.02,591.38
2016,3,6,15,15,546.0,151.5,1.9,14.5,442.0,574.72,461.43
2016,3,6,15,30,299.0,196.0,1.9,14.0,339.0,409.05,332.41
2016,3,6,15,45,354.5,166.0,1.9,14.0,319.5,397.49,325.15
2016,3,6,16,0,410.0,136.0,1.9,14.0,300.0,393.26,321.7
2016,3,6,16,15,368.5,126.0,1.85,13.5,258.5,336.91,275.67
2016,3,6,16,30,327.0,116.0,1.8,13.0,217.0,274.21,223.69
2016,3,6,16,45,277.5,99.5,1.75,13.0,174.5,217.78,175.36
2016,3,6,17,0,228.0,83.0,1.7,13.0,132.0,166.99,131.13
2016,3,6,17,15,170.5,63.5,1.7,12.5,94.5,116.64,87.68
2016,3,6,17,30,113.0,44.0,1.7,12.0,57.0,73.39,50.45
2016,3,6,17,45,56.5,22.0,1.7,12.0,28.5,32.67,9.66
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.5,9.0,6.83,0.0
2016,3,7,7,0,0.0,18.0,1.1,10.0,18.0,13.7,5.31
2016,3,7,7,15,0.0,33.0,1.1,10.0,33.0,25.22,15.85
2016,3,7,7,30,0.0,48.0,1.1,10.0,48.0,37.05,26.42
2016,3,7,7,45,0.0,64.5,1.15,10.0,64.5,50.43,38.24
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,63.89,49.97
2016,3,7,8,15,0.0,97.0,1.25,10.0,97.0,77.01,61.23
2016,3,7,8,30,0.0,113.0,1.3,10.0,113.0,90.22,72.39
2016,3,7,8,45,378.5,103.0,1.4,10.5,279.5,352.69,294.96
2016,3,7,9,0,757.0,93.0,1.5,11.0,446.0,618.81,504.28
2016,3,7,9,15,780.0,96.5,1.5,11.0,490.0,676.3,545.36
2016,3,7,9,30,803.0,100.0,1.5,11.0,534.0,733.47,586.4
2016,3,7,9,45,813.5,105.0,1.55,11.0,571.5,781.67,619.71
2016,3,7,10,0,824.0,110.0,1.6,11.0,609.0,827.94,651.33
2016,3,7,10,15,412.0,74.5,1.6,11.0,324.0,460.87,376.75
2016,3,7,10,30,0.0,39.0,1.6,11.0,39.0,29.95,19.67
2016,3,7,10,45,230.0,156.0,1.6,11.5,317.0,380.1,313.53
2016,3,7,11,0,460.0,273.0,1.6,12.0,595.0,750.64,589.79
2016,3,7,11,15,448.5,285.0,1.6,12.0,605.5,762.14,593.02
2016,3,7,11,30,437.0,297.0,1.6,12.0,616.0,771.07,598.36
2016,3,7,11,45,315.5,331.0,1.65,12.0,562.5,670.68,523.79
2016,3,7,12,0,194.0,365.0,1.7,12.0,509.0,564.39,443.66
2016,3,7,12,15,549.0,237.0,1.75,12.0,646.0,833.42,649.08
2016,3,7,12,30,904.0,109.0,1.8,12.0,783.0,1038.97,788.92
2016,3,7,12,45,524.0,233.5,1.9,12.0,624.0,800.58,622.17
2016,3,7,13,0,144.0,358.0,2.0,12.0,465.0,504.57,398.28
2016,3,7,13,15,243.0,336.5,2.05,12.0,511.5,575.54,457.35
2016,3,7,13,30,342.0,315.0,2.1,12.0,558.0,664.99,526.05
2016,3,7,13,45,335.0,305.5,2.15,12.0,537.0,639.88,507.54
2016,3,7,14,0,328.0,296.0,2.2,12.0,516.0,613.73,489.06
2016,3,7,14,15,202.5,287.0,2.2,12.0,421.0,463.1,373.0
2016,3,7,14,30,77.0,278.0,2.2,12.0,326.0,322.02,260.5
2016,3,7,14,45,67.0,257.5,2.25,12.0,297.5,290.53,236.25
2016,3,7,15,0,57.0,237.0,2.3,12.0,269.0,259.87,211.9
2016,3,7,15,15,78.5,224.0,2.25,12.0,264.0,260.77,213.7
2016,3,7,15,30,100.0,211.0,2.2,12.0,259.0,259.74,213.66
2016,3,7,15,45,117.5,190.5,2.2,12.0,241.5,258.89,213.49
2016,3,7,16,0,135.0,170.0,2.2,12.0,224.0,242.34,200.19
2016,3,7,16,15,118.5,150.0,2.15,11.5,193.0,206.57,170.54
2016,3,7,16,30,102.0,130.0,2.1,11.0,162.0,172.62,141.91
2016,3,7,16,45,257.5,101.5,2.1,11.0,162.0,210.28,171.08
2016,3,7,17,0,413.0,73.0,2.1,11.0,162.0,228.17,179.61
2016,3,7,17,15,316.0,59.0,2.05,11.0,116.5,159.44,119.64
2016,3,7,17,30,219.0,45.0,2.0,11.0,71.0,102.64,70.84
2016,3,7,17,45,109.5,22.5,2.0,11.0,35.5,45.21,17.22
2016,3,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,149.5,17.0,1.1,9.5,31.5,41.84,0.0
2016,3,8,7,0,299.0,34.0,1.1,10.0,63.0,103.5,66.07
2016,3,8,7,15,406.0,45.0,1.1,10.5,110.5,163.68,118.49
2016,3,8,7,30,513.0,56.0,1.1,11.0,158.0,236.89,181.74
2016,3,8,7,45,576.5,63.5,1.1,11.5,209.0,302.42,239.44
2016,3,8,8,0,640.0,71.0,1.1,12.0,260.0,374.54,301.0
2016,3,8,8,15,682.5,76.0,1.05,12.5,311.0,439.68,354.93
2016,3,8,8,30,725.0,81.0,1.0,13.0,362.0,508.07,409.13
2016,3,8,8,45,752.5,85.5,1.0,13.5,410.0,567.66,454.85
2016,3,8,9,0,780.0,90.0,1.0,14.0,458.0,629.9,500.78
2016,3,8,9,15,800.0,93.5,0.95,14.0,501.5,686.23,541.16
2016,3,8,9,30,820.0,97.0,0.9,14.0,545.0,741.93,578.98
2016,3,8,9,45,826.0,103.0,0.9,14.5,581.0,788.28,608.14
2016,3,8,10,0,832.0,109.0,0.9,15.0,617.0,832.29,635.24
2016,3,8,10,15,693.5,162.5,0.9,15.0,600.5,804.75,614.59
2016,3,8,10,30,555.0,216.0,0.9,15.0,584.0,749.71,573.95
2016,3,8,10,45,711.0,166.0,0.9,15.0,655.5,868.53,656.96
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,973.08,723.36
2016,3,8,11,15,642.5,212.0,0.95,15.0,670.5,882.19,661.99
2016,3,8,11,30,418.0,308.0,1.0,15.0,614.0,761.82,576.34
2016,3,8,11,45,647.0,213.0,1.05,15.0,694.0,907.07,682.57
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,1017.43,753.37
2016,3,8,12,15,613.5,227.5,1.05,15.0,687.0,894.78,669.73
2016,3,8,12,30,351.0,337.0,1.0,15.0,600.0,714.34,541.46
2016,3,8,12,45,296.5,345.5,0.95,15.0,566.5,666.9,508.61
2016,3,8,13,0,242.0,354.0,0.9,15.0,533.0,595.54,457.25
2016,3,8,13,15,161.5,342.0,0.95,15.0,461.0,500.85,388.16
2016,3,8,13,30,81.0,330.0,1.0,15.0,389.0,385.95,301.89
2016,3,8,13,45,70.5,314.0,1.05,15.0,363.5,357.8,281.6
2016,3,8,14,0,60.0,298.0,1.1,15.0,338.0,330.08,260.76
2016,3,8,14,15,70.0,289.0,1.15,14.5,334.0,328.24,260.87
2016,3,8,14,30,80.0,280.0,1.2,14.0,330.0,325.69,260.27
2016,3,8,14,45,83.5,264.0,1.3,14.0,313.5,309.75,248.65
2016,3,8,15,0,87.0,248.0,1.4,14.0,297.0,293.48,236.69
2016,3,8,15,15,85.0,229.0,1.35,13.5,273.5,269.78,218.67
2016,3,8,15,30,83.0,210.0,1.3,13.0,250.0,246.25,200.55
2016,3,8,15,45,59.5,184.0,1.3,13.0,211.5,202.24,164.76
2016,3,8,16,0,36.0,158.0,1.3,13.0,173.0,160.8,130.66
2016,3,8,16,15,31.0,138.5,1.2,12.5,150.0,138.28,112.27
2016,3,8,16,30,26.0,119.0,1.1,12.0,127.0,116.45,94.08
2016,3,8,16,45,18.5,98.5,1.05,12.0,104.0,87.82,69.66
2016,3,8,17,0,11.0,78.0,1.0,12.0,81.0,67.01,51.68
2016,3,8,17,15,5.5,57.5,0.95,11.5,59.0,47.73,34.92
2016,3,8,17,30,0.0,37.0,0.9,11.0,37.0,29.15,18.65
2016,3,8,17,45,0.0,18.5,0.85,11.0,18.5,14.11,3.23
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,1.89,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,9.0,1.05,12.0,9.0,6.82,0.15
2016,3,9,7,30,0.0,13.0,1.0,12.0,13.0,9.86,2.87
2016,3,9,7,45,0.0,17.5,1.0,12.5,17.5,13.3,5.89
2016,3,9,8,0,0.0,22.0,1.0,13.0,22.0,16.74,8.87
2016,3,9,8,15,0.0,26.5,0.95,13.5,26.5,20.19,11.82
2016,3,9,8,30,0.0,31.0,0.9,14.0,31.0,23.65,14.73
2016,3,9,8,45,0.0,70.0,0.85,14.5,70.0,53.71,40.23
2016,3,9,9,0,0.0,109.0,0.8,15.0,109.0,85.36,66.51
2016,3,9,9,15,2.5,144.5,0.8,15.0,146.0,117.23,92.67
2016,3,9,9,30,5.0,180.0,0.8,15.0,183.0,150.09,119.23
2016,3,9,9,45,53.5,231.0,0.8,15.5,263.5,250.44,200.17
2016,3,9,10,0,102.0,282.0,0.8,16.0,344.0,344.61,272.98
2016,3,9,10,15,109.0,298.5,0.75,16.0,368.5,370.67,291.58
2016,3,9,10,30,116.0,315.0,0.7,16.0,393.0,417.14,325.47
2016,3,9,10,45,137.5,329.0,0.7,16.5,424.5,455.25,352.72
2016,3,9,11,0,159.0,343.0,0.7,17.0,456.0,493.99,380.05
2016,3,9,11,15,151.5,351.5,0.7,17.0,461.5,499.21,382.8
2016,3,9,11,30,144.0,360.0,0.7,17.0,467.0,503.54,385.29
2016,3,9,11,45,222.0,356.0,0.7,17.5,522.5,578.35,440.0
2016,3,9,12,0,300.0,352.0,0.7,18.0,578.0,677.32,508.65
2016,3,9,12,15,366.0,331.5,0.7,18.0,608.0,722.54,540.12
2016,3,9,12,30,432.0,311.0,0.7,18.0,638.0,787.63,584.64
2016,3,9,12,45,360.0,329.5,0.75,18.5,600.0,711.46,530.92
2016,3,9,13,0,288.0,348.0,0.8,19.0,562.0,656.2,491.86
2016,3,9,13,15,334.0,328.0,0.75,19.0,571.5,674.83,506.47
2016,3,9,13,30,380.0,308.0,0.7,19.0,581.0,690.52,518.09
2016,3,9,13,45,347.0,305.5,0.7,19.0,548.5,647.81,488.29
2016,3,9,14,0,314.0,303.0,0.7,19.0,516.0,605.2,458.9
2016,3,9,14,15,223.0,297.5,0.7,19.0,445.5,489.47,375.79
2016,3,9,14,30,132.0,292.0,0.7,19.0,375.0,399.5,309.12
2016,3,9,14,45,122.5,273.5,0.7,19.0,347.0,367.42,286.28
2016,3,9,15,0,113.0,255.0,0.7,19.0,319.0,319.69,250.86
2016,3,9,15,15,71.0,223.0,0.65,18.5,262.5,252.58,199.28
2016,3,9,15,30,29.0,191.0,0.6,18.0,206.0,189.61,149.8
2016,3,9,15,45,46.5,179.0,0.6,18.0,200.0,188.29,149.72
2016,3,9,16,0,64.0,167.0,0.6,18.0,194.0,185.32,147.77
2016,3,9,16,15,56.0,146.5,0.55,17.5,168.0,158.72,126.44
2016,3,9,16,30,48.0,126.0,0.5,17.0,142.0,133.11,105.64
2016,3,9,16,45,39.5,104.5,0.5,16.5,116.0,107.34,84.32
2016,3,9,17,0,31.0,83.0,0.5,16.0,90.0,82.71,63.54
2016,3,9,17,15,16.0,62.0,0.5,15.5,65.5,57.88,42.52
2016,3,9,17,30,1.0,41.0,0.5,15.0,41.0,32.87,21.4
2016,3,9,17,45,0.5,23.0,0.5,14.5,23.0,17.92,6.16
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.5,14.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.0,17.5,1.1,13.5,35.0,44.38,9.14
2016,3,10,7,0,326.0,35.0,1.1,14.0,70.0,108.83,69.56
2016,3,10,7,15,425.5,45.0,1.1,14.0,117.5,167.59,119.85
2016,3,10,7,30,525.0,55.0,1.1,14.0,165.0,238.39,180.81
2016,3,10,7,45,589.0,61.5,1.1,14.5,216.5,303.58,237.53
2016,3,10,8,0,653.0,68.0,1.1,15.0,268.0,375.4,298.1
2016,3,10,8,15,693.0,72.5,1.1,15.5,318.5,439.26,350.65
2016,3,10,8,30,733.0,77.0,1.1,16.0,369.0,504.8,402.51
2016,3,10,8,45,759.5,81.5,1.15,16.5,416.5,565.84,449.31
2016,3,10,9,0,786.0,86.0,1.2,17.0,464.0,627.57,494.99
2016,3,10,9,15,806.0,89.0,1.2,17.0,507.5,683.46,535.5
2016,3,10,9,30,826.0,92.0,1.2,17.0,551.0,738.69,573.54
2016,3,10,9,45,836.0,96.0,1.25,17.5,588.0,786.14,604.14
2016,3,10,10,0,846.0,100.0,1.3,18.0,625.0,831.55,632.92
2016,3,10,10,15,616.0,191.0,1.3,18.0,583.5,763.27,582.91
2016,3,10,10,30,386.0,282.0,1.3,18.0,542.0,643.15,493.83
2016,3,10,10,45,291.5,313.5,1.3,18.5,514.0,600.79,460.89
2016,3,10,11,0,197.0,345.0,1.3,19.0,486.0,530.78,407.23
2016,3,10,11,15,168.0,353.5,1.25,19.0,476.0,516.02,395.62
2016,3,10,11,30,139.0,362.0,1.2,19.0,466.0,499.55,382.31
2016,3,10,11,45,140.0,365.0,1.2,19.0,470.5,505.52,386.59
2016,3,10,12,0,141.0,368.0,1.2,19.0,475.0,510.83,390.27
2016,3,10,12,15,153.0,371.0,1.15,19.0,487.0,526.47,401.48
2016,3,10,12,30,165.0,374.0,1.1,19.0,499.0,541.38,412.05
2016,3,10,12,45,270.0,350.5,1.1,19.0,553.0,642.85,486.67
2016,3,10,13,0,375.0,327.0,1.1,19.0,607.0,717.85,540.6
2016,3,10,13,15,193.0,281.0,1.05,19.0,425.5,464.73,357.54
2016,3,10,13,30,11.0,235.0,1.0,19.0,244.0,203.41,156.86
2016,3,10,13,45,82.0,280.5,0.95,19.0,337.5,331.83,259.28
2016,3,10,14,0,153.0,326.0,0.9,19.0,431.0,461.93,356.84
2016,3,10,14,15,162.5,310.5,0.85,18.5,417.5,448.98,347.43
2016,3,10,14,30,172.0,295.0,0.8,18.0,404.0,434.95,338.4
2016,3,10,14,45,123.5,272.0,0.75,18.0,348.0,365.48,285.8
2016,3,10,15,0,75.0,249.0,0.7,18.0,292.0,283.48,223.01
2016,3,10,15,15,134.5,232.5,0.65,18.0,302.0,321.97,254.79
2016,3,10,15,30,194.0,216.0,0.6,18.0,312.0,338.8,268.64
2016,3,10,15,45,100.5,180.5,0.6,18.0,230.0,235.05,186.81
2016,3,10,16,0,7.0,145.0,0.6,18.0,148.0,121.79,95.46
2016,3,10,16,15,3.5,126.5,0.6,17.5,128.0,104.08,81.64
2016,3,10,16,30,0.0,108.0,0.6,17.0,108.0,86.87,67.67
2016,3,10,16,45,0.0,88.5,0.6,16.5,88.5,70.69,54.28
2016,3,10,17,0,0.0,69.0,0.6,16.0,69.0,54.61,40.7
2016,3,10,17,15,0.0,50.5,0.65,15.5,50.5,39.52,27.7
2016,3,10,17,30,0.0,32.0,0.7,15.0,32.0,24.51,14.63
2016,3,10,17,45,0.0,18.0,0.75,14.5,18.0,13.72,3.83
2016,3,10,18,0,0.0,4.0,0.8,14.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,0.85,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,1.95,13.0,4.5,3.4,0.0
2016,3,11,7,0,0.0,9.0,2.0,13.0,9.0,6.82,0.0
2016,3,11,7,15,0.0,15.5,2.05,13.0,15.5,11.77,4.35
2016,3,11,7,30,0.0,22.0,2.1,13.0,22.0,16.73,8.75
2016,3,11,7,45,0.0,29.0,2.2,13.0,29.0,22.09,13.45
2016,3,11,8,0,0.0,36.0,2.3,13.0,36.0,27.47,18.11
2016,3,11,8,15,0.0,43.0,2.35,13.0,43.0,32.85,22.72
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,38.26,27.29
2016,3,11,8,45,0.0,39.0,2.5,13.5,39.0,29.81,19.92
2016,3,11,9,0,0.0,28.0,2.6,14.0,28.0,21.39,12.63
2016,3,11,9,15,0.0,20.0,2.6,14.0,20.0,15.28,7.38
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,9.17,2.15
2016,3,11,9,45,52.5,150.0,2.65,14.5,183.0,170.07,137.91
2016,3,11,10,0,105.0,288.0,2.7,15.0,354.0,351.46,283.14
2016,3,11,10,15,52.5,216.5,2.75,15.0,249.5,237.02,190.29
2016,3,11,10,30,0.0,145.0,2.8,15.0,145.0,114.58,89.34
2016,3,11,10,45,0.0,153.5,2.9,15.0,153.5,121.72,95.21
2016,3,11,11,0,0.0,162.0,3.0,15.0,162.0,128.9,100.94
2016,3,11,11,15,7.5,210.5,2.85,14.5,216.5,178.05,141.22
2016,3,11,11,30,15.0,259.0,2.7,14.0,271.0,228.85,182.29
2016,3,11,11,45,97.0,317.5,2.6,14.0,392.0,388.55,310.52
2016,3,11,12,0,179.0,376.0,2.5,14.0,513.0,555.92,438.37
2016,3,11,12,15,285.0,354.5,2.45,14.0,572.5,662.96,518.98
2016,3,11,12,30,391.0,333.0,2.4,14.0,632.0,745.25,580.36
2016,3,11,12,45,396.5,327.5,2.35,14.0,628.0,742.29,577.58
2016,3,11,13,0,402.0,322.0,2.3,14.0,624.0,737.37,574.2
2016,3,11,13,15,202.0,248.0,2.35,14.0,399.5,459.66,366.19
2016,3,11,13,30,2.0,174.0,2.4,14.0,175.0,141.03,110.6
2016,3,11,13,45,216.0,226.0,2.5,14.0,374.0,439.74,355.79
2016,3,11,14,0,430.0,278.0,2.6,14.0,573.0,699.38,553.49
2016,3,11,14,15,357.0,281.0,2.55,13.5,519.0,605.73,482.33
2016,3,11,14,30,284.0,284.0,2.5,13.0,465.0,534.48,428.72
2016,3,11,14,45,142.0,191.5,2.45,13.0,282.0,297.1,242.42
2016,3,11,15,0,0.0,99.0,2.4,13.0,99.0,76.6,58.98
2016,3,11,15,15,6.0,138.0,2.35,12.5,141.5,113.71,90.82
2016,3,11,15,30,12.0,177.0,2.3,12.0,184.0,152.43,123.65
2016,3,11,15,45,152.5,170.0,2.3,12.0,234.5,255.79,211.79
2016,3,11,16,0,293.0,163.0,2.3,12.0,285.0,332.32,274.72
2016,3,11,16,15,271.5,146.0,2.25,12.0,248.0,287.44,236.79
2016,3,11,16,30,250.0,129.0,2.2,12.0,211.0,244.58,200.28
2016,3,11,16,45,211.5,110.0,2.2,12.0,171.0,195.17,157.81
2016,3,11,17,0,173.0,91.0,2.2,12.0,131.0,150.21,118.67
2016,3,11,17,15,133.5,70.0,2.2,11.5,96.0,107.65,81.73
2016,3,11,17,30,94.0,49.0,2.2,11.0,61.0,65.98,45.91
2016,3,11,17,45,47.0,29.0,2.2,11.0,35.0,34.2,17.3
2016,3,11,18,0,0.0,9.0,2.2,11.0,9.0,7.08,0.0
2016,3,11,18,15,0.0,4.5,2.2,11.0,4.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,5.3,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,10.63,3.23
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,17.89,9.71
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,25.17,16.19
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,33.62,23.58
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,42.1,30.86
2016,3,12,8,15,0.0,65.5,1.35,12.0,65.5,50.22,37.79
2016,3,12,8,30,0.0,76.0,1.4,12.0,76.0,58.36,44.65
2016,3,12,8,45,29.5,140.5,1.45,12.5,155.0,138.51,112.5
2016,3,12,9,0,59.0,205.0,1.5,13.0,234.0,221.55,180.61
2016,3,12,9,15,33.0,196.5,1.55,13.0,213.0,196.6,159.15
2016,3,12,9,30,7.0,188.0,1.6,13.0,192.0,157.98,126.63
2016,3,12,9,45,51.0,238.0,1.65,13.5,270.0,253.54,204.81
2016,3,12,10,0,95.0,288.0,1.7,14.0,348.0,342.23,274.79
2016,3,12,10,15,67.5,286.5,1.7,14.0,330.0,319.59,255.42
2016,3,12,10,30,40.0,285.0,1.7,14.0,312.0,295.15,235.1
2016,3,12,10,45,20.5,227.0,1.75,14.0,241.0,204.42,162.64
2016,3,12,11,0,1.0,169.0,1.8,14.0,170.0,135.72,106.58
2016,3,12,11,15,4.0,190.0,1.8,14.0,193.0,156.64,123.7
2016,3,12,11,30,7.0,211.0,1.8,14.0,216.0,177.88,140.8
2016,3,12,11,45,8.5,223.5,1.85,14.5,230.0,190.4,150.5
2016,3,12,12,0,10.0,236.0,1.9,15.0,244.0,203.01,160.26
2016,3,12,12,15,11.5,246.0,1.9,15.0,255.5,213.46,168.55
2016,3,12,12,30,13.0,256.0,1.9,15.0,267.0,223.95,176.89
2016,3,12,12,45,56.0,308.5,1.95,15.0,352.0,338.07,267.83
2016,3,12,13,0,99.0,361.0,2.0,15.0,437.0,434.42,342.35
2016,3,12,13,15,75.0,340.0,2.0,15.0,396.5,387.86,305.89
2016,3,12,13,30,51.0,319.0,2.0,15.0,356.0,342.05,270.4
2016,3,12,13,45,53.0,311.0,2.0,15.0,348.5,334.72,265.32
2016,3,12,14,0,55.0,303.0,2.0,15.0,341.0,327.19,259.93
2016,3,12,14,15,58.0,291.5,1.95,15.0,330.0,316.72,252.24
2016,3,12,14,30,61.0,280.0,1.9,15.0,319.0,306.01,244.36
2016,3,12,14,45,31.5,228.5,1.9,15.0,249.0,228.69,182.83
2016,3,12,15,0,2.0,177.0,1.9,15.0,179.0,144.32,114.33
2016,3,12,15,15,1.0,146.5,1.85,14.5,147.5,117.33,92.78
2016,3,12,15,30,0.0,116.0,1.8,14.0,116.0,90.95,71.26
2016,3,12,15,45,0.0,95.0,1.75,14.0,95.0,73.67,57.0
2016,3,12,16,0,0.0,74.0,1.7,14.0,74.0,56.81,42.91
2016,3,12,16,15,0.0,64.5,1.65,14.0,64.5,49.45,36.77
2016,3,12,16,30,0.0,55.0,1.6,14.0,55.0,42.1,30.57
2016,3,12,16,45,0.0,45.0,1.6,14.0,45.0,34.39,23.96
2016,3,12,17,0,0.0,35.0,1.6,14.0,35.0,26.7,17.28
2016,3,12,17,15,0.0,25.5,1.55,13.5,25.5,19.42,10.92
2016,3,12,17,30,0.0,16.0,1.5,13.0,16.0,12.15,4.53
2016,3,12,17,45,0.0,9.0,1.5,13.0,9.0,6.82,0.0
2016,3,12,18,0,0.0,2.0,1.5,13.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.57,0.0
2016,3,13,6,45,0.0,12.0,1.35,13.5,12.0,9.11,0.51
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,16.75,8.25
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,27.11,17.39
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,37.51,26.51
2016,3,13,7,45,0.0,63.5,1.45,14.5,63.5,48.99,36.38
2016,3,13,8,0,0.0,78.0,1.5,15.0,78.0,60.61,46.19
2016,3,13,8,15,0.0,92.5,1.5,15.0,92.5,72.31,56.0
2016,3,13,8,30,0.0,107.0,1.5,15.0,107.0,84.11,65.76
2016,3,13,8,45,0.0,114.5,1.55,15.0,114.5,90.03,70.5
2016,3,13,9,0,0.0,122.0,1.6,15.0,122.0,96.02,75.26
2016,3,13,9,15,6.0,161.0,1.6,15.0,164.5,133.41,106.07
2016,3,13,9,30,12.0,200.0,1.6,15.0,207.0,172.2,137.5
2016,3,13,9,45,6.0,180.5,1.6,15.0,184.0,150.13,118.99
