Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,0,0.0,161.0,1.6,15.0,161.0,128.23,100.75
2016,3,13,10,15,6.5,198.0,1.6,15.0,202.5,165.73,131.26
2016,3,13,10,30,13.0,235.0,1.6,15.0,244.0,204.38,162.14
2016,3,13,10,45,22.0,264.5,1.65,15.5,280.5,239.46,189.62
2016,3,13,11,0,31.0,294.0,1.7,16.0,317.0,296.68,233.9
2016,3,13,11,15,34.5,306.0,1.7,16.0,332.5,312.75,245.95
2016,3,13,11,30,38.0,318.0,1.7,16.0,348.0,328.9,258.22
2016,3,13,11,45,30.0,304.0,1.7,16.0,327.5,307.08,240.96
2016,3,13,12,0,22.0,290.0,1.7,16.0,307.0,263.59,207.05
2016,3,13,12,15,11.0,222.0,1.7,15.5,230.5,191.42,150.42
2016,3,13,12,30,0.0,154.0,1.7,15.0,154.0,122.02,94.73
2016,3,13,12,45,7.0,206.0,1.75,15.0,211.5,173.4,136.63
2016,3,13,13,0,14.0,258.0,1.8,15.0,269.0,226.36,178.99
2016,3,13,13,15,10.0,231.5,1.75,15.0,239.0,198.65,156.77
2016,3,13,13,30,6.0,205.0,1.7,15.0,209.0,171.41,135.05
2016,3,13,13,45,3.0,178.5,1.65,15.0,180.5,145.62,114.37
2016,3,13,14,0,0.0,152.0,1.6,15.0,152.0,120.35,93.93
2016,3,13,14,15,1.0,165.5,1.55,15.0,166.5,132.76,104.29
2016,3,13,14,30,2.0,179.0,1.5,15.0,181.0,145.37,114.74
2016,3,13,14,45,7.5,192.0,1.5,15.0,197.0,161.38,128.15
2016,3,13,15,0,13.0,205.0,1.5,15.0,213.0,177.36,141.51
2016,3,13,15,15,6.5,180.5,1.45,15.0,184.5,150.88,120.06
2016,3,13,15,30,0.0,156.0,1.4,15.0,156.0,125.22,99.23
2016,3,13,15,45,0.0,148.0,1.4,15.0,148.0,118.86,94.32
2016,3,13,16,0,0.0,140.0,1.4,15.0,140.0,112.6,89.42
2016,3,13,16,15,0.0,121.5,1.35,15.0,121.5,97.17,76.77
2016,3,13,16,30,0.0,103.0,1.3,15.0,103.0,81.86,64.07
2016,3,13,16,45,0.0,84.5,1.3,15.0,84.5,66.68,51.28
2016,3,13,17,0,0.0,66.0,1.3,15.0,66.0,51.61,38.38
2016,3,13,17,15,0.0,49.0,1.25,14.5,49.0,37.94,26.56
2016,3,13,17,30,0.0,32.0,1.2,14.0,32.0,24.45,14.78
2016,3,13,17,45,0.0,18.5,1.2,14.0,18.5,14.1,4.97
2016,3,13,18,0,0.0,5.0,1.2,14.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,1.15,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,7.87,0.0
2016,3,14,6,45,55.0,28.5,1.25,11.5,36.0,33.29,16.36
2016,3,14,7,0,110.0,47.0,1.3,12.0,62.0,68.3,46.9
2016,3,14,7,15,147.0,68.0,1.3,12.0,97.0,105.42,78.94
2016,3,14,7,30,184.0,89.0,1.3,12.0,132.0,147.2,115.37
2016,3,14,7,45,201.0,111.0,1.35,12.5,168.5,186.85,150.04
2016,3,14,8,0,218.0,133.0,1.4,13.0,205.0,228.47,185.57
2016,3,14,8,15,244.0,149.5,1.4,13.0,242.0,270.93,221.3
2016,3,14,8,30,270.0,166.0,1.4,13.0,279.0,315.99,258.39
2016,3,14,8,45,262.0,189.0,1.45,13.5,309.0,349.37,284.63
2016,3,14,9,0,254.0,212.0,1.5,14.0,339.0,381.5,309.14
2016,3,14,9,15,432.5,184.5,1.5,14.0,424.0,508.48,409.55
2016,3,14,9,30,611.0,157.0,1.5,14.0,509.0,644.03,512.22
2016,3,14,9,45,511.5,206.0,1.5,14.0,513.5,633.92,501.14
2016,3,14,10,0,412.0,255.0,1.5,14.0,518.0,621.46,489.16
2016,3,14,10,15,467.0,247.5,1.5,14.0,560.0,678.47,531.3
2016,3,14,10,30,522.0,240.0,1.5,14.0,602.0,736.67,572.91
2016,3,14,10,45,501.0,258.5,1.5,14.5,615.5,751.96,580.75
2016,3,14,11,0,480.0,277.0,1.5,15.0,629.0,763.98,586.67
2016,3,14,11,15,307.5,324.5,1.5,15.0,552.0,636.71,492.06
2016,3,14,11,30,135.0,372.0,1.5,15.0,475.0,501.3,389.25
2016,3,14,11,45,323.5,328.5,1.5,15.0,579.0,665.95,515.36
2016,3,14,12,0,512.0,285.0,1.5,15.0,683.0,832.96,634.65
2016,3,14,12,15,471.5,303.0,1.5,15.0,669.5,812.02,617.13
2016,3,14,12,30,431.0,321.0,1.5,15.0,656.0,788.3,599.87
2016,3,14,12,45,490.5,293.0,1.55,15.5,671.0,816.38,620.79
2016,3,14,13,0,550.0,265.0,1.6,16.0,686.0,840.45,638.29
2016,3,14,13,15,544.0,260.5,1.6,16.0,669.5,821.03,625.05
2016,3,14,13,30,538.0,256.0,1.6,16.0,653.0,799.3,610.68
2016,3,14,13,45,642.0,214.0,1.6,16.0,673.0,846.45,646.27
2016,3,14,14,0,746.0,172.0,1.6,16.0,693.0,879.32,670.03
2016,3,14,14,15,732.5,169.0,1.6,15.5,661.5,840.21,645.09
2016,3,14,14,30,719.0,166.0,1.6,15.0,630.0,799.05,619.0
2016,3,14,14,45,639.5,171.5,1.65,15.0,567.0,712.03,557.59
2016,3,14,15,0,560.0,177.0,1.7,15.0,504.0,621.13,492.08
2016,3,14,15,15,614.5,146.0,1.7,14.5,480.0,610.05,486.63
2016,3,14,15,30,669.0,115.0,1.7,14.0,456.0,583.8,468.68
2016,3,14,15,45,636.5,119.0,1.75,14.0,418.5,532.25,428.81
2016,3,14,16,0,604.0,123.0,1.8,14.0,381.0,481.4,388.53
2016,3,14,16,15,559.5,115.0,1.7,13.5,331.0,414.98,335.21
2016,3,14,16,30,515.0,107.0,1.6,13.0,281.0,347.76,279.83
2016,3,14,16,45,463.5,95.0,1.55,13.0,231.5,283.69,225.2
2016,3,14,17,0,412.0,83.0,1.5,13.0,182.0,225.1,174.07
2016,3,14,17,15,323.0,69.0,1.45,12.5,134.5,160.44,119.02
2016,3,14,17,30,234.0,55.0,1.4,12.0,87.0,106.67,73.96
2016,3,14,17,45,117.0,35.0,1.4,11.5,51.0,51.5,29.29
2016,3,14,18,0,0.0,15.0,1.4,11.0,15.0,11.8,0.0
2016,3,14,18,15,0.0,7.5,1.4,11.0,7.5,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,3,15,6,45,162.5,30.0,1.05,9.5,51.5,54.62,29.33
2016,3,15,7,0,325.0,45.0,1.1,10.0,88.0,112.62,75.51
2016,3,15,7,15,415.0,56.0,1.1,10.5,136.5,171.76,125.89
2016,3,15,7,30,505.0,67.0,1.1,11.0,185.0,239.54,184.42
2016,3,15,7,45,570.0,73.0,1.15,11.5,237.5,303.47,240.18
2016,3,15,8,0,635.0,79.0,1.2,12.0,290.0,374.02,300.09
2016,3,15,8,15,675.0,84.5,1.2,12.5,341.0,437.89,352.97
2016,3,15,8,30,715.0,90.0,1.2,13.0,392.0,504.73,406.2
2016,3,15,8,45,748.5,92.5,1.2,13.5,441.0,567.01,454.08
2016,3,15,9,0,782.0,95.0,1.2,14.0,490.0,628.82,499.95
2016,3,15,9,15,802.0,98.0,1.2,14.5,534.0,684.33,539.56
2016,3,15,9,30,822.0,101.0,1.2,15.0,578.0,739.16,577.12
2016,3,15,9,45,839.5,102.0,1.25,15.5,616.5,788.88,609.51
2016,3,15,10,0,857.0,103.0,1.3,16.0,655.0,837.03,640.33
2016,3,15,10,15,867.5,104.5,1.25,16.0,687.0,867.85,658.83
2016,3,15,10,30,878.0,106.0,1.2,16.0,719.0,905.35,681.8
2016,3,15,10,45,887.0,106.5,1.15,16.5,743.5,937.68,699.65
2016,3,15,11,0,896.0,107.0,1.1,17.0,768.0,966.97,715.31
2016,3,15,11,15,900.0,107.5,1.1,17.0,784.5,988.26,727.96
2016,3,15,11,30,904.0,108.0,1.1,17.0,801.0,1006.01,738.51
2016,3,15,11,45,907.0,108.0,1.1,17.5,809.5,1018.61,744.51
2016,3,15,12,0,910.0,108.0,1.1,18.0,818.0,1027.48,748.31
2016,3,15,12,15,910.0,108.0,1.1,18.0,818.5,1029.58,749.42
2016,3,15,12,30,910.0,108.0,1.1,18.0,819.0,1027.85,748.36
2016,3,15,12,45,911.5,105.5,1.15,18.0,812.0,1021.12,745.31
2016,3,15,13,0,913.0,103.0,1.2,18.0,805.0,1010.54,739.98
2016,3,15,13,15,909.0,102.5,1.2,18.0,788.5,993.02,729.42
2016,3,15,13,30,905.0,102.0,1.2,18.0,772.0,971.91,716.72
2016,3,15,13,45,899.5,100.0,1.2,18.0,748.5,944.36,699.91
2016,3,15,14,0,894.0,98.0,1.2,18.0,725.0,913.55,680.99
2016,3,15,14,15,884.5,96.5,1.2,17.5,694.0,876.72,659.25
2016,3,15,14,30,875.0,95.0,1.2,17.0,663.0,837.23,635.48
2016,3,15,14,45,863.0,92.5,1.25,17.0,626.0,792.24,607.08
2016,3,15,15,0,851.0,90.0,1.3,17.0,589.0,752.45,581.85
2016,3,15,15,15,833.0,87.0,1.3,16.5,545.5,698.07,545.51
2016,3,15,15,30,815.0,84.0,1.3,16.0,502.0,642.73,506.38
2016,3,15,15,45,791.0,80.5,1.3,16.0,454.5,582.58,461.38
2016,3,15,16,0,767.0,77.0,1.3,16.0,407.0,522.73,415.11
2016,3,15,16,15,732.0,72.5,1.25,15.5,356.5,456.97,363.12
2016,3,15,16,30,697.0,68.0,1.2,15.0,306.0,393.43,310.94
2016,3,15,16,45,647.5,62.0,1.2,15.0,254.0,325.85,253.54
2016,3,15,17,0,598.0,56.0,1.2,15.0,202.0,262.52,198.1
2016,3,15,17,15,516.5,48.0,1.2,14.0,152.0,193.92,139.23
2016,3,15,17,30,435.0,40.0,1.2,13.0,102.0,134.88,88.73
2016,3,15,17,45,297.5,27.5,1.3,12.5,62.0,73.95,39.67
2016,3,15,18,0,160.0,15.0,1.4,12.0,22.0,27.7,0.0
2016,3,15,18,15,80.0,7.5,1.4,11.5,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,7.08,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,13.79,0.0
2016,3,16,6,45,205.5,29.5,0.8,11.0,58.0,59.27,32.02
2016,3,16,7,0,411.0,41.0,0.7,12.0,98.0,127.69,83.96
2016,3,16,7,15,498.0,50.0,0.7,12.5,148.5,187.14,134.59
2016,3,16,7,30,585.0,59.0,0.7,13.0,199.0,256.9,194.54
2016,3,16,7,45,640.5,65.0,0.7,13.5,252.0,321.56,250.45
2016,3,16,8,0,696.0,71.0,0.7,14.0,305.0,391.73,309.1
2016,3,16,8,15,733.0,75.5,0.75,14.5,357.0,455.49,361.19
2016,3,16,8,30,770.0,80.0,0.8,15.0,409.0,522.38,413.73
2016,3,16,8,45,796.5,83.5,0.85,15.5,458.0,583.95,460.43
2016,3,16,9,0,823.0,87.0,0.9,16.0,507.0,646.08,505.92
2016,3,16,9,15,842.0,89.5,0.85,16.5,551.5,702.07,544.36
2016,3,16,9,30,861.0,92.0,0.8,17.0,596.0,757.18,579.96
2016,3,16,9,45,874.5,94.5,0.8,17.5,634.5,798.74,605.16
2016,3,16,10,0,888.0,97.0,0.8,18.0,673.0,845.56,633.6
2016,3,16,10,15,898.0,98.5,0.8,18.0,705.0,886.14,658.56
2016,3,16,10,30,908.0,100.0,0.8,18.0,737.0,924.03,681.6
2016,3,16,10,45,914.5,101.0,0.85,18.5,762.0,955.31,699.91
2016,3,16,11,0,921.0,102.0,0.9,19.0,787.0,983.32,716.16
2016,3,16,11,15,925.5,103.0,0.9,19.0,803.5,1006.01,729.4
2016,3,16,11,30,930.0,104.0,0.9,19.0,820.0,1025.07,740.49
2016,3,16,11,45,931.5,104.5,0.9,19.5,828.5,1036.93,745.81
2016,3,16,12,0,933.0,105.0,0.9,20.0,837.0,1044.92,748.94
2016,3,16,12,15,933.0,105.0,0.9,20.0,837.0,1047.0,750.02
2016,3,16,12,30,933.0,105.0,0.9,20.0,837.0,1045.15,748.91
2016,3,16,12,45,936.5,101.5,0.9,20.5,830.5,1039.09,743.99
2016,3,16,13,0,940.0,98.0,0.9,21.0,824.0,1029.03,736.81
2016,3,16,13,15,936.0,97.5,0.9,21.0,807.5,1011.05,726.3
2016,3,16,13,30,932.0,97.0,0.9,21.0,791.0,989.39,713.67
2016,3,16,13,45,925.0,95.5,0.9,21.0,766.5,960.34,696.44
2016,3,16,14,0,918.0,94.0,0.9,21.0,742.0,928.0,677.16
2016,3,16,14,15,908.5,92.5,0.9,20.5,710.5,890.41,655.65
2016,3,16,14,30,899.0,91.0,0.9,20.0,679.0,850.08,632.09
2016,3,16,14,45,885.5,89.0,0.9,20.0,640.5,803.53,602.86
2016,3,16,15,0,872.0,87.0,0.9,20.0,602.0,755.01,571.91
2016,3,16,15,15,853.5,84.5,0.85,19.5,558.0,706.95,540.5
2016,3,16,15,30,835.0,82.0,0.8,19.0,514.0,650.91,501.36
2016,3,16,15,45,810.0,79.0,0.8,19.0,465.0,589.76,456.94
2016,3,16,16,0,785.0,76.0,0.8,19.0,416.0,528.95,411.23
2016,3,16,16,15,750.0,71.5,0.8,18.5,364.5,462.31,360.16
2016,3,16,16,30,715.0,67.0,0.8,18.0,313.0,397.87,308.66
2016,3,16,16,45,663.5,61.5,0.8,17.5,260.0,328.98,251.85
2016,3,16,17,0,612.0,56.0,0.8,17.0,207.0,264.71,196.99
2016,3,16,17,15,531.0,48.0,0.8,16.0,156.5,195.64,138.53
2016,3,16,17,30,450.0,40.0,0.8,15.0,106.0,136.06,88.24
2016,3,16,17,45,311.5,28.0,0.8,14.5,64.5,74.94,40.03
2016,3,16,18,0,173.0,16.0,0.8,14.0,23.0,28.92,0.0
2016,3,16,18,15,86.5,8.0,0.8,14.0,11.5,7.31,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.25,11.5,11.0,6.6,0.0
2016,3,17,6,30,182.0,15.0,1.2,12.0,22.0,27.69,0.0
2016,3,17,6,45,326.0,27.0,1.2,13.0,64.0,74.27,39.29
2016,3,17,7,0,470.0,39.0,1.2,14.0,106.0,136.76,88.58
2016,3,17,7,15,552.0,46.5,1.1,14.5,158.0,196.97,140.13
2016,3,17,7,30,634.0,54.0,1.0,15.0,210.0,266.76,200.28
2016,3,17,7,45,684.5,59.5,0.95,15.5,263.5,331.57,256.4
2016,3,17,8,0,735.0,65.0,0.9,16.0,317.0,401.31,314.58
2016,3,17,8,15,769.5,69.0,0.8,16.5,369.0,465.96,366.4
2016,3,17,8,30,804.0,73.0,0.7,17.0,421.0,532.73,417.31
2016,3,17,8,45,828.0,76.5,0.65,17.5,470.5,594.36,462.48
2016,3,17,9,0,852.0,80.0,0.6,18.0,520.0,656.23,505.85
2016,3,17,9,15,869.5,82.5,0.55,18.5,564.0,706.31,539.37
2016,3,17,9,30,887.0,85.0,0.5,19.0,608.0,760.54,573.08
2016,3,17,9,45,898.5,87.0,0.45,20.0,646.5,808.16,599.68
2016,3,17,10,0,910.0,89.0,0.4,21.0,685.0,853.61,624.13
2016,3,17,10,15,919.5,90.5,0.35,21.0,717.0,894.41,647.39
2016,3,17,10,30,929.0,92.0,0.3,21.0,749.0,932.43,668.61
2016,3,17,10,45,934.5,93.5,0.25,21.5,773.0,963.8,684.19
2016,3,17,11,0,940.0,95.0,0.2,22.0,797.0,991.78,697.64
2016,3,17,11,15,944.0,95.5,0.2,22.0,814.0,1013.73,709.77
2016,3,17,11,30,948.0,96.0,0.2,22.0,831.0,1031.96,719.82
2016,3,17,11,45,949.0,96.5,0.25,22.5,839.0,1043.43,725.69
2016,3,17,12,0,950.0,97.0,0.3,23.0,847.0,1050.97,729.5
2016,3,17,12,15,950.0,97.0,0.35,23.0,847.0,1053.01,731.71
2016,3,17,12,30,950.0,97.0,0.4,23.0,847.0,1051.05,731.8
2016,3,17,12,45,947.0,97.0,0.45,23.0,838.5,1042.17,727.97
2016,3,17,13,0,944.0,97.0,0.5,23.0,830.0,1029.39,722.0
2016,3,17,13,15,940.0,96.0,0.5,23.0,813.0,1010.75,711.43
2016,3,17,13,30,936.0,95.0,0.5,23.0,796.0,988.41,698.75
2016,3,17,13,45,929.0,94.0,0.55,23.0,771.5,959.76,683.36
2016,3,17,14,0,922.0,93.0,0.6,23.0,747.0,927.8,665.84
2016,3,17,14,15,912.0,91.5,0.6,22.5,715.5,889.63,644.45
2016,3,17,14,30,902.0,90.0,0.6,22.0,684.0,848.72,621.06
2016,3,17,14,45,888.5,88.5,0.6,22.0,645.0,802.58,592.72
2016,3,17,15,0,875.0,87.0,0.6,22.0,606.0,754.45,562.68
2016,3,17,15,15,857.0,84.5,0.55,22.0,562.0,706.53,530.77
2016,3,17,15,30,839.0,82.0,0.5,22.0,518.0,650.66,491.55
2016,3,17,15,45,813.5,79.0,0.5,22.0,469.0,589.05,447.79
2016,3,17,16,0,788.0,76.0,0.5,22.0,420.0,527.83,402.77
2016,3,17,16,15,753.5,71.5,0.5,21.0,368.5,461.35,353.56
2016,3,17,16,30,719.0,67.0,0.5,20.0,317.0,397.02,303.66
2016,3,17,16,45,667.5,61.5,0.55,19.5,263.5,327.75,247.67
2016,3,17,17,0,616.0,56.0,0.6,19.0,210.0,263.59,193.77
2016,3,17,17,15,536.0,48.0,0.65,18.0,159.0,194.8,136.27
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,135.37,86.69
2016,3,17,17,45,318.0,28.0,0.8,16.5,66.5,74.37,39.45
2016,3,17,18,0,180.0,16.0,0.9,16.0,25.0,28.73,0.0
2016,3,17,18,15,90.0,8.0,0.85,15.5,12.5,7.02,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,84.0,8.5,0.95,11.5,12.5,7.21,0.0
2016,3,18,6,30,168.0,17.0,0.9,12.0,25.0,28.42,0.0
2016,3,18,6,45,304.5,29.5,0.85,12.5,66.5,73.18,40.11
2016,3,18,7,0,441.0,42.0,0.8,13.0,108.0,133.23,87.3
2016,3,18,7,15,220.5,49.0,0.8,13.0,82.0,109.57,79.77
2016,3,18,7,30,0.0,56.0,0.8,13.0,56.0,42.98,31.34
2016,3,18,7,45,0.0,70.5,0.8,13.5,70.5,54.47,41.26
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,66.05,50.97
2016,3,18,8,15,0.0,87.0,0.75,14.5,87.0,67.37,51.84
2016,3,18,8,30,0.0,89.0,0.7,15.0,89.0,68.77,52.76
2016,3,18,8,45,0.0,112.0,0.7,15.5,112.0,87.5,68.09
2016,3,18,9,0,0.0,135.0,0.7,16.0,135.0,106.51,83.36
2016,3,18,9,15,0.0,145.0,0.7,16.0,145.0,114.7,89.76
2016,3,18,9,30,0.0,155.0,0.7,16.0,155.0,122.95,96.2
2016,3,18,9,45,19.0,213.0,0.7,16.5,225.5,187.81,148.34
2016,3,18,10,0,38.0,271.0,0.7,17.0,296.0,273.2,214.61
2016,3,18,10,15,29.0,266.5,0.7,17.0,286.5,262.16,204.95
2016,3,18,10,30,20.0,262.0,0.7,17.0,277.0,233.35,182.16
2016,3,18,10,45,53.5,308.0,0.7,17.5,348.0,327.17,254.49
2016,3,18,11,0,87.0,354.0,0.7,18.0,419.0,406.37,312.81
2016,3,18,11,15,114.5,369.0,0.7,18.0,456.5,471.32,359.78
2016,3,18,11,30,142.0,384.0,0.7,18.0,494.0,515.56,391.36
2016,3,18,11,45,123.5,384.5,0.7,18.5,481.5,499.85,378.26
2016,3,18,12,0,105.0,385.0,0.7,19.0,469.0,460.34,348.95
2016,3,18,12,15,114.0,387.5,0.7,19.0,478.5,472.02,357.95
2016,3,18,12,30,123.0,390.0,0.7,19.0,488.0,506.04,382.2
2016,3,18,12,45,211.0,378.0,0.75,19.0,544.0,578.49,436.28
2016,3,18,13,0,299.0,366.0,0.8,19.0,600.0,670.73,502.11
2016,3,18,13,15,350.0,343.5,0.8,19.0,611.5,690.8,516.57
2016,3,18,13,30,401.0,321.0,0.8,19.0,623.0,707.6,529.59
2016,3,18,13,45,466.5,283.0,0.8,19.0,624.0,738.15,552.09
2016,3,18,14,0,532.0,245.0,0.8,19.0,625.0,744.31,558.23
2016,3,18,14,15,552.5,225.5,0.8,18.5,605.0,724.06,546.58
2016,3,18,14,30,573.0,206.0,0.8,18.0,585.0,700.32,532.65
2016,3,18,14,45,524.0,210.0,0.85,18.0,541.5,642.06,492.42
2016,3,18,15,0,475.0,214.0,0.9,18.0,498.0,585.41,452.73
2016,3,18,15,15,619.0,160.5,0.95,17.5,502.5,617.44,480.05
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,626.49,489.14
2016,3,18,15,45,683.0,108.5,1.05,17.0,441.5,539.93,424.64
2016,3,18,16,0,603.0,110.0,1.1,17.0,376.0,459.27,363.38
2016,3,18,16,15,619.0,98.5,1.1,16.5,342.5,420.2,332.44
2016,3,18,16,30,635.0,87.0,1.1,16.0,309.0,378.08,297.07
2016,3,18,16,45,581.5,79.0,1.1,15.5,257.0,310.11,240.42
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,247.5,186.78
2016,3,18,17,15,444.0,61.0,1.05,14.5,155.5,181.07,130.33
2016,3,18,17,30,360.0,51.0,1.0,14.0,106.0,122.3,81.09
2016,3,18,17,45,180.0,38.0,1.0,13.5,65.5,62.14,36.41
2016,3,18,18,0,0.0,25.0,1.0,13.0,25.0,19.16,0.0
2016,3,18,18,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.57,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.02,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,8.72,1.46
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,14.44,6.64
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,21.33,12.75
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,28.23,18.82
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,35.54,25.1
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,42.87,31.28
2016,3,19,8,15,29.5,118.5,0.4,14.5,131.5,113.78,90.88
2016,3,19,8,30,59.0,181.0,0.4,15.0,207.0,189.32,152.2
2016,3,19,8,45,29.5,165.5,0.45,15.5,178.5,159.38,126.9
2016,3,19,9,0,0.0,150.0,0.5,16.0,150.0,119.13,93.34
2016,3,19,9,15,1.5,165.0,0.5,16.0,166.0,132.67,104.25
2016,3,19,9,30,3.0,180.0,0.5,16.0,182.0,146.45,115.06
2016,3,19,9,45,8.5,205.5,0.5,16.5,211.5,172.74,135.65
2016,3,19,10,0,14.0,231.0,0.5,17.0,241.0,199.73,156.4
2016,3,19,10,15,75.0,287.5,0.5,17.0,341.5,321.47,251.59
2016,3,19,10,30,136.0,344.0,0.5,17.0,442.0,453.81,349.64
2016,3,19,10,45,507.0,225.5,0.5,17.5,606.5,716.98,542.07
2016,3,19,11,0,878.0,107.0,0.5,18.0,771.0,942.97,688.05
2016,3,19,11,15,882.5,107.5,0.5,18.0,787.0,964.08,697.03
2016,3,19,11,30,887.0,108.0,0.5,18.0,803.0,981.73,707.25
2016,3,19,11,45,892.0,106.5,0.55,18.5,812.0,994.21,714.21
2016,3,19,12,0,897.0,105.0,0.6,19.0,821.0,1003.05,719.1
2016,3,19,12,15,897.5,105.0,0.6,19.0,821.0,1005.31,720.29
2016,3,19,12,30,898.0,105.0,0.6,19.0,821.0,1003.8,719.39
2016,3,19,12,45,642.5,224.0,0.6,19.0,734.0,894.12,649.88
2016,3,19,13,0,387.0,343.0,0.6,19.0,647.0,730.21,538.0
2016,3,19,13,15,641.5,220.5,0.6,19.0,711.5,871.24,639.87
2016,3,19,13,30,896.0,98.0,0.6,19.0,776.0,949.13,688.98
2016,3,19,13,45,889.0,97.0,0.65,19.0,752.0,921.28,671.85
2016,3,19,14,0,882.0,96.0,0.7,19.0,728.0,890.29,654.2
2016,3,19,14,15,873.0,94.5,0.7,19.0,698.0,854.11,632.07
2016,3,19,14,30,864.0,93.0,0.7,19.0,668.0,815.28,608.05
2016,3,19,14,45,735.5,130.5,0.7,19.0,600.5,733.55,554.41
2016,3,19,15,0,607.0,168.0,0.7,19.0,533.0,643.66,491.22
2016,3,19,15,15,503.0,183.0,0.7,18.5,470.5,549.09,424.63
2016,3,19,15,30,399.0,198.0,0.7,18.0,408.0,469.33,366.54
2016,3,19,15,45,500.5,155.0,0.75,17.5,393.5,466.39,366.92
2016,3,19,16,0,602.0,112.0,0.8,17.0,379.0,458.24,361.19
2016,3,19,16,15,568.0,105.0,0.85,16.5,333.0,398.95,314.8
2016,3,19,16,30,534.0,98.0,0.9,16.0,287.0,342.14,269.03
2016,3,19,16,45,493.5,86.5,0.95,16.0,239.5,281.73,218.44
2016,3,19,17,0,453.0,75.0,1.0,16.0,192.0,225.39,169.91
2016,3,19,17,15,393.0,62.0,0.95,15.5,146.5,163.88,117.42
2016,3,19,17,30,333.0,49.0,0.9,15.0,101.0,113.7,74.88
2016,3,19,17,45,166.5,37.5,0.9,14.5,63.5,58.92,34.58
2016,3,19,18,0,0.0,26.0,0.9,14.0,26.0,19.87,0.0
2016,3,19,18,15,0.0,13.0,0.9,13.5,13.0,10.23,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,8.5,10.0,0.75,12.5,10.5,7.9,0.0
2016,3,20,6,30,17.0,20.0,0.7,13.0,21.0,16.86,0.66
2016,3,20,6,45,70.5,38.5,0.7,13.5,49.0,42.54,26.04
2016,3,20,7,0,124.0,57.0,0.7,14.0,77.0,77.39,54.25
2016,3,20,7,15,146.5,78.5,0.7,14.5,110.5,111.7,83.74
2016,3,20,7,30,169.0,100.0,0.7,15.0,144.0,148.93,115.69
2016,3,20,7,45,183.5,121.0,0.75,15.5,178.5,178.32,141.01
2016,3,20,8,0,198.0,142.0,0.8,16.0,213.0,215.29,171.95
2016,3,20,8,15,230.0,162.0,0.8,16.5,256.0,271.1,216.94
2016,3,20,8,30,262.0,182.0,0.8,17.0,299.0,321.81,256.76
2016,3,20,8,45,526.0,136.0,0.85,17.5,404.0,463.88,367.48
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,622.87,485.7
2016,3,20,9,15,807.5,92.5,0.9,18.0,552.0,676.0,522.58
2016,3,20,9,30,825.0,95.0,0.9,18.0,595.0,728.18,558.63
2016,3,20,9,45,832.0,100.0,0.95,18.5,630.5,773.65,587.59
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,816.81,614.63
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,846.82,633.04
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,883.41,655.86
2016,3,20,10,45,618.5,220.5,1.05,19.0,674.0,819.35,611.26
2016,3,20,11,0,378.0,332.0,1.1,19.0,620.0,694.55,521.67
2016,3,20,11,15,350.5,348.0,1.1,19.0,619.5,692.9,520.71
2016,3,20,11,30,323.0,364.0,1.1,19.0,619.0,688.77,516.71
2016,3,20,11,45,327.5,367.0,1.15,19.0,628.0,700.25,525.01
2016,3,20,12,0,332.0,370.0,1.2,19.0,637.0,710.15,532.12
2016,3,20,12,15,304.0,377.0,1.2,18.5,621.5,690.61,518.75
2016,3,20,12,30,276.0,384.0,1.2,18.0,606.0,669.48,504.52
2016,3,20,12,45,231.5,386.5,1.2,18.0,571.5,604.22,458.35
2016,3,20,13,0,187.0,389.0,1.2,18.0,537.0,561.12,427.26
2016,3,20,13,15,130.0,370.0,1.2,18.0,472.0,484.34,371.11
2016,3,20,13,30,73.0,351.0,1.2,18.0,407.0,388.07,299.56
2016,3,20,13,45,77.0,342.0,1.2,18.0,399.0,380.91,295.33
2016,3,20,14,0,81.0,333.0,1.2,18.0,391.0,373.35,290.21
2016,3,20,14,15,87.0,320.5,1.2,18.0,380.5,363.52,283.47
2016,3,20,14,30,93.0,308.0,1.2,18.0,370.0,353.12,276.29
2016,3,20,14,45,66.0,277.5,1.2,18.0,320.5,298.57,234.47
2016,3,20,15,0,39.0,247.0,1.2,18.0,271.0,246.42,194.04
2016,3,20,15,15,19.5,157.0,1.15,17.5,169.0,138.1,108.42
2016,3,20,15,30,0.0,67.0,1.1,17.0,67.0,51.44,37.48
2016,3,20,15,45,0.0,86.0,1.1,17.0,86.0,66.17,49.99
2016,3,20,16,0,0.0,105.0,1.1,17.0,105.0,81.82,63.18
2016,3,20,16,15,0.0,92.0,1.05,16.5,92.0,71.37,54.73
2016,3,20,16,30,0.0,79.0,1.0,16.0,79.0,61.01,46.26
2016,3,20,16,45,0.0,66.0,0.95,16.0,66.0,50.72,37.62
2016,3,20,17,0,0.0,53.0,0.9,16.0,53.0,40.58,28.99
2016,3,20,17,15,0.0,40.5,0.9,15.5,40.5,30.95,20.7
2016,3,20,17,30,0.0,28.0,0.9,15.0,28.0,21.35,12.33
2016,3,20,17,45,0.0,17.5,0.9,15.0,17.5,13.31,5.12
2016,3,20,18,0,0.0,7.0,0.9,15.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,0.9,15.0,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.5,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,0.9,13.0,18.0,13.74,1.49
2016,3,21,6,45,18.5,39.0,0.9,13.5,42.0,33.87,21.38
2016,3,21,7,0,37.0,60.0,0.9,14.0,66.0,56.31,40.34
2016,3,21,7,15,52.5,82.5,0.95,14.0,94.5,81.91,62.27
2016,3,21,7,30,68.0,105.0,1.0,14.0,123.0,109.67,86.06
2016,3,21,7,45,81.0,126.0,1.05,14.0,152.0,137.13,109.52
2016,3,21,8,0,94.0,147.0,1.1,14.0,181.0,174.14,140.57
2016,3,21,8,15,180.0,165.5,1.15,14.0,242.5,239.47,194.24
2016,3,21,8,30,266.0,184.0,1.2,14.0,304.0,325.0,263.32
2016,3,21,8,45,286.0,203.0,1.25,14.5,344.5,370.73,298.87
2016,3,21,9,0,306.0,222.0,1.3,15.0,385.0,417.95,334.96
2016,3,21,9,15,285.0,246.0,1.3,15.0,408.0,442.86,353.09
2016,3,21,9,30,264.0,270.0,1.3,15.0,431.0,465.22,368.98
2016,3,21,9,45,301.0,281.0,1.35,15.0,475.5,517.41,408.37
2016,3,21,10,0,338.0,292.0,1.4,15.0,520.0,571.49,448.32
2016,3,21,10,15,418.5,277.5,1.45,15.0,573.0,656.3,510.77
2016,3,21,10,30,499.0,263.0,1.5,15.0,626.0,728.64,563.1
2016,3,21,10,45,673.0,197.5,1.55,15.5,703.0,845.22,646.38
2016,3,21,11,0,847.0,132.0,1.6,16.0,780.0,949.01,714.05
2016,3,21,11,15,431.5,202.0,1.6,16.0,532.5,641.45,496.69
2016,3,21,11,30,16.0,272.0,1.6,16.0,285.0,238.57,185.66
2016,3,21,11,45,8.0,173.5,1.65,16.0,180.0,145.76,113.5
2016,3,21,12,0,0.0,75.0,1.7,16.0,75.0,58.0,42.23
2016,3,21,12,15,0.0,75.0,1.7,16.0,75.0,58.0,42.31
2016,3,21,12,30,0.0,75.0,1.7,16.0,75.0,58.0,42.31
2016,3,21,12,45,113.5,231.0,1.7,16.5,321.5,331.82,264.07
2016,3,21,13,0,227.0,387.0,1.7,17.0,568.0,595.94,460.24
2016,3,21,13,15,228.0,378.0,1.7,17.0,556.5,583.72,449.63
2016,3,21,13,30,229.0,369.0,1.7,17.0,545.0,570.45,440.57
2016,3,21,13,45,149.0,349.0,1.7,17.0,462.0,471.97,366.85
2016,3,21,14,0,69.0,329.0,1.7,17.0,379.0,357.79,279.87
2016,3,21,14,15,83.0,319.5,1.65,16.5,377.5,358.1,281.99
2016,3,21,14,30,97.0,310.0,1.6,16.0,376.0,357.32,282.64
2016,3,21,14,45,48.5,204.5,1.6,16.0,237.5,214.1,170.26
2016,3,21,15,0,0.0,99.0,1.6,16.0,99.0,76.5,58.07
2016,3,21,15,15,0.0,80.0,1.6,15.5,80.0,61.55,46.09
2016,3,21,15,30,0.0,61.0,1.6,15.0,61.0,46.81,33.97
2016,3,21,15,45,0.0,95.5,1.6,15.0,95.5,73.83,56.82
2016,3,21,16,0,0.0,130.0,1.6,15.0,130.0,102.63,81.08
2016,3,21,16,15,0.0,116.5,1.5,14.5,116.5,91.67,72.23
2016,3,21,16,30,0.0,103.0,1.4,14.0,103.0,80.79,63.38
2016,3,21,16,45,0.0,86.0,1.35,14.0,86.0,67.07,51.84
2016,3,21,17,0,0.0,69.0,1.3,14.0,69.0,53.47,40.22
2016,3,21,17,15,0.0,52.5,1.3,13.5,52.5,40.4,28.94
2016,3,21,17,30,0.0,36.0,1.3,13.0,36.0,27.52,17.69
2016,3,21,17,45,0.0,23.0,1.3,13.0,23.0,17.54,8.69
2016,3,21,18,0,0.0,10.0,1.3,13.0,10.0,7.59,0.0
2016,3,21,18,15,0.0,5.0,1.3,12.5,5.0,3.93,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.1,10.5,19.0,9.95,0.0
2016,3,22,6,30,187.0,25.0,1.1,11.0,38.0,34.96,11.16
2016,3,22,6,45,320.0,37.5,1.15,11.5,82.0,80.22,46.96
2016,3,22,7,0,453.0,50.0,1.2,12.0,126.0,140.21,93.54
2016,3,22,7,15,530.0,58.0,1.2,12.0,178.0,198.46,143.71
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,265.61,202.3
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,329.4,258.11
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,398.41,316.82
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,461.81,369.89
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,527.51,422.96
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,588.51,470.24
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,650.12,516.41
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,705.06,556.81
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,751.98,589.91
2016,3,22,9,45,892.0,92.0,1.55,14.5,669.5,800.92,622.04
2016,3,22,10,0,909.0,92.0,1.6,15.0,709.0,848.09,652.42
2016,3,22,10,15,918.5,93.5,1.6,15.0,741.0,888.42,678.36
2016,3,22,10,30,928.0,95.0,1.6,15.0,773.0,925.96,702.24
2016,3,22,10,45,936.5,95.0,1.65,15.0,797.5,957.99,723.0
2016,3,22,11,0,945.0,95.0,1.7,15.0,822.0,986.75,741.62
2016,3,22,11,15,949.0,95.5,1.7,15.0,838.5,1008.35,754.86
2016,3,22,11,30,953.0,96.0,1.7,15.0,855.0,1026.21,765.78
2016,3,22,11,45,955.5,96.0,1.7,15.0,863.5,1038.24,773.04
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,1046.32,777.93
2016,3,22,12,15,957.5,96.0,1.7,15.0,871.5,1047.48,778.51
2016,3,22,12,30,957.0,96.0,1.7,15.0,871.0,1044.62,776.73
2016,3,22,12,45,952.0,97.5,1.75,15.5,861.5,1034.99,770.06
2016,3,22,13,0,947.0,99.0,1.8,16.0,852.0,1021.47,761.04
2016,3,22,13,15,942.5,98.0,1.85,15.5,834.5,1002.01,751.05
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,978.86,738.64
2016,3,22,13,45,930.5,96.0,1.95,15.0,792.0,949.46,720.62
2016,3,22,14,0,923.0,95.0,2.0,15.0,767.0,916.79,700.31
2016,3,22,14,15,913.5,94.0,2.0,15.0,735.0,879.35,676.04
2016,3,22,14,30,904.0,93.0,2.0,15.0,703.0,839.16,649.69
2016,3,22,14,45,889.5,91.5,2.05,15.0,664.0,792.07,618.64
2016,3,22,15,0,875.0,90.0,2.1,15.0,625.0,743.09,585.75
2016,3,22,15,15,857.5,87.5,2.1,14.5,580.5,695.24,552.13
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,639.69,511.37
2016,3,22,15,45,814.5,82.5,2.1,14.0,487.0,578.72,464.26
2016,3,22,16,0,789.0,80.0,2.1,14.0,438.0,518.14,415.96
2016,3,22,16,15,756.0,76.0,2.0,13.5,386.0,453.21,363.06
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,390.24,309.94
2016,3,22,16,45,674.5,66.5,1.85,13.0,280.5,322.49,251.16
2016,3,22,17,0,626.0,61.0,1.8,13.0,227.0,259.28,194.95
2016,3,22,17,15,549.5,53.5,1.7,12.5,175.5,192.38,136.66
2016,3,22,17,30,473.0,46.0,1.6,12.0,124.0,134.36,87.03
2016,3,22,17,45,344.0,34.5,1.55,11.5,80.0,75.98,42.18
2016,3,22,18,0,215.0,23.0,1.5,11.0,36.0,32.97,6.64
2016,3,22,18,15,107.5,11.5,1.45,11.0,18.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,12.5,1.0,9.5,15.5,9.84,0.0
2016,3,23,6,30,79.0,25.0,1.0,10.0,31.0,26.57,10.26
2016,3,23,6,45,137.5,44.0,1.0,10.5,64.0,57.15,36.19
2016,3,23,7,0,196.0,63.0,1.0,11.0,97.0,95.12,67.07
2016,3,23,7,15,228.0,83.0,1.0,11.5,136.0,134.77,101.45
2016,3,23,7,30,260.0,103.0,1.0,12.0,175.0,178.42,139.37
2016,3,23,7,45,288.5,119.5,1.0,12.5,214.5,221.29,176.32
2016,3,23,8,0,317.0,136.0,1.0,13.0,254.0,267.26,215.04
2016,3,23,8,15,344.0,153.5,1.0,13.5,298.5,316.3,255.22
2016,3,23,8,30,371.0,171.0,1.0,14.0,343.0,367.8,296.2
2016,3,23,8,45,392.5,187.0,1.05,14.5,386.0,429.49,343.81
2016,3,23,9,0,414.0,203.0,1.1,15.0,429.0,480.87,382.38
2016,3,23,9,15,529.0,182.5,1.05,15.5,494.5,563.42,444.1
2016,3,23,9,30,644.0,162.0,1.0,16.0,560.0,661.8,514.66
2016,3,23,9,45,771.0,131.0,0.95,16.5,636.5,753.35,578.26
2016,3,23,10,0,898.0,100.0,0.9,17.0,713.0,845.78,637.0
2016,3,23,10,15,907.0,101.5,0.85,17.0,744.5,885.24,659.94
2016,3,23,10,30,916.0,103.0,0.8,17.0,776.0,921.91,681.4
2016,3,23,10,45,924.0,103.5,0.8,17.5,800.5,953.62,699.13
2016,3,23,11,0,932.0,104.0,0.8,18.0,825.0,982.09,714.7
2016,3,23,11,15,936.0,104.5,0.8,18.0,841.5,1003.37,727.05
2016,3,23,11,30,940.0,105.0,0.8,18.0,858.0,1020.95,737.25
2016,3,23,11,45,943.0,104.5,0.8,18.0,866.0,1032.73,743.98
2016,3,23,12,0,946.0,104.0,0.8,18.0,874.0,1040.63,748.49
