Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,945.5,104.0,0.8,18.0,873.5,1041.68,748.97
2016,3,23,12,30,945.0,104.0,0.8,18.0,873.0,1038.77,747.23
2016,3,23,12,45,936.5,107.0,0.85,18.0,862.5,1027.29,741.48
2016,3,23,13,0,928.0,110.0,0.9,18.0,852.0,1012.03,733.54
2016,3,23,13,15,774.5,175.5,0.95,18.0,786.0,942.0,690.67
2016,3,23,13,30,621.0,241.0,1.0,18.0,720.0,847.81,629.62
2016,3,23,13,45,627.0,228.5,1.05,18.0,699.5,825.33,617.39
2016,3,23,14,0,633.0,216.0,1.1,18.0,679.0,799.77,601.95
2016,3,23,14,15,755.0,161.0,1.1,18.0,690.0,827.31,623.64
2016,3,23,14,30,877.0,106.0,1.1,18.0,701.0,827.79,624.76
2016,3,23,14,45,688.0,158.5,1.1,18.0,609.5,714.58,546.37
2016,3,23,15,0,499.0,211.0,1.1,18.0,518.0,589.11,455.79
2016,3,23,15,15,527.5,185.0,1.1,17.5,489.0,558.76,436.51
2016,3,23,15,30,556.0,159.0,1.1,17.0,460.0,524.2,412.36
2016,3,23,15,45,552.5,144.0,1.1,17.0,420.0,477.34,376.92
2016,3,23,16,0,549.0,129.0,1.1,17.0,380.0,435.98,344.51
2016,3,23,16,15,611.5,106.5,1.1,16.5,355.0,411.68,324.43
2016,3,23,16,30,674.0,84.0,1.1,16.0,330.0,378.84,295.61
2016,3,23,16,45,623.0,77.0,1.1,15.5,277.0,311.39,239.11
2016,3,23,17,0,572.0,70.0,1.1,15.0,224.0,248.96,185.47
2016,3,23,17,15,493.5,61.0,1.1,14.0,173.0,183.56,130.1
2016,3,23,17,30,415.0,52.0,1.1,13.0,122.0,127.37,83.25
2016,3,23,17,45,290.5,38.0,1.15,12.5,78.5,71.39,40.76
2016,3,23,18,0,166.0,24.0,1.2,12.0,35.0,29.2,7.25
2016,3,23,18,15,83.0,12.0,1.2,11.5,17.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.5,1.05,10.5,20.5,10.62,0.0
2016,3,24,6,30,181.0,27.0,1.1,11.0,41.0,36.0,15.13
2016,3,24,6,45,294.0,41.0,1.15,12.0,84.5,76.77,45.61
2016,3,24,7,0,407.0,55.0,1.2,13.0,128.0,134.61,90.67
2016,3,24,7,15,479.5,64.0,1.2,13.5,178.0,189.69,137.47
2016,3,24,7,30,552.0,73.0,1.2,14.0,228.0,253.18,192.02
2016,3,24,7,45,597.5,80.5,1.25,14.5,279.5,313.23,244.02
2016,3,24,8,0,643.0,88.0,1.3,15.0,331.0,377.63,298.24
2016,3,24,8,15,678.0,93.5,1.25,15.0,381.5,438.92,348.77
2016,3,24,8,30,713.0,99.0,1.2,15.0,432.0,502.56,399.38
2016,3,24,8,45,733.0,105.0,1.2,15.5,478.5,559.77,442.9
2016,3,24,9,0,753.0,111.0,1.2,16.0,525.0,617.06,484.95
2016,3,24,9,15,772.0,115.0,1.15,16.5,568.5,668.83,521.24
2016,3,24,9,30,791.0,119.0,1.1,17.0,612.0,722.01,557.22
2016,3,24,9,45,787.0,130.5,1.1,17.5,646.0,763.71,584.21
2016,3,24,10,0,783.0,142.0,1.1,18.0,680.0,802.26,607.84
2016,3,24,10,15,794.5,144.0,1.1,18.0,710.5,841.59,632.86
2016,3,24,10,30,806.0,146.0,1.1,18.0,741.0,878.57,656.04
2016,3,24,10,45,815.5,147.0,1.15,18.5,765.5,910.18,675.06
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,938.88,692.16
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,960.24,704.99
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,978.23,715.8
2016,3,24,11,45,845.0,146.0,1.2,19.0,832.0,992.55,724.38
2016,3,24,12,0,854.0,143.0,1.2,19.0,842.0,1003.29,730.83
2016,3,24,12,15,854.5,143.0,1.2,19.0,842.0,1005.15,731.81
2016,3,24,12,30,855.0,143.0,1.2,19.0,842.0,1003.27,730.67
2016,3,24,12,45,873.5,132.0,1.25,19.0,839.5,988.99,722.7
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,986.12,722.27
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,967.85,711.05
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,946.09,697.84
2016,3,24,13,45,879.5,117.0,1.35,19.0,781.5,919.52,682.28
2016,3,24,14,0,875.0,115.0,1.4,19.0,758.0,889.71,664.51
2016,3,24,14,15,865.0,113.0,1.4,18.5,726.0,862.15,648.71
2016,3,24,14,30,855.0,111.0,1.4,18.0,694.0,821.23,623.64
2016,3,24,14,45,844.5,107.5,1.45,18.0,656.5,776.0,594.77
2016,3,24,15,0,834.0,104.0,1.5,18.0,619.0,728.7,563.29
2016,3,24,15,15,815.5,101.0,1.5,17.5,575.0,674.67,525.76
2016,3,24,15,30,797.0,98.0,1.5,17.0,531.0,619.81,486.43
2016,3,24,15,45,758.5,98.5,1.5,17.0,481.0,556.21,438.28
2016,3,24,16,0,720.0,99.0,1.5,17.0,431.0,495.54,390.92
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.5,431.32,340.07
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,369.55,289.34
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,302.43,233.07
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,241.0,180.3
2016,3,24,17,15,460.0,65.5,1.45,14.5,171.5,177.53,126.2
2016,3,24,17,30,385.0,55.0,1.4,14.0,121.0,122.93,80.63
2016,3,24,17,45,278.5,40.0,1.4,13.5,78.5,68.43,38.93
2016,3,24,18,0,172.0,25.0,1.4,13.0,36.0,29.53,8.65
2016,3,24,18,15,86.0,12.5,1.35,13.0,18.0,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,9.0,1.1,10.5,9.0,7.08,0.0
2016,3,25,6,30,0.0,18.0,1.1,11.0,18.0,13.71,4.68
2016,3,25,6,45,0.0,35.5,1.1,11.5,35.5,27.18,17.26
2016,3,25,7,0,0.0,53.0,1.1,12.0,53.0,40.86,29.37
2016,3,25,7,15,0.0,73.0,1.1,12.5,73.0,56.74,43.21
2016,3,25,7,30,0.0,93.0,1.1,13.0,93.0,72.81,56.96
2016,3,25,7,45,2.0,112.0,1.15,13.5,113.0,88.95,70.45
2016,3,25,8,0,4.0,131.0,1.2,14.0,133.0,105.45,84.01
2016,3,25,8,15,8.5,150.0,1.2,14.0,154.0,123.52,98.84
2016,3,25,8,30,13.0,169.0,1.2,14.0,175.0,142.2,114.03
2016,3,25,8,45,79.5,209.0,1.3,14.5,252.5,226.92,183.31
2016,3,25,9,0,146.0,249.0,1.4,15.0,330.0,323.74,260.12
2016,3,25,9,15,297.5,242.5,1.4,15.5,424.0,443.6,353.74
2016,3,25,9,30,449.0,236.0,1.4,16.0,518.0,578.65,454.85
2016,3,25,9,45,427.0,259.5,1.4,16.5,540.5,604.72,470.84
2016,3,25,10,0,405.0,283.0,1.4,17.0,563.0,611.49,473.86
2016,3,25,10,15,393.5,301.0,1.35,17.0,583.0,634.81,489.26
2016,3,25,10,30,382.0,319.0,1.3,17.0,603.0,655.98,502.73
2016,3,25,10,45,444.5,304.0,1.3,17.5,644.0,727.46,552.27
2016,3,25,11,0,507.0,289.0,1.3,18.0,685.0,782.9,589.51
2016,3,25,11,15,702.0,204.5,1.25,18.0,765.5,902.02,672.25
2016,3,25,11,30,897.0,120.0,1.2,18.0,846.0,990.55,727.07
2016,3,25,11,45,900.0,119.5,1.2,18.0,853.5,1001.77,732.68
2016,3,25,12,0,903.0,119.0,1.2,18.0,861.0,1009.26,737.11
2016,3,25,12,15,902.5,119.0,1.2,18.0,860.5,1010.1,737.48
2016,3,25,12,30,902.0,119.0,1.2,18.0,860.0,1007.15,735.68
2016,3,25,12,45,909.0,113.5,1.2,18.5,853.5,1002.09,731.35
2016,3,25,13,0,916.0,108.0,1.2,19.0,847.0,993.06,724.66
2016,3,25,13,15,911.5,107.5,1.2,19.0,830.0,974.41,713.36
2016,3,25,13,30,907.0,107.0,1.2,19.0,813.0,952.21,699.95
2016,3,25,13,45,903.5,104.0,1.25,19.0,789.0,924.91,684.07
2016,3,25,14,0,900.0,101.0,1.3,19.0,765.0,894.24,665.91
2016,3,25,14,15,890.5,99.5,1.3,18.5,733.5,856.89,643.66
2016,3,25,14,30,881.0,98.0,1.3,18.0,702.0,816.88,619.38
2016,3,25,14,45,870.0,95.5,1.35,18.0,664.0,772.27,591.0
2016,3,25,15,0,859.0,93.0,1.4,18.0,626.0,725.56,560.55
2016,3,25,15,15,842.0,90.0,1.45,17.5,582.0,678.13,528.0
2016,3,25,15,30,825.0,87.0,1.5,17.0,538.0,623.15,488.89
2016,3,25,15,45,801.0,84.0,1.55,17.0,489.5,563.4,443.92
2016,3,25,16,0,777.0,81.0,1.6,17.0,441.0,503.97,397.57
2016,3,25,16,15,744.5,77.0,1.6,16.5,389.5,440.2,346.71
2016,3,25,16,30,712.0,73.0,1.6,16.0,338.0,378.39,295.5
2016,3,25,16,45,656.5,69.0,1.6,15.5,284.0,310.5,238.12
2016,3,25,17,0,601.0,65.0,1.6,15.0,230.0,248.15,184.06
2016,3,25,17,15,527.5,57.0,1.55,14.5,179.0,183.73,128.68
2016,3,25,17,30,454.0,49.0,1.5,14.0,128.0,127.86,81.75
2016,3,25,17,45,319.5,37.5,1.5,13.5,83.5,71.38,39.89
2016,3,25,18,0,185.0,26.0,1.5,13.0,39.0,30.1,9.95
2016,3,25,18,15,92.5,13.0,1.45,12.5,19.5,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.5,0.9,11.5,27.0,10.62,0.0
2016,3,26,6,30,315.0,27.0,0.9,12.0,54.0,45.18,19.78
2016,3,26,6,45,425.0,36.0,0.9,12.5,100.5,90.02,51.17
2016,3,26,7,0,535.0,45.0,0.9,13.0,147.0,148.56,96.92
2016,3,26,7,15,599.0,51.5,0.95,13.5,198.5,206.59,146.98
2016,3,26,7,30,663.0,58.0,1.0,14.0,250.0,272.45,204.25
2016,3,26,7,45,706.0,62.0,1.1,14.5,303.0,334.1,258.13
2016,3,26,8,0,749.0,66.0,1.2,15.0,356.0,399.5,313.64
2016,3,26,8,15,778.0,69.5,1.15,15.5,407.0,460.97,363.85
2016,3,26,8,30,807.0,73.0,1.1,16.0,458.0,523.87,413.06
2016,3,26,8,45,827.0,76.0,1.1,16.5,505.5,581.97,457.07
2016,3,26,9,0,847.0,79.0,1.1,17.0,553.0,635.18,496.03
2016,3,26,9,15,862.5,81.0,1.1,17.0,596.0,687.6,534.01
2016,3,26,9,30,878.0,83.0,1.1,17.0,639.0,738.73,569.27
2016,3,26,9,45,887.5,85.5,1.1,17.5,676.0,784.19,597.77
2016,3,26,10,0,897.0,88.0,1.1,18.0,713.0,827.33,624.22
2016,3,26,10,15,905.5,89.5,1.1,18.0,743.5,866.03,648.53
2016,3,26,10,30,914.0,91.0,1.1,18.0,774.0,901.91,670.79
2016,3,26,10,45,915.5,94.0,1.1,18.5,796.5,930.05,686.57
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,954.66,700.07
2016,3,26,11,15,920.5,98.0,1.05,19.0,834.5,975.43,711.54
2016,3,26,11,30,924.0,99.0,1.0,19.0,850.0,992.56,720.72
2016,3,26,11,45,925.0,99.5,1.0,19.5,857.5,1003.02,725.38
2016,3,26,12,0,926.0,100.0,1.0,20.0,865.0,1009.66,727.83
2016,3,26,12,15,925.0,100.0,1.0,20.0,864.0,1009.96,727.87
2016,3,26,12,30,924.0,100.0,1.0,20.0,863.0,1006.39,725.72
2016,3,26,12,45,918.0,101.5,1.05,20.0,852.5,995.73,720.27
2016,3,26,13,0,912.0,103.0,1.1,20.0,842.0,981.36,712.62
2016,3,26,13,15,907.5,102.0,1.1,20.0,825.0,962.2,701.12
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,939.52,687.46
2016,3,26,13,45,893.0,101.5,1.1,20.0,782.5,910.07,669.47
2016,3,26,14,0,883.0,102.0,1.1,20.0,757.0,877.64,649.54
2016,3,26,14,15,873.0,100.5,1.1,19.5,725.0,840.38,627.48
2016,3,26,14,30,863.0,99.0,1.1,19.0,693.0,800.55,603.44
2016,3,26,14,45,841.5,100.0,1.1,19.0,653.0,759.74,577.28
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,709.45,543.3
2016,3,26,15,15,700.5,128.0,1.1,18.5,543.5,620.74,480.08
2016,3,26,15,30,581.0,155.0,1.1,18.0,474.0,535.79,418.14
2016,3,26,15,45,593.5,136.0,1.1,18.0,436.5,493.17,386.57
2016,3,26,16,0,606.0,117.0,1.1,18.0,399.0,447.66,351.2
2016,3,26,16,15,578.0,107.5,1.1,17.5,351.5,389.35,305.24
2016,3,26,16,30,550.0,98.0,1.1,17.0,304.0,332.98,259.29
2016,3,26,16,45,487.5,92.5,1.1,16.5,255.0,265.45,203.62
2016,3,26,17,0,425.0,87.0,1.1,16.0,206.0,210.21,157.02
2016,3,26,17,15,364.5,73.5,1.1,15.5,160.0,155.31,110.64
2016,3,26,17,30,304.0,60.0,1.1,15.0,114.0,107.7,71.23
2016,3,26,17,45,207.5,43.5,1.15,14.5,74.5,61.37,36.36
2016,3,26,18,0,111.0,27.0,1.2,14.0,35.0,26.32,9.84
2016,3,26,18,15,55.5,13.5,1.15,13.5,17.5,10.62,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,114.5,16.0,1.0,12.0,26.5,12.22,0.0
2016,3,27,6,30,229.0,32.0,1.0,12.0,53.0,42.08,20.59
2016,3,27,6,45,341.0,44.0,1.05,12.5,98.5,86.0,51.64
2016,3,27,7,0,453.0,56.0,1.1,13.0,144.0,142.36,95.36
2016,3,27,7,15,522.0,64.0,1.05,13.5,195.5,198.19,142.84
2016,3,27,7,30,591.0,72.0,1.0,14.0,247.0,261.91,197.5
2016,3,27,7,45,457.5,108.0,0.95,14.5,259.0,278.63,217.59
2016,3,27,8,0,324.0,144.0,0.9,15.0,271.0,274.42,218.07
2016,3,27,8,15,403.0,150.0,0.9,15.0,329.5,348.66,278.1
2016,3,27,8,30,482.0,156.0,0.9,15.0,388.0,421.67,335.59
2016,3,27,8,45,646.0,126.5,0.9,15.5,471.0,525.62,414.91
2016,3,27,9,0,810.0,97.0,0.9,16.0,554.0,633.56,494.47
2016,3,27,9,15,827.5,99.5,0.9,16.0,598.0,687.08,532.35
2016,3,27,9,30,845.0,102.0,0.9,16.0,642.0,739.55,569.03
2016,3,27,9,45,855.5,105.5,0.95,16.5,679.0,786.34,599.28
2016,3,27,10,0,866.0,109.0,1.0,17.0,716.0,821.96,621.29
2016,3,27,10,15,876.0,110.5,1.05,17.0,747.0,860.83,646.62
2016,3,27,10,30,886.0,112.0,1.1,17.0,778.0,897.06,669.99
2016,3,27,10,45,890.5,114.0,1.2,17.0,801.5,925.99,689.32
2016,3,27,11,0,895.0,116.0,1.3,17.0,825.0,951.63,706.61
2016,3,27,11,15,900.0,117.0,1.35,17.0,841.0,973.31,720.61
2016,3,27,11,30,905.0,118.0,1.4,17.0,857.0,991.47,732.46
2016,3,27,11,45,905.0,119.5,1.45,17.0,864.5,1001.69,739.32
2016,3,27,12,0,905.0,121.0,1.5,17.0,872.0,1008.14,743.97
2016,3,27,12,15,905.5,121.0,1.5,17.0,872.0,1009.79,744.9
2016,3,27,12,30,906.0,121.0,1.5,17.0,872.0,1007.64,743.59
2016,3,27,12,45,914.0,115.5,1.55,17.0,866.5,1003.39,741.88
2016,3,27,13,0,922.0,110.0,1.6,17.0,861.0,995.13,737.71
2016,3,27,13,15,919.0,109.5,1.6,17.0,845.0,977.68,726.92
2016,3,27,13,30,916.0,109.0,1.6,17.0,829.0,956.59,713.93
2016,3,27,13,45,908.5,108.5,1.65,17.0,804.5,927.98,696.67
2016,3,27,14,0,901.0,108.0,1.7,17.0,780.0,896.2,677.23
2016,3,27,14,15,893.0,106.5,1.7,16.5,748.5,860.01,655.29
2016,3,27,14,30,885.0,105.0,1.7,16.0,717.0,821.04,631.19
2016,3,27,14,45,867.5,105.0,1.75,16.0,678.0,781.56,605.76
2016,3,27,15,0,850.0,105.0,1.8,16.0,639.0,731.94,571.64
2016,3,27,15,15,833.0,102.0,1.8,15.5,595.0,678.27,533.74
2016,3,27,15,30,816.0,99.0,1.8,15.0,551.0,623.6,493.88
2016,3,27,15,45,791.0,96.0,1.85,15.0,501.5,563.65,448.04
2016,3,27,16,0,766.0,93.0,1.9,15.0,452.0,504.1,400.95
2016,3,27,16,15,579.5,110.0,1.85,14.5,364.0,389.89,310.71
2016,3,27,16,30,393.0,127.0,1.8,14.0,276.0,287.71,228.91
2016,3,27,16,45,343.5,116.0,1.8,13.5,232.0,234.32,184.24
2016,3,27,17,0,294.0,105.0,1.8,13.0,188.0,180.47,138.48
2016,3,27,17,15,254.0,86.0,1.7,12.5,147.0,134.77,99.16
2016,3,27,17,30,214.0,67.0,1.6,12.0,106.0,94.04,64.68
2016,3,27,17,45,137.5,48.0,1.55,12.0,69.5,54.83,34.39
2016,3,27,18,0,61.0,29.0,1.5,12.0,33.0,24.98,10.74
2016,3,27,18,15,30.5,14.5,1.5,11.5,16.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,146.0,16.5,2.15,9.5,30.5,13.36,0.0
2016,3,28,6,30,292.0,33.0,2.2,10.0,61.0,47.99,24.05
2016,3,28,6,45,412.0,43.0,2.3,10.5,110.5,93.41,55.34
2016,3,28,7,0,532.0,53.0,2.4,11.0,160.0,153.82,102.63
2016,3,28,7,15,599.5,60.0,2.4,11.0,214.0,213.06,154.45
2016,3,28,7,30,667.0,67.0,2.4,11.0,268.0,279.89,213.79
2016,3,28,7,45,715.5,71.0,2.45,11.5,323.5,344.37,270.99
2016,3,28,8,0,764.0,75.0,2.5,12.0,379.0,412.69,330.0
2016,3,28,8,15,793.5,79.0,2.5,12.0,431.5,475.75,383.86
2016,3,28,8,30,823.0,83.0,2.5,12.0,484.0,540.23,437.15
2016,3,28,8,45,845.5,85.5,2.5,12.0,533.0,600.1,485.26
2016,3,28,9,0,868.0,88.0,2.5,12.0,582.0,659.91,531.88
2016,3,28,9,15,883.0,90.5,2.45,12.0,626.0,708.41,568.63
2016,3,28,9,30,898.0,93.0,2.4,12.0,670.0,760.42,606.48
2016,3,28,9,45,909.0,95.0,2.4,12.5,707.5,807.14,637.4
2016,3,28,10,0,920.0,97.0,2.4,13.0,745.0,851.56,666.22
2016,3,28,10,15,928.5,98.5,2.4,13.0,776.5,890.84,692.29
2016,3,28,10,30,937.0,100.0,2.4,13.0,808.0,927.2,716.16
2016,3,28,10,45,941.0,101.5,2.45,13.0,831.5,956.41,735.51
2016,3,28,11,0,945.0,103.0,2.5,13.0,855.0,982.1,752.52
2016,3,28,11,15,646.5,239.5,2.5,13.0,758.0,876.91,677.48
2016,3,28,11,30,348.0,376.0,2.5,13.0,661.0,711.02,552.52
2016,3,28,11,45,649.5,241.5,2.5,13.0,780.5,898.91,695.02
2016,3,28,12,0,951.0,107.0,2.5,13.0,900.0,1035.79,787.87
2016,3,28,12,15,950.5,107.0,2.5,13.0,899.0,1036.45,786.76
2016,3,28,12,30,950.0,107.0,2.5,13.0,898.0,1033.14,784.63
2016,3,28,12,45,929.5,117.0,2.5,13.0,884.0,1016.84,773.94
2016,3,28,13,0,909.0,127.0,2.5,13.0,870.0,996.83,760.96
2016,3,28,13,15,904.0,126.0,2.45,13.0,852.0,977.16,747.81
2016,3,28,13,30,899.0,125.0,2.4,13.0,834.0,953.99,732.33
2016,3,28,13,45,892.5,123.0,2.4,13.0,809.0,925.14,713.51
2016,3,28,14,0,886.0,121.0,2.4,13.0,784.0,893.11,692.49
2016,3,28,14,15,875.5,119.0,2.35,13.0,751.0,864.78,673.57
2016,3,28,14,30,865.0,117.0,2.3,13.0,718.0,823.0,645.02
2016,3,28,14,45,852.0,114.0,2.3,13.0,679.0,775.96,612.95
2016,3,28,15,0,839.0,111.0,2.3,13.0,640.0,727.03,577.66
2016,3,28,15,15,819.5,108.0,2.25,13.0,595.0,672.14,536.6
2016,3,28,15,30,800.0,105.0,2.2,13.0,550.0,616.51,493.99
2016,3,28,15,45,775.0,101.0,2.2,13.0,500.5,556.36,446.99
2016,3,28,16,0,750.0,97.0,2.2,13.0,451.0,497.45,399.5
2016,3,28,16,15,714.5,92.0,2.1,12.5,398.5,432.56,346.26
2016,3,28,16,30,679.0,87.0,2.0,12.0,346.0,370.09,293.33
2016,3,28,16,45,631.5,80.0,1.95,12.0,292.5,304.39,236.18
2016,3,28,17,0,584.0,73.0,1.9,12.0,239.0,243.31,181.99
2016,3,28,17,15,509.0,64.5,1.8,11.5,187.0,179.75,127.09
2016,3,28,17,30,434.0,56.0,1.7,11.0,135.0,124.96,81.18
2016,3,28,17,45,319.5,42.5,1.6,10.5,90.5,71.32,41.11
2016,3,28,18,0,205.0,29.0,1.5,10.0,46.0,30.58,13.0
2016,3,28,18,15,102.5,14.5,1.45,10.0,23.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,6,15,126.0,18.5,0.8,10.0,31.0,14.11,0.0
2016,3,29,6,30,252.0,37.0,0.8,10.0,62.0,46.66,24.69
2016,3,29,6,45,364.0,48.5,0.85,10.5,110.0,91.64,56.07
2016,3,29,7,0,476.0,60.0,0.9,11.0,158.0,148.82,100.55
2016,3,29,7,15,544.0,68.0,0.85,11.5,210.5,205.71,149.08
2016,3,29,7,30,612.0,76.0,0.8,12.0,263.0,270.31,204.61
2016,3,29,7,45,670.5,78.5,0.8,12.5,318.5,333.55,258.76
2016,3,29,8,0,729.0,81.0,0.8,13.0,374.0,402.26,315.91
2016,3,29,8,15,759.5,85.0,0.75,13.0,426.0,463.98,366.41
2016,3,29,8,30,790.0,89.0,0.7,13.0,478.0,527.16,416.11
2016,3,29,8,45,818.0,90.5,0.65,13.5,527.5,587.58,461.06
2016,3,29,9,0,846.0,92.0,0.6,14.0,577.0,648.49,504.49
2016,3,29,9,15,862.5,94.5,0.55,14.5,621.0,702.71,541.37
2016,3,29,9,30,879.0,97.0,0.5,15.0,665.0,748.95,571.54
2016,3,29,9,45,893.0,98.0,0.5,15.5,703.5,796.11,600.56
2016,3,29,10,0,907.0,99.0,0.5,16.0,742.0,841.25,627.64
2016,3,29,10,15,916.0,100.5,0.5,16.0,773.5,880.42,651.57
2016,3,29,10,30,925.0,102.0,0.5,16.0,805.0,916.74,673.51
2016,3,29,10,45,931.5,102.5,0.5,16.0,829.0,946.75,691.29
2016,3,29,11,0,938.0,103.0,0.5,16.0,853.0,973.4,706.97
2016,3,29,11,15,942.0,103.5,0.5,16.0,869.0,994.21,719.01
2016,3,29,11,30,946.0,104.0,0.5,16.0,885.0,1011.31,728.88
2016,3,29,11,45,947.5,104.5,0.55,16.5,892.5,1022.2,734.89
2016,3,29,12,0,949.0,105.0,0.6,17.0,900.0,1029.17,738.67
2016,3,29,12,15,948.5,105.0,0.6,17.0,899.0,1029.75,738.88
2016,3,29,12,30,948.0,105.0,0.6,17.0,898.0,1026.36,736.87
2016,3,29,12,45,945.0,105.0,0.65,17.0,888.5,1016.65,732.32
2016,3,29,13,0,942.0,105.0,0.7,17.0,879.0,1003.07,725.51
2016,3,29,13,15,937.5,104.0,0.7,16.5,861.0,983.3,715.13
2016,3,29,13,30,933.0,103.0,0.7,16.0,843.0,959.88,702.52
2016,3,29,13,45,924.0,103.0,0.75,16.0,817.0,930.0,685.49
2016,3,29,14,0,915.0,103.0,0.8,16.0,791.0,896.97,666.31
2016,3,29,14,15,905.5,101.5,0.8,16.0,758.5,859.07,642.8
2016,3,29,14,30,896.0,100.0,0.8,16.0,726.0,818.47,617.3
2016,3,29,14,45,879.5,99.5,0.85,16.0,686.0,771.14,587.67
2016,3,29,15,0,863.0,99.0,0.9,16.0,646.0,728.61,559.76
2016,3,29,15,15,845.5,96.5,0.9,15.5,601.0,674.68,522.58
2016,3,29,15,30,828.0,94.0,0.9,15.0,556.0,619.76,483.51
2016,3,29,15,45,802.0,91.0,0.9,15.0,506.5,558.87,437.75
2016,3,29,16,0,776.0,88.0,0.9,15.0,457.0,498.5,390.86
2016,3,29,16,15,743.5,83.5,0.9,14.5,404.5,434.58,340.27
2016,3,29,16,30,711.0,79.0,0.9,14.0,352.0,372.43,289.12
2016,3,29,16,45,665.5,73.0,0.95,14.0,298.5,306.82,233.42
2016,3,29,17,0,620.0,67.0,1.0,14.0,245.0,245.53,180.02
2016,3,29,17,15,549.5,59.0,1.0,13.0,192.5,181.62,125.69
2016,3,29,17,30,479.0,51.0,1.0,12.0,140.0,125.89,79.51
2016,3,29,17,45,367.5,39.5,1.05,11.5,94.5,71.83,39.7
2016,3,29,18,0,256.0,28.0,1.1,11.0,49.0,31.82,13.85
2016,3,29,18,15,128.0,14.0,1.1,10.5,24.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,13.81,0.0
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,49.46,26.23
2016,3,30,6,45,387.0,47.5,0.6,10.5,113.5,93.08,56.39
2016,3,30,7,0,485.0,59.0,0.6,11.0,161.0,148.96,100.2
2016,3,30,7,15,550.0,67.0,0.6,11.0,213.5,205.51,148.66
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,269.4,203.99
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,330.62,256.86
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,396.07,311.77
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,457.41,361.61
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,520.01,410.53
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,577.94,454.17
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,635.97,496.29
2016,3,30,9,15,832.5,102.5,0.75,14.0,615.0,688.81,534.86
2016,3,30,9,30,849.0,105.0,0.8,14.0,658.0,740.49,571.71
2016,3,30,9,45,862.0,107.0,0.85,14.5,695.5,787.5,602.56
2016,3,30,10,0,875.0,109.0,0.9,15.0,733.0,823.65,625.03
2016,3,30,10,15,884.0,110.5,0.9,15.0,764.0,861.68,649.07
2016,3,30,10,30,893.0,112.0,0.9,15.0,795.0,896.96,671.03
2016,3,30,10,45,899.5,113.0,0.95,15.5,818.5,926.57,688.79
2016,3,30,11,0,906.0,114.0,1.0,16.0,842.0,952.93,704.45
2016,3,30,11,15,910.0,114.5,1.0,16.0,857.0,973.09,716.51
2016,3,30,11,30,914.0,115.0,1.0,16.0,872.0,989.65,726.4
2016,3,30,11,45,915.0,115.5,1.05,16.5,879.5,999.68,731.87
2016,3,30,12,0,916.0,116.0,1.1,17.0,887.0,1005.9,735.11
2016,3,30,12,15,916.0,116.0,1.1,17.0,886.0,1006.85,735.59
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,1003.96,733.84
2016,3,30,12,45,916.0,114.0,1.1,17.0,876.5,995.27,728.57
2016,3,30,13,0,916.0,112.0,1.1,17.0,868.0,982.78,721.07
2016,3,30,13,15,911.5,111.5,1.1,17.0,850.5,963.86,709.58
2016,3,30,13,30,907.0,111.0,1.1,17.0,833.0,941.41,695.93
2016,3,30,13,45,900.0,109.5,1.15,17.0,807.5,912.35,678.83
2016,3,30,14,0,893.0,108.0,1.2,17.0,782.0,880.14,659.54
2016,3,30,14,15,883.5,106.5,1.2,16.5,750.0,842.9,637.17
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,803.04,612.75
2016,3,30,14,45,860.5,103.0,1.25,16.0,679.0,757.29,583.36
2016,3,30,15,0,847.0,101.0,1.3,16.0,640.0,716.19,555.41
2016,3,30,15,15,829.0,98.0,1.3,15.5,595.5,662.14,517.44
2016,3,30,15,30,811.0,95.0,1.3,15.0,551.0,607.21,477.66
2016,3,30,15,45,787.0,92.0,1.35,15.0,502.5,548.35,432.99
2016,3,30,16,0,763.0,89.0,1.4,15.0,454.0,489.85,387.0
2016,3,30,16,15,730.5,84.5,1.4,14.5,402.0,426.75,336.27
2016,3,30,16,30,698.0,80.0,1.4,14.0,350.0,365.39,285.09
2016,3,30,16,45,651.0,74.5,1.45,14.0,297.0,300.65,229.54
2016,3,30,17,0,604.0,69.0,1.5,14.0,244.0,240.42,176.7
2016,3,30,17,15,534.0,61.0,1.45,13.0,192.0,177.81,123.27
2016,3,30,17,30,464.0,53.0,1.4,12.0,140.0,123.33,78.17
2016,3,30,17,45,351.5,41.0,1.35,11.5,95.0,70.09,39.19
2016,3,30,18,0,239.0,29.0,1.3,11.0,50.0,31.02,14.35
2016,3,30,18,15,119.5,14.5,1.25,10.5,25.0,11.41,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.5,0.6,11.0,7.5,5.68,0.0
2016,3,31,6,30,0.0,15.0,0.6,11.0,15.0,11.39,3.81
2016,3,31,6,45,0.0,26.0,0.6,11.0,26.0,19.81,11.35
2016,3,31,7,0,0.0,37.0,0.6,11.0,37.0,28.25,18.87
2016,3,31,7,15,0.0,48.5,0.6,11.5,48.5,37.1,26.61
2016,3,31,7,30,0.0,60.0,0.6,12.0,60.0,45.97,34.23
2016,3,31,7,45,0.0,72.5,0.6,12.5,72.5,55.66,42.4
2016,3,31,8,0,0.0,85.0,0.6,13.0,85.0,65.48,50.52
2016,3,31,8,15,0.0,100.0,0.6,13.5,100.0,77.38,60.26
2016,3,31,8,30,0.0,115.0,0.6,14.0,115.0,89.38,69.92
2016,3,31,8,45,11.0,166.5,0.6,14.5,173.5,138.04,109.72
2016,3,31,9,0,22.0,218.0,0.6,15.0,232.0,188.98,150.24
2016,3,31,9,15,151.0,255.0,0.6,15.0,354.0,335.39,266.64
2016,3,31,9,30,280.0,292.0,0.6,15.0,476.0,485.87,379.85
2016,3,31,9,45,383.0,277.0,0.65,15.5,543.5,563.53,436.05
2016,3,31,10,0,486.0,262.0,0.7,16.0,611.0,664.53,507.59
2016,3,31,10,15,697.0,183.5,0.7,16.0,707.0,791.89,597.74
2016,3,31,10,30,908.0,105.0,0.7,16.0,803.0,900.82,668.28
2016,3,31,10,45,916.5,104.5,0.75,16.5,827.0,930.97,685.08
2016,3,31,11,0,925.0,104.0,0.8,17.0,851.0,957.91,700.93
2016,3,31,11,15,929.0,104.5,0.8,17.0,866.5,978.29,712.94
2016,3,31,11,30,933.0,105.0,0.8,17.0,882.0,995.02,722.77
2016,3,31,11,45,936.5,104.5,0.85,17.5,890.0,1006.5,729.16
2016,3,31,12,0,940.0,104.0,0.9,18.0,898.0,1014.13,733.3
2016,3,31,12,15,939.5,104.0,0.95,18.0,897.0,1014.55,734.46
2016,3,31,12,30,939.0,104.0,1.0,18.0,896.0,1011.04,733.36
2016,3,31,12,45,941.0,101.0,1.05,18.0,887.5,1002.95,729.53
2016,3,31,13,0,943.0,98.0,1.1,18.0,879.0,990.9,723.32
2016,3,31,13,15,939.0,97.5,1.15,17.5,862.0,971.98,714.13
2016,3,31,13,30,935.0,97.0,1.2,17.0,845.0,949.41,702.6
2016,3,31,13,45,928.5,96.0,1.25,17.0,819.5,920.59,685.61
2016,3,31,14,0,922.0,95.0,1.3,17.0,794.0,888.51,666.36
2016,3,31,14,15,913.5,93.5,1.35,16.5,762.0,851.18,644.58
2016,3,31,14,30,905.0,92.0,1.4,16.0,730.0,811.07,620.54
2016,3,31,14,45,892.5,90.5,1.45,16.0,691.0,765.43,591.05
2016,3,31,15,0,880.0,89.0,1.5,16.0,652.0,717.77,558.79
2016,3,31,15,15,864.0,86.5,1.5,15.5,607.5,665.06,521.5
2016,3,31,15,30,848.0,84.0,1.5,15.0,563.0,615.39,485.12
2016,3,31,15,45,825.5,81.5,1.55,15.0,514.0,556.26,439.86
2016,3,31,16,0,803.0,79.0,1.6,15.0,465.0,497.26,393.13
2016,3,31,16,15,773.0,75.5,1.55,14.5,413.5,434.35,341.98
2016,3,31,16,30,743.0,72.0,1.5,14.0,362.0,373.1,290.37
2016,3,31,16,45,697.5,67.5,1.5,14.0,308.0,307.7,233.82
2016,3,31,17,0,652.0,63.0,1.5,14.0,254.0,245.56,179.04
2016,3,31,17,15,586.0,56.0,1.4,13.5,201.5,182.17,124.34
2016,3,31,17,30,520.0,49.0,1.3,13.0,149.0,126.32,77.88
2016,3,31,17,45,409.5,39.0,1.25,12.5,102.0,71.88,38.59
2016,3,31,18,0,299.0,29.0,1.2,12.0,55.0,31.28,14.47
2016,3,31,18,15,149.5,14.5,1.15,11.5,27.5,11.41,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,19.0,0.9,11.0,38.0,15.29,3.85
2016,4,1,6,30,330.0,38.0,0.9,11.0,76.0,52.6,28.06
2016,4,1,6,45,425.5,48.5,0.9,11.0,124.5,97.46,58.54
2016,4,1,7,0,521.0,59.0,0.9,11.0,173.0,154.18,103.2
2016,4,1,7,15,581.0,66.0,0.9,11.5,225.5,210.59,151.65
2016,4,1,7,30,641.0,73.0,0.9,12.0,278.0,273.64,206.31
2016,4,1,7,45,687.0,77.0,0.9,12.5,332.0,334.97,259.33
2016,4,1,8,0,733.0,81.0,0.9,13.0,386.0,400.78,314.47
2016,4,1,8,15,761.5,85.0,0.9,13.5,437.0,461.3,363.86
2016,4,1,8,30,790.0,89.0,0.9,14.0,488.0,523.17,412.42
2016,4,1,8,45,813.5,91.0,0.9,14.5,536.5,581.11,456.27
2016,4,1,9,0,837.0,93.0,0.9,15.0,585.0,639.12,498.57
2016,4,1,9,15,852.0,95.5,0.9,15.0,627.5,691.59,536.42
2016,4,1,9,30,867.0,98.0,0.9,15.0,670.0,736.1,567.87
2016,4,1,9,45,879.5,99.5,0.9,15.5,707.5,781.83,596.9
2016,4,1,10,0,892.0,101.0,0.9,16.0,745.0,825.46,623.69
2016,4,1,10,15,900.5,102.0,0.85,16.0,775.5,862.91,646.29
2016,4,1,10,30,909.0,103.0,0.8,16.0,806.0,897.51,666.76
2016,4,1,10,45,915.5,104.0,0.8,16.5,829.0,927.32,683.59
2016,4,1,11,0,922.0,105.0,0.8,17.0,852.0,953.82,698.22
2016,4,1,11,15,925.5,105.5,0.75,17.0,867.5,973.6,708.82
2016,4,1,11,30,929.0,106.0,0.7,17.0,883.0,989.71,717.17
2016,4,1,11,45,931.0,106.0,0.7,17.5,890.0,1000.14,721.82
2016,4,1,12,0,933.0,106.0,0.7,18.0,897.0,1006.74,724.26
2016,4,1,12,15,932.5,105.5,0.7,18.0,896.0,1006.57,724.01
2016,4,1,12,30,932.0,105.0,0.7,18.0,895.0,1002.51,721.59
2016,4,1,12,45,932.0,103.5,0.7,18.0,886.0,994.04,716.6
2016,4,1,13,0,932.0,102.0,0.7,18.0,877.0,981.71,709.37
2016,4,1,13,15,928.0,101.5,0.7,18.0,859.5,962.91,698.21
2016,4,1,13,30,924.0,101.0,0.7,18.0,842.0,940.5,684.9
2016,4,1,13,45,918.0,99.5,0.7,18.0,817.0,911.85,667.64
2016,4,1,14,0,912.0,98.0,0.7,18.0,792.0,879.94,648.28
2016,4,1,14,15,903.0,96.5,0.7,18.0,760.0,842.5,625.2
2016,4,1,14,30,894.0,95.0,0.7,18.0,728.0,802.35,600.16
2016,4,1,14,45,882.0,93.0,0.75,18.0,689.5,756.99,572.06
2016,4,1,15,0,870.0,91.0,0.8,18.0,651.0,709.62,540.95
2016,4,1,15,15,853.5,89.0,0.8,17.5,606.5,657.55,505.18
2016,4,1,15,30,837.0,87.0,0.8,17.0,562.0,608.62,470.33
2016,4,1,15,45,815.0,84.0,0.85,17.0,513.0,549.83,426.69
2016,4,1,16,0,793.0,81.0,0.9,17.0,464.0,491.16,381.5
2016,4,1,16,15,763.0,77.0,0.95,16.5,412.5,428.38,332.06
2016,4,1,16,30,733.0,73.0,1.0,16.0,361.0,367.29,281.91
2016,4,1,16,45,689.0,68.0,1.05,15.5,307.5,302.66,227.42
2016,4,1,17,0,645.0,63.0,1.1,15.0,254.0,241.06,174.15
2016,4,1,17,15,580.5,56.0,1.1,14.0,202.0,178.66,121.07
2016,4,1,17,30,516.0,49.0,1.1,13.0,150.0,123.63,75.81
2016,4,1,17,45,409.0,39.0,1.15,12.5,103.0,70.14,37.51
2016,4,1,18,0,302.0,29.0,1.2,12.0,56.0,30.02,14.37
2016,4,1,18,15,151.0,14.5,1.2,11.5,28.0,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,20.0,0.6,10.0,39.0,15.36,5.02
2016,4,2,6,30,315.0,40.0,0.6,10.0,78.0,52.96,29.22
2016,4,2,6,45,391.5,53.5,0.6,10.5,125.0,97.02,59.88
2016,4,2,7,0,468.0,67.0,0.6,11.0,172.0,150.63,102.41
2016,4,2,7,15,271.5,99.0,0.55,11.5,164.0,153.68,115.29
2016,4,2,7,30,75.0,131.0,0.5,12.0,156.0,129.46,102.65
2016,4,2,7,45,83.5,152.5,0.5,13.0,184.5,155.8,124.56
2016,4,2,8,0,92.0,174.0,0.5,14.0,213.0,183.23,146.66
2016,4,2,8,15,83.5,195.0,0.4,14.5,234.0,203.1,162.29
2016,4,2,8,30,75.0,216.0,0.3,15.0,255.0,222.08,176.65
2016,4,2,8,45,54.5,225.5,0.25,15.5,255.0,222.74,176.18
2016,4,2,9,0,34.0,235.0,0.2,16.0,255.0,221.27,173.92
2016,4,2,9,15,163.0,264.5,0.15,16.5,371.5,350.65,274.33
2016,4,2,9,30,292.0,294.0,0.1,17.0,488.0,493.83,378.56
2016,4,2,9,45,543.5,221.5,0.1,18.0,607.5,646.82,486.66
2016,4,2,10,0,795.0,149.0,0.1,19.0,727.0,802.23,590.15
2016,4,2,10,15,805.0,151.5,0.15,19.0,757.0,840.29,611.97
2016,4,2,10,30,815.0,154.0,0.2,19.0,787.0,875.83,634.03
2016,4,2,10,45,824.0,154.0,0.3,19.5,810.0,905.39,652.07
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,931.97,668.44
2016,4,2,11,15,837.5,155.0,0.45,20.0,848.0,952.2,681.19
2016,4,2,11,30,842.0,156.0,0.5,20.0,863.0,969.01,692.01
2016,4,2,11,45,697.5,234.0,0.55,20.5,823.0,925.65,663.66
2016,4,2,12,0,553.0,312.0,0.6,21.0,783.0,860.54,619.05
2016,4,2,12,15,703.0,231.0,0.6,21.0,829.5,932.59,669.49
2016,4,2,12,30,853.0,150.0,0.6,21.0,876.0,983.63,700.59
2016,4,2,12,45,868.0,139.5,0.65,21.0,870.5,965.75,690.03
2016,4,2,13,0,883.0,129.0,0.7,21.0,865.0,959.64,687.91
2016,4,2,13,15,878.0,128.0,0.75,20.5,847.5,940.17,678.57
