Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,873.0,127.0,0.8,20.0,830.0,917.31,667.18
2016,4,2,13,45,725.5,189.5,0.85,20.0,761.5,848.29,624.3
2016,4,2,14,0,578.0,252.0,0.9,20.0,693.0,754.33,560.82
2016,4,2,14,15,700.0,190.0,0.9,19.5,702.5,781.27,584.12
2016,4,2,14,30,822.0,128.0,0.9,19.0,712.0,784.54,589.74
2016,4,2,14,45,796.0,130.5,0.9,19.0,671.0,734.85,555.78
2016,4,2,15,0,770.0,133.0,0.9,19.0,630.0,687.33,522.87
2016,4,2,15,15,750.5,129.0,0.9,18.5,586.5,634.08,486.25
2016,4,2,15,30,731.0,125.0,0.9,18.0,543.0,580.34,448.09
2016,4,2,15,45,645.5,130.5,0.9,18.0,476.0,498.9,387.29
2016,4,2,16,0,560.0,136.0,0.9,18.0,409.0,423.85,329.92
2016,4,2,16,15,573.0,116.5,0.85,17.5,369.0,378.03,293.42
2016,4,2,16,30,586.0,97.0,0.8,17.0,329.0,329.56,252.94
2016,4,2,16,45,516.5,96.5,0.8,16.5,279.5,268.5,202.7
2016,4,2,17,0,447.0,96.0,0.8,16.0,230.0,210.54,154.61
2016,4,2,17,15,387.5,82.5,0.75,15.5,182.0,155.97,109.18
2016,4,2,17,30,328.0,69.0,0.7,15.0,134.0,108.48,70.91
2016,4,2,17,45,234.0,52.5,0.7,14.5,91.5,63.17,38.28
2016,4,2,18,0,140.0,36.0,0.7,14.0,49.0,29.48,16.2
2016,4,2,18,15,70.0,18.0,0.7,13.5,24.5,13.65,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,19.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,39.0,10.0,0.6,10.0,11.0,7.87,0.0
2016,4,3,6,15,162.0,27.0,0.6,10.5,45.5,20.48,9.55
2016,4,3,6,30,285.0,44.0,0.6,11.0,80.0,51.96,29.4
2016,4,3,6,45,375.0,57.0,0.6,11.5,128.0,94.73,58.55
2016,4,3,7,0,465.0,70.0,0.6,12.0,176.0,151.93,103.25
2016,4,3,7,15,232.5,64.0,0.6,12.5,117.0,118.21,86.74
2016,4,3,7,30,0.0,58.0,0.6,13.0,58.0,44.42,32.63
2016,4,3,7,45,0.0,69.0,0.6,13.5,69.0,52.93,39.86
2016,4,3,8,0,0.0,80.0,0.6,14.0,80.0,61.48,46.89
2016,4,3,8,15,0.0,93.5,0.55,14.5,93.5,72.11,55.55
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,82.83,64.14
2016,4,3,8,45,0.0,119.0,0.5,15.5,119.0,92.43,71.7
2016,4,3,9,0,0.0,131.0,0.5,16.0,131.0,102.1,79.22
2016,4,3,9,15,0.0,144.0,0.5,16.5,144.0,112.66,87.37
2016,4,3,9,30,0.0,157.0,0.5,17.0,157.0,123.29,95.5
2016,4,3,9,45,2.0,174.5,0.55,17.5,176.0,139.23,107.88
2016,4,3,10,0,4.0,192.0,0.6,18.0,195.0,155.44,120.33
2016,4,3,10,15,6.5,211.0,0.6,18.0,216.0,173.57,134.4
2016,4,3,10,30,9.0,230.0,0.6,18.0,237.0,191.97,148.57
2016,4,3,10,45,69.0,316.5,0.6,18.5,373.0,337.94,260.91
2016,4,3,11,0,129.0,403.0,0.6,19.0,509.0,496.33,375.1
2016,4,3,11,15,92.0,392.0,0.6,19.0,468.5,434.86,328.53
2016,4,3,11,30,55.0,381.0,0.6,19.0,428.0,391.11,296.12
2016,4,3,11,45,88.5,403.0,0.65,19.0,479.0,444.83,336.52
2016,4,3,12,0,122.0,425.0,0.7,19.0,530.0,519.45,390.1
2016,4,3,12,15,162.0,425.5,0.7,19.0,564.5,557.99,417.55
2016,4,3,12,30,202.0,426.0,0.7,19.0,599.0,595.47,444.32
2016,4,3,12,45,528.0,289.0,0.75,19.0,733.5,806.09,595.72
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,966.33,701.74
2016,4,3,13,15,725.5,210.5,0.85,19.0,810.0,900.46,658.63
2016,4,3,13,30,597.0,269.0,0.9,19.0,752.0,818.83,604.44
2016,4,3,13,45,716.5,205.5,0.95,19.0,768.0,852.86,631.9
2016,4,3,14,0,836.0,142.0,1.0,19.0,784.0,863.71,641.0
2016,4,3,14,15,825.5,139.5,1.0,18.5,751.5,825.4,617.55
2016,4,3,14,30,815.0,137.0,1.0,18.0,719.0,784.68,592.63
2016,4,3,14,45,811.5,129.5,1.05,18.0,682.5,742.16,564.68
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,697.15,534.16
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,644.3,497.39
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,590.67,458.88
2016,4,3,15,45,759.5,106.5,1.15,16.5,510.5,535.76,418.43
2016,4,3,16,0,747.0,98.0,1.2,16.0,464.0,478.85,374.73
2016,4,3,16,15,715.5,93.0,1.2,15.5,412.5,416.62,324.95
2016,4,3,16,30,684.0,88.0,1.2,15.0,361.0,356.38,274.99
2016,4,3,16,45,642.5,81.0,1.3,15.0,308.5,293.4,221.3
2016,4,3,17,0,601.0,74.0,1.4,15.0,256.0,234.33,169.84
2016,4,3,17,15,535.0,66.0,1.3,14.0,204.0,173.66,118.56
2016,4,3,17,30,469.0,58.0,1.2,13.0,152.0,120.63,75.51
2016,4,3,17,45,359.0,46.0,1.2,12.5,105.5,68.82,39.01
2016,4,3,18,0,249.0,34.0,1.2,12.0,59.0,29.07,15.8
2016,4,3,18,15,124.5,17.0,1.15,11.5,29.5,12.99,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,1.15,11.5,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,1.2,12.0,10.0,7.87,0.0
2016,4,4,6,15,75.5,28.5,1.2,12.5,38.5,21.38,10.83
2016,4,4,6,30,151.0,47.0,1.2,13.0,67.0,45.44,27.86
2016,4,4,6,45,195.5,66.5,1.25,13.5,105.0,78.22,52.16
2016,4,4,7,0,240.0,86.0,1.3,14.0,143.0,116.85,83.19
2016,4,4,7,15,283.5,101.0,1.25,14.0,184.5,157.08,117.01
2016,4,4,7,30,327.0,116.0,1.2,14.0,226.0,208.57,160.68
2016,4,4,7,45,347.5,135.0,1.2,14.5,269.0,255.16,200.25
2016,4,4,8,0,368.0,154.0,1.2,15.0,312.0,303.75,240.52
2016,4,4,8,15,577.5,125.5,1.2,15.5,409.0,407.87,322.3
2016,4,4,8,30,787.0,97.0,1.2,16.0,506.0,525.14,412.31
2016,4,4,8,45,634.5,153.0,1.2,16.5,502.0,532.62,417.19
2016,4,4,9,0,482.0,209.0,1.2,17.0,498.0,514.92,402.78
2016,4,4,9,15,677.0,158.0,1.2,17.0,596.0,631.66,490.89
2016,4,4,9,30,872.0,107.0,1.2,17.0,694.0,749.99,576.44
2016,4,4,9,45,884.5,109.5,1.25,17.0,732.0,789.67,602.86
2016,4,4,10,0,897.0,112.0,1.3,17.0,770.0,834.14,632.27
2016,4,4,10,15,905.5,113.5,1.3,17.0,801.0,871.94,656.21
2016,4,4,10,30,914.0,115.0,1.3,17.0,832.0,906.88,678.1
2016,4,4,10,45,919.5,116.5,1.35,17.5,855.5,936.11,695.58
2016,4,4,11,0,925.0,118.0,1.4,18.0,879.0,961.96,710.85
2016,4,4,11,15,929.0,119.0,1.4,18.0,895.0,982.45,723.25
2016,4,4,11,30,933.0,120.0,1.4,18.0,911.0,999.27,733.4
2016,4,4,11,45,934.5,120.5,1.4,18.0,918.0,1009.5,739.45
2016,4,4,12,0,936.0,121.0,1.4,18.0,925.0,1015.87,743.23
2016,4,4,12,15,936.0,121.0,1.4,18.0,924.0,1016.46,743.5
2016,4,4,12,30,936.0,121.0,1.4,18.0,923.0,1013.15,741.49
2016,4,4,12,45,936.5,119.0,1.4,18.0,914.0,1004.48,736.23
2016,4,4,13,0,937.0,117.0,1.4,18.0,905.0,991.94,728.66
2016,4,4,13,15,933.0,116.0,1.4,18.0,887.5,972.43,716.73
2016,4,4,13,30,929.0,115.0,1.4,18.0,870.0,949.31,702.57
2016,4,4,13,45,923.5,113.5,1.4,18.0,844.5,920.89,684.99
2016,4,4,14,0,918.0,112.0,1.4,18.0,819.0,889.17,665.21
2016,4,4,14,15,908.5,110.5,1.4,18.0,786.0,851.09,641.07
2016,4,4,14,30,899.0,109.0,1.4,18.0,753.0,810.32,614.94
2016,4,4,14,45,884.0,107.5,1.45,18.0,712.5,763.05,584.33
2016,4,4,15,0,869.0,106.0,1.5,18.0,672.0,720.31,554.59
2016,4,4,15,15,851.0,103.0,1.55,17.5,626.5,665.44,516.4
2016,4,4,15,30,833.0,100.0,1.6,17.0,581.0,609.65,476.21
2016,4,4,15,45,804.5,98.0,1.65,17.0,530.0,548.49,429.6
2016,4,4,16,0,776.0,96.0,1.7,17.0,479.0,488.08,381.98
2016,4,4,16,15,743.0,91.5,1.7,16.5,425.5,424.32,330.67
2016,4,4,16,30,710.0,87.0,1.7,16.0,372.0,362.57,279.19
2016,4,4,16,45,656.0,82.5,1.7,15.5,316.5,296.51,223.26
2016,4,4,17,0,602.0,78.0,1.7,15.0,261.0,235.71,170.87
2016,4,4,17,15,532.0,69.5,1.6,14.0,208.0,173.92,118.87
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,120.27,75.66
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,66.51,37.9
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,29.96,19.47
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.07,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,0.9,10.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,0.9,11.0,18.0,11.02,0.0
2016,4,5,6,15,281.5,26.0,0.85,11.5,57.5,21.31,11.4
2016,4,5,6,30,433.0,38.0,0.8,12.0,97.0,56.23,28.96
2016,4,5,6,45,515.0,47.0,0.8,12.5,148.0,104.22,60.45
2016,4,5,7,0,597.0,56.0,0.8,13.0,199.0,162.21,105.81
2016,4,5,7,15,652.0,62.0,0.7,13.5,253.5,220.63,155.57
2016,4,5,7,30,707.0,68.0,0.6,14.0,308.0,286.1,211.6
2016,4,5,7,45,743.0,72.5,0.55,14.5,362.0,347.42,263.96
2016,4,5,8,0,779.0,77.0,0.5,15.0,416.0,411.57,316.79
2016,4,5,8,15,805.5,80.5,0.5,15.5,468.0,472.68,365.71
2016,4,5,8,30,832.0,84.0,0.5,16.0,520.0,534.81,413.42
2016,4,5,8,45,853.0,86.5,0.55,17.0,568.5,593.4,456.42
2016,4,5,9,0,874.0,89.0,0.6,18.0,617.0,647.24,494.54
2016,4,5,9,15,888.5,91.0,0.6,18.5,660.5,699.26,530.28
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,749.76,563.79
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,795.06,592.31
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,837.95,618.6
2016,4,5,10,15,930.5,98.5,0.7,20.5,808.5,875.64,640.32
2016,4,5,10,30,938.0,100.0,0.7,21.0,839.0,910.33,659.88
2016,4,5,10,45,942.5,101.0,0.75,21.5,861.5,938.68,676.26
2016,4,5,11,0,947.0,102.0,0.8,22.0,884.0,963.54,690.48
2016,4,5,11,15,950.0,102.5,0.8,22.0,899.0,982.9,701.64
2016,4,5,11,30,953.0,103.0,0.8,22.0,914.0,998.49,710.6
2016,4,5,11,45,954.0,103.0,0.85,22.0,920.5,1007.85,716.92
2016,4,5,12,0,955.0,103.0,0.9,22.0,927.0,1013.28,721.02
2016,4,5,12,15,954.5,103.0,0.9,22.0,925.5,1013.33,720.96
2016,4,5,12,30,954.0,103.0,0.9,22.0,924.0,1009.42,718.65
2016,4,5,12,45,951.0,103.0,0.95,22.5,914.0,999.22,712.28
2016,4,5,13,0,948.0,103.0,1.0,23.0,904.0,985.17,703.66
2016,4,5,13,15,944.0,102.5,1.0,23.0,886.0,965.94,692.33
2016,4,5,13,30,940.0,102.0,1.0,23.0,868.0,943.04,678.81
2016,4,5,13,45,934.0,100.5,1.0,23.0,842.5,913.9,661.35
2016,4,5,14,0,928.0,99.0,1.0,23.0,817.0,881.46,641.77
2016,4,5,14,15,919.5,97.5,0.95,23.0,784.5,843.88,617.99
2016,4,5,14,30,911.0,96.0,0.9,23.0,752.0,803.52,592.29
2016,4,5,14,45,899.0,94.0,0.9,23.0,712.5,757.55,563.35
2016,4,5,15,0,887.0,92.0,0.9,23.0,673.0,709.54,530.91
2016,4,5,15,15,871.0,90.0,0.9,22.5,628.0,657.17,495.37
2016,4,5,15,30,855.0,88.0,0.9,22.0,583.0,607.53,460.42
2016,4,5,15,45,833.0,85.0,0.9,22.0,533.5,548.1,416.39
2016,4,5,16,0,811.0,82.0,0.9,22.0,484.0,488.77,370.94
2016,4,5,16,15,781.5,78.5,0.85,21.0,431.5,426.12,322.43
2016,4,5,16,30,752.0,75.0,0.8,20.0,379.0,365.08,273.21
2016,4,5,16,45,709.0,70.0,0.8,19.5,324.5,300.29,219.42
2016,4,5,17,0,666.0,65.0,0.8,19.0,270.0,238.11,166.7
2016,4,5,17,15,603.0,58.5,0.8,18.0,216.5,176.09,115.27
2016,4,5,17,30,540.0,52.0,0.8,17.0,163.0,121.19,71.75
2016,4,5,17,45,436.0,42.0,0.8,16.5,114.5,67.87,35.67
2016,4,5,18,0,332.0,32.0,0.8,16.0,66.0,27.52,17.26
2016,4,5,18,15,166.0,16.0,0.75,15.5,33.0,12.94,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.0,7.5,0.95,14.5,9.5,5.9,0.0
2016,4,6,6,0,108.0,15.0,1.0,15.0,19.0,11.46,0.0
2016,4,6,6,15,251.0,29.0,1.0,15.5,58.5,23.63,13.41
2016,4,6,6,30,394.0,43.0,1.0,16.0,98.0,57.76,31.07
2016,4,6,6,45,479.5,52.5,1.0,17.0,149.0,104.09,60.89
2016,4,6,7,0,565.0,62.0,1.0,18.0,200.0,160.9,104.14
2016,4,6,7,15,621.5,68.5,0.95,18.5,254.0,218.2,151.95
2016,4,6,7,30,678.0,75.0,0.9,19.0,308.0,281.6,205.38
2016,4,6,7,45,714.0,80.5,0.9,19.5,361.5,342.4,256.72
2016,4,6,8,0,750.0,86.0,0.9,20.0,415.0,406.68,309.28
2016,4,6,8,15,777.5,90.0,0.9,20.5,467.0,467.19,357.3
2016,4,6,8,30,805.0,94.0,0.9,21.0,519.0,528.86,404.36
2016,4,6,8,45,823.0,98.0,0.9,22.0,566.5,585.85,445.44
2016,4,6,9,0,841.0,102.0,0.9,23.0,614.0,642.37,484.47
2016,4,6,9,15,855.5,104.5,0.85,23.5,657.0,694.24,519.2
2016,4,6,9,30,870.0,107.0,0.8,24.0,700.0,744.68,551.69
2016,4,6,9,45,876.5,111.5,0.75,24.5,735.5,781.56,573.68
2016,4,6,10,0,883.0,116.0,0.7,25.0,771.0,822.66,597.02
2016,4,6,10,15,891.0,117.5,0.65,25.5,801.0,859.39,616.98
2016,4,6,10,30,899.0,119.0,0.6,26.0,831.0,893.27,634.8
2016,4,6,10,45,899.5,122.5,0.6,26.5,852.0,919.43,648.56
2016,4,6,11,0,900.0,126.0,0.6,27.0,873.0,942.06,660.17
2016,4,6,11,15,663.0,241.5,0.55,27.0,797.5,873.68,614.73
2016,4,6,11,30,426.0,357.0,0.5,27.0,722.0,765.65,540.88
2016,4,6,11,45,664.5,244.0,0.45,27.5,817.5,893.75,626.2
2016,4,6,12,0,903.0,131.0,0.4,28.0,913.0,988.49,680.34
2016,4,6,12,15,745.0,217.5,0.4,28.0,862.0,948.44,654.9
2016,4,6,12,30,587.0,304.0,0.4,28.0,811.0,873.26,606.42
2016,4,6,12,45,477.0,343.5,0.4,28.0,752.5,802.12,561.11
2016,4,6,13,0,367.0,383.0,0.4,28.0,694.0,714.48,504.45
2016,4,6,13,15,427.5,347.0,0.4,28.0,702.5,743.87,526.01
2016,4,6,13,30,488.0,311.0,0.4,28.0,711.0,753.83,533.87
2016,4,6,13,45,438.5,323.0,0.4,28.0,674.5,707.93,503.61
2016,4,6,14,0,389.0,335.0,0.4,28.0,638.0,647.87,464.64
2016,4,6,14,15,395.0,317.0,0.4,28.0,613.0,621.29,448.47
2016,4,6,14,30,401.0,299.0,0.4,28.0,588.0,592.93,430.43
2016,4,6,14,45,449.5,263.5,0.4,28.0,571.5,591.6,430.89
2016,4,6,15,0,498.0,228.0,0.4,28.0,555.0,570.81,417.82
2016,4,6,15,15,510.0,207.0,0.4,28.0,522.5,533.95,392.88
2016,4,6,15,30,522.0,186.0,0.4,28.0,490.0,494.57,365.58
2016,4,6,15,45,506.5,173.0,0.4,28.5,447.0,445.08,329.41
2016,4,6,16,0,491.0,160.0,0.4,29.0,404.0,395.99,292.68
2016,4,6,16,15,511.5,136.0,0.45,28.0,366.5,353.38,261.26
2016,4,6,16,30,532.0,112.0,0.5,27.0,329.0,312.83,229.38
2016,4,6,16,45,476.0,107.0,0.6,26.0,280.5,251.4,181.71
2016,4,6,17,0,420.0,102.0,0.7,25.0,232.0,200.88,141.66
2016,4,6,17,15,368.5,87.0,0.8,24.0,185.5,149.11,100.53
2016,4,6,17,30,317.0,72.0,0.9,23.0,139.0,103.51,65.42
2016,4,6,17,45,239.0,55.0,1.0,22.0,97.0,60.94,36.15
2016,4,6,18,0,161.0,38.0,1.1,21.0,55.0,28.42,17.69
2016,4,6,18,15,80.5,19.0,1.05,20.0,27.5,14.51,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,9.9,0.0
2016,4,7,6,15,34.5,33.0,0.8,15.0,38.0,24.7,14.67
2016,4,7,6,30,69.0,53.0,0.8,15.0,63.0,44.23,29.38
2016,4,7,6,45,95.5,75.5,0.8,15.5,96.0,70.75,50.02
2016,4,7,7,0,122.0,98.0,0.8,16.0,129.0,101.09,74.5
2016,4,7,7,15,146.5,118.5,0.85,16.0,163.5,132.93,100.94
2016,4,7,7,30,171.0,139.0,0.9,16.0,198.0,167.85,130.12
2016,4,7,7,45,179.5,162.0,0.95,16.0,233.5,202.04,158.93
2016,4,7,8,0,188.0,185.0,1.0,16.0,269.0,237.21,188.03
2016,4,7,8,15,177.0,209.5,1.0,16.0,296.0,265.36,210.98
2016,4,7,8,30,166.0,234.0,1.0,16.0,323.0,292.22,232.25
2016,4,7,8,45,152.0,257.0,1.0,16.5,344.0,314.75,249.09
2016,4,7,9,0,138.0,280.0,1.0,17.0,365.0,335.72,264.25
2016,4,7,9,15,201.0,296.0,0.95,17.0,428.5,400.41,313.7
2016,4,7,9,30,264.0,312.0,0.9,17.0,492.0,483.92,375.45
2016,4,7,9,45,214.5,336.0,0.9,17.5,487.5,467.05,360.47
2016,4,7,10,0,165.0,360.0,0.9,18.0,483.0,459.73,353.0
2016,4,7,10,15,183.5,374.5,0.9,18.0,516.5,495.4,378.91
2016,4,7,10,30,202.0,389.0,0.9,18.0,550.0,531.52,404.47
2016,4,7,10,45,220.0,398.5,0.9,18.5,578.5,562.62,425.46
2016,4,7,11,0,238.0,408.0,0.9,19.0,607.0,593.59,446.11
2016,4,7,11,15,210.5,419.0,0.85,19.0,597.0,584.14,437.72
2016,4,7,11,30,183.0,430.0,0.8,19.0,587.0,572.84,428.47
2016,4,7,11,45,189.5,427.0,0.8,19.0,590.5,578.19,432.42
2016,4,7,12,0,196.0,424.0,0.8,19.0,594.0,582.55,435.56
2016,4,7,12,15,215.0,427.0,0.8,19.0,613.0,603.36,450.39
2016,4,7,12,30,234.0,430.0,0.8,19.0,632.0,622.91,464.14
2016,4,7,12,45,222.5,426.5,0.85,19.0,617.5,606.49,452.94
2016,4,7,13,0,211.0,423.0,0.9,19.0,603.0,589.14,441.42
2016,4,7,13,15,153.5,409.0,0.9,19.0,539.0,519.69,391.62
2016,4,7,13,30,96.0,395.0,0.9,19.0,475.0,433.43,329.22
2016,4,7,13,45,63.0,353.0,0.9,19.0,405.0,362.51,277.45
2016,4,7,14,0,30.0,311.0,0.9,19.0,335.0,293.77,225.94
2016,4,7,14,15,32.0,302.0,0.9,18.5,326.0,285.6,220.96
2016,4,7,14,30,34.0,293.0,0.9,18.0,317.0,277.21,215.44
2016,4,7,14,45,62.0,296.0,0.9,18.0,338.0,298.31,232.66
2016,4,7,15,0,90.0,299.0,0.9,18.0,359.0,316.95,247.63
2016,4,7,15,15,163.5,278.5,0.9,18.0,378.0,351.92,275.57
2016,4,7,15,30,237.0,258.0,0.9,18.0,397.0,367.04,287.66
2016,4,7,15,45,204.0,237.5,0.9,18.0,350.0,317.48,249.31
2016,4,7,16,0,171.0,217.0,0.9,18.0,303.0,271.02,213.21
2016,4,7,16,15,114.5,190.5,0.85,17.5,245.5,212.72,167.66
2016,4,7,16,30,58.0,164.0,0.8,17.0,188.0,154.82,121.98
2016,4,7,16,45,48.5,142.0,0.8,17.0,160.5,129.34,101.36
2016,4,7,17,0,39.0,120.0,0.8,17.0,133.0,105.2,81.51
2016,4,7,17,15,28.0,98.0,0.75,16.5,106.0,82.18,62.64
2016,4,7,17,30,17.0,76.0,0.7,16.0,79.0,59.76,44.13
2016,4,7,17,45,8.5,54.0,0.7,16.0,55.5,41.11,28.48
2016,4,7,18,0,0.0,32.0,0.7,16.0,32.0,24.14,14.69
2016,4,7,18,15,0.0,16.0,0.65,15.5,16.0,12.2,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.0,0.6,13.5,2.0,1.57,0.0
2016,4,8,6,0,0.0,4.0,0.5,14.0,4.0,3.02,0.0
2016,4,8,6,15,0.0,11.5,0.5,14.0,11.5,8.72,1.67
2016,4,8,6,30,0.0,19.0,0.5,14.0,19.0,14.44,6.56
2016,4,8,6,45,0.0,28.5,0.5,14.5,28.5,21.71,12.94
2016,4,8,7,0,0.0,38.0,0.5,15.0,38.0,29.0,19.28
2016,4,8,7,15,0.0,48.0,0.5,15.0,48.0,36.7,25.9
2016,4,8,7,30,0.0,58.0,0.5,15.0,58.0,44.42,32.44
2016,4,8,7,45,0.0,82.5,0.5,15.5,82.5,63.44,48.34
2016,4,8,8,0,0.0,107.0,0.5,16.0,107.0,82.72,64.14
2016,4,8,8,15,23.5,162.5,0.45,16.0,175.5,143.92,114.06
2016,4,8,8,30,47.0,218.0,0.4,16.0,244.0,205.83,163.15
2016,4,8,8,45,23.5,188.0,0.4,16.5,201.0,169.07,132.9
2016,4,8,9,0,0.0,158.0,0.4,17.0,158.0,123.73,95.93
2016,4,8,9,15,6.0,193.0,0.4,16.5,197.0,156.46,122.37
2016,4,8,9,30,12.0,228.0,0.4,16.0,236.0,190.15,148.95
2016,4,8,9,45,42.0,285.0,0.4,16.0,316.0,275.1,215.06
2016,4,8,10,0,72.0,342.0,0.4,16.0,396.0,353.26,273.67
2016,4,8,10,15,105.5,367.0,0.4,16.0,449.5,406.99,313.14
2016,4,8,10,30,139.0,392.0,0.4,16.0,503.0,479.7,365.59
2016,4,8,10,45,141.0,403.5,0.45,16.0,519.0,497.16,377.35
2016,4,8,11,0,143.0,415.0,0.5,16.0,535.0,514.06,389.31
2016,4,8,11,15,179.5,422.0,0.5,16.0,575.0,557.37,420.43
2016,4,8,11,30,216.0,429.0,0.5,16.0,615.0,600.83,450.95
2016,4,8,11,45,232.0,430.0,0.5,16.5,631.0,619.12,462.48
2016,4,8,12,0,248.0,431.0,0.5,17.0,647.0,655.81,486.5
2016,4,8,12,15,189.5,433.0,0.5,17.0,598.0,583.72,435.33
2016,4,8,12,30,131.0,435.0,0.5,17.0,549.0,530.18,397.21
2016,4,8,12,45,202.5,424.0,0.55,17.0,598.0,583.99,438.16
2016,4,8,13,0,274.0,413.0,0.6,17.0,647.0,654.1,488.23
2016,4,8,13,15,279.5,399.0,0.6,17.0,633.5,639.79,478.11
2016,4,8,13,30,285.0,385.0,0.6,17.0,620.0,623.94,467.94
2016,4,8,13,45,280.0,375.5,0.65,17.0,601.0,601.86,453.67
2016,4,8,14,0,275.0,366.0,0.7,17.0,582.0,578.82,438.6
2016,4,8,14,15,139.0,274.5,0.7,16.5,383.5,359.68,279.08
2016,4,8,14,30,3.0,183.0,0.7,16.0,185.0,146.59,113.45
2016,4,8,14,45,1.5,174.0,0.7,16.0,175.5,137.94,107.5
2016,4,8,15,0,0.0,165.0,0.7,16.0,166.0,129.46,100.92
2016,4,8,15,15,0.0,154.0,0.65,16.0,154.5,120.47,93.91
2016,4,8,15,30,0.0,143.0,0.6,16.0,143.0,111.54,86.93
2016,4,8,15,45,0.0,87.0,0.6,16.0,87.0,66.95,50.51
2016,4,8,16,0,0.0,31.0,0.6,16.0,31.0,23.7,14.45
2016,4,8,16,15,0.0,18.0,0.55,15.5,18.0,13.73,6.08
2016,4,8,16,30,0.0,5.0,0.5,15.0,5.0,3.8,0.0
2016,4,8,16,45,0.0,4.5,0.5,15.0,4.5,3.42,0.0
2016,4,8,17,0,0.0,4.0,0.5,15.0,4.0,3.03,0.0
2016,4,8,17,15,0.0,3.0,0.45,14.5,3.0,2.27,0.0
2016,4,8,17,30,0.0,2.0,0.4,14.0,2.0,1.51,0.0
2016,4,8,17,45,0.0,1.5,0.4,14.0,1.5,1.13,0.0
2016,4,8,18,0,0.0,1.0,0.4,14.0,1.0,0.75,0.0
2016,4,8,18,15,0.0,0.5,0.4,14.0,0.5,0.38,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,13.5,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,0.4,14.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,3.5,0.4,14.0,3.5,2.64,0.0
2016,4,9,6,30,0.0,6.0,0.4,14.0,6.0,4.54,0.0
2016,4,9,6,45,0.0,9.0,0.4,14.5,9.0,6.82,0.2
2016,4,9,7,0,0.0,12.0,0.4,15.0,12.0,9.11,2.2
2016,4,9,7,15,0.0,15.5,0.4,15.0,15.5,11.78,4.52
2016,4,9,7,30,0.0,19.0,0.4,15.0,19.0,14.46,6.82
2016,4,9,7,45,0.0,30.0,0.45,15.5,30.0,22.89,13.98
2016,4,9,8,0,0.0,41.0,0.5,16.0,41.0,31.35,21.06
2016,4,9,8,15,2.0,107.0,0.5,16.0,108.0,83.64,64.75
2016,4,9,8,30,4.0,173.0,0.5,16.0,175.0,137.88,108.79
2016,4,9,8,45,30.5,219.0,0.5,16.0,238.0,199.7,158.02
2016,4,9,9,0,57.0,265.0,0.5,16.0,301.0,258.87,204.02
2016,4,9,9,15,49.5,276.5,0.5,16.0,309.5,267.35,209.68
2016,4,9,9,30,42.0,288.0,0.5,16.0,318.0,275.08,215.02
2016,4,9,9,45,89.5,325.5,0.5,16.5,392.5,347.11,269.83
2016,4,9,10,0,137.0,363.0,0.5,17.0,467.0,438.24,336.41
2016,4,9,10,15,165.0,378.5,0.5,17.0,508.5,481.55,367.01
2016,4,9,10,30,193.0,394.0,0.5,17.0,550.0,525.95,398.42
2016,4,9,10,45,149.0,402.0,0.5,17.0,524.5,501.44,379.07
2016,4,9,11,0,105.0,410.0,0.5,17.0,499.0,455.86,345.37
2016,4,9,11,15,123.5,421.5,0.5,17.0,527.0,504.75,380.81
2016,4,9,11,30,142.0,433.0,0.5,17.0,555.0,535.14,401.97
2016,4,9,11,45,172.0,436.0,0.5,17.0,586.0,567.64,425.05
2016,4,9,12,0,202.0,439.0,0.5,17.0,617.0,599.53,447.49
2016,4,9,12,15,162.0,437.0,0.5,17.0,579.5,560.4,418.91
2016,4,9,12,30,122.0,435.0,0.5,17.0,542.0,520.44,390.28
2016,4,9,12,45,142.5,432.0,0.5,17.0,555.0,534.86,401.61
2016,4,9,13,0,163.0,429.0,0.5,17.0,568.0,548.03,411.43
2016,4,9,13,15,107.0,397.5,0.5,17.0,488.5,445.93,337.91
2016,4,9,13,30,51.0,366.0,0.5,17.0,409.0,364.63,278.35
2016,4,9,13,45,63.0,364.5,0.5,17.0,415.5,371.6,284.83
2016,4,9,14,0,75.0,363.0,0.5,17.0,422.0,377.66,289.89
2016,4,9,14,15,135.5,356.0,0.5,16.5,457.0,431.19,331.56
2016,4,9,14,30,196.0,349.0,0.5,16.0,492.0,463.76,357.08
2016,4,9,14,45,179.5,330.0,0.55,16.0,456.0,425.2,328.99
2016,4,9,15,0,163.0,311.0,0.6,16.0,420.0,387.5,301.74
2016,4,9,15,15,177.5,288.5,0.6,16.0,399.5,367.16,287.31
2016,4,9,15,30,192.0,266.0,0.6,16.0,379.0,345.16,271.08
2016,4,9,15,45,158.5,243.0,0.6,16.0,331.5,295.63,232.98
2016,4,9,16,0,125.0,220.0,0.6,16.0,284.0,249.4,197.08
2016,4,9,16,15,90.5,193.0,0.6,15.5,236.5,195.96,155.24
2016,4,9,16,30,56.0,166.0,0.6,15.0,189.0,154.69,122.62
2016,4,9,16,45,48.5,144.0,0.6,15.0,162.0,130.05,102.55
2016,4,9,17,0,41.0,122.0,0.6,15.0,135.0,106.52,83.08
2016,4,9,17,15,31.0,100.0,0.55,14.5,108.5,83.7,64.26
2016,4,9,17,30,21.0,78.0,0.5,14.0,82.0,62.46,46.65
2016,4,9,17,45,10.5,56.5,0.5,14.0,58.5,42.9,30.27
2016,4,9,18,0,0.0,35.0,0.5,14.0,35.0,26.26,16.84
2016,4,9,18,15,0.0,17.5,0.5,14.0,17.5,13.35,1.51
2016,4,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,12.5,6.5,5.11,0.0
2016,4,10,6,0,0.0,13.0,0.7,13.0,13.0,9.89,0.0
2016,4,10,6,15,0.0,32.0,0.7,13.0,32.0,24.17,15.02
2016,4,10,6,30,0.0,51.0,0.7,13.0,51.0,38.31,26.84
2016,4,10,6,45,7.5,72.5,0.75,13.5,74.5,55.61,41.59
2016,4,10,7,0,15.0,94.0,0.8,14.0,98.0,74.23,57.2
2016,4,10,7,15,23.5,115.0,0.8,14.0,123.0,96.24,75.59
2016,4,10,7,30,32.0,136.0,0.8,14.0,148.0,117.98,93.61
2016,4,10,7,45,16.0,141.0,0.8,14.0,147.5,115.18,91.57
2016,4,10,8,0,0.0,146.0,0.8,14.0,147.0,113.66,90.31
2016,4,10,8,15,9.0,171.5,0.8,14.0,177.0,138.56,110.53
2016,4,10,8,30,18.0,197.0,0.8,14.0,207.0,164.67,131.47
2016,4,10,8,45,9.0,134.0,0.85,14.0,139.0,109.36,85.9
2016,4,10,9,0,0.0,71.0,0.9,14.0,71.0,54.63,40.35
2016,4,10,9,15,0.0,75.5,0.9,14.0,75.5,58.16,43.25
2016,4,10,9,30,0.0,80.0,0.9,14.0,80.0,61.7,46.07
2016,4,10,9,45,0.0,88.5,0.95,14.5,88.5,68.35,51.37
2016,4,10,10,0,0.0,97.0,1.0,15.0,97.0,75.07,56.67
2016,4,10,10,15,0.0,110.5,1.0,15.0,110.5,85.84,65.38
2016,4,10,10,30,0.0,124.0,1.0,15.0,124.0,96.7,74.1
2016,4,10,10,45,0.0,108.5,1.05,15.0,108.5,84.41,64.0
2016,4,10,11,0,0.0,93.0,1.1,15.0,93.0,72.18,53.98
2016,4,10,11,15,0.0,107.0,1.1,15.0,107.0,83.35,63.07
2016,4,10,11,30,0.0,121.0,1.1,15.0,121.0,94.58,72.14
2016,4,10,11,45,0.0,133.5,1.15,15.0,134.0,104.66,80.25
2016,4,10,12,0,0.0,146.0,1.2,15.0,147.0,114.78,88.38
2016,4,10,12,15,0.0,145.0,1.2,15.0,146.0,113.97,87.71
2016,4,10,12,30,0.0,144.0,1.2,15.0,145.0,113.14,87.06
2016,4,10,12,45,3.0,165.5,1.3,15.0,168.5,133.3,103.46
2016,4,10,13,0,6.0,187.0,1.4,15.0,192.0,153.5,119.8
2016,4,10,13,15,3.5,170.5,1.4,15.0,173.5,137.58,106.98
2016,4,10,13,30,1.0,154.0,1.4,15.0,155.0,121.82,94.33
2016,4,10,13,45,3.5,178.0,1.45,15.0,181.0,143.34,111.92
2016,4,10,14,0,6.0,202.0,1.5,15.0,207.0,164.89,129.4
2016,4,10,14,15,4.5,191.5,1.5,14.5,195.5,154.77,121.6
2016,4,10,14,30,3.0,181.0,1.5,14.0,184.0,144.78,113.95
2016,4,10,14,45,1.5,154.5,1.5,14.0,156.0,121.95,95.59
2016,4,10,15,0,0.0,128.0,1.5,14.0,128.0,99.51,77.4
2016,4,10,15,15,0.0,94.0,1.45,14.0,94.0,72.49,55.24
2016,4,10,15,30,0.0,60.0,1.4,14.0,60.0,46.09,33.33
2016,4,10,15,45,0.0,78.5,1.4,14.0,78.5,60.36,45.49
2016,4,10,16,0,0.0,97.0,1.4,14.0,97.0,74.78,57.76
2016,4,10,16,15,0.0,64.0,1.3,13.5,64.0,49.08,36.31
2016,4,10,16,30,0.0,31.0,1.2,13.0,31.0,23.66,14.75
2016,4,10,16,45,0.0,26.5,1.15,13.0,26.5,20.2,11.83
2016,4,10,17,0,0.0,22.0,1.1,13.0,22.0,16.74,8.87
2016,4,10,17,15,0.0,17.5,1.0,13.0,17.5,13.3,5.88
2016,4,10,17,30,0.0,13.0,0.9,13.0,13.0,9.86,2.86
2016,4,10,17,45,0.0,9.0,0.85,13.0,9.0,6.82,0.16
2016,4,10,18,0,0.0,5.0,0.8,13.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,2.5,0.75,12.5,2.5,1.89,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.0,11.5,0.65,11.5,13.5,9.05,0.0
2016,4,11,6,0,68.0,23.0,0.6,12.0,27.0,17.36,3.94
2016,4,11,6,15,161.0,42.5,0.55,12.5,65.5,31.65,21.62
2016,4,11,6,30,254.0,62.0,0.5,13.0,104.0,60.52,38.77
2016,4,11,6,45,334.0,75.5,0.5,13.5,151.5,100.05,65.04
2016,4,11,7,0,414.0,89.0,0.5,14.0,199.0,149.38,102.48
2016,4,11,7,15,468.0,99.0,0.5,14.0,249.5,199.27,143.8
2016,4,11,7,30,522.0,109.0,0.5,14.0,300.0,255.11,190.84
2016,4,11,7,45,564.0,116.0,0.5,14.0,351.0,314.73,240.93
2016,4,11,8,0,606.0,123.0,0.5,14.0,402.0,373.73,289.58
2016,4,11,8,15,635.5,129.0,0.5,14.0,451.0,429.46,334.63
2016,4,11,8,30,665.0,135.0,0.5,14.0,500.0,486.87,379.62
2016,4,11,8,45,690.5,138.5,0.55,14.5,546.5,541.04,420.59
2016,4,11,9,0,716.0,142.0,0.6,15.0,593.0,595.72,460.73
2016,4,11,9,15,733.0,145.5,0.6,15.0,633.5,644.94,496.13
2016,4,11,9,30,750.0,149.0,0.6,15.0,674.0,693.28,530.02
2016,4,11,9,45,790.5,137.0,0.6,15.5,715.5,739.49,561.27
2016,4,11,10,0,831.0,125.0,0.6,16.0,757.0,788.72,593.24
2016,4,11,10,15,839.5,126.5,0.6,16.0,786.0,824.55,615.54
2016,4,11,10,30,848.0,128.0,0.6,16.0,815.0,846.75,628.87
2016,4,11,10,45,853.5,129.5,0.65,16.5,837.0,873.62,645.18
2016,4,11,11,0,859.0,131.0,0.7,17.0,859.0,897.37,659.35
2016,4,11,11,15,862.5,132.0,0.7,17.0,873.0,915.61,670.28
2016,4,11,11,30,866.0,133.0,0.7,17.0,887.0,930.45,679.16
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.0,939.99,685.79
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,945.99,690.36
2016,4,11,12,15,872.5,131.0,0.8,17.0,899.0,945.61,690.02
2016,4,11,12,30,872.0,131.0,0.8,17.0,897.0,941.64,687.6
2016,4,11,12,45,861.5,135.5,0.8,17.0,885.5,929.05,679.82
2016,4,11,13,0,851.0,140.0,0.8,17.0,874.0,913.09,670.09
2016,4,11,13,15,846.0,139.0,0.8,17.0,856.0,907.05,666.89
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,883.91,652.53
2016,4,11,13,45,457.0,248.5,0.8,17.0,627.5,643.75,486.46
2016,4,11,14,0,73.0,359.0,0.8,17.0,417.0,370.45,283.78
2016,4,11,14,15,71.5,345.5,0.8,17.0,400.5,353.8,273.73
2016,4,11,14,30,70.0,332.0,0.8,17.0,384.0,337.05,261.63
2016,4,11,14,45,75.5,316.5,0.8,17.0,370.0,323.4,251.95
2016,4,11,15,0,81.0,301.0,0.8,17.0,356.0,309.16,241.69
2016,4,11,15,15,54.5,265.0,0.8,17.0,301.5,256.2,201.0
2016,4,11,15,30,28.0,229.0,0.8,17.0,247.0,206.16,162.14
2016,4,11,15,45,14.0,193.5,0.8,17.0,203.0,159.52,125.46
2016,4,11,16,0,0.0,158.0,0.8,17.0,159.0,123.28,96.62
2016,4,11,16,15,0.0,133.5,0.75,16.5,134.0,103.57,81.04
2016,4,11,16,30,0.0,109.0,0.7,16.0,109.0,84.12,65.36
2016,4,11,16,45,0.0,93.5,0.7,16.0,93.5,71.91,55.37
2016,4,11,17,0,0.0,78.0,0.7,16.0,78.0,59.82,45.3
2016,4,11,17,15,0.0,63.0,0.65,15.5,63.0,48.23,35.57
2016,4,11,17,30,0.0,48.0,0.6,15.0,48.0,36.74,25.74
2016,4,11,17,45,0.0,34.5,0.55,14.5,34.5,26.35,16.69
2016,4,11,18,0,0.0,21.0,0.5,14.0,21.0,15.99,8.15
2016,4,11,18,15,0.0,10.5,0.55,13.5,10.5,7.97,0.0
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,1.0,11.5,9.5,7.47,0.0
2016,4,12,6,0,0.0,19.0,1.0,12.0,19.0,14.5,3.56
2016,4,12,6,15,18.0,40.0,1.05,12.0,43.0,29.79,20.17
2016,4,12,6,30,36.0,61.0,1.1,12.0,67.0,47.25,33.65
2016,4,12,6,45,54.0,83.5,1.15,12.5,96.5,69.48,51.6
2016,4,12,7,0,72.0,106.0,1.2,13.0,126.0,94.46,72.08
2016,4,12,7,15,87.0,128.0,1.2,13.0,157.0,120.89,94.23
2016,4,12,7,30,102.0,150.0,1.2,13.0,188.0,153.84,121.86
2016,4,12,7,45,229.5,161.0,1.2,13.5,263.0,221.66,175.31
2016,4,12,8,0,357.0,172.0,1.2,14.0,338.0,298.99,236.66
2016,4,12,8,15,353.0,195.0,1.2,14.0,374.5,339.09,269.63
2016,4,12,8,30,349.0,218.0,1.2,14.0,411.0,378.25,301.07
2016,4,12,8,45,543.0,175.5,1.2,14.5,505.0,482.38,381.74
2016,4,12,9,0,737.0,133.0,1.2,15.0,599.0,598.39,468.72
2016,4,12,9,15,753.5,136.5,1.2,15.0,640.5,647.98,504.6
2016,4,12,9,30,770.0,140.0,1.2,15.0,682.0,693.69,537.52
2016,4,12,9,45,572.0,234.5,1.2,15.0,648.5,662.94,511.75
2016,4,12,10,0,374.0,329.0,1.2,15.0,615.0,602.87,464.99
2016,4,12,10,15,596.5,237.0,1.2,15.0,713.5,734.04,562.86
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,847.52,642.48
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,876.41,660.47
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,902.35,677.57
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,921.25,690.05
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,936.73,700.42
2016,4,12,11,45,847.5,147.5,1.45,15.0,892.5,945.96,706.81
2016,4,12,12,0,848.0,149.0,1.5,15.0,899.0,951.56,711.0
2016,4,12,12,15,847.5,149.0,1.5,15.0,897.5,951.13,710.63
2016,4,12,12,30,847.0,149.0,1.5,15.0,896.0,947.04,708.06
2016,4,12,12,45,809.5,170.0,1.55,15.0,877.0,925.56,694.79
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,900.28,679.15
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,889.54,672.06
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,866.42,656.53
2016,4,12,13,45,760.5,181.5,1.5,15.5,800.5,839.73,637.89
2016,4,12,14,0,760.0,175.0,1.5,16.0,777.0,810.01,616.98
2016,4,12,14,15,749.0,172.0,1.5,16.0,745.5,772.58,591.46
2016,4,12,14,30,738.0,169.0,1.5,16.0,714.0,733.07,564.11
2016,4,12,14,45,729.0,163.0,1.55,16.0,677.5,690.29,534.42
2016,4,12,15,0,720.0,157.0,1.6,16.0,641.0,645.78,502.7
2016,4,12,15,15,700.5,152.5,1.6,15.5,598.5,594.65,465.71
2016,4,12,15,30,681.0,148.0,1.6,15.0,556.0,543.18,427.37
2016,4,12,15,45,683.5,127.5,1.65,15.0,507.5,488.7,385.17
2016,4,12,16,0,686.0,107.0,1.7,15.0,459.0,432.18,339.78
2016,4,12,16,15,608.0,112.5,1.7,14.5,400.5,364.63,285.14
2016,4,12,16,30,530.0,118.0,1.7,14.0,342.0,298.84,231.07
2016,4,12,16,45,461.0,117.5,1.7,14.0,293.5,243.69,184.57
2016,4,12,17,0,392.0,117.0,1.7,14.0,245.0,195.5,144.16
2016,4,12,17,15,338.5,101.5,1.6,13.5,198.0,145.72,103.12
2016,4,12,17,30,285.0,86.0,1.5,13.0,151.0,100.29,67.5
2016,4,12,17,45,211.0,67.5,1.4,12.5,108.5,61.39,40.75
2016,4,12,18,0,137.0,49.0,1.3,12.0,66.0,35.92,25.51
