Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,68.5,28.0,1.25,12.0,36.5,20.88,8.6
2016,4,12,18,30,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.0,14.0,0.9,11.5,16.5,11.02,0.0
2016,4,13,6,0,70.0,28.0,0.9,12.0,33.0,20.9,8.88
2016,4,13,6,15,164.5,47.5,0.9,12.0,73.0,35.12,24.9
2016,4,13,6,30,259.0,67.0,0.9,12.0,113.0,63.57,41.72
2016,4,13,6,45,356.0,78.0,0.95,12.5,163.5,103.26,67.27
2016,4,13,7,0,453.0,89.0,1.0,13.0,214.0,154.66,105.76
2016,4,13,7,15,531.5,86.5,0.95,13.0,263.0,205.98,147.76
2016,4,13,7,30,610.0,84.0,0.9,13.0,312.0,261.94,195.02
2016,4,13,7,45,643.0,97.0,0.9,13.5,369.5,323.79,247.83
2016,4,13,8,0,676.0,110.0,0.9,14.0,427.0,388.42,301.38
2016,4,13,8,15,704.0,115.0,0.9,14.5,477.5,445.9,347.87
2016,4,13,8,30,732.0,120.0,0.9,15.0,528.0,504.74,393.82
2016,4,13,8,45,755.5,123.0,0.9,15.5,575.0,560.14,435.66
2016,4,13,9,0,779.0,126.0,0.9,16.0,622.0,614.27,475.2
2016,4,13,9,15,794.5,129.0,0.85,16.0,664.0,663.94,510.63
2016,4,13,9,30,810.0,132.0,0.8,16.0,706.0,712.39,544.12
2016,4,13,9,45,834.5,128.0,0.8,16.5,745.0,759.36,575.49
2016,4,13,10,0,859.0,124.0,0.8,17.0,784.0,804.98,604.63
2016,4,13,10,15,867.0,126.0,0.8,17.0,813.5,831.63,620.88
2016,4,13,10,30,875.0,128.0,0.8,17.0,843.0,864.51,641.44
2016,4,13,10,45,877.5,131.0,0.8,17.5,864.0,890.62,656.12
2016,4,13,11,0,880.0,134.0,0.8,18.0,885.0,913.37,668.63
2016,4,13,11,15,883.0,134.5,0.8,18.0,899.0,930.88,679.05
2016,4,13,11,30,886.0,135.0,0.8,18.0,913.0,944.89,687.37
2016,4,13,11,45,888.0,135.0,0.85,18.0,919.0,953.97,693.69
2016,4,13,12,0,890.0,135.0,0.9,18.0,925.0,959.44,697.88
2016,4,13,12,15,889.5,135.0,0.9,18.0,923.0,958.94,697.49
2016,4,13,12,30,889.0,135.0,0.9,18.0,921.0,954.79,694.97
2016,4,13,12,45,889.5,132.5,0.95,18.0,912.0,945.64,690.37
2016,4,13,13,0,890.0,130.0,1.0,18.0,903.0,932.84,683.55
2016,4,13,13,15,886.0,129.0,1.0,18.0,885.0,913.82,671.91
2016,4,13,13,30,882.0,128.0,1.0,18.0,867.0,891.41,658.17
2016,4,13,13,45,869.0,130.0,1.05,18.0,840.0,860.92,639.93
2016,4,13,14,0,856.0,132.0,1.1,18.0,813.0,838.09,626.71
2016,4,13,14,15,846.5,130.0,1.1,17.5,780.5,800.61,603.85
2016,4,13,14,30,837.0,128.0,1.1,17.0,748.0,760.65,578.14
2016,4,13,14,45,819.0,128.0,1.15,17.0,708.5,714.35,546.53
2016,4,13,15,0,801.0,128.0,1.2,17.0,669.0,666.67,513.09
2016,4,13,15,15,783.5,124.5,1.2,16.5,625.0,615.01,476.32
2016,4,13,15,30,766.0,121.0,1.2,16.0,581.0,563.48,438.41
2016,4,13,15,45,739.5,118.0,1.2,16.0,532.0,506.02,394.02
2016,4,13,16,0,713.0,115.0,1.2,16.0,483.0,449.35,348.88
2016,4,13,16,15,588.0,124.0,1.2,15.5,406.5,364.08,282.03
2016,4,13,16,30,463.0,133.0,1.2,15.0,330.0,285.9,220.04
2016,4,13,16,45,514.5,111.0,1.2,15.0,303.0,252.0,188.26
2016,4,13,17,0,566.0,89.0,1.2,15.0,276.0,215.48,152.86
2016,4,13,17,15,504.5,80.0,1.15,14.0,224.0,159.17,106.59
2016,4,13,17,30,443.0,71.0,1.1,13.0,172.0,106.94,66.42
2016,4,13,17,45,345.0,58.5,1.05,12.5,124.5,61.02,37.33
2016,4,13,18,0,247.0,46.0,1.0,12.0,77.0,34.56,24.42
2016,4,13,18,15,135.5,28.0,1.0,11.5,43.5,21.1,9.45
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,7.87,0.0
2016,4,13,18,45,12.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,14.5,1.15,11.5,20.0,11.41,0.0
2016,4,14,6,0,157.0,29.0,1.2,12.0,40.0,21.9,10.53
2016,4,14,6,15,276.0,43.0,1.25,12.0,84.0,32.61,22.82
2016,4,14,6,30,395.0,57.0,1.3,12.0,128.0,64.82,39.47
2016,4,14,6,45,470.5,67.5,1.4,12.0,179.5,110.03,68.36
2016,4,14,7,0,546.0,78.0,1.5,12.0,231.0,164.43,110.38
2016,4,14,7,15,599.0,85.5,1.5,12.0,285.5,219.9,157.5
2016,4,14,7,30,652.0,93.0,1.5,12.0,340.0,281.03,210.55
2016,4,14,7,45,570.0,120.5,1.55,12.5,359.5,317.3,246.03
2016,4,14,8,0,488.0,148.0,1.6,13.0,379.0,338.03,266.96
2016,4,14,8,15,467.5,173.0,1.6,13.5,414.0,380.08,302.12
2016,4,14,8,30,447.0,198.0,1.6,14.0,449.0,419.05,333.3
2016,4,14,8,45,621.0,164.5,1.65,14.5,544.5,520.01,411.61
2016,4,14,9,0,795.0,131.0,1.7,15.0,640.0,626.8,492.21
2016,4,14,9,15,810.0,134.0,1.7,15.0,681.5,676.79,528.91
2016,4,14,9,30,825.0,137.0,1.7,15.0,723.0,725.46,564.2
2016,4,14,9,45,849.0,132.5,1.7,15.5,762.0,772.15,596.42
2016,4,14,10,0,873.0,128.0,1.7,16.0,801.0,817.37,626.44
2016,4,14,10,15,880.0,129.5,1.7,16.0,829.5,842.88,642.57
2016,4,14,10,30,887.0,131.0,1.7,16.0,858.0,874.74,663.18
2016,4,14,10,45,885.5,135.5,1.75,16.0,877.5,898.94,679.04
2016,4,14,11,0,884.0,140.0,1.8,16.0,897.0,919.57,692.62
2016,4,14,11,15,886.5,141.0,1.8,16.0,910.5,937.05,703.59
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,951.01,712.31
2016,4,14,11,45,872.0,153.0,1.8,16.5,925.0,967.87,721.72
2016,4,14,12,0,855.0,164.0,1.8,17.0,926.0,966.38,719.06
2016,4,14,12,15,854.0,163.5,1.85,16.5,923.0,964.9,720.09
2016,4,14,12,30,853.0,163.0,1.9,16.0,920.0,959.74,718.78
2016,4,14,12,45,872.0,149.0,2.0,16.0,915.5,941.32,707.98
2016,4,14,13,0,891.0,135.0,2.1,16.0,911.0,935.08,705.48
2016,4,14,13,15,886.5,134.5,2.1,16.0,893.0,916.04,693.19
2016,4,14,13,30,882.0,134.0,2.1,16.0,875.0,893.62,678.77
2016,4,14,13,45,866.5,137.0,2.15,16.0,847.5,873.35,666.35
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,838.5,643.76
2016,4,14,14,15,841.5,138.0,2.2,16.0,787.5,801.14,618.79
2016,4,14,14,30,832.0,136.0,2.2,16.0,755.0,761.31,590.73
2016,4,14,14,45,810.5,137.5,2.2,16.0,714.0,714.09,556.65
2016,4,14,15,0,789.0,139.0,2.2,16.0,673.0,665.72,521.04
2016,4,14,15,15,770.5,135.0,2.2,15.5,628.5,615.32,484.07
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,561.98,443.77
2016,4,14,15,45,736.5,123.0,2.2,15.0,537.0,506.2,399.6
2016,4,14,16,0,721.0,115.0,2.2,15.0,490.0,450.22,353.89
2016,4,14,16,15,530.5,136.0,2.15,14.5,396.5,343.4,269.38
2016,4,14,16,30,340.0,157.0,2.1,14.0,303.0,254.48,199.1
2016,4,14,16,45,307.5,143.0,2.1,14.0,261.5,210.83,162.16
2016,4,14,17,0,275.0,129.0,2.1,14.0,220.0,170.61,127.96
2016,4,14,17,15,245.0,108.5,2.0,13.5,179.0,129.41,93.63
2016,4,14,17,30,215.0,88.0,1.9,13.0,138.0,91.99,63.76
2016,4,14,17,45,166.0,68.0,1.85,12.5,100.5,58.04,39.69
2016,4,14,18,0,117.0,48.0,1.8,12.0,63.0,35.26,25.08
2016,4,14,18,15,58.5,28.5,1.75,11.5,36.0,21.43,10.22
2016,4,14,18,30,0.0,9.0,1.7,11.0,9.0,7.08,0.0
2016,4,14,18,45,0.0,4.5,1.7,11.0,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,101.5,14.5,1.2,9.5,22.5,11.41,0.0
2016,4,15,6,0,203.0,29.0,1.2,10.0,45.0,22.08,11.5
2016,4,15,6,15,319.5,42.0,1.2,10.5,90.0,34.11,24.38
2016,4,15,6,30,436.0,55.0,1.2,11.0,135.0,64.46,38.54
2016,4,15,6,45,514.5,63.5,1.3,11.5,187.5,110.77,67.34
2016,4,15,7,0,593.0,72.0,1.4,12.0,240.0,166.54,110.02
2016,4,15,7,15,643.0,78.0,1.45,12.0,295.0,222.65,157.93
2016,4,15,7,30,693.0,84.0,1.5,12.0,350.0,283.93,211.5
2016,4,15,7,45,724.5,90.0,1.55,12.5,403.5,343.55,263.65
2016,4,15,8,0,756.0,96.0,1.6,13.0,457.0,405.49,316.46
2016,4,15,8,15,782.0,100.0,1.6,13.5,508.5,465.53,366.13
2016,4,15,8,30,808.0,104.0,1.6,14.0,560.0,525.61,414.13
2016,4,15,8,45,823.0,109.0,1.6,14.5,607.0,581.01,456.94
2016,4,15,9,0,838.0,114.0,1.6,15.0,654.0,635.61,497.67
2016,4,15,9,15,852.5,116.5,1.55,15.0,696.5,686.4,534.96
2016,4,15,9,30,867.0,119.0,1.5,15.0,739.0,735.73,570.1
2016,4,15,9,45,881.0,119.5,1.45,15.5,776.5,773.2,595.15
2016,4,15,10,0,895.0,120.0,1.4,16.0,814.0,815.55,621.79
2016,4,15,10,15,903.0,121.5,1.35,16.0,843.5,851.67,644.35
2016,4,15,10,30,911.0,123.0,1.3,16.0,873.0,884.88,664.73
2016,4,15,10,45,917.0,123.0,1.3,16.5,895.0,911.92,680.3
2016,4,15,11,0,923.0,123.0,1.3,17.0,917.0,935.63,693.65
2016,4,15,11,15,926.0,124.0,1.35,17.0,931.0,954.11,705.69
2016,4,15,11,30,929.0,125.0,1.4,17.0,945.0,968.94,715.51
2016,4,15,11,45,933.0,123.0,1.45,17.5,951.5,978.21,720.51
2016,4,15,12,0,937.0,121.0,1.5,18.0,958.0,983.69,723.23
2016,4,15,12,15,936.0,121.0,1.5,18.0,955.5,982.62,722.47
2016,4,15,12,30,935.0,121.0,1.5,18.0,953.0,977.72,719.43
2016,4,15,12,45,936.5,118.0,1.55,18.0,943.5,968.48,714.49
2016,4,15,13,0,938.0,115.0,1.6,18.0,934.0,955.38,707.14
2016,4,15,13,15,933.5,114.5,1.65,18.0,915.5,935.55,695.44
2016,4,15,13,30,929.0,114.0,1.7,18.0,897.0,912.18,681.43
2016,4,15,13,45,926.0,110.5,1.75,18.0,871.5,883.8,664.03
2016,4,15,14,0,923.0,107.0,1.8,18.0,846.0,852.02,644.24
2016,4,15,14,15,914.0,105.5,1.8,18.0,812.5,814.27,619.69
2016,4,15,14,30,905.0,104.0,1.8,18.0,779.0,773.84,593.05
2016,4,15,14,45,893.5,101.5,1.8,18.0,739.0,728.25,560.83
2016,4,15,15,0,882.0,99.0,1.8,18.0,699.0,680.63,526.4
2016,4,15,15,15,865.5,96.5,1.75,17.5,653.5,628.19,488.12
2016,4,15,15,30,849.0,94.0,1.7,17.0,608.0,577.94,450.2
2016,4,15,15,45,826.0,91.0,1.65,17.0,558.0,519.08,403.87
2016,4,15,16,0,803.0,88.0,1.6,17.0,508.0,460.48,356.4
2016,4,15,16,15,775.0,84.5,1.55,16.5,455.0,400.0,306.67
2016,4,15,16,30,747.0,81.0,1.5,16.0,402.0,340.99,256.6
2016,4,15,16,45,706.0,76.0,1.45,16.0,348.0,276.99,201.4
2016,4,15,17,0,665.0,71.0,1.4,16.0,294.0,218.17,150.31
2016,4,15,17,15,608.5,64.5,1.3,15.5,240.5,159.55,101.68
2016,4,15,17,30,552.0,58.0,1.2,15.0,187.0,107.24,62.06
2016,4,15,17,45,466.5,48.5,1.2,14.5,138.0,57.89,32.74
2016,4,15,18,0,381.0,39.0,1.2,14.0,89.0,32.01,22.13
2016,4,15,18,15,240.0,25.5,1.2,13.5,52.0,20.81,10.1
2016,4,15,18,30,99.0,12.0,1.2,13.0,15.0,9.44,0.0
2016,4,15,18,45,49.5,6.0,1.2,13.0,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,123.5,14.0,0.7,10.5,24.5,11.02,0.0
2016,4,16,6,0,247.0,28.0,0.6,11.0,49.0,22.86,12.61
2016,4,16,6,15,356.5,40.5,0.5,11.5,94.5,33.02,23.45
2016,4,16,6,30,466.0,53.0,0.4,12.0,140.0,63.53,37.16
2016,4,16,6,45,537.0,61.0,0.35,13.0,192.5,110.35,65.61
2016,4,16,7,0,608.0,69.0,0.3,14.0,245.0,165.62,107.12
2016,4,16,7,15,654.5,75.5,0.25,14.5,299.0,222.07,153.92
2016,4,16,7,30,701.0,82.0,0.2,15.0,353.0,283.26,205.32
2016,4,16,7,45,734.0,86.5,0.15,15.5,407.0,342.34,254.74
2016,4,16,8,0,767.0,91.0,0.1,16.0,461.0,404.91,305.33
2016,4,16,8,15,791.5,95.0,0.15,16.5,512.0,463.77,352.03
2016,4,16,8,30,816.0,99.0,0.2,17.0,563.0,523.38,397.68
2016,4,16,8,45,834.0,102.0,0.3,18.0,610.0,578.81,438.51
2016,4,16,9,0,852.0,105.0,0.4,19.0,657.0,633.66,477.59
2016,4,16,9,15,865.5,107.5,0.4,19.5,699.0,684.2,512.05
2016,4,16,9,30,879.0,110.0,0.4,20.0,741.0,726.83,540.25
2016,4,16,9,45,892.0,110.5,0.45,20.5,778.0,770.8,569.3
2016,4,16,10,0,905.0,111.0,0.5,21.0,815.0,812.6,595.13
2016,4,16,10,15,912.0,112.5,0.5,21.0,844.5,848.11,616.61
2016,4,16,10,30,919.0,114.0,0.5,21.0,874.0,880.64,636.08
2016,4,16,10,45,921.0,117.0,0.55,21.5,895.0,907.13,651.44
2016,4,16,11,0,923.0,120.0,0.6,22.0,916.0,930.09,664.62
2016,4,16,11,15,926.0,120.5,0.6,22.0,930.0,948.03,674.98
2016,4,16,11,30,929.0,121.0,0.6,22.0,944.0,962.32,683.21
2016,4,16,11,45,931.0,120.5,0.65,22.5,950.0,971.06,687.91
2016,4,16,12,0,933.0,120.0,0.7,23.0,956.0,976.02,690.46
2016,4,16,12,15,932.5,119.5,0.7,23.0,953.5,974.89,689.7
2016,4,16,12,30,932.0,119.0,0.7,23.0,951.0,969.95,686.79
2016,4,16,12,45,935.0,115.0,0.75,23.0,942.0,961.1,682.67
2016,4,16,13,0,938.0,111.0,0.8,23.0,933.0,948.36,676.24
2016,4,16,13,15,934.0,110.0,0.8,23.0,914.5,928.48,664.45
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,905.03,650.54
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,875.72,633.78
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,843.28,614.87
2016,4,16,14,15,906.0,106.5,0.9,23.0,810.0,805.81,591.71
2016,4,16,14,30,897.0,105.0,0.9,23.0,777.0,765.67,566.35
2016,4,16,14,45,884.5,103.5,0.9,23.0,737.0,720.68,535.97
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,673.76,503.53
2016,4,16,15,15,856.0,99.0,0.9,22.5,652.0,625.78,470.24
2016,4,16,15,30,840.0,96.0,0.9,22.0,607.0,571.74,431.57
2016,4,16,15,45,820.5,93.0,0.9,21.5,558.0,515.18,389.64
2016,4,16,16,0,801.0,90.0,0.9,21.0,509.0,458.53,346.0
2016,4,16,16,15,773.5,85.5,0.9,20.5,457.0,397.53,297.51
2016,4,16,16,30,746.0,81.0,0.9,20.0,405.0,337.98,248.49
2016,4,16,16,45,709.0,76.0,0.9,19.5,351.0,275.28,196.01
2016,4,16,17,0,672.0,71.0,0.9,19.0,297.0,217.36,146.9
2016,4,16,17,15,617.5,64.0,0.85,18.0,244.0,158.43,99.09
2016,4,16,17,30,563.0,57.0,0.8,17.0,191.0,105.58,59.92
2016,4,16,17,45,478.0,48.0,0.8,16.5,141.5,56.28,31.6
2016,4,16,18,0,393.0,39.0,0.8,16.0,92.0,32.05,22.02
2016,4,16,18,15,258.0,25.5,0.85,15.5,54.0,20.84,10.39
2016,4,16,18,30,123.0,12.0,0.9,15.0,16.0,9.44,0.0
2016,4,16,18,45,61.5,6.0,0.95,15.0,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,14.0,26.0,11.72,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,23.7,13.49
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,33.03,23.19
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,62.39,35.82
2016,4,17,6,45,537.0,61.0,0.65,16.0,194.5,109.54,64.33
2016,4,17,7,0,600.0,70.0,0.6,17.0,246.0,164.16,105.25
2016,4,17,7,15,646.0,76.5,0.6,17.5,299.5,219.89,151.24
2016,4,17,7,30,692.0,83.0,0.6,18.0,353.0,280.32,202.0
2016,4,17,7,45,721.5,88.5,0.6,18.5,406.0,338.46,250.94
2016,4,17,8,0,751.0,94.0,0.6,19.0,459.0,399.73,300.95
2016,4,17,8,15,775.5,98.0,0.6,19.5,509.5,457.62,346.83
2016,4,17,8,30,800.0,102.0,0.6,20.0,560.0,516.3,391.58
2016,4,17,8,45,816.0,106.0,0.6,21.0,606.5,570.66,430.77
2016,4,17,9,0,832.0,110.0,0.6,22.0,653.0,624.31,467.84
2016,4,17,9,15,846.0,112.5,0.6,22.5,694.5,674.22,501.86
2016,4,17,9,30,860.0,115.0,0.6,23.0,736.0,722.65,533.79
2016,4,17,9,45,873.5,115.5,0.6,23.5,773.0,759.59,557.45
2016,4,17,10,0,887.0,116.0,0.6,24.0,810.0,801.04,582.57
2016,4,17,10,15,894.5,117.5,0.6,24.0,839.0,836.28,603.84
2016,4,17,10,30,902.0,119.0,0.6,24.0,868.0,868.62,623.17
2016,4,17,10,45,909.0,119.0,0.6,24.5,890.0,896.09,638.11
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,920.3,650.97
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,938.04,661.12
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,952.16,669.18
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,961.67,673.25
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,967.45,675.19
2016,4,17,12,15,928.5,118.0,0.6,26.0,951.0,966.72,674.67
2016,4,17,12,30,928.0,118.0,0.6,26.0,949.0,962.21,672.06
2016,4,17,12,45,928.5,115.5,0.65,26.0,939.5,952.51,667.5
2016,4,17,13,0,929.0,113.0,0.7,26.0,930.0,939.01,660.73
2016,4,17,13,15,925.5,112.5,0.7,26.0,911.5,920.17,649.75
2016,4,17,13,30,922.0,112.0,0.7,26.0,893.0,897.78,636.67
2016,4,17,13,45,918.5,109.5,0.75,26.0,868.0,870.09,621.18
2016,4,17,14,0,915.0,107.0,0.8,26.0,843.0,839.07,603.47
2016,4,17,14,15,906.5,105.0,0.8,25.5,810.5,801.53,581.71
2016,4,17,14,30,898.0,103.0,0.8,25.0,778.0,761.31,557.61
2016,4,17,14,45,889.0,100.5,0.85,25.0,739.5,717.8,529.19
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,672.08,498.38
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,621.07,462.78
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,571.86,427.24
2016,4,17,15,45,833.0,89.5,0.8,24.0,563.5,515.16,384.81
2016,4,17,16,0,815.0,86.0,0.8,24.0,515.0,458.2,340.74
2016,4,17,16,15,789.0,82.0,0.75,23.0,463.0,397.66,293.47
2016,4,17,16,30,763.0,78.0,0.7,22.0,411.0,338.39,245.44
2016,4,17,16,45,727.5,73.0,0.7,21.5,357.0,277.12,194.55
2016,4,17,17,0,692.0,68.0,0.7,21.0,303.0,218.9,145.68
2016,4,17,17,15,639.5,62.0,0.7,20.0,249.5,158.09,96.92
2016,4,17,17,30,587.0,56.0,0.7,19.0,196.0,105.16,58.39
2016,4,17,17,45,504.0,47.0,0.75,18.0,146.0,54.75,30.39
2016,4,17,18,0,421.0,38.0,0.8,17.0,96.0,31.36,21.39
2016,4,17,18,15,284.0,25.5,0.8,17.0,57.0,20.91,10.65
2016,4,17,18,30,147.0,13.0,0.8,17.0,18.0,10.23,0.0
2016,4,17,18,45,73.5,6.5,0.85,17.0,9.0,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.0,0.45,16.0,28.0,12.12,0.0
2016,4,18,6,0,281.0,30.0,0.5,16.0,56.0,24.55,14.38
2016,4,18,6,15,385.5,41.5,0.45,16.5,102.5,33.89,23.81
2016,4,18,6,30,490.0,53.0,0.4,17.0,149.0,63.21,36.13
2016,4,18,6,45,559.0,60.5,0.35,17.5,202.0,110.64,63.98
2016,4,18,7,0,628.0,68.0,0.3,18.0,255.0,166.2,105.0
2016,4,18,7,15,673.0,74.0,0.3,18.0,309.5,222.8,151.58
2016,4,18,7,30,718.0,80.0,0.3,18.0,364.0,283.9,202.93
2016,4,18,7,45,749.0,85.0,0.3,18.5,417.5,344.96,253.76
2016,4,18,8,0,780.0,90.0,0.3,19.0,471.0,406.34,303.43
2016,4,18,8,15,803.0,93.5,0.35,19.5,522.0,464.48,349.5
2016,4,18,8,30,826.0,97.0,0.4,20.0,573.0,523.17,394.37
2016,4,18,8,45,843.0,100.0,0.45,21.0,620.0,578.26,434.33
2016,4,18,9,0,860.0,103.0,0.5,22.0,667.0,632.66,472.28
2016,4,18,9,15,873.0,105.0,0.5,22.5,708.5,677.34,502.72
2016,4,18,9,30,886.0,107.0,0.5,23.0,750.0,724.63,533.88
2016,4,18,9,45,899.5,107.0,0.55,23.5,786.5,768.52,562.65
2016,4,18,10,0,913.0,107.0,0.6,24.0,823.0,810.24,588.31
2016,4,18,10,15,920.0,108.0,0.6,24.5,852.0,845.32,608.22
2016,4,18,10,30,927.0,109.0,0.6,25.0,881.0,877.39,626.05
2016,4,18,10,45,931.5,110.0,0.6,25.5,902.5,904.15,640.43
2016,4,18,11,0,936.0,111.0,0.6,26.0,924.0,927.47,652.64
2016,4,18,11,15,938.5,111.5,0.6,26.0,937.5,945.0,662.6
2016,4,18,11,30,941.0,112.0,0.6,26.0,951.0,958.83,670.45
2016,4,18,11,45,941.5,112.5,0.6,26.5,956.5,967.09,673.72
2016,4,18,12,0,942.0,113.0,0.6,27.0,962.0,971.53,674.84
2016,4,18,12,15,941.0,113.0,0.6,27.0,959.5,970.3,674.04
2016,4,18,12,30,940.0,113.0,0.6,27.0,957.0,965.23,671.12
2016,4,18,12,45,933.0,115.0,0.6,27.0,945.0,952.85,663.93
2016,4,18,13,0,926.0,117.0,0.6,27.0,933.0,936.84,654.71
2016,4,18,13,15,921.5,116.5,0.6,26.5,914.5,917.16,644.61
2016,4,18,13,30,917.0,116.0,0.6,26.0,896.0,894.0,632.38
2016,4,18,13,45,905.5,117.5,0.65,26.0,868.5,863.57,615.26
2016,4,18,14,0,894.0,119.0,0.7,26.0,841.0,830.28,596.2
2016,4,18,14,15,884.5,117.5,0.7,26.0,808.0,793.13,573.62
2016,4,18,14,30,875.0,116.0,0.7,26.0,775.0,753.43,548.28
2016,4,18,14,45,854.0,117.5,0.75,26.0,733.5,712.73,521.62
2016,4,18,15,0,833.0,119.0,0.8,26.0,692.0,663.55,488.62
2016,4,18,15,15,816.0,116.0,0.8,25.5,647.5,611.69,453.25
2016,4,18,15,30,799.0,113.0,0.8,25.0,603.0,558.96,416.03
2016,4,18,15,45,769.0,112.0,0.8,25.0,553.0,500.97,372.94
2016,4,18,16,0,739.0,111.0,0.8,25.0,503.0,443.54,328.94
2016,4,18,16,15,578.5,129.0,0.8,24.5,416.5,352.82,261.26
2016,4,18,16,30,418.0,147.0,0.8,24.0,330.0,272.56,201.19
2016,4,18,16,45,377.0,136.5,0.8,23.5,285.5,224.34,162.91
2016,4,18,17,0,336.0,126.0,0.8,23.0,241.0,176.63,124.83
2016,4,18,17,15,304.0,107.5,0.8,21.5,198.0,133.62,91.16
2016,4,18,17,30,272.0,89.0,0.8,20.0,155.0,94.49,62.15
2016,4,18,17,45,220.5,70.0,0.8,19.0,115.0,58.44,39.11
2016,4,18,18,0,169.0,51.0,0.8,18.0,75.0,37.71,26.76
2016,4,18,18,15,84.5,32.5,0.75,17.0,44.5,24.22,13.52
2016,4,18,18,30,0.0,14.0,0.7,16.0,14.0,10.69,0.0
2016,4,18,18,45,0.0,7.0,0.65,15.5,7.0,5.51,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,12.62,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,25.19,15.16
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,36.81,26.38
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,64.49,38.61
2016,4,19,6,45,520.0,65.0,0.45,17.5,199.0,109.43,64.71
2016,4,19,7,0,599.0,72.0,0.4,18.0,252.0,163.76,104.33
2016,4,19,7,15,644.0,78.0,0.35,18.5,305.5,218.55,148.98
2016,4,19,7,30,689.0,84.0,0.3,19.0,359.0,277.87,198.15
2016,4,19,7,45,723.0,88.0,0.3,19.5,412.0,335.8,246.21
2016,4,19,8,0,757.0,92.0,0.3,20.0,465.0,397.45,295.84
2016,4,19,8,15,780.5,96.0,0.3,20.5,515.5,454.93,340.85
2016,4,19,8,30,804.0,100.0,0.3,21.0,566.0,513.06,384.65
2016,4,19,8,45,816.0,105.5,0.3,22.0,611.5,566.54,422.68
2016,4,19,9,0,828.0,111.0,0.3,23.0,657.0,618.93,458.36
2016,4,19,9,15,841.5,114.0,0.35,23.5,698.5,668.58,492.4
2016,4,19,9,30,855.0,117.0,0.4,24.0,740.0,716.72,524.48
2016,4,19,9,45,853.0,125.5,0.45,24.5,772.0,757.06,550.42
2016,4,19,10,0,851.0,134.0,0.5,25.0,804.0,794.27,573.8
2016,4,19,10,15,858.5,136.0,0.55,25.0,833.0,829.6,596.26
2016,4,19,10,30,866.0,138.0,0.6,25.0,862.0,850.85,609.4
2016,4,19,10,45,866.0,142.0,0.65,25.0,881.5,874.88,624.55
2016,4,19,11,0,866.0,146.0,0.7,25.0,901.0,895.49,637.54
2016,4,19,11,15,700.0,244.5,0.75,24.5,861.0,876.29,625.2
2016,4,19,11,30,534.0,343.0,0.8,24.0,821.0,822.23,588.75
2016,4,19,11,45,476.0,363.5,0.85,24.0,791.5,793.17,570.11
2016,4,19,12,0,418.0,384.0,0.9,24.0,762.0,760.76,548.71
2016,4,19,12,15,360.0,408.0,0.9,24.0,733.0,715.61,518.22
2016,4,19,12,30,302.0,432.0,0.9,24.0,704.0,683.52,495.94
2016,4,19,12,45,397.5,389.5,0.9,24.0,743.0,725.84,527.03
2016,4,19,13,0,493.0,347.0,0.9,24.0,782.0,780.13,564.36
2016,4,19,13,15,427.0,367.0,0.9,23.5,739.0,730.27,530.79
2016,4,19,13,30,361.0,387.0,0.9,23.0,696.0,668.4,490.03
2016,4,19,13,45,242.0,390.0,0.95,23.0,594.5,563.02,417.07
2016,4,19,14,0,123.0,393.0,1.0,23.0,493.0,448.26,335.35
2016,4,19,14,15,135.0,378.0,1.0,22.5,484.0,437.98,330.17
2016,4,19,14,30,147.0,363.0,1.0,22.0,475.0,426.42,323.15
2016,4,19,14,45,121.0,339.5,1.0,21.5,428.5,380.11,289.92
2016,4,19,15,0,95.0,316.0,1.0,21.0,382.0,324.72,249.57
2016,4,19,15,15,102.5,296.5,0.95,20.5,363.5,306.82,237.14
2016,4,19,15,30,110.0,277.0,0.9,20.0,345.0,288.09,223.57
2016,4,19,15,45,196.0,248.0,0.85,20.0,357.0,307.5,238.55
2016,4,19,16,0,282.0,219.0,0.8,20.0,369.0,316.13,243.83
2016,4,19,16,15,257.0,199.0,0.75,19.5,325.0,271.22,208.55
2016,4,19,16,30,232.0,179.0,0.7,19.0,281.0,228.79,174.97
2016,4,19,16,45,212.5,160.5,0.65,18.5,244.5,191.74,145.07
2016,4,19,17,0,193.0,142.0,0.6,18.0,208.0,153.72,114.2
2016,4,19,17,15,335.0,107.5,0.6,17.5,199.0,139.74,96.24
2016,4,19,17,30,477.0,73.0,0.6,17.0,190.0,104.94,63.65
2016,4,19,17,45,411.5,59.5,0.6,16.5,143.0,58.72,37.08
2016,4,19,18,0,346.0,46.0,0.6,16.0,96.0,37.4,26.79
2016,4,19,18,15,220.5,30.5,0.6,15.5,57.5,23.28,13.13
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.44,0.0
2016,4,19,18,45,47.5,7.5,0.65,15.0,9.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,17.0,0.7,13.5,30.5,13.02,0.0
2016,4,20,6,0,262.0,34.0,0.7,14.0,61.0,27.69,17.62
2016,4,20,6,15,361.5,46.0,0.6,14.5,106.5,37.28,27.08
2016,4,20,6,30,461.0,58.0,0.5,15.0,152.0,64.65,38.91
2016,4,20,6,45,541.0,64.5,0.45,15.5,206.0,110.38,65.27
2016,4,20,7,0,621.0,71.0,0.4,16.0,260.0,165.58,105.64
2016,4,20,7,15,664.5,76.5,0.4,16.5,313.5,220.77,151.08
2016,4,20,7,30,708.0,82.0,0.4,17.0,367.0,280.27,201.08
2016,4,20,7,45,743.0,85.5,0.4,17.5,421.0,340.64,251.56
2016,4,20,8,0,778.0,89.0,0.4,18.0,475.0,401.65,301.25
2016,4,20,8,15,800.5,92.5,0.4,18.5,525.0,459.17,346.87
2016,4,20,8,30,823.0,96.0,0.4,19.0,575.0,517.21,391.15
2016,4,20,8,45,837.5,99.5,0.45,19.5,621.0,570.97,431.24
2016,4,20,9,0,852.0,103.0,0.5,20.0,667.0,623.82,469.35
2016,4,20,9,15,864.5,105.5,0.5,20.5,708.5,668.18,499.93
2016,4,20,9,30,877.0,108.0,0.5,21.0,750.0,715.0,531.14
2016,4,20,9,45,887.5,109.0,0.55,21.5,785.5,757.06,559.01
2016,4,20,10,0,898.0,110.0,0.6,22.0,821.0,796.79,584.0
2016,4,20,10,15,904.5,112.0,0.6,22.0,849.5,831.72,605.31
2016,4,20,10,30,911.0,114.0,0.6,22.0,878.0,863.66,624.58
2016,4,20,10,45,907.5,119.5,0.65,22.0,897.0,887.22,639.4
2016,4,20,11,0,904.0,125.0,0.7,22.0,916.0,907.05,652.01
2016,4,20,11,15,907.0,126.0,0.7,22.0,929.5,924.79,662.45
2016,4,20,11,30,910.0,127.0,0.7,22.0,943.0,938.97,670.74
2016,4,20,11,45,906.5,130.0,0.75,22.5,947.5,945.48,674.09
2016,4,20,12,0,903.0,133.0,0.8,23.0,952.0,948.26,675.31
2016,4,20,12,15,902.0,133.0,0.8,23.0,949.0,946.95,674.47
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,941.98,671.51
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,932.04,666.55
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,918.45,659.39
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,898.3,648.51
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,874.79,635.52
2016,4,20,13,45,883.0,125.5,0.9,22.0,862.5,846.05,617.91
2016,4,20,14,0,875.0,125.0,0.9,22.0,836.0,814.35,598.35
2016,4,20,14,15,865.5,123.0,0.9,22.0,803.0,777.41,575.15
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,745.38,553.55
2016,4,20,14,45,840.5,120.0,0.95,22.0,730.5,699.62,522.81
2016,4,20,15,0,825.0,119.0,1.0,22.0,691.0,652.3,490.2
2016,4,20,15,15,808.5,116.0,0.95,21.5,646.5,601.24,453.93
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,549.32,415.92
2016,4,20,15,45,768.0,110.0,0.9,20.5,553.0,493.1,373.86
2016,4,20,16,0,744.0,107.0,0.9,20.0,504.0,436.64,330.12
2016,4,20,16,15,586.5,127.0,0.85,19.5,420.5,349.72,263.48
2016,4,20,16,30,429.0,147.0,0.8,19.0,337.0,272.68,204.5
2016,4,20,16,45,394.5,135.0,0.8,19.0,292.5,224.74,165.16
2016,4,20,17,0,360.0,123.0,0.8,19.0,248.0,180.3,128.58
2016,4,20,17,15,328.0,105.0,0.75,18.0,204.5,135.46,92.84
2016,4,20,17,30,296.0,87.0,0.7,17.0,161.0,94.46,62.27
2016,4,20,17,45,247.0,69.0,0.65,16.5,120.5,57.0,38.74
2016,4,20,18,0,198.0,51.0,0.6,16.0,80.0,37.79,27.17
2016,4,20,18,15,99.0,34.0,0.6,15.5,48.5,25.37,15.03
2016,4,20,18,30,0.0,17.0,0.6,15.0,17.0,12.84,0.0
2016,4,20,18,45,0.0,8.5,0.6,14.5,8.5,6.69,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,68.0,19.5,0.35,14.5,26.5,14.85,0.0
2016,4,21,6,0,136.0,39.0,0.3,15.0,53.0,29.07,18.92
2016,4,21,6,15,205.0,57.5,0.25,15.5,93.0,42.49,31.6
2016,4,21,6,30,274.0,76.0,0.2,16.0,133.0,67.12,45.16
2016,4,21,6,45,322.5,92.0,0.2,16.5,178.0,105.4,69.86
2016,4,21,7,0,371.0,108.0,0.2,17.0,223.0,149.57,102.85
2016,4,21,7,15,425.5,114.5,0.25,17.0,269.5,193.37,137.65
2016,4,21,7,30,480.0,121.0,0.3,17.0,316.0,242.92,178.26
2016,4,21,7,45,406.5,157.0,0.35,17.0,338.0,278.42,210.94
2016,4,21,8,0,333.0,193.0,0.4,17.0,360.0,298.29,229.78
2016,4,21,8,15,434.0,186.5,0.45,17.0,427.0,367.55,283.68
2016,4,21,8,30,535.0,180.0,0.5,17.0,494.0,439.06,338.46
2016,4,21,8,45,588.0,178.5,0.55,17.5,548.5,502.3,385.52
2016,4,21,9,0,641.0,177.0,0.6,18.0,603.0,563.67,430.22
2016,4,21,9,15,487.5,249.5,0.65,18.0,585.0,553.29,421.61
2016,4,21,9,30,334.0,322.0,0.7,18.0,567.0,522.34,397.97
2016,4,21,9,45,368.0,328.0,0.75,18.5,610.0,567.57,430.5
2016,4,21,10,0,402.0,334.0,0.8,19.0,653.0,613.87,462.46
2016,4,21,10,15,350.0,365.0,0.8,19.0,650.0,615.48,461.65
2016,4,21,10,30,298.0,396.0,0.8,19.0,647.0,612.82,458.2
2016,4,21,10,45,416.0,363.5,0.85,19.0,723.0,705.03,524.15
2016,4,21,11,0,534.0,331.0,0.9,19.0,799.0,788.99,582.22
2016,4,21,11,15,681.5,249.0,0.9,19.0,856.0,858.68,630.52
2016,4,21,11,30,829.0,167.0,0.9,19.0,913.0,914.65,667.61
2016,4,21,11,45,836.5,163.5,0.9,19.0,920.0,924.77,673.09
2016,4,21,12,0,844.0,160.0,0.9,19.0,927.0,931.37,677.07
2016,4,21,12,15,844.0,159.5,0.9,19.0,924.5,930.46,676.4
2016,4,21,12,30,844.0,159.0,0.9,19.0,922.0,925.95,673.66
2016,4,21,12,45,597.0,284.0,0.95,19.5,821.0,820.99,601.76
2016,4,21,13,0,350.0,409.0,1.0,20.0,720.0,691.65,510.42
2016,4,21,13,15,613.5,267.5,1.0,20.0,799.0,800.74,591.74
2016,4,21,13,30,877.0,126.0,1.0,20.0,878.0,859.94,633.52
2016,4,21,13,45,882.5,118.0,1.05,20.0,856.0,835.74,618.25
2016,4,21,14,0,888.0,110.0,1.1,20.0,834.0,807.8,601.46
2016,4,21,14,15,678.5,197.5,1.1,20.0,738.0,715.48,536.52
2016,4,21,14,30,469.0,285.0,1.1,20.0,642.0,610.45,460.9
2016,4,21,14,45,372.5,298.5,1.15,20.0,573.5,523.62,399.33
2016,4,21,15,0,276.0,312.0,1.2,20.0,505.0,455.79,349.66
2016,4,21,15,15,552.0,203.0,1.2,19.5,556.0,519.96,400.36
2016,4,21,15,30,828.0,94.0,1.2,19.0,607.0,548.24,421.16
2016,4,21,15,45,806.0,92.0,1.2,19.0,558.5,492.49,377.06
2016,4,21,16,0,784.0,90.0,1.2,19.0,510.0,436.93,332.43
2016,4,21,16,15,454.5,138.5,1.15,18.5,376.5,301.46,230.02
2016,4,21,16,30,125.0,187.0,1.1,18.0,243.0,192.82,149.67
2016,4,21,16,45,117.0,164.5,1.1,18.0,211.5,163.08,125.66
2016,4,21,17,0,109.0,142.0,1.1,18.0,180.0,134.41,102.07
2016,4,21,17,15,98.0,119.0,1.0,17.5,148.5,106.1,79.15
2016,4,21,17,30,87.0,96.0,0.9,17.0,117.0,79.49,58.06
2016,4,21,17,45,69.5,74.0,0.85,16.5,88.5,55.22,39.99
2016,4,21,18,0,52.0,52.0,0.8,16.0,60.0,38.16,27.53
2016,4,21,18,15,26.0,33.0,0.8,15.5,37.0,24.74,14.7
2016,4,21,18,30,0.0,14.0,0.8,15.0,14.0,10.67,0.0
2016,4,21,18,45,0.0,7.0,0.8,14.5,7.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.0,1.4,13.5,2.0,1.51,0.0
2016,4,22,6,0,0.0,4.0,1.5,14.0,4.0,3.02,0.0
2016,4,22,6,15,0.0,7.0,1.5,14.0,7.0,5.3,0.0
2016,4,22,6,30,0.0,10.0,1.5,14.0,10.0,7.58,0.85
2016,4,22,6,45,0.0,13.5,1.55,14.5,13.5,10.25,3.18
2016,4,22,7,0,0.0,17.0,1.6,15.0,17.0,12.93,5.47
2016,4,22,7,15,0.0,20.5,1.6,15.0,20.5,15.61,7.76
2016,4,22,7,30,0.0,24.0,1.6,15.0,24.0,18.3,10.03
2016,4,22,7,45,0.0,65.0,1.65,15.0,65.0,49.85,36.79
2016,4,22,8,0,0.0,106.0,1.7,15.0,106.0,81.63,63.29
2016,4,22,8,15,0.0,133.0,1.7,15.0,133.0,102.78,80.59
2016,4,22,8,30,0.0,160.0,1.7,15.0,160.0,124.19,97.9
2016,4,22,8,45,2.5,176.5,1.7,15.0,178.5,138.87,109.57
2016,4,22,9,0,5.0,193.0,1.7,15.0,197.0,153.89,121.47
2016,4,22,9,15,13.0,232.0,1.7,15.0,242.0,190.98,151.09
2016,4,22,9,30,21.0,271.0,1.7,15.0,287.0,229.17,181.17
2016,4,22,9,45,433.5,199.5,1.75,15.5,544.5,512.34,406.19
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,777.54,600.96
2016,4,22,10,15,444.0,244.5,1.85,16.0,599.5,594.56,461.63
2016,4,22,10,30,42.0,361.0,1.9,16.0,397.0,341.51,265.12
2016,4,22,10,45,27.0,307.5,1.95,16.5,331.0,283.0,220.59
2016,4,22,11,0,12.0,254.0,2.0,17.0,265.0,212.53,165.2
2016,4,22,11,15,79.0,354.0,2.05,17.0,425.5,371.97,290.01
2016,4,22,11,30,146.0,454.0,2.1,17.0,586.0,540.92,415.5
2016,4,22,11,45,112.5,445.5,2.15,17.0,548.0,505.03,387.4
2016,4,22,12,0,79.0,437.0,2.2,17.0,510.0,450.44,346.7
2016,4,22,12,15,45.5,344.0,2.25,16.5,386.0,335.57,260.83
2016,4,22,12,30,12.0,251.0,2.3,16.0,262.0,210.8,164.28
2016,4,22,12,45,6.0,159.5,2.35,15.5,165.0,130.67,101.11
2016,4,22,13,0,0.0,68.0,2.4,15.0,68.0,52.73,37.89
2016,4,22,13,15,4.5,147.0,2.4,15.0,151.5,119.0,92.21
2016,4,22,13,30,9.0,226.0,2.4,15.0,235.0,186.47,146.5
2016,4,22,13,45,10.0,235.0,2.4,15.0,244.5,194.23,152.7
2016,4,22,14,0,11.0,244.0,2.4,15.0,254.0,201.89,158.98
2016,4,22,14,15,14.0,254.5,2.3,15.0,266.0,212.16,167.38
2016,4,22,14,30,17.0,265.0,2.2,15.0,278.0,222.16,175.56
2016,4,22,14,45,417.0,193.0,2.15,15.0,484.5,471.23,376.6
2016,4,22,15,0,817.0,121.0,2.1,15.0,691.0,643.1,506.2
2016,4,22,15,15,802.0,118.0,2.1,15.0,648.0,593.42,466.5
2016,4,22,15,30,787.0,115.0,2.1,15.0,605.0,542.76,426.77
2016,4,22,15,45,776.5,108.0,2.1,15.0,559.5,490.0,384.27
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,436.4,339.74
2016,4,22,16,15,738.5,97.0,2.1,14.5,463.0,377.01,290.07
2016,4,22,16,30,711.0,93.0,2.1,14.0,412.0,320.15,241.06
2016,4,22,16,45,676.5,87.0,2.1,14.0,359.5,261.53,189.66
