Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,642.0,81.0,2.1,14.0,307.0,205.94,141.11
2016,4,22,17,15,587.0,74.0,1.95,13.5,254.5,149.84,95.31
2016,4,22,17,30,532.0,67.0,1.8,13.0,202.0,99.89,59.39
2016,4,22,17,45,446.0,58.0,1.7,13.0,152.5,54.11,35.72
2016,4,22,18,0,360.0,49.0,1.6,13.0,103.0,39.81,29.36
2016,4,22,18,15,230.5,34.5,1.5,12.5,64.0,26.22,16.3
2016,4,22,18,30,101.0,20.0,1.4,12.0,25.0,15.14,0.0
2016,4,22,18,45,50.5,10.0,1.35,12.0,12.5,7.87,0.0
2016,4,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,130.0,20.0,1.05,11.5,35.0,15.25,3.07
2016,4,23,6,0,260.0,40.0,1.1,12.0,70.0,30.35,20.52
2016,4,23,6,15,357.5,52.0,1.15,12.0,116.0,39.61,29.57
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,67.13,42.56
2016,4,23,6,45,516.5,72.5,1.3,12.5,213.0,111.87,68.79
2016,4,23,7,0,578.0,81.0,1.4,13.0,264.0,163.85,107.75
2016,4,23,7,15,622.0,87.5,1.35,13.0,317.0,217.21,152.52
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,274.98,202.4
2016,4,23,7,45,699.0,98.5,1.3,13.5,422.0,331.37,251.12
2016,4,23,8,0,732.0,103.0,1.3,14.0,474.0,390.16,300.76
2016,4,23,8,15,755.5,107.0,1.3,14.5,523.5,447.13,347.66
2016,4,23,8,30,779.0,111.0,1.3,15.0,573.0,503.56,392.6
2016,4,23,8,45,800.0,112.5,1.3,15.5,619.5,556.7,433.61
2016,4,23,9,0,821.0,114.0,1.3,16.0,666.0,609.58,473.05
2016,4,23,9,15,834.5,116.5,1.25,16.0,706.5,658.0,508.5
2016,4,23,9,30,848.0,119.0,1.2,16.0,747.0,704.91,541.83
2016,4,23,9,45,869.5,114.5,1.2,16.5,784.5,742.17,567.43
2016,4,23,10,0,891.0,110.0,1.2,17.0,822.0,784.26,595.19
2016,4,23,10,15,897.5,111.5,1.2,17.0,850.0,818.21,616.93
2016,4,23,10,30,904.0,113.0,1.2,17.0,878.0,849.2,636.61
2016,4,23,10,45,909.0,113.5,1.25,17.5,899.0,874.91,652.19
2016,4,23,11,0,914.0,114.0,1.3,18.0,920.0,897.3,665.59
2016,4,23,11,15,916.5,114.5,1.3,18.0,933.0,914.08,675.89
2016,4,23,11,30,919.0,115.0,1.3,18.0,946.0,927.27,683.97
2016,4,23,11,45,919.0,115.5,1.3,18.0,951.0,934.6,688.35
2016,4,23,12,0,919.0,116.0,1.3,18.0,956.0,938.21,690.51
2016,4,23,12,15,918.0,116.0,1.3,18.0,953.5,936.77,689.54
2016,4,23,12,30,917.0,116.0,1.3,18.0,951.0,931.62,686.34
2016,4,23,12,45,912.5,116.5,1.3,18.0,939.5,920.17,679.18
2016,4,23,13,0,908.0,117.0,1.3,18.0,928.0,905.15,669.85
2016,4,23,13,15,903.5,116.5,1.3,18.0,909.5,885.75,657.72
2016,4,23,13,30,899.0,116.0,1.3,18.0,891.0,862.97,643.43
2016,4,23,13,45,883.0,120.0,1.35,18.0,862.5,831.72,624.11
2016,4,23,14,0,867.0,124.0,1.4,18.0,834.0,797.91,602.92
2016,4,23,14,15,857.5,122.0,1.45,17.5,801.5,761.34,580.25
2016,4,23,14,30,848.0,120.0,1.5,17.0,769.0,722.34,554.47
2016,4,23,14,45,829.5,120.5,1.6,17.0,728.5,683.55,527.19
2016,4,23,15,0,811.0,121.0,1.7,17.0,688.0,636.39,493.18
2016,4,23,15,15,794.0,118.0,1.7,16.5,644.5,585.9,456.06
2016,4,23,15,30,777.0,115.0,1.7,16.0,601.0,534.63,417.14
2016,4,23,15,45,748.5,114.0,1.75,16.0,551.5,478.66,372.84
2016,4,23,16,0,720.0,113.0,1.8,16.0,502.0,423.68,327.98
2016,4,23,16,15,690.5,108.0,1.8,15.5,451.5,366.08,280.29
2016,4,23,16,30,661.0,103.0,1.8,15.0,401.0,310.33,232.84
2016,4,23,16,45,620.5,97.0,1.8,15.0,349.0,253.01,183.39
2016,4,23,17,0,580.0,91.0,1.8,15.0,297.0,199.49,137.51
2016,4,23,17,15,524.5,83.0,1.75,14.5,246.0,146.32,94.76
2016,4,23,17,30,469.0,75.0,1.7,14.0,195.0,99.47,61.5
2016,4,23,17,45,383.0,64.0,1.65,14.0,147.0,53.51,36.5
2016,4,23,18,0,297.0,53.0,1.6,14.0,99.0,39.84,29.31
2016,4,23,18,15,187.5,36.5,1.55,13.5,61.5,27.47,17.4
2016,4,23,18,30,78.0,20.0,1.5,13.0,24.0,15.18,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.5,12.0,7.87,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.0,23.5,1.7,12.0,29.5,17.9,5.78
2016,4,24,6,0,94.0,47.0,1.8,12.0,59.0,34.43,24.13
2016,4,24,6,15,160.0,68.5,1.8,12.0,99.5,49.4,38.24
2016,4,24,6,30,226.0,90.0,1.8,12.0,140.0,73.04,52.49
2016,4,24,6,45,276.5,108.5,1.85,12.5,185.5,109.41,76.71
2016,4,24,7,0,327.0,127.0,1.9,13.0,231.0,151.93,109.03
2016,4,24,7,15,409.5,124.5,1.85,13.0,279.5,194.97,142.77
2016,4,24,7,30,492.0,122.0,1.8,13.0,328.0,244.02,183.15
2016,4,24,7,45,553.5,134.5,1.8,13.0,394.5,306.66,235.86
2016,4,24,8,0,615.0,147.0,1.8,13.0,461.0,380.28,296.75
2016,4,24,8,15,643.5,153.0,1.8,13.5,511.0,434.69,341.42
2016,4,24,8,30,672.0,159.0,1.8,14.0,561.0,490.57,386.02
2016,4,24,8,45,719.5,152.5,1.8,14.5,612.0,547.12,429.95
2016,4,24,9,0,767.0,146.0,1.8,15.0,663.0,605.68,474.21
2016,4,24,9,15,783.0,148.5,1.75,15.0,704.5,651.84,508.63
2016,4,24,9,30,799.0,151.0,1.7,15.0,746.0,698.51,542.52
2016,4,24,9,45,833.5,141.0,1.7,15.5,787.0,745.75,575.69
2016,4,24,10,0,868.0,131.0,1.7,16.0,828.0,783.21,601.52
2016,4,24,10,15,875.5,132.5,1.65,16.5,856.5,817.15,622.48
2016,4,24,10,30,883.0,134.0,1.6,17.0,885.0,848.25,640.87
2016,4,24,10,45,890.5,134.0,1.6,17.5,906.5,875.04,656.72
2016,4,24,11,0,898.0,134.0,1.6,18.0,928.0,898.68,670.4
2016,4,24,11,15,900.5,134.5,1.65,18.0,941.0,915.12,681.22
2016,4,24,11,30,903.0,135.0,1.7,18.0,954.0,928.04,689.87
2016,4,24,11,45,900.0,137.5,1.8,18.0,958.0,934.24,694.83
2016,4,24,12,0,897.0,140.0,1.9,18.0,962.0,936.77,697.52
2016,4,24,12,15,896.5,140.0,1.95,18.0,959.5,935.74,697.4
2016,4,24,12,30,896.0,140.0,2.0,18.0,957.0,931.11,695.03
2016,4,24,12,45,884.0,145.0,2.15,18.0,944.0,917.09,687.53
2016,4,24,13,0,872.0,150.0,2.3,18.0,931.0,899.73,677.78
2016,4,24,13,15,668.5,245.5,2.35,17.5,837.0,820.28,622.93
2016,4,24,13,30,465.0,341.0,2.4,17.0,743.0,716.57,547.95
2016,4,24,13,45,644.5,250.5,2.45,17.0,790.0,771.21,591.94
2016,4,24,14,0,824.0,160.0,2.5,17.0,837.0,803.8,618.63
2016,4,24,14,15,814.0,158.0,2.55,16.5,804.5,767.15,593.64
2016,4,24,14,30,804.0,156.0,2.6,16.0,772.0,728.18,566.97
2016,4,24,14,45,766.5,164.5,2.65,16.0,728.5,681.24,532.31
2016,4,24,15,0,729.0,173.0,2.7,16.0,685.0,630.93,494.58
2016,4,24,15,15,689.0,165.0,2.7,15.5,624.5,565.33,445.57
2016,4,24,15,30,649.0,157.0,2.7,15.0,564.0,501.43,396.56
2016,4,24,15,45,622.5,164.0,2.75,14.5,529.5,458.86,362.53
2016,4,24,16,0,596.0,171.0,2.8,14.0,495.0,412.15,324.24
2016,4,24,16,15,510.5,161.0,2.75,13.5,419.5,335.7,262.37
2016,4,24,16,30,425.0,151.0,2.7,13.0,344.0,267.74,206.86
2016,4,24,16,45,437.5,141.0,2.7,13.0,318.0,234.38,176.21
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,198.85,143.64
2016,4,24,17,15,392.0,117.0,2.65,12.5,241.0,148.31,103.27
2016,4,24,17,30,334.0,103.0,2.6,12.0,190.0,104.5,71.63
2016,4,24,17,45,272.0,84.0,2.6,12.0,144.0,63.84,51.44
2016,4,24,18,0,210.0,65.0,2.6,12.0,98.0,47.26,36.11
2016,4,24,18,15,124.0,43.0,2.55,11.5,60.5,31.61,21.19
2016,4,24,18,30,38.0,21.0,2.5,11.0,23.0,15.94,0.0
2016,4,24,18,45,19.0,10.5,2.5,11.0,11.5,8.26,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,22.5,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,45.0,10.0,1.5,9.0,11.0,7.87,0.0
2016,4,25,5,45,199.5,24.0,1.55,9.5,46.0,19.52,7.95
2016,4,25,6,0,354.0,38.0,1.6,10.0,81.0,31.16,21.61
2016,4,25,6,15,448.0,47.5,1.65,10.0,129.5,38.81,29.18
2016,4,25,6,30,542.0,57.0,1.7,10.0,178.0,63.26,38.53
2016,4,25,6,45,610.0,62.0,1.75,10.5,232.0,110.84,64.89
2016,4,25,7,0,678.0,67.0,1.8,11.0,286.0,166.2,106.11
2016,4,25,7,15,718.0,72.0,1.8,11.5,341.0,225.3,156.24
2016,4,25,7,30,758.0,77.0,1.8,12.0,396.0,285.44,208.86
2016,4,25,7,45,787.0,80.5,1.85,12.5,449.5,343.97,260.53
2016,4,25,8,0,816.0,84.0,1.9,13.0,503.0,404.28,312.62
2016,4,25,8,15,837.5,87.0,1.9,13.0,553.5,462.24,362.05
2016,4,25,8,30,859.0,90.0,1.9,13.0,604.0,518.72,408.91
2016,4,25,8,45,874.0,92.5,1.9,13.5,651.0,572.13,451.19
2016,4,25,9,0,889.0,95.0,1.9,14.0,698.0,624.52,491.25
2016,4,25,9,15,901.5,97.0,1.9,14.0,739.5,673.56,528.53
2016,4,25,9,30,914.0,99.0,1.9,14.0,781.0,720.82,563.55
2016,4,25,9,45,921.0,102.0,1.95,14.5,816.5,763.03,593.38
2016,4,25,10,0,928.0,105.0,2.0,15.0,852.0,802.56,620.1
2016,4,25,10,15,935.0,106.0,2.0,15.0,881.0,837.37,643.12
2016,4,25,10,30,942.0,107.0,2.0,15.0,910.0,869.13,663.9
2016,4,25,10,45,946.0,108.5,2.05,15.5,931.5,895.64,680.27
2016,4,25,11,0,950.0,110.0,2.1,16.0,953.0,918.65,694.26
2016,4,25,11,15,952.5,110.5,2.1,16.0,966.0,935.85,705.15
2016,4,25,11,30,955.0,111.0,2.1,16.0,979.0,949.32,713.67
2016,4,25,11,45,954.5,112.0,2.15,16.0,984.0,956.82,718.87
2016,4,25,12,0,954.0,113.0,2.2,16.0,989.0,960.47,721.67
2016,4,25,12,15,953.0,113.0,2.2,16.0,986.0,958.92,720.62
2016,4,25,12,30,952.0,113.0,2.2,16.0,983.0,953.55,717.18
2016,4,25,12,45,937.5,119.5,2.2,16.0,968.5,938.45,707.34
2016,4,25,13,0,923.0,126.0,2.2,16.0,954.0,919.83,695.3
2016,4,25,13,15,918.5,125.0,2.2,16.0,935.0,899.75,682.35
2016,4,25,13,30,914.0,124.0,2.2,16.0,916.0,876.22,667.07
2016,4,25,13,45,908.0,122.0,2.2,16.0,890.0,847.29,648.08
2016,4,25,14,0,902.0,120.0,2.2,16.0,864.0,815.23,626.88
2016,4,25,14,15,893.0,118.5,2.15,16.0,830.5,778.45,601.4
2016,4,25,14,30,884.0,117.0,2.1,16.0,797.0,739.09,572.86
2016,4,25,14,45,873.0,114.5,2.1,16.0,757.5,695.14,540.81
2016,4,25,15,0,862.0,112.0,2.1,16.0,718.0,654.0,509.93
2016,4,25,15,15,846.0,109.0,2.1,15.5,673.0,602.06,471.22
2016,4,25,15,30,830.0,106.0,2.1,15.0,628.0,549.13,430.54
2016,4,25,15,45,810.0,102.5,2.1,15.0,579.0,493.13,385.4
2016,4,25,16,0,790.0,99.0,2.1,15.0,530.0,437.15,338.9
2016,4,25,16,15,762.5,95.0,2.05,14.5,478.0,378.25,289.34
2016,4,25,16,30,735.0,91.0,2.0,14.0,426.0,318.88,238.17
2016,4,25,16,45,697.5,86.0,2.0,14.0,372.0,259.45,186.23
2016,4,25,17,0,660.0,81.0,2.0,14.0,318.0,203.33,137.59
2016,4,25,17,15,606.0,74.0,1.95,13.5,264.5,146.9,92.09
2016,4,25,17,30,552.0,67.0,1.9,13.0,211.0,96.46,56.89
2016,4,25,17,45,469.5,58.0,1.85,12.5,161.0,50.3,39.35
2016,4,25,18,0,387.0,49.0,1.8,12.0,111.0,39.82,29.62
2016,4,25,18,15,263.0,35.5,1.7,11.5,70.5,27.13,17.52
2016,4,25,18,30,139.0,22.0,1.6,11.0,30.0,16.72,1.02
2016,4,25,18,45,69.5,11.0,1.55,11.0,15.0,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,4,26,5,45,106.0,28.5,0.8,10.5,42.0,21.41,10.07
2016,4,26,6,0,212.0,46.0,0.8,11.0,73.0,34.36,24.43
2016,4,26,6,15,288.5,61.0,0.8,11.0,116.0,45.36,34.95
2016,4,26,6,30,365.0,76.0,0.8,11.0,159.0,67.94,46.13
2016,4,26,6,45,440.5,80.0,0.85,11.5,206.0,104.96,66.62
2016,4,26,7,0,516.0,84.0,0.9,12.0,253.0,153.48,102.01
2016,4,26,7,15,406.5,122.5,0.9,12.5,270.0,191.0,139.13
2016,4,26,7,30,297.0,161.0,0.9,13.0,287.0,214.1,163.83
2016,4,26,7,45,332.5,177.0,0.9,13.5,335.5,258.83,200.63
2016,4,26,8,0,368.0,193.0,0.9,14.0,384.0,307.09,239.72
2016,4,26,8,15,553.0,161.5,0.85,14.5,479.0,393.4,306.13
2016,4,26,8,30,738.0,130.0,0.8,15.0,574.0,494.64,382.69
2016,4,26,8,45,752.0,135.5,0.8,15.5,618.0,545.92,421.16
2016,4,26,9,0,766.0,141.0,0.8,16.0,662.0,596.46,458.21
2016,4,26,9,15,780.0,144.0,0.8,16.0,702.0,641.84,491.38
2016,4,26,9,30,794.0,147.0,0.8,16.0,742.0,687.2,523.67
2016,4,26,9,45,664.0,216.0,0.8,16.0,729.5,690.82,523.84
2016,4,26,10,0,534.0,285.0,0.8,16.0,717.0,674.26,510.05
2016,4,26,10,15,520.0,303.5,0.8,16.0,736.0,698.52,526.5
2016,4,26,10,30,506.0,322.0,0.8,16.0,755.0,719.9,540.23
2016,4,26,10,45,510.5,332.5,0.85,16.5,778.0,746.87,557.66
2016,4,26,11,0,515.0,343.0,0.9,17.0,801.0,771.77,573.44
2016,4,26,11,15,668.0,259.0,0.95,17.0,862.5,842.4,624.52
2016,4,26,11,30,821.0,175.0,1.0,17.0,924.0,900.41,664.92
2016,4,26,11,45,814.0,180.5,1.05,17.5,927.0,905.44,666.79
2016,4,26,12,0,807.0,186.0,1.1,18.0,930.0,906.92,667.15
2016,4,26,12,15,583.0,303.0,1.15,17.5,840.0,820.35,607.7
2016,4,26,12,30,359.0,420.0,1.2,17.0,750.0,709.09,529.62
2016,4,26,12,45,354.0,417.0,1.3,17.0,739.0,697.9,524.14
2016,4,26,13,0,349.0,414.0,1.4,17.0,728.0,685.02,516.3
2016,4,26,13,15,442.0,368.5,1.4,17.0,757.5,727.92,548.45
2016,4,26,13,30,535.0,323.0,1.4,17.0,787.0,753.8,568.16
2016,4,26,13,45,663.5,243.5,1.45,17.0,803.0,774.89,586.07
2016,4,26,14,0,792.0,164.0,1.5,17.0,819.0,776.73,590.72
2016,4,26,14,15,782.0,162.0,1.55,16.5,787.0,741.17,567.27
2016,4,26,14,30,772.0,160.0,1.6,16.0,755.0,703.41,542.02
2016,4,26,14,45,760.0,156.0,1.65,16.0,717.5,663.4,513.42
2016,4,26,15,0,748.0,152.0,1.7,16.0,680.0,618.4,480.51
2016,4,26,15,15,730.0,148.0,1.7,15.5,637.0,568.64,443.72
2016,4,26,15,30,712.0,144.0,1.7,15.0,594.0,518.39,405.43
2016,4,26,15,45,695.5,137.0,1.75,15.0,548.0,466.03,363.79
2016,4,26,16,0,679.0,130.0,1.8,15.0,502.0,413.66,320.82
2016,4,26,16,15,649.0,124.5,1.8,14.5,452.0,357.82,274.5
2016,4,26,16,30,619.0,119.0,1.8,14.0,402.0,303.96,228.7
2016,4,26,16,45,444.0,126.5,1.8,14.0,317.0,221.53,163.81
2016,4,26,17,0,269.0,134.0,1.8,14.0,232.0,159.38,117.54
2016,4,26,17,15,232.0,118.0,1.75,13.5,193.0,122.57,88.37
2016,4,26,17,30,195.0,102.0,1.7,13.0,154.0,90.08,64.53
2016,4,26,17,45,161.5,81.5,1.65,12.5,117.5,59.2,47.29
2016,4,26,18,0,128.0,61.0,1.6,12.0,81.0,44.26,33.57
2016,4,26,18,15,72.5,41.0,1.55,11.5,51.5,30.35,20.38
2016,4,26,18,30,17.0,21.0,1.5,11.0,22.0,16.01,2.05
2016,4,26,18,45,8.5,10.5,1.45,11.0,11.0,8.26,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.8,11.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.8,11.0,4.0,3.15,0.0
2016,4,27,5,45,0.0,16.0,0.85,11.5,16.0,12.18,3.62
2016,4,27,6,0,0.0,28.0,0.9,12.0,28.0,21.37,13.07
2016,4,27,6,15,0.0,45.0,0.9,12.0,45.0,34.2,24.94
2016,4,27,6,30,0.0,62.0,0.9,12.0,62.0,46.74,34.71
2016,4,27,6,45,0.0,80.5,0.9,12.5,80.5,60.67,46.71
2016,4,27,7,0,0.0,99.0,0.9,13.0,99.0,74.86,58.68
2016,4,27,7,15,45.5,137.5,0.9,13.0,157.0,115.16,90.66
2016,4,27,7,30,91.0,176.0,0.9,13.0,215.0,160.99,127.19
2016,4,27,7,45,243.5,182.5,0.95,13.5,305.0,232.68,181.94
2016,4,27,8,0,396.0,189.0,1.0,14.0,395.0,320.13,249.76
2016,4,27,8,15,207.0,203.5,1.05,14.0,312.0,266.12,210.58
2016,4,27,8,30,18.0,218.0,1.1,14.0,229.0,178.44,141.64
2016,4,27,8,45,82.5,268.0,1.2,14.5,324.0,262.11,208.46
2016,4,27,9,0,147.0,318.0,1.3,15.0,419.0,356.36,281.24
2016,4,27,9,15,79.5,279.0,1.4,15.0,334.5,279.23,220.56
2016,4,27,9,30,12.0,240.0,1.5,15.0,250.0,196.86,154.79
2016,4,27,9,45,13.0,252.0,1.6,15.5,263.0,208.06,163.46
2016,4,27,10,0,14.0,264.0,1.7,16.0,276.0,219.34,171.82
2016,4,27,10,15,15.5,279.5,1.8,15.5,293.0,233.93,183.45
2016,4,27,10,30,17.0,295.0,1.9,15.0,310.0,248.63,195.16
2016,4,27,10,45,247.0,324.5,2.0,15.0,545.0,505.7,397.15
2016,4,27,11,0,477.0,354.0,2.1,15.0,780.0,746.84,573.78
2016,4,27,11,15,341.5,406.5,2.15,15.0,714.0,672.29,515.9
2016,4,27,11,30,206.0,459.0,2.2,15.0,648.0,591.18,454.73
2016,4,27,11,45,537.0,309.5,2.25,15.0,804.5,780.79,599.51
2016,4,27,12,0,868.0,160.0,2.3,15.0,961.0,934.47,709.55
2016,4,27,12,15,868.5,160.0,2.35,15.0,959.5,934.21,708.29
2016,4,27,12,30,869.0,160.0,2.4,15.0,958.0,930.31,706.25
2016,4,27,12,45,849.0,170.5,2.45,15.0,943.0,914.49,696.21
2016,4,27,13,0,829.0,181.0,2.5,15.0,928.0,895.3,684.0
2016,4,27,13,15,824.5,180.0,2.5,14.5,910.5,876.06,672.62
2016,4,27,13,30,820.0,179.0,2.5,14.0,893.0,853.61,658.85
2016,4,27,13,45,821.0,172.5,2.5,14.0,869.5,827.67,640.98
2016,4,27,14,0,822.0,166.0,2.5,14.0,846.0,798.48,620.58
2016,4,27,14,15,811.5,163.5,2.5,14.0,813.5,761.2,593.9
2016,4,27,14,30,801.0,161.0,2.5,14.0,781.0,721.67,565.16
2016,4,27,14,45,797.5,153.0,2.55,14.0,744.5,679.98,534.67
2016,4,27,15,0,794.0,145.0,2.6,14.0,708.0,635.94,501.62
2016,4,27,15,15,776.5,141.5,2.55,13.5,663.5,586.73,464.11
2016,4,27,15,30,759.0,138.0,2.5,13.0,619.0,535.16,423.74
2016,4,27,15,45,621.5,159.5,2.5,13.0,533.5,447.7,354.34
2016,4,27,16,0,484.0,181.0,2.5,13.0,448.0,366.53,289.44
2016,4,27,16,15,444.0,177.0,2.45,13.0,403.5,318.37,249.19
2016,4,27,16,30,404.0,173.0,2.4,13.0,359.0,273.49,211.16
2016,4,27,16,45,479.0,140.5,2.4,13.0,334.5,239.74,178.33
2016,4,27,17,0,554.0,108.0,2.4,13.0,310.0,200.72,140.29
2016,4,27,17,15,495.5,98.5,2.3,12.5,257.5,144.49,95.49
2016,4,27,17,30,437.0,89.0,2.2,12.0,205.0,98.64,63.81
2016,4,27,17,45,345.5,76.5,2.15,12.0,155.5,57.08,45.51
2016,4,27,18,0,254.0,64.0,2.1,12.0,106.0,47.18,36.18
2016,4,27,18,15,156.5,44.5,2.05,11.5,67.5,32.91,22.66
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,18.7,4.59
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,9.83,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,6.5,1.5,10.0,7.0,5.11,0.0
2016,4,28,5,30,33.0,13.0,1.5,10.0,14.0,10.23,0.0
2016,4,28,5,45,150.5,30.0,1.55,10.5,48.0,22.61,12.12
2016,4,28,6,0,268.0,47.0,1.6,11.0,82.0,35.4,25.46
2016,4,28,6,15,356.5,59.0,1.6,11.0,128.5,44.52,34.26
2016,4,28,6,30,445.0,71.0,1.6,11.0,175.0,68.68,45.96
2016,4,28,6,45,505.0,79.5,1.6,11.5,226.0,112.03,70.33
2016,4,28,7,0,565.0,88.0,1.6,12.0,277.0,162.42,107.45
2016,4,28,7,15,608.5,94.5,1.55,12.5,329.5,214.31,150.4
2016,4,28,7,30,652.0,101.0,1.5,13.0,382.0,270.54,198.47
2016,4,28,7,45,691.5,103.5,1.45,13.5,435.0,326.02,246.12
2016,4,28,8,0,731.0,106.0,1.4,14.0,488.0,384.55,295.37
2016,4,28,8,15,754.5,109.5,1.35,14.5,537.0,440.64,341.57
2016,4,28,8,30,778.0,113.0,1.3,15.0,586.0,495.94,385.59
2016,4,28,8,45,800.5,114.0,1.3,15.5,633.0,548.79,426.54
2016,4,28,9,0,823.0,115.0,1.3,16.0,680.0,601.49,466.03
2016,4,28,9,15,836.5,117.0,1.25,16.5,720.5,648.96,500.05
2016,4,28,9,30,850.0,119.0,1.2,17.0,761.0,694.91,531.84
2016,4,28,9,45,873.5,113.5,1.2,17.5,799.5,732.54,557.79
2016,4,28,10,0,897.0,108.0,1.2,18.0,838.0,774.76,586.14
2016,4,28,10,15,904.5,109.5,1.2,18.0,866.0,809.18,608.21
2016,4,28,10,30,912.0,111.0,1.2,18.0,894.0,840.69,628.23
2016,4,28,10,45,915.0,113.0,1.2,18.5,914.5,865.87,642.75
2016,4,28,11,0,918.0,115.0,1.2,19.0,935.0,887.63,655.01
2016,4,28,11,15,921.0,115.5,1.2,19.0,948.5,904.54,665.36
2016,4,28,11,30,924.0,116.0,1.2,19.0,962.0,917.89,673.51
2016,4,28,11,45,922.0,118.0,1.25,19.0,966.5,924.57,678.24
2016,4,28,12,0,920.0,120.0,1.3,19.0,971.0,927.54,680.74
2016,4,28,12,15,919.5,120.0,1.3,19.0,968.5,926.36,679.96
2016,4,28,12,30,919.0,120.0,1.3,19.0,966.0,921.52,676.96
2016,4,28,12,45,920.0,118.0,1.35,19.0,956.5,912.54,672.15
2016,4,28,13,0,921.0,116.0,1.4,19.0,947.0,899.87,665.01
2016,4,28,13,15,917.0,115.0,1.45,19.0,929.0,880.25,653.35
2016,4,28,13,30,913.0,114.0,1.5,19.0,911.0,857.2,639.43
2016,4,28,13,45,908.0,112.5,1.55,19.0,886.0,829.59,622.4
2016,4,28,14,0,903.0,111.0,1.6,19.0,861.0,798.83,603.11
2016,4,28,14,15,895.5,109.5,1.6,18.5,828.5,763.26,580.35
2016,4,28,14,30,888.0,108.0,1.6,18.0,796.0,725.01,554.48
2016,4,28,14,45,875.5,107.0,1.6,18.0,757.5,681.47,523.12
2016,4,28,15,0,863.0,106.0,1.6,18.0,719.0,636.07,489.66
2016,4,28,15,15,849.0,103.5,1.6,17.5,675.0,590.2,455.73
2016,4,28,15,30,835.0,101.0,1.6,17.0,631.0,538.96,416.73
2016,4,28,15,45,811.0,99.5,1.65,17.0,582.0,483.01,372.36
2016,4,28,16,0,787.0,98.0,1.7,17.0,533.0,427.45,326.87
2016,4,28,16,15,760.5,94.0,1.7,16.5,481.5,369.49,278.63
2016,4,28,16,30,734.0,90.0,1.7,16.0,430.0,310.79,228.57
2016,4,28,16,45,691.5,87.0,1.7,15.5,376.0,252.36,178.56
2016,4,28,17,0,649.0,84.0,1.7,15.0,322.0,197.74,132.31
2016,4,28,17,15,597.0,77.0,1.65,14.5,269.5,142.78,88.81
2016,4,28,17,30,545.0,70.0,1.6,14.0,217.0,93.57,55.68
2016,4,28,17,45,458.5,62.0,1.6,13.5,166.5,49.74,38.76
2016,4,28,18,0,372.0,54.0,1.6,13.0,116.0,41.11,30.74
2016,4,28,18,15,255.0,40.0,1.55,12.5,75.5,30.33,20.45
2016,4,28,18,30,138.0,26.0,1.5,12.0,35.0,19.64,6.14
2016,4,28,18,45,69.0,13.0,1.45,11.5,17.5,10.23,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.18,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.27,0.0
2016,4,29,5,45,0.0,11.0,0.9,11.0,11.0,8.34,1.06
2016,4,29,6,0,0.0,19.0,0.9,11.0,19.0,14.45,7.12
2016,4,29,6,15,0.0,29.5,0.9,11.0,29.5,22.49,14.61
2016,4,29,6,30,0.0,40.0,0.9,11.0,40.0,30.55,20.91
2016,4,29,6,45,0.0,52.5,0.9,11.5,52.5,40.18,29.28
2016,4,29,7,0,0.0,65.0,0.9,12.0,65.0,49.84,37.52
2016,4,29,7,15,0.0,75.0,0.9,12.0,75.0,57.56,44.04
2016,4,29,7,30,0.0,85.0,0.9,12.0,85.0,65.25,50.45
2016,4,29,7,45,0.0,110.0,0.95,12.5,110.0,84.45,66.37
2016,4,29,8,0,0.0,135.0,1.0,13.0,135.0,103.87,82.19
2016,4,29,8,15,0.0,146.5,1.0,13.0,146.5,113.04,89.46
2016,4,29,8,30,0.0,158.0,1.0,13.0,158.0,122.26,96.75
2016,4,29,8,45,4.0,184.5,1.0,13.5,187.5,145.5,115.25
2016,4,29,9,0,8.0,211.0,1.0,14.0,217.0,169.33,133.94
2016,4,29,9,15,11.5,233.5,1.0,14.0,242.5,190.2,150.3
2016,4,29,9,30,15.0,256.0,1.0,14.0,268.0,211.5,166.88
2016,4,29,9,45,54.5,321.0,1.0,14.5,365.5,304.6,239.44
2016,4,29,10,0,94.0,386.0,1.0,15.0,463.0,393.13,305.79
2016,4,29,10,15,116.0,405.5,1.0,15.0,504.0,444.44,343.23
2016,4,29,10,30,138.0,425.0,1.0,15.0,545.0,484.12,371.99
2016,4,29,10,45,115.5,429.5,1.0,15.5,531.5,474.62,363.23
2016,4,29,11,0,93.0,434.0,1.0,16.0,518.0,448.47,342.88
2016,4,29,11,15,99.0,443.5,1.05,16.0,534.0,464.33,354.86
2016,4,29,11,30,105.0,453.0,1.1,16.0,550.0,479.84,366.22
2016,4,29,11,45,274.5,418.5,1.15,16.5,673.0,629.17,476.37
2016,4,29,12,0,444.0,384.0,1.2,17.0,796.0,761.33,568.98
2016,4,29,12,15,655.0,266.5,1.2,17.0,872.0,845.37,629.38
2016,4,29,12,30,866.0,149.0,1.2,17.0,948.0,897.16,665.56
2016,4,29,12,45,866.5,147.0,1.3,17.5,938.5,888.33,659.52
2016,4,29,13,0,867.0,145.0,1.4,18.0,929.0,876.03,651.97
2016,4,29,13,15,863.5,144.0,1.4,17.5,911.5,857.8,641.63
2016,4,29,13,30,860.0,143.0,1.4,17.0,894.0,836.31,629.14
2016,4,29,13,45,853.0,142.0,1.45,17.0,869.0,819.57,619.3
2016,4,29,14,0,846.0,141.0,1.5,17.0,844.0,788.41,598.69
2016,4,29,14,15,837.0,139.0,1.5,16.5,812.0,752.15,574.66
2016,4,29,14,30,828.0,137.0,1.5,16.0,780.0,713.48,548.37
2016,4,29,14,45,816.5,134.0,1.55,16.0,742.0,670.09,517.45
2016,4,29,15,0,805.0,131.0,1.6,16.0,704.0,624.94,484.4
2016,4,29,15,15,789.0,128.0,1.6,15.5,660.5,575.72,447.9
2016,4,29,15,30,773.0,125.0,1.6,15.0,617.0,525.66,409.57
2016,4,29,15,45,744.5,123.5,1.65,15.0,568.0,469.96,365.23
2016,4,29,16,0,716.0,122.0,1.7,15.0,519.0,415.29,320.4
2016,4,29,16,15,584.0,136.0,1.7,14.5,439.5,337.37,258.5
2016,4,29,16,30,452.0,150.0,1.7,14.0,360.0,267.31,202.97
2016,4,29,16,45,406.0,137.5,1.7,14.0,309.0,216.07,160.19
2016,4,29,17,0,360.0,125.0,1.7,14.0,258.0,169.68,121.94
2016,4,29,17,15,309.0,114.0,1.7,13.5,215.5,127.18,88.89
2016,4,29,17,30,258.0,103.0,1.7,13.0,173.0,93.01,65.39
2016,4,29,17,45,208.0,84.5,1.7,13.0,133.0,60.69,48.58
2016,4,29,18,0,158.0,66.0,1.7,13.0,93.0,47.8,36.65
2016,4,29,18,15,96.0,45.5,1.7,12.5,60.5,33.35,23.13
2016,4,29,18,30,34.0,25.0,1.7,12.0,28.0,18.86,6.51
2016,4,29,18,45,17.0,12.5,1.7,12.0,14.0,9.83,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,1.4,11.5,9.5,5.9,0.0
2016,4,30,5,30,106.0,15.0,1.4,12.0,19.0,11.46,0.0
2016,4,30,5,45,231.5,29.0,1.45,12.5,56.0,23.57,13.48
2016,4,30,6,0,357.0,43.0,1.5,13.0,93.0,35.02,25.04
2016,4,30,6,15,443.5,53.0,1.45,13.5,142.0,42.92,32.55
2016,4,30,6,30,530.0,63.0,1.4,14.0,191.0,63.46,40.37
2016,4,30,6,45,584.0,71.0,1.35,14.5,243.5,110.76,65.6
2016,4,30,7,0,638.0,79.0,1.3,15.0,296.0,164.2,104.34
2016,4,30,7,15,678.0,84.5,1.3,15.0,350.0,218.46,149.13
2016,4,30,7,30,718.0,90.0,1.3,15.0,404.0,276.5,198.94
2016,4,30,7,45,747.5,94.0,1.3,15.5,456.5,335.28,249.39
2016,4,30,8,0,777.0,98.0,1.3,16.0,509.0,393.54,298.48
2016,4,30,8,15,798.5,101.5,1.3,16.5,559.0,449.42,344.47
2016,4,30,8,30,820.0,105.0,1.3,17.0,609.0,505.65,389.18
2016,4,30,8,45,835.0,108.5,1.3,17.5,654.5,558.43,429.82
2016,4,30,9,0,850.0,112.0,1.3,18.0,700.0,610.32,468.39
2016,4,30,9,15,862.5,114.0,1.3,18.0,740.0,653.25,500.39
2016,4,30,9,30,875.0,116.0,1.3,18.0,780.0,698.42,533.08
2016,4,30,9,45,891.0,114.0,1.3,18.5,816.5,740.61,561.93
2016,4,30,10,0,907.0,112.0,1.3,19.0,853.0,780.8,588.67
2016,4,30,10,15,913.0,113.0,1.3,19.0,881.0,813.74,610.0
2016,4,30,10,30,919.0,114.0,1.3,19.0,909.0,843.66,628.95
2016,4,30,10,45,922.0,116.0,1.35,19.5,929.0,868.83,644.13
2016,4,30,11,0,925.0,118.0,1.4,20.0,949.0,890.57,657.06
2016,4,30,11,15,927.0,118.5,1.4,20.0,961.5,906.6,666.88
2016,4,30,11,30,929.0,119.0,1.4,20.0,974.0,919.03,674.48
2016,4,30,11,45,929.5,119.0,1.4,20.5,978.5,926.06,677.41
2016,4,30,12,0,930.0,119.0,1.4,21.0,983.0,929.4,678.1
2016,4,30,12,15,929.0,119.0,1.4,21.0,980.0,927.73,677.0
2016,4,30,12,30,928.0,119.0,1.4,21.0,977.0,922.37,673.69
2016,4,30,12,45,926.5,117.5,1.4,21.0,966.0,911.59,667.0
2016,4,30,13,0,925.0,116.0,1.4,21.0,955.0,897.15,658.09
2016,4,30,13,15,920.5,115.0,1.4,21.0,936.0,877.08,645.58
2016,4,30,13,30,916.0,114.0,1.4,21.0,917.0,853.6,630.9
2016,4,30,13,45,910.5,112.5,1.4,21.0,891.0,825.58,613.21
2016,4,30,14,0,905.0,111.0,1.4,21.0,865.0,794.45,593.38
2016,4,30,14,15,896.0,109.5,1.4,21.0,832.0,757.81,568.85
2016,4,30,14,30,887.0,108.0,1.4,21.0,799.0,718.62,541.63
2016,4,30,14,45,876.5,105.5,1.45,21.0,760.0,675.22,511.27
2016,4,30,15,0,866.0,103.0,1.5,21.0,721.0,629.81,478.61
2016,4,30,15,15,851.0,100.5,1.5,20.5,677.0,580.11,442.34
2016,4,30,15,30,836.0,98.0,1.5,20.0,633.0,531.46,405.56
2016,4,30,15,45,817.5,94.5,1.5,20.0,584.5,476.48,362.12
2016,4,30,16,0,799.0,91.0,1.5,20.0,536.0,421.37,317.23
2016,4,30,16,15,773.5,87.5,1.45,19.5,484.5,363.9,269.74
2016,4,30,16,30,748.0,84.0,1.4,19.0,433.0,307.67,222.06
2016,4,30,16,45,715.5,79.0,1.4,19.0,380.5,249.97,172.63
2016,4,30,17,0,683.0,74.0,1.4,19.0,328.0,192.13,123.9
2016,4,30,17,15,634.5,68.0,1.35,18.0,275.5,136.95,81.27
2016,4,30,17,30,586.0,62.0,1.3,17.0,223.0,86.99,49.04
2016,4,30,17,45,515.0,54.0,1.3,16.5,173.0,43.94,33.22
2016,4,30,18,0,444.0,46.0,1.3,16.0,123.0,37.6,27.35
2016,4,30,18,15,329.0,35.0,1.25,15.5,81.0,28.56,18.82
2016,4,30,18,30,214.0,24.0,1.2,15.0,39.0,19.58,7.54
2016,4,30,18,45,107.0,12.0,1.15,15.0,19.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.9,12.5,11.0,6.29,0.0
2016,5,1,5,30,132.0,16.0,0.8,13.0,22.0,12.26,0.0
2016,5,1,5,45,264.5,28.0,0.7,13.5,59.5,22.82,13.09
2016,5,1,6,0,397.0,40.0,0.6,14.0,97.0,32.76,23.06
2016,5,1,6,15,479.0,48.5,0.6,14.5,145.5,39.61,29.56
2016,5,1,6,30,561.0,57.0,0.6,15.0,194.0,58.86,36.32
2016,5,1,6,45,615.0,63.0,0.6,15.5,246.5,106.23,60.44
2016,5,1,7,0,669.0,69.0,0.6,16.0,299.0,159.62,98.49
2016,5,1,7,15,706.0,73.5,0.6,16.5,352.5,216.59,144.84
2016,5,1,7,30,743.0,78.0,0.6,17.0,406.0,273.93,193.18
2016,5,1,7,45,770.5,82.0,0.6,18.0,458.0,330.78,240.94
2016,5,1,8,0,798.0,86.0,0.6,19.0,510.0,389.26,288.72
2016,5,1,8,15,818.0,89.0,0.65,19.5,559.0,444.87,333.73
2016,5,1,8,30,838.0,92.0,0.7,20.0,608.0,500.64,377.39
2016,5,1,8,45,852.5,94.5,0.75,20.5,653.5,550.63,415.5
2016,5,1,9,0,867.0,97.0,0.8,21.0,699.0,601.03,452.65
2016,5,1,9,15,878.5,99.0,0.8,21.0,739.5,647.84,486.53
2016,5,1,9,30,890.0,101.0,0.8,21.0,780.0,692.84,518.23
2016,5,1,9,45,894.5,105.0,0.85,21.5,813.0,732.69,545.18
2016,5,1,10,0,899.0,109.0,0.9,22.0,846.0,769.77,569.66
2016,5,1,10,15,905.5,110.0,0.95,22.0,873.5,802.77,591.33
2016,5,1,10,30,912.0,111.0,1.0,22.0,901.0,832.8,610.67
2016,5,1,10,45,914.0,113.5,1.05,22.0,921.0,857.37,626.45
2016,5,1,11,0,916.0,116.0,1.1,22.0,941.0,878.5,640.08
2016,5,1,11,15,918.5,116.5,1.1,22.0,954.0,894.77,649.91
2016,5,1,11,30,921.0,117.0,1.1,22.0,967.0,907.48,657.56
2016,5,1,11,45,919.0,119.0,1.15,22.0,971.0,914.01,662.16
2016,5,1,12,0,917.0,121.0,1.2,22.0,975.0,916.86,664.59
2016,5,1,12,15,916.5,121.0,1.2,22.0,972.5,915.61,663.78
2016,5,1,12,30,916.0,121.0,1.2,22.0,970.0,910.73,660.79
2016,5,1,12,45,910.0,122.5,1.2,22.0,958.0,898.83,653.44
2016,5,1,13,0,904.0,124.0,1.2,22.0,946.0,883.46,643.99
2016,5,1,13,15,900.5,123.5,1.2,22.0,928.0,865.04,632.66
2016,5,1,13,30,897.0,123.0,1.2,22.0,910.0,843.25,619.18
2016,5,1,13,45,887.0,124.0,1.2,22.0,883.5,814.41,601.06
2016,5,1,14,0,877.0,125.0,1.2,22.0,857.0,782.76,580.87
2016,5,1,14,15,868.5,123.0,1.15,22.0,825.0,746.99,556.13
2016,5,1,14,30,860.0,121.0,1.1,22.0,793.0,708.71,529.28
2016,5,1,14,45,710.0,174.0,1.1,22.0,710.5,633.56,475.05
2016,5,1,15,0,560.0,227.0,1.1,22.0,628.0,550.83,415.21
2016,5,1,15,15,679.0,171.0,1.05,21.5,627.0,547.28,413.51
2016,5,1,15,30,798.0,115.0,1.0,21.0,626.0,524.79,396.13
2016,5,1,15,45,516.5,177.0,1.0,21.0,498.5,399.87,303.1
2016,5,1,16,0,235.0,239.0,1.0,21.0,371.0,290.87,222.22
2016,5,1,16,15,244.0,214.0,0.95,20.5,339.5,263.76,200.96
2016,5,1,16,30,253.0,189.0,0.9,20.0,308.0,229.77,173.23
2016,5,1,16,45,232.0,170.5,0.9,19.5,269.5,192.24,143.2
2016,5,1,17,0,211.0,152.0,0.9,19.0,231.0,156.97,115.11
2016,5,1,17,15,358.5,114.5,0.85,18.5,224.0,133.3,89.95
2016,5,1,17,30,506.0,77.0,0.8,18.0,217.0,92.19,56.05
2016,5,1,17,45,428.0,67.0,0.8,17.5,168.0,53.25,41.22
2016,5,1,18,0,350.0,57.0,0.8,17.0,119.0,43.06,32.02
2016,5,1,18,15,243.0,42.5,0.85,16.5,78.5,32.06,21.79
2016,5,1,18,30,136.0,28.0,0.9,16.0,38.0,21.1,9.15
2016,5,1,18,45,68.0,14.0,0.95,15.5,19.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,30.5,8.5,0.6,12.0,10.0,6.69,0.0
2016,5,2,5,30,61.0,17.0,0.5,12.0,20.0,12.99,0.0
2016,5,2,5,45,167.0,34.0,0.4,12.5,55.5,25.58,15.69
2016,5,2,6,0,273.0,51.0,0.3,13.0,91.0,38.27,28.07
2016,5,2,6,15,136.5,48.0,0.25,13.5,68.0,36.08,26.62
2016,5,2,6,30,0.0,45.0,0.2,14.0,45.0,34.4,24.0
2016,5,2,6,45,0.0,57.5,0.2,14.5,57.5,44.04,32.27
2016,5,2,7,0,0.0,70.0,0.2,15.0,70.0,53.67,40.33
2016,5,2,7,15,0.0,92.5,0.2,15.5,92.5,70.66,54.42
2016,5,2,7,30,0.0,115.0,0.2,16.0,115.0,87.87,68.37
2016,5,2,7,45,11.0,156.0,0.2,16.5,162.0,122.86,96.3
2016,5,2,8,0,22.0,197.0,0.2,17.0,209.0,159.59,125.02
2016,5,2,8,15,32.0,223.5,0.2,17.5,242.5,190.8,148.89
2016,5,2,8,30,42.0,250.0,0.2,18.0,276.0,219.94,170.81
2016,5,2,8,45,87.5,287.0,0.25,18.5,346.5,277.79,214.58
2016,5,2,9,0,133.0,324.0,0.3,19.0,417.0,348.9,267.16
2016,5,2,9,15,192.5,340.0,0.3,19.5,483.0,407.55,309.39
2016,5,2,9,30,252.0,356.0,0.3,20.0,549.0,480.94,361.2
2016,5,2,9,45,307.5,361.0,0.35,20.5,606.5,536.34,399.64
2016,5,2,10,0,363.0,366.0,0.4,21.0,664.0,594.4,439.42
2016,5,2,10,15,447.5,344.0,0.45,21.5,724.0,664.77,487.29
2016,5,2,10,30,532.0,322.0,0.5,22.0,784.0,727.84,529.36
2016,5,2,10,45,698.5,230.0,0.55,22.5,851.5,801.15,579.62
2016,5,2,11,0,865.0,138.0,0.6,23.0,919.0,852.32,613.31
2016,5,2,11,15,868.0,138.5,0.65,23.0,931.5,868.16,623.16
2016,5,2,11,30,871.0,139.0,0.7,23.0,944.0,880.65,631.48
2016,5,2,11,45,659.0,262.5,0.75,23.0,874.0,835.76,600.66
2016,5,2,12,0,447.0,386.0,0.8,23.0,804.0,758.94,547.02
2016,5,2,12,15,330.0,426.0,0.8,23.0,734.0,679.69,493.27
2016,5,2,12,30,213.0,466.0,0.8,23.0,664.0,597.67,436.29
2016,5,2,12,45,178.5,461.0,0.85,23.0,626.0,561.05,411.91
2016,5,2,13,0,144.0,456.0,0.9,23.0,588.0,524.16,386.5
2016,5,2,13,15,111.0,436.0,0.95,22.5,536.5,475.51,353.31
2016,5,2,13,30,78.0,416.0,1.0,22.0,485.0,413.76,310.14
2016,5,2,13,45,53.0,371.5,1.05,22.0,418.0,352.36,265.96
2016,5,2,14,0,28.0,327.0,1.1,22.0,351.0,292.65,222.01
2016,5,2,14,15,22.5,300.0,1.1,21.5,319.0,253.51,193.47
2016,5,2,14,30,17.0,273.0,1.1,21.0,287.0,226.61,173.69
2016,5,2,14,45,16.5,259.5,1.1,21.0,272.5,214.31,164.64
2016,5,2,15,0,16.0,246.0,1.1,21.0,258.0,202.06,155.51
2016,5,2,15,15,13.0,227.5,1.05,20.5,237.0,184.5,142.41
2016,5,2,15,30,10.0,209.0,1.0,20.0,216.0,167.29,129.49
2016,5,2,15,45,7.5,193.0,1.0,20.0,198.0,152.64,118.26
