Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,5.0,177.0,1.0,20.0,180.0,138.31,107.21
2016,5,2,16,15,7.0,168.5,0.95,19.5,172.5,131.62,102.34
2016,5,2,16,30,9.0,160.0,0.9,19.0,165.0,124.61,97.09
2016,5,2,16,45,6.0,143.0,0.85,18.5,146.0,109.78,85.53
2016,5,2,17,0,3.0,126.0,0.8,18.0,127.0,95.38,74.18
2016,5,2,17,15,1.5,106.0,0.75,17.5,106.5,79.51,61.36
2016,5,2,17,30,0.0,86.0,0.7,17.0,86.0,64.07,48.64
2016,5,2,17,45,0.0,66.5,0.7,16.5,66.5,49.54,38.2
2016,5,2,18,0,0.0,47.0,0.7,16.0,47.0,35.51,25.59
2016,5,2,18,15,0.0,31.0,0.65,15.5,31.0,23.69,14.78
2016,5,2,18,30,0.0,15.0,0.6,15.0,15.0,11.41,2.68
2016,5,2,18,45,0.0,7.5,0.55,14.5,7.5,5.9,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.5,12.0,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,0.5,12.0,14.0,10.67,0.0
2016,5,3,5,45,23.5,34.0,0.5,12.5,38.0,25.47,15.78
2016,5,3,6,0,47.0,54.0,0.5,13.0,62.0,39.64,29.3
2016,5,3,6,15,71.0,76.5,0.45,13.0,92.5,54.74,43.23
2016,5,3,6,30,95.0,99.0,0.4,13.0,123.0,72.41,55.24
2016,5,3,6,45,121.0,118.5,0.4,13.5,156.5,97.41,72.86
2016,5,3,7,0,147.0,138.0,0.4,14.0,190.0,125.69,94.22
2016,5,3,7,15,119.0,161.0,0.35,14.5,207.5,148.37,113.94
2016,5,3,7,30,91.0,184.0,0.3,15.0,225.0,164.92,128.43
2016,5,3,7,45,94.0,207.5,0.25,15.5,254.0,190.93,149.12
2016,5,3,8,0,97.0,231.0,0.2,16.0,283.0,217.4,169.68
2016,5,3,8,15,149.5,255.0,0.2,16.5,344.0,271.77,211.06
2016,5,3,8,30,202.0,279.0,0.2,17.0,405.0,326.65,252.04
2016,5,3,8,45,137.5,294.5,0.25,17.5,383.0,317.55,244.65
2016,5,3,9,0,73.0,310.0,0.3,18.0,361.0,293.42,225.8
2016,5,3,9,15,45.0,287.5,0.35,18.5,319.5,261.96,201.5
2016,5,3,9,30,17.0,265.0,0.4,19.0,278.0,219.41,168.4
2016,5,3,9,45,39.5,318.5,0.45,19.5,351.0,289.98,221.95
2016,5,3,10,0,62.0,372.0,0.5,20.0,424.0,354.66,269.06
2016,5,3,10,15,149.5,398.5,0.5,20.0,528.0,459.86,345.92
2016,5,3,10,30,237.0,425.0,0.5,20.0,632.0,557.54,414.69
2016,5,3,10,45,516.5,300.5,0.55,20.5,764.5,709.13,522.22
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,838.45,610.36
2016,5,3,11,15,645.5,274.5,0.6,20.5,864.5,818.22,592.69
2016,5,3,11,30,495.0,373.0,0.6,20.0,832.0,780.97,565.9
2016,5,3,11,45,466.5,381.5,0.65,20.0,816.0,767.99,558.07
2016,5,3,12,0,438.0,390.0,0.7,20.0,800.0,752.29,548.05
2016,5,3,12,15,424.0,394.0,0.7,20.0,790.0,742.97,541.82
2016,5,3,12,30,410.0,398.0,0.7,20.0,780.0,731.44,534.05
2016,5,3,12,45,443.0,382.5,0.75,20.0,790.5,741.74,542.58
2016,5,3,13,0,476.0,367.0,0.8,20.0,801.0,749.03,548.83
2016,5,3,13,15,456.0,363.0,0.85,19.5,772.5,719.18,530.37
2016,5,3,13,30,436.0,359.0,0.9,19.0,744.0,687.94,511.05
2016,5,3,13,45,444.5,344.0,0.95,19.0,726.5,668.62,499.2
2016,5,3,14,0,453.0,329.0,1.0,19.0,709.0,646.98,485.37
2016,5,3,14,15,439.0,321.5,1.0,18.5,678.0,613.09,462.78
2016,5,3,14,30,425.0,314.0,1.0,18.0,647.0,578.42,439.3
2016,5,3,14,45,471.5,278.5,1.0,18.0,631.5,559.31,426.58
2016,5,3,15,0,518.0,243.0,1.0,18.0,616.0,534.83,409.24
2016,5,3,15,15,530.5,221.0,0.95,17.5,583.0,497.12,381.66
2016,5,3,15,30,543.0,199.0,0.9,17.0,550.0,456.89,351.39
2016,5,3,15,45,529.5,187.0,0.9,17.0,507.5,410.49,315.12
2016,5,3,16,0,516.0,175.0,0.9,17.0,465.0,364.25,278.03
2016,5,3,16,15,414.5,178.5,0.85,16.5,397.5,299.53,227.72
2016,5,3,16,30,313.0,182.0,0.8,16.0,330.0,240.24,181.91
2016,5,3,16,45,291.5,162.0,0.8,16.0,287.0,198.38,147.56
2016,5,3,17,0,270.0,142.0,0.8,16.0,244.0,158.86,115.29
2016,5,3,17,15,229.0,127.0,0.75,15.5,204.5,122.97,88.09
2016,5,3,17,30,188.0,112.0,0.7,15.0,165.0,91.75,66.63
2016,5,3,17,45,226.5,89.0,0.7,15.0,139.5,63.83,51.0
2016,5,3,18,0,265.0,66.0,0.7,15.0,114.0,48.62,37.21
2016,5,3,18,15,179.5,48.0,0.65,14.5,75.5,35.63,25.19
2016,5,3,18,30,94.0,30.0,0.6,14.0,37.0,22.44,11.24
2016,5,3,18,45,47.0,15.0,0.55,14.0,18.5,11.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.7,12.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,0.7,12.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,25.0,0.7,12.5,25.0,19.09,10.53
2016,5,4,6,0,0.0,41.0,0.7,13.0,41.0,31.03,21.78
2016,5,4,6,15,0.0,61.5,0.65,13.0,61.5,45.74,35.28
2016,5,4,6,30,0.0,82.0,0.6,13.0,82.0,60.49,46.39
2016,5,4,6,45,5.5,102.5,0.6,13.5,104.5,76.52,59.76
2016,5,4,7,0,11.0,123.0,0.6,14.0,127.0,93.5,73.56
2016,5,4,7,15,8.0,136.0,0.55,14.0,139.5,104.19,82.42
2016,5,4,7,30,5.0,149.0,0.5,14.0,152.0,114.45,90.78
2016,5,4,7,45,26.0,183.0,0.45,14.0,197.5,147.81,117.3
2016,5,4,8,0,47.0,217.0,0.4,14.0,243.0,187.36,148.49
2016,5,4,8,15,57.0,242.5,0.35,14.5,277.0,215.87,170.3
2016,5,4,8,30,67.0,268.0,0.3,15.0,311.0,245.6,192.74
2016,5,4,8,45,62.5,285.5,0.3,15.5,327.5,262.3,204.86
2016,5,4,9,0,58.0,303.0,0.3,16.0,344.0,278.5,216.44
2016,5,4,9,15,63.5,325.0,0.35,16.0,372.0,304.15,235.72
2016,5,4,9,30,69.0,347.0,0.4,16.0,400.0,330.25,255.11
2016,5,4,9,45,48.5,335.0,0.45,16.5,373.5,309.75,238.66
2016,5,4,10,0,28.0,323.0,0.5,17.0,347.0,287.39,221.04
2016,5,4,10,15,52.0,366.5,0.5,17.0,412.0,344.77,264.33
2016,5,4,10,30,76.0,410.0,0.5,17.0,477.0,403.87,307.42
2016,5,4,10,45,69.5,414.5,0.55,17.5,476.5,405.37,307.28
2016,5,4,11,0,63.0,419.0,0.6,18.0,476.0,406.22,307.2
2016,5,4,11,15,106.0,443.5,0.65,18.0,541.5,465.8,351.26
2016,5,4,11,30,149.0,468.0,0.7,18.0,607.0,540.8,404.78
2016,5,4,11,45,196.0,467.0,0.75,18.5,650.5,582.03,433.46
2016,5,4,12,0,243.0,466.0,0.8,19.0,694.0,622.56,461.64
2016,5,4,12,15,275.0,456.5,0.85,19.0,713.5,655.56,484.87
2016,5,4,12,30,307.0,447.0,0.9,19.0,733.0,672.62,497.47
2016,5,4,12,45,337.5,429.5,0.95,19.5,740.5,679.27,502.32
2016,5,4,13,0,368.0,412.0,1.0,20.0,748.0,683.57,505.65
2016,5,4,13,15,402.5,386.0,1.05,20.0,747.0,692.2,512.9
2016,5,4,13,30,437.0,360.0,1.1,20.0,746.0,687.46,511.14
2016,5,4,13,45,391.5,369.0,1.15,20.0,707.5,635.48,475.37
2016,5,4,14,0,346.0,378.0,1.2,20.0,669.0,595.96,447.96
2016,5,4,14,15,342.0,363.5,1.2,19.5,641.5,567.02,428.91
2016,5,4,14,30,338.0,349.0,1.2,19.0,614.0,537.11,408.7
2016,5,4,14,45,376.5,318.0,1.25,19.0,600.5,519.64,397.22
2016,5,4,15,0,415.0,287.0,1.3,19.0,587.0,507.06,388.52
2016,5,4,15,15,377.5,277.5,1.3,18.5,538.0,448.14,345.33
2016,5,4,15,30,340.0,268.0,1.3,18.0,489.0,400.45,309.83
2016,5,4,15,45,322.5,249.5,1.3,18.0,446.0,357.34,276.49
2016,5,4,16,0,305.0,231.0,1.3,18.0,403.0,315.36,243.35
2016,5,4,16,15,318.5,205.0,1.25,17.5,370.0,279.78,214.34
2016,5,4,16,30,332.0,179.0,1.2,17.0,337.0,242.47,183.02
2016,5,4,16,45,309.5,160.0,1.15,16.5,293.5,200.2,148.32
2016,5,4,17,0,287.0,141.0,1.1,16.0,250.0,160.32,115.88
2016,5,4,17,15,240.5,127.5,1.0,15.5,209.5,123.97,88.56
2016,5,4,17,30,194.0,114.0,0.9,15.0,169.0,92.83,67.55
2016,5,4,17,45,161.0,92.5,0.85,15.0,132.0,65.36,52.37
2016,5,4,18,0,128.0,71.0,0.8,15.0,95.0,51.32,39.6
2016,5,4,18,15,80.0,50.0,0.75,14.5,63.0,36.63,26.1
2016,5,4,18,30,32.0,29.0,0.7,14.0,31.0,21.77,11.12
2016,5,4,18,45,16.0,14.5,0.65,13.5,15.5,11.41,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,3.54,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,6.83,0.0
2016,5,5,5,45,0.0,22.5,0.6,13.5,22.5,17.15,8.93
2016,5,5,6,0,0.0,36.0,0.6,14.0,36.0,27.52,18.63
2016,5,5,6,15,0.0,52.5,0.6,14.0,52.5,39.75,29.85
2016,5,5,6,30,0.0,69.0,0.6,14.0,69.0,51.86,38.89
2016,5,5,6,45,0.0,87.5,0.6,14.0,87.5,65.74,50.75
2016,5,5,7,0,0.0,106.0,0.6,14.0,106.0,79.86,62.6
2016,5,5,7,15,2.0,127.0,0.6,14.0,128.0,96.4,76.2
2016,5,5,7,30,4.0,148.0,0.6,14.0,150.0,113.39,89.99
2016,5,5,7,45,103.0,191.0,0.65,14.5,247.0,184.47,145.04
2016,5,5,8,0,202.0,234.0,0.7,15.0,344.0,262.84,205.46
2016,5,5,8,15,285.5,241.5,0.7,15.5,412.5,323.69,251.88
2016,5,5,8,30,369.0,249.0,0.7,16.0,481.0,387.44,300.18
2016,5,5,8,45,564.5,195.0,0.7,16.5,578.0,475.4,366.04
2016,5,5,9,0,760.0,141.0,0.7,17.0,675.0,573.75,438.17
2016,5,5,9,15,579.0,230.5,0.7,17.0,651.0,570.3,434.21
2016,5,5,9,30,398.0,320.0,0.7,17.0,627.0,542.42,412.64
2016,5,5,9,45,602.5,236.0,0.7,17.5,724.0,645.35,487.82
2016,5,5,10,0,807.0,152.0,0.7,18.0,821.0,739.18,553.59
2016,5,5,10,15,689.0,231.0,0.7,18.0,815.5,749.54,556.87
2016,5,5,10,30,571.0,310.0,0.7,18.0,810.0,741.81,548.91
2016,5,5,10,45,701.5,234.5,0.75,18.0,862.5,799.98,591.42
2016,5,5,11,0,832.0,159.0,0.8,18.0,915.0,847.9,625.52
2016,5,5,11,15,835.0,160.0,0.8,18.0,927.5,864.17,635.09
2016,5,5,11,30,838.0,161.0,0.8,18.0,940.0,877.1,642.99
2016,5,5,11,45,682.0,266.5,0.8,18.5,903.0,851.06,621.7
2016,5,5,12,0,526.0,372.0,0.8,19.0,866.0,808.59,589.03
2016,5,5,12,15,427.0,406.5,0.8,19.0,807.0,751.55,549.91
2016,5,5,12,30,328.0,441.0,0.8,19.0,748.0,683.48,503.0
2016,5,5,12,45,380.0,410.5,0.8,19.0,762.5,696.62,514.18
2016,5,5,13,0,432.0,380.0,0.8,19.0,777.0,718.77,530.17
2016,5,5,13,15,291.0,410.5,0.8,18.5,675.5,609.75,454.03
2016,5,5,13,30,150.0,441.0,0.8,18.0,574.0,503.5,378.56
2016,5,5,13,45,109.0,414.0,0.85,18.0,509.0,430.43,326.95
2016,5,5,14,0,68.0,387.0,0.9,18.0,444.0,372.33,284.63
2016,5,5,14,15,93.0,381.5,0.9,18.0,457.0,381.83,292.9
2016,5,5,14,30,118.0,376.0,0.9,18.0,470.0,399.57,306.59
2016,5,5,14,45,100.5,352.0,0.9,18.0,429.5,351.74,271.05
2016,5,5,15,0,83.0,328.0,0.9,18.0,389.0,315.54,244.2
2016,5,5,15,15,60.0,293.5,0.9,17.5,336.5,269.23,209.6
2016,5,5,15,30,37.0,259.0,0.9,17.0,284.0,225.34,176.34
2016,5,5,15,45,18.5,175.0,0.95,17.0,187.5,143.41,111.93
2016,5,5,16,0,0.0,91.0,1.0,17.0,91.0,70.07,52.77
2016,5,5,16,15,0.0,49.0,1.0,16.5,49.0,37.55,26.02
2016,5,5,16,30,0.0,7.0,1.0,16.0,7.0,5.33,0.0
2016,5,5,16,45,0.0,21.0,1.0,16.0,21.0,16.01,8.03
2016,5,5,17,0,0.0,35.0,1.0,16.0,35.0,26.72,17.2
2016,5,5,17,15,0.0,29.5,0.95,15.5,29.5,22.49,13.66
2016,5,5,17,30,0.0,24.0,0.9,15.0,24.0,18.27,10.07
2016,5,5,17,45,0.0,18.5,0.85,15.0,18.5,14.06,6.95
2016,5,5,18,0,0.0,13.0,0.8,15.0,13.0,9.86,3.11
2016,5,5,18,15,0.0,8.5,0.75,14.5,8.5,6.44,0.0
2016,5,5,18,30,0.0,4.0,0.7,14.0,4.0,3.02,0.0
2016,5,5,18,45,0.0,2.0,0.7,13.5,2.0,1.57,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,12.0,7.5,5.9,0.0
2016,5,6,5,30,0.0,15.0,0.6,12.0,15.0,11.43,0.0
2016,5,6,5,45,7.0,35.0,0.6,12.5,36.0,26.21,16.79
2016,5,6,6,0,14.0,55.0,0.6,13.0,57.0,40.33,30.03
2016,5,6,6,15,29.0,77.0,0.6,13.0,83.5,55.43,43.92
2016,5,6,6,30,44.0,99.0,0.6,13.0,110.0,71.41,55.23
2016,5,6,6,45,58.5,120.0,0.6,13.5,138.5,92.13,70.93
2016,5,6,7,0,73.0,141.0,0.6,14.0,167.0,114.9,88.62
2016,5,6,7,15,113.5,165.5,0.6,14.0,213.5,149.27,115.25
2016,5,6,7,30,154.0,190.0,0.6,14.0,260.0,187.59,145.38
2016,5,6,7,45,81.5,185.5,0.6,14.5,223.0,169.34,132.89
2016,5,6,8,0,9.0,181.0,0.6,15.0,186.0,142.06,112.12
2016,5,6,8,15,155.0,224.0,0.6,15.0,321.5,247.95,195.16
2016,5,6,8,30,301.0,267.0,0.6,15.0,457.0,368.31,287.02
2016,5,6,8,45,322.0,283.5,0.6,15.5,499.5,410.57,317.97
2016,5,6,9,0,343.0,300.0,0.6,16.0,542.0,453.99,349.72
2016,5,6,9,15,261.5,335.0,0.6,16.0,526.0,450.84,346.51
2016,5,6,9,30,180.0,370.0,0.6,16.0,510.0,430.62,330.65
2016,5,6,9,45,114.5,366.0,0.65,16.0,456.5,391.24,301.0
2016,5,6,10,0,49.0,362.0,0.7,16.0,403.0,334.88,258.08
2016,5,6,10,15,132.0,397.0,0.7,16.0,512.0,442.34,339.39
2016,5,6,10,30,215.0,432.0,0.7,16.0,621.0,542.5,411.62
2016,5,6,10,45,128.5,412.5,0.75,16.5,526.5,463.03,351.58
2016,5,6,11,0,42.0,393.0,0.8,17.0,432.0,364.86,278.04
2016,5,6,11,15,51.5,412.0,0.8,17.0,460.0,390.81,297.93
2016,5,6,11,30,61.0,431.0,0.8,17.0,488.0,416.76,316.76
2016,5,6,11,45,30.5,271.5,0.85,17.0,300.0,252.64,194.29
2016,5,6,12,0,0.0,112.0,0.9,17.0,112.0,87.5,65.24
2016,5,6,12,15,0.0,83.0,0.9,16.5,83.0,64.64,47.25
2016,5,6,12,30,0.0,54.0,0.9,16.0,54.0,41.94,28.88
2016,5,6,12,45,0.0,87.0,0.95,16.0,87.0,67.73,49.95
2016,5,6,13,0,0.0,120.0,1.0,16.0,120.0,93.67,70.94
2016,5,6,13,15,0.0,87.0,1.0,16.0,87.0,67.62,49.85
2016,5,6,13,30,0.0,54.0,1.0,16.0,54.0,41.83,28.87
2016,5,6,13,45,0.0,71.5,1.0,16.0,71.5,55.4,40.06
2016,5,6,14,0,0.0,89.0,1.0,16.0,89.0,68.98,51.2
2016,5,6,14,15,5.5,165.0,0.95,15.5,170.0,132.52,103.0
2016,5,6,14,30,11.0,241.0,0.9,15.0,251.0,196.2,153.96
2016,5,6,14,45,5.5,146.0,0.9,15.0,151.0,116.82,90.48
2016,5,6,15,0,0.0,51.0,0.9,15.0,51.0,39.27,27.15
2016,5,6,15,15,8.0,138.5,0.9,15.0,144.0,111.54,87.01
2016,5,6,15,30,16.0,226.0,0.9,15.0,237.0,183.09,144.81
2016,5,6,15,45,11.0,203.5,0.9,15.0,210.5,161.93,127.86
2016,5,6,16,0,6.0,181.0,0.9,15.0,184.0,141.44,111.7
2016,5,6,16,15,3.0,155.5,0.85,14.5,157.0,120.07,94.84
2016,5,6,16,30,0.0,130.0,0.8,14.0,130.0,99.28,78.22
2016,5,6,16,45,0.0,104.0,0.8,14.0,104.0,79.41,61.89
2016,5,6,17,0,0.0,78.0,0.8,14.0,78.0,59.77,45.52
2016,5,6,17,15,0.0,65.5,0.7,14.0,65.5,50.22,37.52
2016,5,6,17,30,0.0,53.0,0.6,14.0,53.0,40.57,29.29
2016,5,6,17,45,0.0,41.5,0.55,14.0,41.5,31.71,22.82
2016,5,6,18,0,0.0,30.0,0.5,14.0,30.0,22.87,14.74
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,15.21,7.69
2016,5,6,18,30,0.0,10.0,0.4,13.0,10.0,7.58,0.43
2016,5,6,18,45,0.0,5.0,0.4,13.0,5.0,3.78,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.6,12.0,1.0,0.79,0.0
2016,5,7,5,30,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,5,7,5,45,0.0,4.5,0.6,12.5,4.5,3.4,0.0
2016,5,7,6,0,0.0,7.0,0.6,13.0,7.0,5.3,0.0
2016,5,7,6,15,0.0,11.0,0.6,13.0,11.0,8.34,1.87
2016,5,7,6,30,0.0,15.0,0.6,13.0,15.0,11.39,4.24
2016,5,7,6,45,0.0,18.5,0.6,13.5,18.5,14.07,6.55
2016,5,7,7,0,0.0,22.0,0.6,14.0,22.0,16.76,8.83
2016,5,7,7,15,76.0,106.5,0.6,14.0,141.0,98.82,75.28
2016,5,7,7,30,152.0,191.0,0.6,14.0,260.0,187.29,145.4
2016,5,7,7,45,97.0,204.5,0.65,14.5,250.5,188.14,147.66
2016,5,7,8,0,42.0,218.0,0.7,15.0,241.0,185.35,146.46
2016,5,7,8,15,119.5,251.0,0.7,15.0,325.0,253.3,199.46
2016,5,7,8,30,197.0,284.0,0.7,15.0,409.0,324.9,254.44
2016,5,7,8,45,126.0,294.0,0.7,15.5,376.0,308.19,240.9
2016,5,7,9,0,55.0,304.0,0.7,16.0,343.0,276.18,215.45
2016,5,7,9,15,40.5,299.5,0.7,16.0,329.0,267.46,208.53
2016,5,7,9,30,26.0,295.0,0.7,16.0,315.0,257.18,200.16
2016,5,7,9,45,77.5,349.5,0.7,16.5,414.0,340.4,263.61
2016,5,7,10,0,129.0,404.0,0.7,17.0,513.0,438.99,335.66
2016,5,7,10,15,72.0,342.5,0.7,17.0,403.5,337.6,259.19
2016,5,7,10,30,15.0,281.0,0.7,17.0,294.0,233.83,179.96
2016,5,7,10,45,24.5,328.5,0.7,17.5,350.5,292.98,225.13
2016,5,7,11,0,34.0,376.0,0.7,18.0,407.0,342.97,261.53
2016,5,7,11,15,26.0,345.5,0.7,18.0,369.0,311.04,237.2
2016,5,7,11,30,18.0,315.0,0.7,18.0,331.0,266.23,203.56
2016,5,7,11,45,28.0,357.5,0.7,18.5,383.5,324.43,247.1
2016,5,7,12,0,38.0,400.0,0.7,19.0,436.0,370.35,280.07
2016,5,7,12,15,37.5,398.0,0.7,19.0,433.5,368.07,278.05
2016,5,7,12,30,37.0,396.0,0.7,19.0,431.0,365.43,276.18
2016,5,7,12,45,79.0,426.5,0.75,19.0,500.0,426.59,322.0
2016,5,7,13,0,121.0,457.0,0.8,19.0,569.0,500.08,375.17
2016,5,7,13,15,89.5,429.5,0.8,19.0,511.5,433.71,326.79
2016,5,7,13,30,58.0,402.0,0.8,19.0,454.0,382.03,289.36
2016,5,7,13,45,33.0,307.0,0.85,19.0,336.5,279.02,213.41
2016,5,7,14,0,8.0,212.0,0.9,19.0,219.0,172.06,131.78
2016,5,7,14,15,25.0,272.0,0.9,18.5,292.5,240.18,185.78
2016,5,7,14,30,42.0,332.0,0.9,18.0,366.0,299.81,231.76
2016,5,7,14,45,40.5,314.5,0.9,18.0,345.5,281.31,217.66
2016,5,7,15,0,39.0,297.0,0.9,18.0,325.0,262.91,204.0
2016,5,7,15,15,53.5,290.0,0.85,18.0,326.5,261.86,203.61
2016,5,7,15,30,68.0,283.0,0.8,18.0,328.0,259.21,201.73
2016,5,7,15,45,112.5,267.5,0.8,18.0,335.0,267.48,208.05
2016,5,7,16,0,157.0,252.0,0.8,18.0,342.0,264.19,204.71
2016,5,7,16,15,105.0,222.5,0.75,17.5,280.5,208.17,161.58
2016,5,7,16,30,53.0,193.0,0.7,17.0,219.0,163.02,127.19
2016,5,7,16,45,26.5,147.0,0.7,17.0,160.0,118.19,91.92
2016,5,7,17,0,0.0,101.0,0.7,17.0,101.0,76.67,59.0
2016,5,7,17,15,0.0,85.0,0.65,16.5,85.0,64.46,49.08
2016,5,7,17,30,0.0,69.0,0.6,16.0,69.0,52.4,39.04
2016,5,7,17,45,0.0,54.5,0.6,15.5,54.5,41.58,31.41
2016,5,7,18,0,0.0,40.0,0.6,15.0,40.0,30.58,21.48
2016,5,7,18,15,0.0,27.5,0.6,14.5,27.5,20.98,12.68
2016,5,7,18,30,0.0,15.0,0.6,14.0,15.0,11.4,3.57
2016,5,7,18,45,0.0,7.5,0.6,14.0,7.5,5.69,0.0
2016,5,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,0.6,12.5,9.0,7.08,0.0
2016,5,8,5,30,0.0,18.0,0.5,13.0,18.0,13.73,2.69
2016,5,8,5,45,15.0,37.5,0.45,13.5,40.0,28.07,18.5
2016,5,8,6,0,30.0,57.0,0.4,14.0,62.0,41.86,31.33
2016,5,8,6,15,46.0,78.5,0.4,14.0,89.5,56.68,44.9
2016,5,8,6,30,62.0,100.0,0.4,14.0,117.0,72.33,55.75
2016,5,8,6,45,75.0,122.0,0.4,14.5,146.5,94.53,72.06
2016,5,8,7,0,88.0,144.0,0.4,15.0,176.0,118.66,90.63
2016,5,8,7,15,45.0,145.5,0.4,15.5,162.0,118.94,92.36
2016,5,8,7,30,2.0,147.0,0.4,16.0,148.0,112.0,87.99
2016,5,8,7,45,17.5,179.5,0.4,16.5,189.5,142.04,111.57
2016,5,8,8,0,33.0,212.0,0.4,17.0,231.0,177.16,138.81
2016,5,8,8,15,41.5,237.5,0.4,17.0,262.5,203.96,159.49
2016,5,8,8,30,50.0,263.0,0.4,17.0,294.0,231.88,180.85
2016,5,8,8,45,121.0,297.0,0.45,17.5,380.5,307.29,238.13
2016,5,8,9,0,192.0,331.0,0.5,18.0,467.0,383.13,294.26
2016,5,8,9,15,493.5,234.0,0.5,18.0,611.0,515.77,393.21
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,652.55,491.7
2016,5,8,9,45,815.0,133.0,0.55,18.5,790.5,692.88,518.36
2016,5,8,10,0,835.0,129.0,0.6,19.0,826.0,723.91,539.61
2016,5,8,10,15,628.0,246.5,0.65,19.0,780.5,709.87,526.43
2016,5,8,10,30,421.0,364.0,0.7,19.0,735.0,663.88,491.74
2016,5,8,10,45,473.5,359.0,0.75,19.5,784.5,713.77,526.4
2016,5,8,11,0,526.0,354.0,0.8,20.0,834.0,763.51,559.27
2016,5,8,11,15,695.5,245.0,0.85,20.0,889.5,822.69,602.46
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,856.79,627.1
2016,5,8,11,45,865.0,137.0,0.95,20.0,949.5,863.49,631.62
2016,5,8,12,0,865.0,138.0,1.0,20.0,954.0,866.83,634.41
2016,5,8,12,15,864.5,138.0,1.0,20.0,951.0,865.55,633.56
2016,5,8,12,30,864.0,138.0,1.0,20.0,948.0,860.9,630.68
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,851.67,625.69
2016,5,8,13,0,865.0,133.0,1.1,20.0,929.0,839.04,618.56
2016,5,8,13,15,861.0,132.0,1.1,19.5,911.5,820.64,608.13
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,799.07,595.61
2016,5,8,13,45,850.0,130.0,1.1,19.0,869.0,772.14,578.24
2016,5,8,14,0,843.0,129.0,1.1,19.0,844.0,742.4,557.96
2016,5,8,14,15,834.0,127.5,1.1,19.0,812.5,708.19,534.26
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,677.92,512.68
2016,5,8,14,45,814.5,123.0,1.1,19.0,743.5,636.01,482.57
2016,5,8,15,0,804.0,120.0,1.1,19.0,706.0,592.31,450.5
2016,5,8,15,15,789.0,117.5,1.05,18.5,664.0,545.05,415.38
2016,5,8,15,30,774.0,115.0,1.0,18.0,622.0,496.89,378.5
2016,5,8,15,45,757.5,110.5,1.0,18.0,576.0,445.67,337.82
2016,5,8,16,0,741.0,106.0,1.0,18.0,530.0,394.28,295.76
2016,5,8,16,15,716.0,101.5,1.0,17.5,481.0,337.91,249.38
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,284.57,204.32
2016,5,8,16,45,659.5,91.5,1.0,17.0,381.5,230.49,158.29
2016,5,8,17,0,628.0,86.0,1.0,17.0,331.0,179.07,115.6
2016,5,8,17,15,582.0,79.5,0.95,16.5,280.5,128.16,77.52
2016,5,8,17,30,536.0,73.0,0.9,16.0,230.0,82.2,50.23
2016,5,8,17,45,471.5,64.0,0.9,16.0,182.0,50.97,39.59
2016,5,8,18,0,407.0,55.0,0.9,16.0,134.0,44.2,33.33
2016,5,8,18,15,309.5,43.0,0.85,15.5,92.5,32.87,22.93
2016,5,8,18,30,212.0,31.0,0.8,15.0,51.0,23.61,13.53
2016,5,8,18,45,106.0,15.5,0.8,14.5,25.5,11.84,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,73.5,12.5,0.8,11.0,17.5,9.83,0.0
2016,5,9,5,30,147.0,25.0,0.8,11.0,35.0,18.96,6.78
2016,5,9,5,45,254.5,38.5,0.8,11.5,74.0,29.27,19.75
2016,5,9,6,0,362.0,52.0,0.8,12.0,113.0,41.91,31.64
2016,5,9,6,15,181.0,46.0,0.8,12.0,76.5,33.98,24.98
2016,5,9,6,30,0.0,40.0,0.8,12.0,40.0,30.54,22.04
2016,5,9,6,45,0.0,49.5,0.85,12.5,49.5,37.86,27.16
2016,5,9,7,0,0.0,59.0,0.9,13.0,59.0,45.19,33.34
2016,5,9,7,15,0.0,75.5,0.9,13.5,75.5,57.97,44.05
2016,5,9,7,30,0.0,92.0,0.9,14.0,92.0,70.57,54.42
2016,5,9,7,45,0.0,122.0,0.9,14.5,122.0,93.43,73.17
2016,5,9,8,0,0.0,152.0,0.9,15.0,152.0,116.53,91.77
2016,5,9,8,15,8.5,188.5,0.9,15.0,194.0,148.47,117.34
2016,5,9,8,30,17.0,225.0,0.9,15.0,236.0,181.66,143.59
2016,5,9,8,45,38.5,267.0,0.95,15.5,293.5,232.79,183.45
2016,5,9,9,0,60.0,309.0,1.0,16.0,351.0,282.14,221.14
2016,5,9,9,15,67.0,331.5,1.0,16.0,381.5,309.01,241.27
2016,5,9,9,30,74.0,354.0,1.0,16.0,412.0,336.44,261.76
2016,5,9,9,45,50.5,339.0,1.0,16.5,379.5,312.02,241.98
2016,5,9,10,0,27.0,324.0,1.0,17.0,347.0,285.48,220.77
2016,5,9,10,15,42.0,360.5,1.0,17.5,397.5,329.47,253.75
2016,5,9,10,30,57.0,397.0,1.0,18.0,448.0,374.52,286.52
2016,5,9,10,45,98.5,427.5,1.05,18.5,517.0,436.25,331.76
2016,5,9,11,0,140.0,458.0,1.1,19.0,586.0,512.63,386.29
2016,5,9,11,15,142.5,465.0,1.1,19.0,597.0,524.24,393.73
2016,5,9,11,30,145.0,472.0,1.1,19.0,608.0,535.05,401.17
2016,5,9,11,45,216.0,465.5,1.15,19.0,669.0,591.16,442.5
2016,5,9,12,0,287.0,459.0,1.2,19.0,730.0,659.91,491.39
2016,5,9,12,15,187.5,458.0,1.2,19.0,635.0,561.08,420.07
2016,5,9,12,30,88.0,457.0,1.2,19.0,540.0,460.8,347.2
2016,5,9,12,45,147.5,459.0,1.2,19.5,596.0,524.59,394.39
2016,5,9,13,0,207.0,461.0,1.2,20.0,652.0,571.98,427.93
2016,5,9,13,15,240.0,445.0,1.2,20.0,662.5,579.68,433.9
2016,5,9,13,30,273.0,429.0,1.2,20.0,673.0,596.99,446.72
2016,5,9,13,45,242.0,421.5,1.25,20.0,633.0,557.93,419.15
2016,5,9,14,0,211.0,414.0,1.3,20.0,593.0,508.46,384.39
2016,5,9,14,15,185.5,399.0,1.25,19.5,552.0,468.96,356.6
2016,5,9,14,30,160.0,384.0,1.2,19.0,511.0,430.47,329.1
2016,5,9,14,45,161.5,364.0,1.2,19.0,487.5,406.1,311.69
2016,5,9,15,0,163.0,344.0,1.2,19.0,464.0,381.18,293.5
2016,5,9,15,15,145.0,322.0,1.2,18.5,423.5,343.6,265.91
2016,5,9,15,30,127.0,300.0,1.2,18.0,383.0,307.39,239.0
2016,5,9,15,45,125.0,276.5,1.2,18.0,353.5,278.71,217.02
2016,5,9,16,0,123.0,253.0,1.2,18.0,324.0,250.16,194.72
2016,5,9,16,15,83.0,222.0,1.15,17.5,268.0,199.42,155.54
2016,5,9,16,30,43.0,191.0,1.1,17.0,212.0,158.14,123.82
2016,5,9,16,45,38.5,169.0,1.1,17.0,186.0,136.37,106.46
2016,5,9,17,0,34.0,147.0,1.1,17.0,160.0,115.37,89.57
2016,5,9,17,15,27.5,126.5,1.1,16.5,136.0,95.96,74.22
2016,5,9,17,30,21.0,106.0,1.1,16.0,112.0,78.45,60.42
2016,5,9,17,45,239.5,79.5,1.1,15.5,127.5,58.2,46.07
2016,5,9,18,0,458.0,53.0,1.1,15.0,143.0,42.99,32.42
2016,5,9,18,15,356.5,42.5,1.05,14.5,99.5,34.54,24.52
2016,5,9,18,30,255.0,32.0,1.0,14.0,56.0,26.11,15.83
2016,5,9,18,45,127.5,16.0,1.0,13.5,28.0,12.26,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.5,0.5,12.0,18.0,10.62,0.0
2016,5,10,5,30,119.0,27.0,0.5,12.0,36.0,20.32,8.36
2016,5,10,5,45,229.5,42.0,0.5,12.0,75.5,31.62,21.84
2016,5,10,6,0,340.0,57.0,0.5,12.0,115.0,42.97,32.64
2016,5,10,6,15,170.0,59.5,0.5,12.0,88.5,44.27,34.22
2016,5,10,6,30,0.0,62.0,0.5,12.0,62.0,47.2,37.04
2016,5,10,6,45,0.0,77.0,0.5,12.5,77.0,58.44,44.84
2016,5,10,7,0,0.0,92.0,0.5,13.0,92.0,69.83,54.34
2016,5,10,7,15,7.5,127.5,0.45,13.5,131.0,97.73,77.17
2016,5,10,7,30,15.0,163.0,0.4,14.0,170.0,126.93,100.59
2016,5,10,7,45,25.5,189.5,0.4,14.5,203.0,151.74,120.0
2016,5,10,8,0,36.0,216.0,0.4,15.0,236.0,180.78,142.6
2016,5,10,8,15,46.5,242.5,0.4,15.5,270.5,209.29,164.46
2016,5,10,8,30,57.0,269.0,0.4,16.0,305.0,239.13,187.04
2016,5,10,8,45,58.5,289.5,0.4,16.5,329.0,260.74,202.95
2016,5,10,9,0,60.0,310.0,0.4,17.0,353.0,282.49,218.76
2016,5,10,9,15,68.5,333.5,0.4,17.5,385.0,311.05,239.51
2016,5,10,9,30,77.0,357.0,0.4,18.0,417.0,340.29,260.41
2016,5,10,9,45,57.0,351.0,0.4,19.0,396.5,326.0,248.06
2016,5,10,10,0,37.0,345.0,0.4,20.0,376.0,309.88,234.69
2016,5,10,10,15,58.5,381.0,0.4,20.5,432.0,358.67,270.19
2016,5,10,10,30,80.0,417.0,0.4,21.0,488.0,408.81,305.41
2016,5,10,10,45,82.0,428.5,0.45,21.5,503.0,423.3,314.76
2016,5,10,11,0,84.0,440.0,0.5,22.0,518.0,437.49,324.18
2016,5,10,11,15,78.5,442.5,0.55,22.0,516.0,437.25,323.92
2016,5,10,11,30,73.0,445.0,0.6,22.0,514.0,436.37,323.35
2016,5,10,11,45,82.0,453.5,0.7,22.5,531.5,452.37,334.75
2016,5,10,12,0,91.0,462.0,0.8,23.0,549.0,467.91,345.63
2016,5,10,12,15,75.0,448.0,0.85,23.0,519.5,441.9,327.14
2016,5,10,12,30,59.0,434.0,0.9,23.0,490.0,415.48,308.52
2016,5,10,12,45,51.5,418.5,0.95,23.0,467.0,394.64,293.98
2016,5,10,13,0,44.0,403.0,1.0,23.0,444.0,373.65,279.16
2016,5,10,13,15,83.0,421.5,1.05,23.0,496.5,419.3,313.49
2016,5,10,13,30,122.0,440.0,1.1,23.0,549.0,475.21,354.12
2016,5,10,13,45,97.0,416.5,1.15,23.0,501.5,419.49,314.03
2016,5,10,14,0,72.0,393.0,1.2,23.0,454.0,377.13,283.71
2016,5,10,14,15,44.0,332.0,1.2,22.5,369.0,302.56,229.43
2016,5,10,14,30,16.0,271.0,1.2,22.0,284.0,222.95,169.95
2016,5,10,14,45,11.5,240.5,1.25,22.0,249.5,194.82,148.91
2016,5,10,15,0,7.0,210.0,1.3,22.0,215.0,167.27,127.87
2016,5,10,15,15,8.5,210.5,1.3,21.5,216.0,167.74,128.85
2016,5,10,15,30,10.0,211.0,1.3,21.0,217.0,167.96,129.57
2016,5,10,15,45,21.5,217.0,1.3,21.0,229.5,176.52,136.55
2016,5,10,16,0,33.0,223.0,1.3,21.0,242.0,186.76,144.7
2016,5,10,16,15,28.5,201.5,1.3,20.5,217.0,165.27,128.2
2016,5,10,16,30,24.0,180.0,1.3,20.0,192.0,142.93,110.91
2016,5,10,16,45,15.0,156.5,1.3,19.5,163.5,121.1,94.01
2016,5,10,17,0,6.0,133.0,1.3,19.0,135.0,100.56,78.0
2016,5,10,17,15,3.0,113.5,1.25,18.5,114.5,84.77,65.43
2016,5,10,17,30,0.0,94.0,1.2,18.0,94.0,69.57,53.06
2016,5,10,17,45,0.0,74.5,1.2,17.5,74.5,55.23,43.1
2016,5,10,18,0,0.0,55.0,1.2,17.0,55.0,41.28,30.67
2016,5,10,18,15,0.0,38.0,1.15,16.5,38.0,28.88,19.44
2016,5,10,18,30,0.0,21.0,1.1,16.0,21.0,16.01,7.54
2016,5,10,18,45,0.0,10.5,1.05,15.5,10.5,7.98,0.0
2016,5,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,85.5,13.0,0.7,12.0,19.5,10.23,0.0
2016,5,11,5,30,171.0,26.0,0.7,12.0,39.0,19.78,8.55
2016,5,11,5,45,281.5,38.5,0.7,12.5,79.0,29.44,19.94
2016,5,11,6,0,392.0,51.0,0.7,13.0,119.0,41.21,30.96
2016,5,11,6,15,196.0,44.5,0.65,13.5,78.5,33.07,24.03
2016,5,11,6,30,0.0,38.0,0.6,14.0,38.0,29.0,20.47
2016,5,11,6,45,0.0,47.0,0.6,14.5,47.0,35.93,25.29
2016,5,11,7,0,0.0,56.0,0.6,15.0,56.0,42.87,31.1
2016,5,11,7,15,0.0,74.5,0.55,15.5,74.5,57.2,43.04
2016,5,11,7,30,0.0,93.0,0.5,16.0,93.0,71.32,54.59
2016,5,11,7,45,9.0,145.5,0.45,16.5,150.5,113.81,88.99
2016,5,11,8,0,18.0,198.0,0.4,17.0,208.0,157.73,123.63
2016,5,11,8,15,27.0,226.0,0.4,17.5,242.5,188.13,146.89
2016,5,11,8,30,36.0,254.0,0.4,18.0,277.0,217.18,168.81
2016,5,11,8,45,19.0,213.0,0.4,18.5,225.5,174.58,134.94
2016,5,11,9,0,2.0,172.0,0.4,19.0,174.0,134.38,102.94
2016,5,11,9,15,4.0,183.5,0.4,19.0,187.0,144.93,111.23
2016,5,11,9,30,6.0,195.0,0.4,19.0,200.0,155.68,119.43
2016,5,11,9,45,9.5,228.0,0.45,19.5,236.5,184.69,141.58
2016,5,11,10,0,13.0,261.0,0.5,20.0,273.0,214.17,163.68
2016,5,11,10,15,13.0,265.5,0.55,20.0,277.5,218.54,166.74
2016,5,11,10,30,13.0,270.0,0.6,20.0,282.0,222.84,169.9
2016,5,11,10,45,11.5,251.5,0.65,20.5,262.0,207.33,157.68
2016,5,11,11,0,10.0,233.0,0.7,21.0,242.0,191.68,145.45
2016,5,11,11,15,20.5,306.5,0.75,21.5,325.5,260.23,197.26
2016,5,11,11,30,31.0,380.0,0.8,22.0,409.0,344.12,258.53
2016,5,11,11,45,33.0,387.5,0.85,22.5,419.0,352.88,263.96
2016,5,11,12,0,35.0,395.0,0.9,23.0,429.0,361.34,269.69
2016,5,11,12,15,41.0,406.0,0.95,23.0,445.5,375.86,280.44
2016,5,11,12,30,47.0,417.0,1.0,23.0,462.0,389.96,290.85
2016,5,11,12,45,54.5,422.0,1.05,23.0,473.0,399.58,298.13
2016,5,11,13,0,62.0,427.0,1.1,23.0,484.0,408.59,305.03
2016,5,11,13,15,73.0,426.5,1.15,23.0,493.0,414.95,310.17
2016,5,11,13,30,84.0,426.0,1.2,23.0,502.0,420.45,314.73
2016,5,11,13,45,86.5,411.5,1.25,23.0,488.0,406.57,305.21
2016,5,11,14,0,89.0,397.0,1.3,23.0,474.0,392.24,295.42
2016,5,11,14,15,49.5,314.0,1.3,22.5,357.0,290.92,221.01
2016,5,11,14,30,10.0,231.0,1.3,22.0,240.0,187.04,142.44
2016,5,11,14,45,8.5,221.0,1.3,22.0,228.5,177.45,135.56
2016,5,11,15,0,7.0,211.0,1.3,22.0,217.0,167.98,128.45
2016,5,11,15,15,15.5,229.0,1.25,21.5,240.0,185.84,142.99
2016,5,11,15,30,24.0,247.0,1.2,21.0,263.0,202.6,156.52
2016,5,11,15,45,39.0,242.5,1.15,21.0,266.5,207.66,160.57
2016,5,11,16,0,54.0,238.0,1.1,21.0,270.0,206.11,159.27
2016,5,11,16,15,39.5,209.5,1.05,20.5,231.5,174.73,135.21
2016,5,11,16,30,25.0,181.0,1.0,20.0,193.0,143.83,111.43
2016,5,11,16,45,13.5,155.5,1.0,20.0,162.0,119.98,92.87
2016,5,11,17,0,2.0,130.0,1.0,20.0,131.0,97.75,75.5
2016,5,11,17,15,1.0,111.0,1.0,19.0,111.5,82.84,63.75
2016,5,11,17,30,0.0,92.0,1.0,18.0,92.0,68.26,51.97
2016,5,11,17,45,213.0,74.0,1.0,17.5,117.0,54.43,42.42
2016,5,11,18,0,426.0,56.0,1.0,17.0,142.0,45.02,33.97
2016,5,11,18,15,330.0,44.5,0.95,16.5,99.5,35.92,25.57
2016,5,11,18,30,234.0,33.0,0.9,16.0,57.0,25.17,15.21
2016,5,11,18,45,117.0,16.5,0.85,15.5,28.5,12.62,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.0,0.9,12.0,19.0,11.02,0.0
2016,5,12,5,30,134.0,28.0,0.9,12.0,38.0,21.1,9.98
2016,5,12,5,45,228.0,43.0,0.95,12.5,76.5,32.34,22.5
2016,5,12,6,0,322.0,58.0,1.0,13.0,115.0,43.54,33.03
2016,5,12,6,15,161.0,47.0,1.0,13.0,75.5,34.45,25.31
2016,5,12,6,30,0.0,36.0,1.0,13.0,36.0,27.46,19.17
2016,5,12,6,45,0.0,44.5,1.05,13.5,44.5,34.0,23.72
2016,5,12,7,0,0.0,53.0,1.1,14.0,53.0,40.56,29.23
2016,5,12,7,15,0.0,74.0,1.1,14.5,74.0,56.81,42.87
2016,5,12,7,30,0.0,95.0,1.1,15.0,95.0,72.82,56.07
2016,5,12,7,45,0.0,104.5,1.1,15.5,104.5,80.19,61.87
2016,5,12,8,0,0.0,114.0,1.1,16.0,114.0,87.6,67.65
2016,5,12,8,15,0.0,130.0,1.05,16.5,130.0,100.03,77.46
2016,5,12,8,30,0.0,146.0,1.0,17.0,146.0,112.55,87.22
2016,5,12,8,45,0.5,155.0,0.95,17.5,155.0,120.01,92.78
2016,5,12,9,0,1.0,164.0,0.9,18.0,164.0,127.55,98.37
2016,5,12,9,15,2.0,169.0,0.85,18.0,170.0,132.33,101.94
2016,5,12,9,30,3.0,174.0,0.8,18.0,176.0,137.19,105.58
2016,5,12,9,45,5.0,190.5,0.75,18.5,195.0,151.88,116.78
2016,5,12,10,0,7.0,207.0,0.7,19.0,214.0,166.77,127.98
2016,5,12,10,15,10.5,242.5,0.7,19.5,253.0,198.14,151.84
2016,5,12,10,30,14.0,278.0,0.7,20.0,292.0,229.93,175.58
2016,5,12,10,45,15.0,288.5,0.7,20.5,303.0,239.85,182.44
2016,5,12,11,0,16.0,299.0,0.7,21.0,314.0,249.76,189.37
2016,5,12,11,15,17.5,312.0,0.75,21.0,328.5,262.09,198.58
2016,5,12,11,30,19.0,325.0,0.8,21.0,343.0,274.37,207.74
2016,5,12,11,45,21.5,342.0,0.85,21.5,363.0,290.7,219.5
2016,5,12,12,0,24.0,359.0,0.9,22.0,383.0,306.92,231.1
2016,5,12,12,15,60.5,411.0,0.9,22.0,469.0,396.06,296.86
2016,5,12,12,30,97.0,463.0,0.9,22.0,555.0,471.27,350.54
2016,5,12,12,45,124.5,464.0,0.95,22.5,580.5,506.65,375.03
2016,5,12,13,0,152.0,465.0,1.0,23.0,606.0,526.99,389.25
2016,5,12,13,15,227.5,444.0,1.0,22.5,650.5,565.03,418.21
2016,5,12,13,30,303.0,423.0,1.0,22.0,695.0,610.72,451.78
2016,5,12,13,45,340.5,397.0,1.05,22.0,694.5,607.15,450.31
2016,5,12,14,0,378.0,371.0,1.1,22.0,694.0,600.33,446.91
2016,5,12,14,15,478.0,316.0,1.1,22.0,709.0,619.17,461.66
2016,5,12,14,30,578.0,261.0,1.1,22.0,724.0,620.14,463.4
2016,5,12,14,45,688.5,196.0,1.1,22.0,721.5,613.91,459.76
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,590.58,443.34
2016,5,12,15,15,783.5,128.0,1.1,21.5,676.5,543.12,408.59
2016,5,12,15,30,768.0,125.0,1.1,21.0,634.0,494.82,372.26
2016,5,12,15,45,751.5,120.5,1.1,20.5,588.0,444.23,332.99
2016,5,12,16,0,735.0,116.0,1.1,20.0,542.0,391.7,290.95
2016,5,12,16,15,709.5,111.5,1.1,19.5,492.5,337.51,246.55
2016,5,12,16,30,684.0,107.0,1.1,19.0,443.0,284.67,202.32
2016,5,12,16,45,534.0,120.0,1.15,19.0,364.5,219.67,152.82
2016,5,12,17,0,384.0,133.0,1.2,19.0,286.0,166.12,114.71
2016,5,12,17,15,346.0,120.5,1.2,18.0,243.5,125.96,85.45
2016,5,12,17,30,308.0,108.0,1.2,17.0,201.0,90.33,63.61
2016,5,12,17,45,345.0,85.5,1.25,16.5,171.0,62.34,49.53
2016,5,12,18,0,382.0,63.0,1.3,16.0,141.0,47.54,36.33
2016,5,12,18,15,289.5,50.0,1.25,15.5,99.0,37.69,27.25
2016,5,12,18,30,197.0,37.0,1.2,15.0,57.0,27.87,17.64
2016,5,12,18,45,98.5,18.5,1.2,14.5,28.5,14.05,0.0
2016,5,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
