Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,0.95,11.0,3.0,2.36,0.0
2016,5,13,5,30,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,5,13,5,45,0.0,12.5,1.05,11.5,12.5,9.48,2.67
2016,5,13,6,0,0.0,19.0,1.1,12.0,19.0,14.44,7.28
2016,5,13,6,15,0.0,26.5,1.1,12.0,26.5,20.18,12.6
2016,5,13,6,30,0.0,34.0,1.1,12.0,34.0,25.93,17.87
2016,5,13,6,45,0.0,42.5,1.15,12.5,42.5,32.46,22.49
2016,5,13,7,0,0.0,51.0,1.2,13.0,51.0,39.02,28.03
2016,5,13,7,15,0.0,70.5,1.15,13.5,70.5,54.1,40.73
2016,5,13,7,30,0.0,90.0,1.1,14.0,90.0,69.07,53.13
2016,5,13,7,45,0.0,111.5,1.1,14.5,111.5,85.47,66.52
2016,5,13,8,0,0.0,133.0,1.1,15.0,133.0,102.02,79.83
2016,5,13,8,15,0.0,136.5,1.05,15.0,136.5,104.98,81.96
2016,5,13,8,30,0.0,140.0,1.0,15.0,140.0,107.91,84.09
2016,5,13,8,45,3.5,174.0,1.0,15.5,176.5,136.23,106.67
2016,5,13,9,0,7.0,208.0,1.0,16.0,213.0,165.14,129.31
2016,5,13,9,15,13.5,246.0,0.95,16.5,256.5,199.58,155.93
2016,5,13,9,30,20.0,284.0,0.9,17.0,300.0,234.86,182.7
2016,5,13,9,45,25.0,308.5,0.9,17.5,329.0,267.72,207.2
2016,5,13,10,0,30.0,333.0,0.9,18.0,358.0,293.61,226.07
2016,5,13,10,15,31.0,345.0,0.95,18.0,372.0,306.42,235.45
2016,5,13,10,30,32.0,357.0,1.0,18.0,386.0,319.18,244.86
2016,5,13,10,45,41.5,384.0,1.05,18.5,422.5,351.32,268.37
2016,5,13,11,0,51.0,411.0,1.1,19.0,459.0,383.83,291.75
2016,5,13,11,15,42.0,398.5,1.1,19.0,438.5,367.24,279.01
2016,5,13,11,30,33.0,386.0,1.1,19.0,418.0,350.05,266.11
2016,5,13,11,45,59.5,423.5,1.15,19.0,480.5,405.28,307.53
2016,5,13,12,0,86.0,461.0,1.2,19.0,543.0,460.55,347.92
2016,5,13,12,15,98.5,465.0,1.2,19.0,558.5,474.35,357.75
2016,5,13,12,30,111.0,469.0,1.2,19.0,574.0,487.41,367.35
2016,5,13,12,45,149.5,467.5,1.3,19.0,607.0,529.25,398.57
2016,5,13,13,0,188.0,466.0,1.4,19.0,640.0,555.97,418.75
2016,5,13,13,15,168.5,456.0,1.4,19.0,610.0,527.2,397.88
2016,5,13,13,30,149.0,446.0,1.4,19.0,580.0,498.3,377.22
2016,5,13,13,45,251.5,414.0,1.45,19.0,632.5,553.28,419.45
2016,5,13,14,0,354.0,382.0,1.5,19.0,685.0,590.73,447.96
2016,5,13,14,15,361.5,360.5,1.5,18.5,660.0,564.12,429.8
2016,5,13,14,30,369.0,339.0,1.5,18.0,635.0,535.8,410.56
2016,5,13,14,45,614.0,222.5,1.55,18.0,687.5,587.66,451.09
2016,5,13,15,0,859.0,106.0,1.6,18.0,740.0,597.88,459.32
2016,5,13,15,15,846.0,104.0,1.6,17.5,697.0,551.14,423.61
2016,5,13,15,30,833.0,102.0,1.6,17.0,654.0,504.59,387.27
2016,5,13,15,45,818.5,98.0,1.6,17.0,608.0,452.4,344.78
2016,5,13,16,0,804.0,94.0,1.6,17.0,562.0,399.69,300.63
2016,5,13,16,15,781.5,90.5,1.55,16.5,512.0,344.51,253.94
2016,5,13,16,30,759.0,87.0,1.5,16.0,462.0,290.21,207.08
2016,5,13,16,45,734.5,81.0,1.5,16.0,411.0,234.54,158.9
2016,5,13,17,0,710.0,75.0,1.5,16.0,360.0,180.62,113.74
2016,5,13,17,15,668.5,70.0,1.5,15.5,308.0,124.13,71.71
2016,5,13,17,30,627.0,65.0,1.5,15.0,256.0,75.16,44.57
2016,5,13,17,45,572.0,57.5,1.5,14.5,206.5,46.92,36.29
2016,5,13,18,0,517.0,50.0,1.5,14.0,157.0,41.03,30.9
2016,5,13,18,15,422.0,41.0,1.45,13.5,112.0,33.62,23.95
2016,5,13,18,30,327.0,32.0,1.4,13.0,67.0,26.28,16.59
2016,5,13,18,45,163.5,16.0,1.35,13.0,33.5,12.89,0.0
2016,5,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,7.5,13.5,0.6,12.5,14.0,10.62,0.0
2016,5,14,5,30,15.0,27.0,0.6,13.0,28.0,20.44,10.16
2016,5,14,5,45,48.0,46.0,0.65,13.5,54.0,33.93,23.9
2016,5,14,6,0,81.0,65.0,0.7,14.0,80.0,47.29,36.26
2016,5,14,6,15,98.5,86.5,0.7,14.0,110.0,61.83,49.53
2016,5,14,6,30,116.0,108.0,0.7,14.0,140.0,76.31,62.53
2016,5,14,6,45,129.0,129.5,0.7,14.5,172.5,102.11,76.79
2016,5,14,7,0,142.0,151.0,0.7,15.0,205.0,129.74,97.5
2016,5,14,7,15,186.5,171.5,0.7,15.5,253.0,164.43,123.59
2016,5,14,7,30,231.0,192.0,0.7,16.0,301.0,206.49,156.22
2016,5,14,7,45,509.0,141.5,0.7,16.5,417.0,273.36,202.22
2016,5,14,8,0,787.0,91.0,0.7,17.0,533.0,367.76,272.13
2016,5,14,8,15,806.5,93.5,0.7,17.5,581.0,420.74,315.35
2016,5,14,8,30,826.0,96.0,0.7,18.0,629.0,473.83,357.51
2016,5,14,8,45,530.5,213.0,0.7,18.5,564.5,458.44,348.39
2016,5,14,9,0,235.0,330.0,0.7,19.0,500.0,400.86,305.68
2016,5,14,9,15,558.0,216.5,0.7,19.0,648.5,534.28,405.97
2016,5,14,9,30,881.0,103.0,0.7,19.0,797.0,659.82,496.96
2016,5,14,9,45,879.5,110.5,0.75,19.5,828.0,697.29,521.82
2016,5,14,10,0,878.0,118.0,0.8,20.0,859.0,731.61,544.94
2016,5,14,10,15,715.5,221.0,0.8,20.0,837.5,740.24,547.23
2016,5,14,10,30,553.0,324.0,0.8,20.0,816.0,720.95,530.94
2016,5,14,10,45,729.0,221.0,0.85,20.5,885.0,788.55,579.62
2016,5,14,11,0,905.0,118.0,0.9,21.0,954.0,837.13,612.78
2016,5,14,11,15,907.5,119.0,0.95,21.0,966.0,853.09,622.93
2016,5,14,11,30,910.0,120.0,1.0,21.0,978.0,865.6,631.34
2016,5,14,11,45,909.5,121.0,1.05,21.5,982.5,872.13,634.8
2016,5,14,12,0,909.0,122.0,1.1,22.0,987.0,875.15,636.13
2016,5,14,12,15,908.5,122.0,1.1,21.5,984.0,873.84,636.48
2016,5,14,12,30,908.0,122.0,1.1,21.0,981.0,869.03,634.72
2016,5,14,12,45,898.0,126.0,1.15,21.0,968.5,856.26,627.4
2016,5,14,13,0,888.0,130.0,1.2,21.0,956.0,840.22,618.04
2016,5,14,13,15,884.0,129.5,1.2,21.0,938.0,822.08,606.68
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,800.71,593.2
2016,5,14,13,45,873.5,128.0,1.25,21.0,894.5,773.92,576.14
2016,5,14,14,0,867.0,127.0,1.3,21.0,869.0,744.23,556.41
2016,5,14,14,15,858.5,125.5,1.3,21.0,837.5,710.02,532.64
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,673.36,506.7
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,636.39,480.21
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,591.97,447.75
2016,5,14,15,15,810.0,117.5,1.4,20.5,687.0,544.35,412.53
2016,5,14,15,30,795.0,115.0,1.4,20.0,644.0,495.77,375.42
2016,5,14,15,45,777.5,111.0,1.45,20.0,597.5,444.12,334.32
2016,5,14,16,0,760.0,107.0,1.5,20.0,551.0,392.33,291.85
2016,5,14,16,15,735.0,103.0,1.5,19.5,501.5,338.21,246.97
2016,5,14,16,30,710.0,99.0,1.5,19.0,452.0,282.51,200.06
2016,5,14,16,45,676.0,94.5,1.5,18.5,400.5,228.33,154.58
2016,5,14,17,0,642.0,90.0,1.5,18.0,349.0,177.01,112.85
2016,5,14,17,15,596.5,84.0,1.45,17.5,297.5,126.48,76.13
2016,5,14,17,30,551.0,78.0,1.4,17.0,246.0,80.78,50.96
2016,5,14,17,45,484.5,70.0,1.35,16.5,197.0,55.48,43.53
2016,5,14,18,0,418.0,62.0,1.3,16.0,148.0,49.6,38.19
2016,5,14,18,15,324.0,50.0,1.2,15.5,105.5,37.94,27.53
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,28.75,18.61
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.47,0.77
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,21.5,12.59,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,43.0,23.99,13.18
2016,5,15,5,45,238.0,46.5,1.2,13.5,83.5,34.87,24.73
2016,5,15,6,0,342.0,61.0,1.3,14.0,124.0,45.78,34.93
2016,5,15,6,15,414.0,71.5,1.3,14.0,171.5,53.68,42.32
2016,5,15,6,30,486.0,82.0,1.3,14.0,219.0,64.14,51.78
2016,5,15,6,45,539.0,89.0,1.35,14.5,270.0,105.99,66.46
2016,5,15,7,0,592.0,96.0,1.4,15.0,321.0,153.83,97.96
2016,5,15,7,15,629.0,101.5,1.3,15.5,372.0,203.08,136.54
2016,5,15,7,30,666.0,107.0,1.2,16.0,423.0,255.75,180.29
2016,5,15,7,45,698.5,110.0,1.15,16.5,474.0,308.12,224.59
2016,5,15,8,0,731.0,113.0,1.1,17.0,525.0,362.68,270.12
2016,5,15,8,15,752.0,116.5,1.05,17.0,572.5,416.49,314.71
2016,5,15,8,30,773.0,120.0,1.0,17.0,620.0,468.55,356.7
2016,5,15,8,45,794.5,120.0,1.0,17.5,665.0,517.92,395.04
2016,5,15,9,0,816.0,120.0,1.0,18.0,710.0,567.02,431.95
2016,5,15,9,15,828.0,122.0,1.0,18.5,748.5,611.69,464.48
2016,5,15,9,30,840.0,124.0,1.0,19.0,787.0,649.46,491.32
2016,5,15,9,45,863.5,118.0,1.0,19.5,824.0,690.76,519.98
2016,5,15,10,0,887.0,112.0,1.0,20.0,861.0,730.61,546.85
2016,5,15,10,15,893.0,113.0,1.0,20.0,888.0,761.92,568.17
2016,5,15,10,30,899.0,114.0,1.0,20.0,915.0,790.31,586.91
2016,5,15,10,45,903.5,115.0,1.05,20.5,934.5,814.49,601.62
2016,5,15,11,0,908.0,116.0,1.1,21.0,954.0,835.42,614.2
2016,5,15,11,15,910.5,116.5,1.15,21.0,967.0,850.97,624.47
2016,5,15,11,30,913.0,117.0,1.2,21.0,980.0,863.08,632.63
2016,5,15,11,45,913.5,117.5,1.25,21.0,984.5,870.05,637.55
2016,5,15,12,0,914.0,118.0,1.3,21.0,989.0,873.5,640.32
2016,5,15,12,15,914.0,118.0,1.35,21.0,986.5,872.6,640.38
2016,5,15,12,30,914.0,118.0,1.4,21.0,984.0,868.2,638.27
2016,5,15,12,45,917.0,114.0,1.5,21.0,975.0,859.34,633.94
2016,5,15,13,0,920.0,110.0,1.6,21.0,966.0,846.84,627.22
2016,5,15,13,15,916.5,109.5,1.65,21.0,948.5,828.57,616.11
2016,5,15,13,30,913.0,109.0,1.7,21.0,931.0,806.94,602.76
2016,5,15,13,45,908.0,108.0,1.75,21.0,906.5,780.49,586.1
2016,5,15,14,0,903.0,107.0,1.8,21.0,882.0,750.98,566.06
2016,5,15,14,15,896.0,105.5,1.8,20.5,850.5,716.73,542.93
2016,5,15,14,30,889.0,104.0,1.8,20.0,819.0,679.85,517.35
2016,5,15,14,45,879.5,102.0,1.8,20.0,782.0,638.55,486.98
2016,5,15,15,0,870.0,100.0,1.8,20.0,745.0,595.21,454.34
2016,5,15,15,15,857.5,98.0,1.8,19.5,702.5,548.46,419.09
2016,5,15,15,30,845.0,96.0,1.8,19.0,660.0,500.4,381.64
2016,5,15,15,45,827.5,93.5,1.85,19.0,613.0,448.93,339.87
2016,5,15,16,0,810.0,91.0,1.9,19.0,566.0,396.16,295.86
2016,5,15,16,15,788.0,88.0,1.9,18.5,516.0,341.51,249.73
2016,5,15,16,30,766.0,85.0,1.9,18.0,466.0,287.66,203.38
2016,5,15,16,45,730.5,82.0,1.9,17.5,413.5,231.95,156.08
2016,5,15,17,0,695.0,79.0,1.9,17.0,361.0,175.72,110.03
2016,5,15,17,15,652.0,74.0,1.85,16.5,309.0,123.42,71.85
2016,5,15,17,30,609.0,69.0,1.8,16.0,257.0,75.54,45.95
2016,5,15,17,45,542.0,62.5,1.8,15.5,206.5,50.33,39.17
2016,5,15,18,0,475.0,56.0,1.8,15.0,156.0,45.3,34.57
2016,5,15,18,15,380.5,46.0,1.7,14.5,112.0,37.31,27.13
2016,5,15,18,30,286.0,36.0,1.6,14.0,68.0,29.35,19.29
2016,5,15,18,45,143.0,18.0,1.55,14.0,34.0,13.82,1.4
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,74.0,16.0,1.15,13.0,22.5,12.13,0.0
2016,5,16,5,30,148.0,32.0,1.1,13.0,45.0,24.05,13.49
2016,5,16,5,45,243.0,46.5,1.1,13.5,84.5,34.91,24.81
2016,5,16,6,0,338.0,61.0,1.1,14.0,124.0,45.76,34.93
2016,5,16,6,15,169.0,63.5,1.05,14.0,95.0,47.0,36.4
2016,5,16,6,30,0.0,66.0,1.0,14.0,66.0,50.13,39.34
2016,5,16,6,45,0.0,81.5,0.95,14.5,81.5,61.71,47.21
2016,5,16,7,0,0.0,97.0,0.9,15.0,97.0,73.45,56.91
2016,5,16,7,15,5.0,129.5,0.85,15.5,132.5,98.51,77.31
2016,5,16,7,30,10.0,162.0,0.8,16.0,168.0,124.55,98.11
2016,5,16,7,45,8.5,171.5,0.75,16.5,176.5,132.7,104.25
2016,5,16,8,0,7.0,181.0,0.7,17.0,185.0,140.59,110.12
2016,5,16,8,15,17.0,213.0,0.7,17.5,224.0,169.97,132.93
2016,5,16,8,30,27.0,245.0,0.7,18.0,263.0,204.6,159.49
2016,5,16,8,45,50.0,283.5,0.7,18.5,319.0,249.31,193.38
2016,5,16,9,0,73.0,322.0,0.7,19.0,375.0,296.58,228.59
2016,5,16,9,15,108.5,350.5,0.7,19.5,434.0,345.51,264.51
2016,5,16,9,30,144.0,379.0,0.7,20.0,493.0,405.78,308.03
2016,5,16,9,45,268.5,368.5,0.75,20.5,592.0,497.17,374.47
2016,5,16,10,0,393.0,358.0,0.8,21.0,691.0,587.23,438.13
2016,5,16,10,15,641.0,237.0,0.85,21.0,800.0,694.89,515.93
2016,5,16,10,30,889.0,116.0,0.9,21.0,909.0,782.15,578.71
2016,5,16,10,45,893.0,117.0,0.95,21.5,928.0,805.67,592.2
2016,5,16,11,0,897.0,118.0,1.0,22.0,947.0,825.98,604.35
2016,5,16,11,15,899.5,118.5,1.05,22.0,959.5,841.34,614.48
2016,5,16,11,30,902.0,119.0,1.1,22.0,972.0,853.3,622.52
2016,5,16,11,45,902.0,119.5,1.15,22.5,976.5,859.77,625.92
2016,5,16,12,0,902.0,120.0,1.2,23.0,981.0,862.77,627.2
2016,5,16,12,15,902.0,120.0,1.2,23.0,978.5,861.89,626.62
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,857.56,623.94
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,847.72,619.12
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,834.45,612.07
2016,5,16,13,15,894.5,118.5,1.4,23.0,938.5,816.6,600.84
2016,5,16,13,30,891.0,118.0,1.4,23.0,921.0,795.49,587.5
2016,5,16,13,45,888.5,115.0,1.45,23.0,897.5,769.81,571.31
2016,5,16,14,0,886.0,112.0,1.5,23.0,874.0,740.99,552.1
2016,5,16,14,15,879.0,110.5,1.5,22.5,843.0,707.34,529.69
2016,5,16,14,30,872.0,109.0,1.5,22.0,812.0,671.11,504.92
2016,5,16,14,45,865.0,106.0,1.55,22.0,775.5,631.2,476.29
2016,5,16,15,0,858.0,103.0,1.6,22.0,739.0,589.1,445.23
2016,5,16,15,15,845.5,100.5,1.6,21.5,697.0,542.52,410.49
2016,5,16,15,30,833.0,98.0,1.6,21.0,655.0,494.66,373.62
2016,5,16,15,45,814.0,96.5,1.6,21.0,608.5,444.13,332.86
2016,5,16,16,0,795.0,95.0,1.6,21.0,562.0,392.41,290.07
2016,5,16,16,15,772.5,91.5,1.55,20.5,512.5,338.01,244.68
2016,5,16,16,30,750.0,88.0,1.5,20.0,463.0,284.51,199.2
2016,5,16,16,45,712.0,85.5,1.45,19.5,410.5,229.66,153.32
2016,5,16,17,0,674.0,83.0,1.4,19.0,358.0,174.44,108.83
2016,5,16,17,15,631.5,77.5,1.3,18.5,306.5,123.08,71.87
2016,5,16,17,30,589.0,72.0,1.2,18.0,255.0,76.12,46.83
2016,5,16,17,45,523.0,65.0,1.2,17.5,205.0,51.99,40.3
2016,5,16,18,0,457.0,58.0,1.2,17.0,155.0,46.68,35.51
2016,5,16,18,15,364.0,47.5,1.15,16.5,111.5,38.38,27.85
2016,5,16,18,30,271.0,37.0,1.1,16.0,68.0,28.26,18.29
2016,5,16,18,45,135.5,18.5,1.1,15.5,34.0,14.17,2.3
2016,5,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,112.0,15.0,0.65,12.5,25.0,11.47,0.0
2016,5,17,5,30,224.0,30.0,0.6,13.0,50.0,22.92,12.83
2016,5,17,5,45,331.5,41.0,0.6,13.5,92.0,33.27,23.45
2016,5,17,6,0,439.0,52.0,0.6,14.0,134.0,42.15,31.81
2016,5,17,6,15,219.5,68.0,0.55,14.5,109.0,50.49,39.46
2016,5,17,6,30,0.0,84.0,0.5,15.0,84.0,62.3,49.97
2016,5,17,6,45,0.0,103.0,0.5,16.0,103.0,76.54,59.36
2016,5,17,7,0,0.0,122.0,0.5,17.0,122.0,91.04,71.03
2016,5,17,7,15,15.0,151.0,0.5,17.5,158.5,115.6,90.17
2016,5,17,7,30,30.0,180.0,0.5,18.0,195.0,142.99,111.33
2016,5,17,7,45,105.5,214.0,0.55,19.0,272.5,196.99,151.46
2016,5,17,8,0,181.0,248.0,0.6,20.0,350.0,257.65,196.58
2016,5,17,8,15,218.0,266.5,0.65,20.5,401.0,299.32,227.96
2016,5,17,8,30,255.0,285.0,0.7,21.0,452.0,349.75,265.69
2016,5,17,8,45,283.5,301.0,0.75,22.0,497.5,392.38,296.54
2016,5,17,9,0,312.0,317.0,0.8,23.0,543.0,436.91,328.17
2016,5,17,9,15,341.5,327.5,0.8,23.5,587.5,479.21,357.97
2016,5,17,9,30,371.0,338.0,0.8,24.0,632.0,522.79,388.09
2016,5,17,9,45,344.0,363.0,0.8,24.5,644.5,541.67,399.79
2016,5,17,10,0,317.0,388.0,0.8,25.0,657.0,557.61,409.31
2016,5,17,10,15,374.0,376.0,0.8,25.0,703.5,601.05,439.74
2016,5,17,10,30,431.0,364.0,0.8,25.0,750.0,655.65,476.85
2016,5,17,10,45,455.5,369.0,0.85,25.5,784.0,690.83,499.45
2016,5,17,11,0,480.0,374.0,0.9,26.0,818.0,724.94,521.28
2016,5,17,11,15,491.0,379.0,0.9,26.0,838.5,746.72,535.12
2016,5,17,11,30,502.0,384.0,0.9,26.0,859.0,766.45,547.67
2016,5,17,11,45,492.5,389.5,0.95,26.5,858.0,767.41,547.38
2016,5,17,12,0,483.0,395.0,1.0,27.0,857.0,765.83,545.65
2016,5,17,12,15,442.0,402.5,1.05,27.0,824.0,737.28,527.06
2016,5,17,12,30,401.0,410.0,1.1,27.0,791.0,697.16,501.08
2016,5,17,12,45,360.5,425.0,1.15,27.0,765.0,672.49,484.8
2016,5,17,13,0,320.0,440.0,1.2,27.0,739.0,646.76,467.48
2016,5,17,13,15,622.5,274.0,1.2,26.5,841.0,749.91,543.9
2016,5,17,13,30,925.0,108.0,1.2,26.0,943.0,810.82,589.17
2016,5,17,13,45,918.5,107.5,1.25,26.0,917.5,783.52,571.65
2016,5,17,14,0,912.0,107.0,1.3,26.0,892.0,753.19,551.86
2016,5,17,14,15,904.0,105.5,1.3,26.0,860.0,718.12,527.95
2016,5,17,14,30,896.0,104.0,1.3,26.0,828.0,680.46,501.78
2016,5,17,14,45,885.0,103.0,1.35,26.0,789.5,639.0,472.74
2016,5,17,15,0,874.0,102.0,1.4,26.0,751.0,595.6,441.45
2016,5,17,15,15,860.5,99.5,1.4,25.5,708.0,547.89,406.65
2016,5,17,15,30,847.0,97.0,1.4,25.0,665.0,498.95,369.75
2016,5,17,15,45,830.5,94.5,1.4,25.0,618.0,447.93,329.39
2016,5,17,16,0,814.0,92.0,1.4,25.0,571.0,395.58,286.85
2016,5,17,16,15,791.5,88.5,1.4,24.5,521.0,340.32,241.66
2016,5,17,16,30,769.0,85.0,1.4,24.0,471.0,285.91,196.27
2016,5,17,16,45,740.0,80.5,1.4,23.5,419.0,230.43,150.27
2016,5,17,17,0,711.0,76.0,1.4,23.0,367.0,177.14,107.66
2016,5,17,17,15,670.0,71.0,1.3,22.0,315.0,121.0,67.78
2016,5,17,17,30,629.0,66.0,1.2,21.0,263.0,72.42,42.79
2016,5,17,17,45,568.5,59.5,1.15,20.5,212.5,48.31,36.61
2016,5,17,18,0,508.0,53.0,1.1,20.0,162.0,43.19,32.05
2016,5,17,18,15,418.0,44.0,1.0,19.0,117.5,35.9,25.44
2016,5,17,18,30,328.0,35.0,0.9,18.0,73.0,28.64,18.51
2016,5,17,18,45,191.0,22.0,0.85,17.5,41.5,17.88,5.09
2016,5,17,19,0,54.0,9.0,0.8,17.0,10.0,7.08,0.0
2016,5,17,19,15,27.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,97.5,16.0,0.8,13.5,25.0,12.18,0.0
2016,5,18,5,30,195.0,32.0,0.8,14.0,50.0,24.25,13.99
2016,5,18,5,45,296.5,44.5,0.8,15.0,91.0,33.84,23.8
2016,5,18,6,0,398.0,57.0,0.8,16.0,132.0,45.8,34.73
2016,5,18,6,15,218.0,82.0,0.75,16.5,125.0,59.49,47.03
2016,5,18,6,30,38.0,107.0,0.7,17.0,118.0,75.9,61.43
2016,5,18,6,45,47.5,128.0,0.65,17.5,144.5,95.01,72.82
2016,5,18,7,0,57.0,149.0,0.6,18.0,171.0,115.93,88.71
2016,5,18,7,15,60.0,171.5,0.6,18.5,197.5,138.0,106.03
2016,5,18,7,30,63.0,194.0,0.6,19.0,224.0,160.66,123.81
2016,5,18,7,45,55.0,211.5,0.6,20.0,240.0,176.95,136.44
2016,5,18,8,0,47.0,229.0,0.6,21.0,256.0,192.34,148.03
2016,5,18,8,15,56.5,254.5,0.6,21.5,289.5,219.98,168.81
2016,5,18,8,30,66.0,280.0,0.6,22.0,323.0,248.77,190.13
2016,5,18,8,45,100.5,309.5,0.6,22.5,380.5,294.24,223.63
2016,5,18,9,0,135.0,339.0,0.6,23.0,438.0,349.78,263.89
2016,5,18,9,15,240.5,342.5,0.6,23.5,529.5,430.7,322.14
2016,5,18,9,30,346.0,346.0,0.6,24.0,621.0,512.31,379.36
2016,5,18,9,45,332.5,367.0,0.65,24.5,640.0,536.01,394.52
2016,5,18,10,0,319.0,388.0,0.7,25.0,659.0,557.69,408.53
2016,5,18,10,15,209.0,410.0,0.75,25.5,590.0,498.39,365.43
2016,5,18,10,30,99.0,432.0,0.8,26.0,521.0,430.69,316.06
2016,5,18,10,45,125.5,448.0,0.85,26.5,563.5,479.68,350.62
2016,5,18,11,0,152.0,464.0,0.9,27.0,606.0,518.18,376.61
2016,5,18,11,15,117.0,460.0,0.9,27.0,570.0,490.26,356.24
2016,5,18,11,30,82.0,456.0,0.9,27.0,534.0,447.99,326.37
2016,5,18,11,45,114.5,469.5,0.95,27.0,578.5,500.17,363.64
2016,5,18,12,0,147.0,483.0,1.0,27.0,623.0,539.2,390.87
2016,5,18,12,15,128.0,477.5,1.05,27.0,599.0,518.57,376.36
2016,5,18,12,30,109.0,472.0,1.1,27.0,575.0,484.58,353.11
2016,5,18,12,45,137.5,470.5,1.15,27.0,600.0,517.1,376.78
2016,5,18,13,0,166.0,469.0,1.2,27.0,625.0,535.56,390.25
2016,5,18,13,15,153.0,459.0,1.2,26.5,600.5,512.58,374.94
2016,5,18,13,30,140.0,449.0,1.2,26.0,576.0,489.27,359.59
2016,5,18,13,45,119.0,431.0,1.2,26.0,536.5,453.27,334.39
2016,5,18,14,0,98.0,413.0,1.2,26.0,497.0,407.79,302.31
2016,5,18,14,15,99.0,397.5,1.2,26.0,480.0,390.88,290.78
2016,5,18,14,30,100.0,382.0,1.2,26.0,463.0,373.57,278.69
2016,5,18,14,45,135.0,366.5,1.25,26.0,470.5,384.51,287.48
2016,5,18,15,0,170.0,351.0,1.3,26.0,478.0,383.55,287.24
2016,5,18,15,15,194.0,327.5,1.3,25.5,464.5,367.15,275.87
2016,5,18,15,30,218.0,304.0,1.3,25.0,451.0,348.24,262.23
2016,5,18,15,45,253.0,275.0,1.3,24.5,434.0,332.16,250.0
2016,5,18,16,0,288.0,246.0,1.3,24.0,417.0,306.6,229.8
2016,5,18,16,15,281.0,226.0,1.25,23.5,380.5,270.19,201.24
2016,5,18,16,30,274.0,206.0,1.2,23.0,344.0,234.18,172.59
2016,5,18,16,45,264.0,184.0,1.15,22.5,305.5,196.63,142.68
2016,5,18,17,0,254.0,162.0,1.1,22.0,267.0,160.14,114.02
2016,5,18,17,15,421.0,117.5,1.05,21.0,262.5,127.36,83.03
2016,5,18,17,30,588.0,73.0,1.0,20.0,258.0,75.29,46.46
2016,5,18,17,45,527.0,65.5,0.95,19.5,208.5,52.35,40.29
2016,5,18,18,0,466.0,58.0,0.9,19.0,159.0,46.69,35.25
2016,5,18,18,15,376.5,47.5,0.8,18.0,115.0,38.38,27.74
2016,5,18,18,30,287.0,37.0,0.7,17.0,71.0,30.06,19.87
2016,5,18,18,45,165.0,23.0,0.65,16.5,40.5,17.56,5.59
2016,5,18,19,0,43.0,9.0,0.6,16.0,10.0,7.08,0.0
2016,5,18,19,15,21.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,1.35,12.0,26.0,13.63,0.0
2016,5,19,5,30,165.0,36.0,1.4,12.0,52.0,26.99,16.52
2016,5,19,5,45,270.5,49.5,1.45,12.5,93.5,37.19,27.01
2016,5,19,6,0,376.0,63.0,1.5,13.0,135.0,47.46,36.63
2016,5,19,6,15,446.0,73.0,1.6,13.0,183.5,55.04,43.73
2016,5,19,6,30,516.0,83.0,1.7,13.0,232.0,65.07,52.83
2016,5,19,6,45,567.0,89.5,1.8,13.5,283.5,104.22,65.49
2016,5,19,7,0,618.0,96.0,1.9,14.0,335.0,152.53,96.46
2016,5,19,7,15,652.5,101.5,1.9,14.0,386.0,202.37,135.66
2016,5,19,7,30,687.0,107.0,1.9,14.0,437.0,255.29,180.46
2016,5,19,7,45,718.5,109.0,1.9,14.5,488.0,307.26,225.26
2016,5,19,8,0,750.0,111.0,1.9,15.0,539.0,363.53,273.2
2016,5,19,8,15,769.5,114.5,1.8,15.5,586.0,415.19,316.61
2016,5,19,8,30,789.0,118.0,1.7,16.0,633.0,467.04,358.79
2016,5,19,8,45,810.5,118.0,1.6,16.5,678.0,516.77,397.92
2016,5,19,9,0,832.0,118.0,1.5,17.0,723.0,566.22,435.4
2016,5,19,9,15,845.0,120.0,1.5,17.0,763.0,611.84,470.24
2016,5,19,9,30,858.0,122.0,1.5,17.0,803.0,650.99,499.68
2016,5,19,9,45,863.0,127.0,1.55,17.5,836.5,689.47,527.2
2016,5,19,10,0,868.0,132.0,1.6,18.0,870.0,725.32,552.2
2016,5,19,10,15,711.0,229.5,1.6,18.0,846.5,733.43,554.68
2016,5,19,10,30,554.0,327.0,1.6,18.0,823.0,714.71,538.59
2016,5,19,10,45,734.0,227.0,1.6,18.5,899.5,786.46,590.88
2016,5,19,11,0,914.0,127.0,1.6,19.0,976.0,840.02,628.3
2016,5,19,11,15,792.0,210.0,1.6,19.0,952.5,836.14,623.27
2016,5,19,11,30,670.0,293.0,1.6,19.0,929.0,823.83,611.86
2016,5,19,11,45,691.0,276.0,1.6,19.0,935.0,832.7,618.52
2016,5,19,12,0,712.0,259.0,1.6,19.0,941.0,838.39,622.81
2016,5,19,12,15,820.5,193.5,1.65,19.0,977.0,862.42,642.12
2016,5,19,12,30,929.0,128.0,1.7,19.0,1013.0,879.44,654.19
2016,5,19,12,45,929.0,126.5,1.75,19.0,1003.0,870.27,648.67
2016,5,19,13,0,929.0,125.0,1.8,19.0,993.0,857.54,641.09
2016,5,19,13,15,924.5,124.0,1.85,18.5,974.5,838.15,630.26
2016,5,19,13,30,920.0,123.0,1.9,18.0,956.0,815.41,617.12
2016,5,19,13,45,917.0,120.5,1.95,18.0,931.5,789.29,599.74
2016,5,19,14,0,914.0,118.0,2.0,18.0,907.0,759.95,579.48
2016,5,19,14,15,718.5,202.0,2.1,17.5,808.5,680.73,521.84
2016,5,19,14,30,523.0,286.0,2.2,17.0,710.0,593.37,457.72
2016,5,19,14,45,525.0,268.0,2.3,17.0,677.0,557.22,431.8
2016,5,19,15,0,527.0,250.0,2.4,17.0,644.0,519.28,403.46
2016,5,19,15,15,592.5,209.0,2.4,16.5,628.0,498.22,387.53
2016,5,19,15,30,658.0,168.0,2.4,16.0,612.0,466.23,361.99
2016,5,19,15,45,727.0,138.0,2.4,16.0,596.0,436.31,335.6
2016,5,19,16,0,796.0,108.0,2.4,16.0,580.0,399.74,302.25
2016,5,19,16,15,741.0,103.5,2.4,15.5,513.0,334.1,247.71
2016,5,19,16,30,686.0,99.0,2.4,15.0,446.0,269.95,193.93
2016,5,19,16,45,530.5,119.5,2.45,14.5,370.5,211.51,149.14
2016,5,19,17,0,375.0,140.0,2.5,14.0,295.0,164.52,116.32
2016,5,19,17,15,332.5,129.5,2.5,13.5,253.0,126.16,88.38
2016,5,19,17,30,290.0,119.0,2.5,13.0,211.0,93.4,69.07
2016,5,19,17,45,250.0,101.5,2.5,13.0,170.5,72.33,59.19
2016,5,19,18,0,210.0,84.0,2.5,13.0,130.0,60.37,48.29
2016,5,19,18,15,159.5,64.5,2.4,12.5,94.5,46.85,35.87
2016,5,19,18,30,109.0,45.0,2.3,12.0,59.0,33.11,22.99
2016,5,19,18,45,54.5,27.0,2.25,12.0,34.0,20.3,8.17
2016,5,19,19,0,0.0,9.0,2.2,12.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,54.5,18.5,2.3,11.0,23.5,14.02,0.0
2016,5,20,5,30,109.0,37.0,2.3,11.0,47.0,27.42,17.08
2016,5,20,5,45,185.5,53.5,2.3,11.5,84.0,39.51,29.17
2016,5,20,6,0,262.0,70.0,2.3,12.0,121.0,51.3,40.21
2016,5,20,6,15,312.0,86.0,2.3,12.0,164.0,62.38,50.47
2016,5,20,6,30,362.0,102.0,2.3,12.0,207.0,73.19,60.28
2016,5,20,6,45,427.0,105.0,2.3,12.5,253.5,102.46,68.94
2016,5,20,7,0,492.0,108.0,2.3,13.0,300.0,141.95,93.59
2016,5,20,7,15,525.0,118.0,2.25,13.0,348.5,190.73,132.19
2016,5,20,7,30,558.0,128.0,2.2,13.0,397.0,239.67,173.35
2016,5,20,7,45,655.5,121.0,2.2,13.5,470.5,296.94,219.87
2016,5,20,8,0,753.0,114.0,2.2,14.0,544.0,363.18,274.17
2016,5,20,8,15,773.0,117.5,2.15,14.0,592.0,417.44,320.6
2016,5,20,8,30,793.0,121.0,2.1,14.0,640.0,469.62,364.34
2016,5,20,8,45,809.5,123.5,2.1,14.5,684.0,519.15,404.31
2016,5,20,9,0,826.0,126.0,2.1,15.0,728.0,567.98,442.5
2016,5,20,9,15,837.5,128.0,2.1,15.0,767.0,612.47,477.23
2016,5,20,9,30,849.0,130.0,2.1,15.0,806.0,655.29,509.86
2016,5,20,9,45,869.0,126.0,2.1,15.5,842.0,690.57,535.61
2016,5,20,10,0,889.0,122.0,2.1,16.0,878.0,729.59,563.31
2016,5,20,10,15,895.0,123.0,2.1,16.0,905.0,760.74,585.71
2016,5,20,10,30,901.0,124.0,2.1,16.0,932.0,788.98,605.74
2016,5,20,10,45,906.5,124.5,2.15,16.0,952.0,813.36,622.71
2016,5,20,11,0,912.0,125.0,2.2,16.0,972.0,834.56,637.12
2016,5,20,11,15,914.5,125.5,2.2,16.0,984.5,850.05,647.23
2016,5,20,11,30,917.0,126.0,2.2,16.0,997.0,862.11,655.08
2016,5,20,11,45,920.0,125.0,2.2,16.0,1002.5,869.89,660.11
2016,5,20,12,0,923.0,124.0,2.2,16.0,1008.0,874.21,662.91
2016,5,20,12,15,922.5,123.5,2.2,16.0,1005.5,872.55,661.76
2016,5,20,12,30,922.0,123.0,2.2,16.0,1003.0,867.4,658.37
2016,5,20,12,45,717.5,247.5,2.2,16.0,928.0,819.74,622.68
2016,5,20,13,0,513.0,372.0,2.2,16.0,853.0,749.19,569.17
2016,5,20,13,15,711.5,246.5,2.15,16.0,899.5,791.28,603.51
2016,5,20,13,30,910.0,121.0,2.1,16.0,946.0,804.13,616.1
2016,5,20,13,45,907.0,118.0,2.1,16.0,921.5,777.88,597.51
2016,5,20,14,0,904.0,115.0,2.1,16.0,897.0,748.45,576.5
2016,5,20,14,15,896.0,114.0,2.1,16.0,865.0,714.26,551.65
2016,5,20,14,30,888.0,113.0,2.1,16.0,833.0,677.51,524.46
2016,5,20,14,45,875.5,112.0,2.1,16.0,794.5,635.66,492.91
2016,5,20,15,0,863.0,111.0,2.1,16.0,756.0,591.99,459.25
2016,5,20,15,15,849.5,108.5,2.1,15.5,713.5,545.0,423.0
2016,5,20,15,30,836.0,106.0,2.1,15.0,671.0,498.05,385.57
2016,5,20,15,45,812.0,105.5,2.1,15.0,622.5,445.32,341.92
2016,5,20,16,0,788.0,105.0,2.1,15.0,574.0,392.94,297.46
2016,5,20,16,15,764.0,101.5,2.05,14.5,523.5,338.73,251.06
2016,5,20,16,30,740.0,98.0,2.0,14.0,473.0,282.61,202.47
2016,5,20,16,45,701.5,95.5,2.0,14.0,420.5,228.08,155.63
2016,5,20,17,0,663.0,93.0,2.0,14.0,368.0,176.78,113.51
2016,5,20,17,15,618.5,87.0,1.95,13.5,316.0,125.78,76.69
2016,5,20,17,30,574.0,81.0,1.9,13.0,264.0,79.44,52.31
2016,5,20,17,45,503.0,74.0,1.85,13.0,213.5,58.49,46.89
2016,5,20,18,0,432.0,67.0,1.8,13.0,163.0,53.41,42.15
2016,5,20,18,15,340.0,55.5,1.7,12.5,119.0,41.93,31.58
2016,5,20,18,30,248.0,44.0,1.6,12.0,75.0,33.14,23.1
2016,5,20,18,45,135.0,28.0,1.55,12.0,43.5,21.1,9.28
2016,5,20,19,0,22.0,12.0,1.5,12.0,12.0,9.44,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.85,12.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,0.9,12.0,26.0,19.83,10.88
2016,5,21,5,45,1.0,45.5,0.95,12.0,45.5,33.9,24.26
2016,5,21,6,0,2.0,65.0,1.0,12.0,65.0,47.79,37.14
2016,5,21,6,15,11.0,85.0,1.0,12.5,88.0,61.99,50.05
2016,5,21,6,30,20.0,105.0,1.0,13.0,111.0,76.13,62.65
2016,5,21,6,45,27.5,125.5,1.05,13.5,135.0,91.88,72.07
2016,5,21,7,0,35.0,146.0,1.1,14.0,159.0,110.81,86.93
2016,5,21,7,15,134.0,171.5,1.1,14.0,234.5,151.7,116.16
2016,5,21,7,30,233.0,197.0,1.1,14.0,310.0,205.82,156.74
2016,5,21,7,45,480.5,156.5,1.1,14.5,421.5,268.34,200.15
2016,5,21,8,0,728.0,116.0,1.1,15.0,533.0,354.58,264.76
2016,5,21,8,15,748.5,119.5,1.1,15.0,580.0,407.7,309.22
2016,5,21,8,30,769.0,123.0,1.1,15.0,627.0,458.83,351.29
2016,5,21,8,45,780.5,128.0,1.15,15.5,669.5,506.8,389.45
2016,5,21,9,0,792.0,133.0,1.2,16.0,712.0,553.72,425.66
2016,5,21,9,15,686.5,194.5,1.2,16.0,715.5,579.88,445.23
2016,5,21,9,30,581.0,256.0,1.2,16.0,719.0,590.44,452.58
2016,5,21,9,45,432.5,327.5,1.25,16.5,680.0,574.15,438.92
2016,5,21,10,0,284.0,399.0,1.3,17.0,641.0,538.75,410.93
2016,5,21,10,15,311.0,404.5,1.3,17.0,677.5,573.8,436.67
2016,5,21,10,30,338.0,410.0,1.3,17.0,714.0,608.98,461.65
2016,5,21,10,45,326.5,424.0,1.3,17.0,723.0,621.54,469.76
2016,5,21,11,0,315.0,438.0,1.3,17.0,732.0,632.2,476.67
2016,5,21,11,15,370.0,418.5,1.3,17.0,768.0,665.99,501.31
2016,5,21,11,30,425.0,399.0,1.3,17.0,804.0,708.73,531.5
2016,5,21,11,45,651.0,270.5,1.35,17.0,893.5,791.37,593.36
2016,5,21,12,0,877.0,142.0,1.4,17.0,983.0,848.67,635.56
2016,5,21,12,15,876.0,142.0,1.4,17.0,980.5,847.09,633.84
2016,5,21,12,30,875.0,142.0,1.4,17.0,978.0,842.21,630.7
2016,5,21,12,45,866.5,145.5,1.45,17.0,965.5,830.73,623.84
2016,5,21,13,0,858.0,149.0,1.5,17.0,953.0,816.11,614.95
2016,5,21,13,15,853.5,148.0,1.5,17.0,935.5,798.07,603.19
2016,5,21,13,30,849.0,147.0,1.5,17.0,918.0,776.94,588.65
2016,5,21,13,45,845.5,143.5,1.55,17.0,893.5,751.58,571.54
2016,5,21,14,0,842.0,140.0,1.6,17.0,869.0,723.26,552.03
2016,5,21,14,15,833.0,138.5,1.6,16.5,838.0,697.24,534.08
2016,5,21,14,30,824.0,137.0,1.6,16.0,807.0,660.68,508.28
2016,5,21,14,45,815.0,133.5,1.6,16.0,770.5,620.26,478.22
2016,5,21,15,0,806.0,130.0,1.6,16.0,734.0,577.95,446.02
2016,5,21,15,15,437.5,212.0,1.55,16.0,537.5,413.79,321.69
2016,5,21,15,30,69.0,294.0,1.5,16.0,341.0,262.7,205.82
2016,5,21,15,45,408.5,203.5,1.5,16.0,450.0,346.74,268.9
2016,5,21,16,0,748.0,113.0,1.5,16.0,559.0,383.49,288.77
2016,5,21,16,15,566.0,148.0,1.45,15.5,469.0,308.98,230.63
2016,5,21,16,30,384.0,183.0,1.4,15.0,379.0,248.15,185.33
2016,5,21,16,45,515.0,137.5,1.4,15.0,370.5,216.82,153.05
2016,5,21,17,0,646.0,92.0,1.4,15.0,362.0,172.57,110.15
2016,5,21,17,15,604.0,86.0,1.35,14.5,311.0,122.92,74.59
2016,5,21,17,30,562.0,80.0,1.3,14.0,260.0,77.64,51.05
2016,5,21,17,45,509.5,71.0,1.3,14.0,212.0,56.22,44.69
2016,5,21,18,0,457.0,62.0,1.3,14.0,164.0,49.63,38.65
2016,5,21,18,15,371.0,51.5,1.2,13.5,120.0,41.46,31.07
2016,5,21,18,30,285.0,41.0,1.1,13.0,76.0,31.23,21.42
2016,5,21,18,45,169.5,26.5,1.05,12.5,44.5,20.14,9.03
2016,5,21,19,0,54.0,12.0,1.0,12.0,13.0,9.44,0.0
2016,5,21,19,15,27.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,18.0,0.7,11.0,28.5,13.68,0.0
2016,5,22,5,30,206.0,36.0,0.7,11.0,57.0,27.18,17.19
2016,5,22,5,45,301.0,49.0,0.75,11.5,98.5,37.05,27.13
2016,5,22,6,0,396.0,62.0,0.8,12.0,140.0,46.95,36.42
2016,5,22,6,15,462.0,71.0,0.8,12.5,188.0,56.27,44.97
2016,5,22,6,30,528.0,80.0,0.8,13.0,236.0,62.81,50.83
2016,5,22,6,45,572.5,88.0,0.8,13.5,286.5,100.32,62.94
2016,5,22,7,0,617.0,96.0,0.8,14.0,337.0,148.92,93.46
2016,5,22,7,15,651.5,101.5,0.75,14.0,388.0,198.38,131.52
2016,5,22,7,30,686.0,107.0,0.7,14.0,439.0,250.91,175.12
2016,5,22,7,45,715.5,110.0,0.7,14.5,489.5,302.74,219.02
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,356.42,264.05
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,409.95,308.13
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,461.31,349.27
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,509.9,387.06
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,557.88,423.15
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,601.94,456.11
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,644.35,487.03
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,680.1,512.62
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,719.59,540.16
2016,5,22,10,15,900.5,111.0,0.85,18.0,899.5,750.49,562.03
2016,5,22,10,30,906.0,112.0,0.9,18.0,926.0,778.46,581.69
2016,5,22,10,45,910.0,113.0,0.95,18.0,945.5,802.2,597.64
2016,5,22,11,0,914.0,114.0,1.0,18.0,965.0,822.68,611.25
2016,5,22,11,15,916.5,114.5,1.05,18.0,977.5,838.21,621.66
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,850.31,629.92
2016,5,22,11,45,918.5,115.5,1.15,18.0,994.0,856.5,634.41
2016,5,22,12,0,918.0,116.0,1.2,18.0,998.0,859.2,636.74
2016,5,22,12,15,917.5,116.0,1.2,18.0,995.0,858.0,635.94
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,853.34,632.98
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,842.02,627.07
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,827.38,618.94
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,809.35,607.92
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,788.06,594.68
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,761.32,576.71
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,731.62,556.3
2016,5,22,14,15,619.5,235.5,1.6,17.5,763.5,636.67,485.95
2016,5,22,14,30,355.0,355.0,1.6,17.0,644.0,529.04,406.01
2016,5,22,14,45,209.0,342.5,1.65,17.0,510.5,407.43,315.75
2016,5,22,15,0,63.0,330.0,1.7,17.0,377.0,297.45,231.78
2016,5,22,15,15,441.5,217.5,1.7,16.5,519.0,419.34,327.31
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,486.92,374.99
2016,5,22,15,45,800.5,103.0,1.7,16.0,614.5,435.79,332.12
2016,5,22,16,0,781.0,101.0,1.7,16.0,568.0,384.62,288.91
2016,5,22,16,15,610.0,136.0,1.7,15.5,482.0,312.71,232.74
