Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,439.0,171.0,1.7,15.0,396.0,253.36,187.89
2016,5,22,16,45,555.0,128.5,1.7,15.0,381.5,221.33,155.22
2016,5,22,17,0,671.0,86.0,1.7,15.0,367.0,171.0,107.84
2016,5,22,17,15,630.0,80.5,1.7,14.5,316.0,120.56,71.75
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,74.3,48.05
2016,5,22,17,45,533.5,67.0,1.7,14.0,216.0,53.43,42.22
2016,5,22,18,0,478.0,59.0,1.7,14.0,167.0,47.45,36.72
2016,5,22,18,15,394.5,49.5,1.6,13.5,123.0,39.98,29.78
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,32.52,22.58
2016,5,22,18,45,155.5,27.5,1.45,12.5,47.0,20.82,9.9
2016,5,22,19,0,0.0,15.0,1.4,12.0,15.0,11.8,0.0
2016,5,22,19,15,0.0,7.5,1.35,12.0,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,14.01,0.0
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,27.74,17.65
2016,5,23,5,45,261.5,50.5,1.05,12.5,94.5,37.85,27.71
2016,5,23,6,0,353.0,64.0,1.1,13.0,135.0,47.96,37.16
2016,5,23,6,15,417.0,74.5,1.1,13.0,181.5,55.75,44.41
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,65.99,53.66
2016,5,23,6,45,392.5,113.5,1.1,13.5,245.0,103.69,71.4
2016,5,23,7,0,304.0,142.0,1.1,14.0,262.0,139.84,99.51
2016,5,23,7,15,481.5,125.0,1.1,14.0,345.5,181.75,125.55
2016,5,23,7,30,659.0,108.0,1.1,14.0,429.0,244.03,171.12
2016,5,23,7,45,692.0,110.0,1.1,14.5,479.0,294.49,213.99
2016,5,23,8,0,725.0,112.0,1.1,15.0,529.0,347.18,258.5
2016,5,23,8,15,744.5,116.0,1.1,15.0,575.5,400.04,303.09
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,450.76,344.95
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,498.64,382.89
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,546.1,419.3
2016,5,23,9,15,813.5,124.0,1.1,16.0,747.0,589.37,452.39
2016,5,23,9,30,825.0,126.0,1.1,16.0,785.0,631.06,483.47
2016,5,23,9,45,843.0,122.5,1.1,16.5,819.5,664.81,507.53
2016,5,23,10,0,861.0,119.0,1.1,17.0,854.0,701.82,533.17
2016,5,23,10,15,867.5,120.5,1.1,17.0,880.5,732.82,554.89
2016,5,23,10,30,874.0,122.0,1.1,17.0,907.0,761.05,574.38
2016,5,23,10,45,877.5,123.0,1.1,17.0,926.0,783.65,589.59
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,803.1,602.01
2016,5,23,11,15,883.5,124.5,1.05,17.0,957.5,818.11,610.81
2016,5,23,11,30,886.0,125.0,1.0,17.0,970.0,829.82,617.45
2016,5,23,11,45,888.0,125.0,1.0,17.0,975.0,837.4,622.15
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,841.64,624.79
2016,5,23,12,15,704.0,254.0,1.0,17.0,929.0,818.88,606.52
2016,5,23,12,30,518.0,383.0,1.0,17.0,878.0,770.71,569.93
2016,5,23,12,45,412.0,415.0,1.0,17.0,806.5,705.36,524.38
2016,5,23,13,0,306.0,447.0,1.0,17.0,735.0,633.71,473.88
2016,5,23,13,15,563.5,302.5,1.0,17.0,820.0,716.37,537.44
2016,5,23,13,30,821.0,158.0,1.0,17.0,905.0,772.14,579.64
2016,5,23,13,45,822.5,152.0,1.05,17.5,883.0,747.97,561.9
2016,5,23,14,0,824.0,146.0,1.1,18.0,861.0,720.64,542.66
2016,5,23,14,15,815.5,144.0,1.1,17.5,830.5,686.98,519.96
2016,5,23,14,30,807.0,142.0,1.1,17.0,800.0,651.02,495.11
2016,5,23,14,45,802.0,136.5,1.15,17.0,765.0,612.07,467.03
2016,5,23,15,0,797.0,131.0,1.2,17.0,730.0,570.96,436.53
2016,5,23,15,15,782.5,128.0,1.2,17.0,688.5,525.11,401.24
2016,5,23,15,30,768.0,125.0,1.2,17.0,647.0,478.32,364.26
2016,5,23,15,45,755.5,119.0,1.25,17.0,602.5,429.2,324.66
2016,5,23,16,0,743.0,113.0,1.3,17.0,558.0,379.51,283.36
2016,5,23,16,15,719.5,108.5,1.3,17.0,509.5,324.59,237.09
2016,5,23,16,30,696.0,104.0,1.3,17.0,461.0,272.91,192.78
2016,5,23,16,45,546.5,122.0,1.3,17.0,383.5,213.82,147.91
2016,5,23,17,0,397.0,140.0,1.3,17.0,306.0,165.71,114.52
2016,5,23,17,15,480.5,109.5,1.3,16.5,284.0,124.77,80.49
2016,5,23,17,30,564.0,79.0,1.3,16.0,262.0,75.89,49.64
2016,5,23,17,45,511.0,70.5,1.3,15.5,214.0,55.78,44.04
2016,5,23,18,0,458.0,62.0,1.3,15.0,166.0,49.56,38.45
2016,5,23,18,15,375.0,51.5,1.25,14.5,122.5,41.41,30.94
2016,5,23,18,30,292.0,41.0,1.2,14.0,79.0,31.29,21.47
2016,5,23,18,45,177.5,27.0,1.2,13.5,47.0,20.54,9.97
2016,5,23,19,0,63.0,13.0,1.2,13.0,15.0,10.23,0.0
2016,5,23,19,15,31.5,6.5,1.2,13.0,7.5,5.11,0.0
2016,5,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.05,12.0,29.0,13.35,0.0
2016,5,24,5,30,228.0,35.0,1.1,12.0,58.0,26.58,16.76
2016,5,24,5,45,324.5,46.0,1.15,12.5,100.0,35.11,25.33
2016,5,24,6,0,421.0,57.0,1.2,13.0,142.0,45.79,35.24
2016,5,24,6,15,485.5,65.5,1.2,13.0,190.0,52.17,41.23
2016,5,24,6,30,550.0,74.0,1.2,13.0,238.0,58.51,46.99
2016,5,24,6,45,490.0,98.0,1.2,13.5,264.5,98.22,64.26
2016,5,24,7,0,430.0,122.0,1.2,14.0,291.0,140.7,94.93
2016,5,24,7,15,569.0,109.0,1.2,14.0,366.0,187.19,126.2
2016,5,24,7,30,708.0,96.0,1.2,14.0,441.0,244.56,169.62
2016,5,24,7,45,732.5,100.0,1.2,14.5,490.5,299.48,216.67
2016,5,24,8,0,757.0,104.0,1.2,15.0,540.0,352.4,261.83
2016,5,24,8,15,554.0,186.0,1.15,15.0,519.5,374.16,285.85
2016,5,24,8,30,351.0,268.0,1.1,15.0,499.0,372.97,289.01
2016,5,24,8,45,588.5,192.0,1.1,15.5,610.0,459.73,354.73
2016,5,24,9,0,826.0,116.0,1.1,16.0,721.0,551.96,423.77
2016,5,24,9,15,617.5,220.0,1.1,16.0,686.0,555.43,425.99
2016,5,24,9,30,409.0,324.0,1.1,16.0,651.0,533.56,408.93
2016,5,24,9,45,446.5,323.5,1.1,16.5,693.5,575.93,439.58
2016,5,24,10,0,484.0,323.0,1.1,17.0,736.0,619.03,469.6
2016,5,24,10,15,680.0,226.0,1.1,17.0,826.5,698.71,528.45
2016,5,24,10,30,876.0,129.0,1.1,17.0,917.0,766.28,578.08
2016,5,24,10,45,881.5,129.0,1.1,17.5,937.0,789.61,592.38
2016,5,24,11,0,887.0,129.0,1.1,18.0,957.0,809.86,604.19
2016,5,24,11,15,890.0,129.5,1.1,18.0,969.5,825.34,613.92
2016,5,24,11,30,893.0,130.0,1.1,18.0,982.0,837.51,621.56
2016,5,24,11,45,895.5,129.5,1.15,18.0,987.5,845.14,626.99
2016,5,24,12,0,898.0,129.0,1.2,18.0,993.0,849.42,630.35
2016,5,24,12,15,897.5,128.5,1.2,18.0,990.5,847.89,629.31
2016,5,24,12,30,897.0,128.0,1.2,18.0,988.0,843.0,626.19
2016,5,24,12,45,899.5,125.0,1.2,18.0,979.0,835.1,621.21
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,823.7,614.0
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.0,805.41,602.26
2016,5,24,13,30,894.0,120.0,1.2,18.0,934.0,783.87,588.31
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.0,758.3,571.36
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,729.64,551.92
2016,5,24,14,15,879.0,113.5,1.3,18.0,854.5,695.85,527.94
2016,5,24,14,30,871.0,112.0,1.3,18.0,823.0,659.56,501.71
2016,5,24,14,45,863.0,109.0,1.3,18.0,786.5,619.7,472.32
2016,5,24,15,0,855.0,106.0,1.3,18.0,750.0,577.73,440.63
2016,5,24,15,15,842.0,104.0,1.3,18.0,708.0,532.11,405.35
2016,5,24,15,30,829.0,102.0,1.3,18.0,666.0,486.14,368.74
2016,5,24,15,45,814.5,98.0,1.35,18.0,620.5,435.16,327.51
2016,5,24,16,0,800.0,94.0,1.4,18.0,575.0,383.67,284.6
2016,5,24,16,15,778.5,90.5,1.4,17.5,526.0,330.13,239.49
2016,5,24,16,30,757.0,87.0,1.4,17.0,477.0,277.34,194.24
2016,5,24,16,45,589.0,111.5,1.4,17.0,395.0,213.87,146.24
2016,5,24,17,0,421.0,136.0,1.4,17.0,313.0,166.06,113.79
2016,5,24,17,15,395.0,121.5,1.4,16.5,270.5,124.6,83.73
2016,5,24,17,30,369.0,107.0,1.4,16.0,228.0,85.96,61.39
2016,5,24,17,45,444.0,81.0,1.45,15.5,201.0,60.39,48.11
2016,5,24,18,0,519.0,55.0,1.5,15.0,174.0,44.69,34.15
2016,5,24,18,15,436.0,46.5,1.45,14.5,129.5,37.85,27.82
2016,5,24,18,30,353.0,38.0,1.4,14.0,85.0,31.04,21.29
2016,5,24,18,45,226.0,26.0,1.4,13.5,51.0,21.14,10.7
2016,5,24,19,0,99.0,14.0,1.4,13.0,17.0,11.02,0.0
2016,5,24,19,15,49.5,7.0,1.35,12.5,8.5,5.51,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,17.5,1.0,12.0,30.0,13.38,0.0
2016,5,25,5,30,245.0,35.0,1.0,12.0,60.0,26.66,16.91
2016,5,25,5,45,340.0,45.5,1.05,12.5,102.0,36.77,26.81
2016,5,25,6,0,435.0,56.0,1.1,13.0,144.0,45.09,34.63
2016,5,25,6,15,498.5,64.0,1.1,13.0,192.0,51.13,40.31
2016,5,25,6,30,562.0,72.0,1.1,13.0,240.0,57.15,45.78
2016,5,25,6,45,281.0,91.0,1.1,13.5,175.0,80.46,55.4
2016,5,25,7,0,0.0,110.0,1.1,14.0,110.0,82.63,64.82
2016,5,25,7,15,0.0,128.5,1.1,14.5,128.5,96.72,76.27
2016,5,25,7,30,0.0,147.0,1.1,15.0,147.0,110.97,87.65
2016,5,25,7,45,51.0,198.5,1.1,15.5,228.5,164.83,129.55
2016,5,25,8,0,102.0,250.0,1.1,16.0,310.0,224.54,175.69
2016,5,25,8,15,71.5,258.0,1.1,16.0,301.5,226.37,177.58
2016,5,25,8,30,41.0,266.0,1.1,16.0,293.0,224.7,176.48
2016,5,25,8,45,26.0,248.5,1.1,16.5,266.0,207.63,162.57
2016,5,25,9,0,11.0,231.0,1.1,17.0,239.0,184.24,143.61
2016,5,25,9,15,16.5,261.5,1.1,17.0,274.5,212.11,165.35
2016,5,25,9,30,22.0,292.0,1.1,17.0,310.0,240.61,187.17
2016,5,25,9,45,28.0,320.0,1.15,17.5,344.0,275.46,213.34
2016,5,25,10,0,34.0,348.0,1.2,18.0,378.0,304.58,234.78
2016,5,25,10,15,57.5,386.5,1.2,18.0,438.0,355.29,272.85
2016,5,25,10,30,81.0,425.0,1.2,18.0,498.0,407.43,311.28
2016,5,25,10,45,252.0,406.5,1.3,18.5,641.0,545.48,414.01
2016,5,25,11,0,423.0,388.0,1.4,19.0,784.0,678.35,508.69
2016,5,25,11,15,470.0,384.0,1.4,19.0,829.0,720.44,536.99
2016,5,25,11,30,517.0,380.0,1.4,19.0,874.0,761.43,565.07
2016,5,25,11,45,718.0,245.0,1.45,19.0,935.0,817.31,607.76
2016,5,25,12,0,919.0,110.0,1.5,19.0,996.0,849.05,631.83
2016,5,25,12,15,717.5,246.5,1.5,19.0,937.0,819.96,609.08
2016,5,25,12,30,516.0,383.0,1.5,19.0,878.0,765.97,568.0
2016,5,25,12,45,541.5,352.5,1.5,19.0,867.5,756.25,562.88
2016,5,25,13,0,567.0,322.0,1.5,19.0,857.0,743.17,554.96
2016,5,25,13,15,730.0,219.5,1.55,19.0,894.0,774.09,580.25
2016,5,25,13,30,893.0,117.0,1.6,19.0,931.0,778.99,587.41
2016,5,25,13,45,890.0,114.5,1.65,19.0,907.5,753.85,570.17
2016,5,25,14,0,887.0,112.0,1.7,19.0,884.0,725.61,550.7
2016,5,25,14,15,879.5,110.5,1.7,19.0,853.0,692.23,526.77
2016,5,25,14,30,872.0,109.0,1.7,19.0,822.0,656.31,500.54
2016,5,25,14,45,863.5,106.5,1.75,19.0,785.5,616.61,471.3
2016,5,25,15,0,855.0,104.0,1.8,19.0,749.0,574.84,439.7
2016,5,25,15,15,842.5,101.5,1.8,18.5,707.5,529.15,404.81
2016,5,25,15,30,830.0,99.0,1.8,18.0,666.0,482.19,367.79
2016,5,25,15,45,814.0,96.0,1.8,18.0,620.0,432.2,326.65
2016,5,25,16,0,798.0,93.0,1.8,18.0,574.0,381.14,283.57
2016,5,25,16,15,776.5,90.0,1.8,17.5,525.5,328.22,238.66
2016,5,25,16,30,755.0,87.0,1.8,17.0,477.0,276.05,193.67
2016,5,25,16,45,727.5,83.0,1.85,17.0,426.5,222.84,148.09
2016,5,25,17,0,700.0,79.0,1.9,17.0,376.0,171.64,106.3
2016,5,25,17,15,661.5,74.0,1.9,16.5,325.0,116.9,67.23
2016,5,25,17,30,623.0,69.0,1.9,16.0,274.0,69.61,43.89
2016,5,25,17,45,565.5,63.5,1.9,15.5,224.5,51.11,39.91
2016,5,25,18,0,508.0,58.0,1.9,15.0,175.0,46.88,36.09
2016,5,25,18,15,425.0,49.0,1.8,14.5,130.5,39.72,29.49
2016,5,25,18,30,342.0,40.0,1.7,14.0,86.0,32.59,22.66
2016,5,25,18,45,210.0,27.5,1.65,14.0,52.0,21.04,10.83
2016,5,25,19,0,78.0,15.0,1.6,14.0,18.0,11.4,0.0
2016,5,25,19,15,39.0,7.5,1.6,13.5,9.0,5.9,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.1,13.0,29.0,14.76,0.0
2016,5,26,5,30,181.0,39.0,1.1,13.0,58.0,29.22,19.04
2016,5,26,5,45,272.0,52.5,1.1,13.0,99.0,39.32,29.01
2016,5,26,6,0,363.0,66.0,1.1,13.0,140.0,49.42,38.49
2016,5,26,6,15,181.5,71.0,1.05,13.0,108.0,52.15,41.22
2016,5,26,6,30,0.0,76.0,1.0,13.0,76.0,57.2,45.83
2016,5,26,6,45,0.0,92.5,1.0,13.5,92.5,69.44,53.94
2016,5,26,7,0,0.0,109.0,1.0,14.0,109.0,81.93,64.24
2016,5,26,7,15,0.0,123.5,1.0,14.5,123.5,93.14,73.27
2016,5,26,7,30,0.0,138.0,1.0,15.0,138.0,104.44,82.23
2016,5,26,7,45,9.5,172.5,1.0,15.5,178.0,133.15,105.03
2016,5,26,8,0,19.0,207.0,1.0,16.0,218.0,163.26,128.61
2016,5,26,8,15,19.5,222.5,0.95,16.5,234.5,177.06,139.01
2016,5,26,8,30,20.0,238.0,0.9,17.0,251.0,190.91,149.35
2016,5,26,8,45,18.0,244.0,0.9,17.5,256.0,196.35,153.01
2016,5,26,9,0,16.0,250.0,0.9,18.0,261.0,201.46,156.42
2016,5,26,9,15,28.5,291.5,0.9,18.0,314.0,247.77,192.08
2016,5,26,9,30,41.0,333.0,0.9,18.0,367.0,291.14,224.76
2016,5,26,9,45,39.0,343.5,0.9,18.5,376.5,301.33,231.46
2016,5,26,10,0,37.0,354.0,0.9,19.0,386.0,311.22,238.06
2016,5,26,10,15,37.5,365.5,0.9,19.0,399.0,323.41,246.85
2016,5,26,10,30,38.0,377.0,0.9,19.0,412.0,335.48,255.5
2016,5,26,10,45,50.0,403.0,0.95,19.5,450.0,368.19,279.22
2016,5,26,11,0,62.0,429.0,1.0,20.0,488.0,401.3,302.81
2016,5,26,11,15,58.0,430.5,1.0,20.0,486.5,401.25,302.3
2016,5,26,11,30,54.0,432.0,1.0,20.0,485.0,400.67,301.66
2016,5,26,11,45,57.0,432.0,1.05,20.5,487.5,403.95,303.69
2016,5,26,12,0,60.0,432.0,1.1,21.0,490.0,406.78,305.38
2016,5,26,12,15,119.0,458.0,1.1,21.0,572.5,488.44,365.1
2016,5,26,12,30,178.0,484.0,1.1,21.0,655.0,556.69,413.54
2016,5,26,12,45,187.0,470.5,1.15,21.5,649.0,550.13,408.29
2016,5,26,13,0,196.0,457.0,1.2,22.0,643.0,542.34,402.85
2016,5,26,13,15,527.5,299.0,1.2,22.0,784.0,681.54,506.24
2016,5,26,13,30,859.0,141.0,1.2,22.0,925.0,771.3,571.61
2016,5,26,13,45,565.0,277.0,1.25,22.0,787.0,664.69,493.34
2016,5,26,14,0,271.0,413.0,1.3,22.0,649.0,542.35,404.41
2016,5,26,14,15,342.5,372.0,1.3,21.5,659.5,545.66,409.79
2016,5,26,14,30,414.0,331.0,1.3,21.0,670.0,550.89,414.99
2016,5,26,14,45,616.0,228.5,1.35,21.0,707.5,574.64,433.7
2016,5,26,15,0,818.0,126.0,1.4,21.0,745.0,574.69,433.9
2016,5,26,15,15,804.5,123.5,1.4,20.5,703.5,529.15,399.52
2016,5,26,15,30,791.0,121.0,1.4,20.0,662.0,482.53,363.57
2016,5,26,15,45,772.5,118.0,1.45,20.0,616.5,432.56,323.53
2016,5,26,16,0,754.0,115.0,1.5,20.0,571.0,382.53,282.3
2016,5,26,16,15,731.0,111.0,1.5,19.5,522.0,327.79,236.96
2016,5,26,16,30,708.0,107.0,1.5,19.0,473.0,276.23,193.41
2016,5,26,16,45,678.0,102.0,1.55,18.5,423.0,223.71,149.64
2016,5,26,17,0,648.0,97.0,1.6,18.0,373.0,173.55,109.58
2016,5,26,17,15,606.5,90.5,1.6,17.5,322.0,123.83,74.82
2016,5,26,17,30,565.0,84.0,1.6,17.0,271.0,78.4,52.14
2016,5,26,17,45,505.0,76.5,1.6,16.5,222.0,60.16,47.72
2016,5,26,18,0,445.0,69.0,1.6,16.0,173.0,54.82,42.95
2016,5,26,18,15,361.0,58.0,1.55,15.5,128.5,43.87,33.01
2016,5,26,18,30,277.0,47.0,1.5,15.0,84.0,35.46,25.08
2016,5,26,18,45,162.5,31.5,1.5,14.5,51.0,23.75,13.14
2016,5,26,19,0,48.0,16.0,1.5,14.0,18.0,12.18,0.0
2016,5,26,19,15,24.0,8.0,1.45,13.5,9.0,6.29,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,92.5,20.0,0.8,12.0,30.0,15.13,0.56
2016,5,27,5,30,185.0,40.0,0.8,12.0,60.0,29.95,19.82
2016,5,27,5,45,283.0,53.0,0.85,12.5,102.0,39.75,29.47
2016,5,27,6,0,381.0,66.0,0.9,13.0,144.0,49.58,38.65
2016,5,27,6,15,447.0,75.5,0.85,13.5,192.0,56.75,45.23
2016,5,27,6,30,513.0,85.0,0.8,14.0,240.0,66.27,53.69
2016,5,27,6,45,256.5,92.5,0.8,14.5,170.0,79.0,54.93
2016,5,27,7,0,0.0,100.0,0.8,15.0,100.0,75.58,58.62
2016,5,27,7,15,1.5,128.0,0.75,15.5,129.0,96.59,75.77
2016,5,27,7,30,3.0,156.0,0.7,16.0,158.0,118.07,92.92
2016,5,27,7,45,6.0,173.0,0.65,16.5,176.5,132.47,103.98
2016,5,27,8,0,9.0,190.0,0.6,17.0,195.0,147.29,115.27
2016,5,27,8,15,32.5,234.5,0.55,17.5,255.5,193.18,150.69
2016,5,27,8,30,56.0,279.0,0.5,18.0,316.0,240.59,186.51
2016,5,27,8,45,94.5,311.0,0.5,19.0,379.0,288.52,221.73
2016,5,27,9,0,133.0,343.0,0.5,20.0,442.0,346.09,263.41
2016,5,27,9,15,278.0,330.5,0.45,20.5,549.5,434.13,327.17
2016,5,27,9,30,423.0,318.0,0.4,21.0,657.0,533.74,397.03
2016,5,27,9,45,650.5,220.0,0.4,21.5,766.0,623.43,460.04
2016,5,27,10,0,878.0,122.0,0.4,22.0,875.0,708.43,518.9
2016,5,27,10,15,884.0,123.5,0.4,22.5,901.5,739.48,537.93
2016,5,27,10,30,890.0,125.0,0.4,23.0,928.0,767.67,555.35
2016,5,27,10,45,897.0,124.5,0.45,24.0,948.5,792.01,569.73
2016,5,27,11,0,904.0,124.0,0.5,25.0,969.0,813.28,581.26
2016,5,27,11,15,906.5,124.5,0.55,25.0,981.0,828.63,591.23
2016,5,27,11,30,909.0,125.0,0.6,25.0,993.0,840.61,599.22
2016,5,27,11,45,910.5,124.5,0.65,25.5,998.5,847.59,603.0
2016,5,27,12,0,912.0,124.0,0.7,26.0,1004.0,851.16,604.76
2016,5,27,12,15,911.5,124.0,0.75,26.0,1001.0,850.11,604.92
2016,5,27,12,30,911.0,124.0,0.8,26.0,998.0,845.66,603.04
2016,5,27,12,45,907.0,124.5,0.9,26.0,987.0,835.41,598.34
2016,5,27,13,0,903.0,125.0,1.0,26.0,976.0,821.81,591.49
2016,5,27,13,15,899.0,124.0,1.05,25.5,958.5,803.69,582.13
2016,5,27,13,30,895.0,123.0,1.1,25.0,941.0,782.32,570.22
2016,5,27,13,45,887.0,123.0,1.15,25.0,915.5,755.72,553.03
2016,5,27,14,0,879.0,123.0,1.2,25.0,890.0,726.29,533.59
2016,5,27,14,15,870.5,121.5,1.2,24.5,858.5,692.63,511.39
2016,5,27,14,30,862.0,120.0,1.2,24.0,827.0,656.53,486.92
2016,5,27,14,45,850.5,118.5,1.25,24.0,790.0,616.37,458.42
2016,5,27,15,0,839.0,117.0,1.3,24.0,753.0,574.4,427.78
2016,5,27,15,15,825.5,114.5,1.3,23.5,710.5,531.16,395.75
2016,5,27,15,30,812.0,112.0,1.3,23.0,668.0,483.74,359.62
2016,5,27,15,45,795.0,108.5,1.35,23.0,622.0,433.13,319.54
2016,5,27,16,0,778.0,105.0,1.4,23.0,576.0,382.27,278.07
2016,5,27,16,15,755.5,101.5,1.35,22.5,527.5,329.71,234.67
2016,5,27,16,30,733.0,98.0,1.3,22.0,479.0,278.03,191.37
2016,5,27,16,45,704.0,93.5,1.3,21.5,428.0,221.84,145.12
2016,5,27,17,0,675.0,89.0,1.3,21.0,377.0,170.95,104.9
2016,5,27,17,15,635.0,83.0,1.25,20.5,326.0,120.37,70.03
2016,5,27,17,30,595.0,77.0,1.2,20.0,275.0,73.85,47.43
2016,5,27,17,45,539.5,70.0,1.15,19.5,226.0,55.61,43.18
2016,5,27,18,0,484.0,63.0,1.1,19.0,177.0,50.46,38.63
2016,5,27,18,15,403.0,53.0,1.0,18.0,132.5,42.69,31.66
2016,5,27,18,30,322.0,43.0,0.9,17.0,88.0,34.88,24.41
2016,5,27,18,45,205.5,29.5,0.85,16.5,54.0,22.49,12.22
2016,5,27,19,0,89.0,16.0,0.8,16.0,20.0,12.16,0.0
2016,5,27,19,15,44.5,8.0,0.75,15.5,10.0,6.29,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,19.5,0.5,13.5,30.5,14.79,0.93
2016,5,28,5,30,203.0,39.0,0.4,14.0,61.0,29.33,19.2
2016,5,28,5,45,299.0,51.0,0.35,14.5,102.5,38.46,28.16
2016,5,28,6,0,395.0,63.0,0.3,15.0,144.0,47.65,36.68
2016,5,28,6,15,459.5,72.0,0.25,15.5,191.5,56.84,44.98
2016,5,28,6,30,524.0,81.0,0.2,16.0,239.0,63.35,50.69
2016,5,28,6,45,574.5,86.5,0.2,17.0,290.0,93.21,58.17
2016,5,28,7,0,625.0,92.0,0.2,18.0,341.0,140.01,84.72
2016,5,28,7,15,658.5,97.5,0.2,18.5,392.0,189.11,120.59
2016,5,28,7,30,692.0,103.0,0.2,19.0,443.0,241.15,162.06
2016,5,28,7,45,719.0,106.5,0.25,20.0,493.0,292.41,203.98
2016,5,28,8,0,746.0,110.0,0.3,21.0,543.0,347.8,248.73
2016,5,28,8,15,765.5,113.5,0.3,21.5,589.5,398.55,289.42
2016,5,28,8,30,785.0,117.0,0.3,22.0,636.0,449.51,329.07
2016,5,28,8,45,800.5,119.5,0.35,23.0,679.5,497.61,365.12
2016,5,28,9,0,816.0,122.0,0.4,24.0,723.0,544.97,399.39
2016,5,28,9,15,827.5,124.5,0.45,24.5,761.5,589.03,431.04
2016,5,28,9,30,839.0,127.0,0.5,25.0,800.0,631.49,460.72
2016,5,28,9,45,846.5,129.5,0.55,25.5,832.5,663.79,482.96
2016,5,28,10,0,854.0,132.0,0.6,26.0,865.0,698.49,506.23
2016,5,28,10,15,860.5,133.5,0.65,26.0,891.5,729.16,527.35
2016,5,28,10,30,867.0,135.0,0.7,26.0,918.0,757.08,546.4
2016,5,28,10,45,870.0,137.0,0.8,26.0,937.0,779.87,562.6
2016,5,28,11,0,873.0,139.0,0.9,26.0,956.0,799.51,576.59
2016,5,28,11,15,875.5,140.0,0.95,26.0,968.0,814.76,586.55
2016,5,28,11,30,878.0,141.0,1.0,26.0,980.0,826.75,594.53
2016,5,28,11,45,877.0,142.0,1.05,26.5,984.5,832.66,597.55
2016,5,28,12,0,876.0,143.0,1.1,27.0,989.0,835.29,598.6
2016,5,28,12,15,875.0,143.0,1.1,26.5,986.0,833.91,598.86
2016,5,28,12,30,874.0,143.0,1.1,26.0,983.0,829.28,597.18
2016,5,28,12,45,868.5,144.5,1.15,26.0,972.0,818.99,591.44
2016,5,28,13,0,863.0,146.0,1.2,26.0,961.0,805.54,583.73
2016,5,28,13,15,858.5,145.0,1.2,26.0,943.5,787.81,572.32
2016,5,28,13,30,854.0,144.0,1.2,26.0,926.0,766.99,558.54
2016,5,28,13,45,846.0,144.0,1.3,26.0,901.0,741.42,542.43
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,721.42,529.43
2016,5,28,14,15,829.0,142.0,1.4,25.5,845.0,687.36,506.86
2016,5,28,14,30,820.0,140.0,1.4,25.0,814.0,651.0,482.22
2016,5,28,14,45,808.0,138.5,1.4,25.0,777.0,611.18,453.58
2016,5,28,15,0,796.0,137.0,1.4,25.0,740.0,569.69,423.06
2016,5,28,15,15,781.5,134.0,1.35,24.5,698.5,524.25,389.41
2016,5,28,15,30,767.0,131.0,1.3,24.0,657.0,477.87,354.07
2016,5,28,15,45,749.0,127.0,1.3,23.5,612.0,428.52,315.71
2016,5,28,16,0,731.0,123.0,1.3,23.0,567.0,376.93,274.51
2016,5,28,16,15,707.0,118.5,1.25,22.5,518.5,324.91,231.95
2016,5,28,16,30,683.0,114.0,1.2,22.0,470.0,274.03,189.71
2016,5,28,16,45,653.0,108.0,1.2,22.0,420.0,222.17,146.99
2016,5,28,17,0,623.0,102.0,1.2,22.0,370.0,172.73,108.08
2016,5,28,17,15,581.5,95.5,1.1,21.0,319.5,124.55,75.31
2016,5,28,17,30,540.0,89.0,1.0,20.0,269.0,80.69,54.0
2016,5,28,17,45,484.5,80.0,0.95,19.5,221.0,62.5,49.16
2016,5,28,18,0,429.0,71.0,0.9,19.0,173.0,53.5,41.29
2016,5,28,18,15,348.5,59.5,0.8,18.0,129.0,44.81,33.53
2016,5,28,18,30,268.0,48.0,0.7,17.0,85.0,36.12,25.52
2016,5,28,18,45,165.5,32.0,0.65,16.5,52.0,24.13,13.71
2016,5,28,19,0,63.0,16.0,0.6,16.0,19.0,12.25,0.0
2016,5,28,19,15,31.5,8.0,0.55,15.5,9.5,6.29,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,0.65,12.5,31.0,14.45,1.26
2016,5,29,5,30,220.0,38.0,0.6,13.0,62.0,28.7,18.79
2016,5,29,5,45,315.0,49.5,0.55,13.5,104.0,37.53,27.45
2016,5,29,6,0,410.0,61.0,0.5,14.0,146.0,48.77,37.82
2016,5,29,6,15,205.0,46.0,0.45,14.5,88.5,34.11,24.95
2016,5,29,6,30,0.0,31.0,0.4,15.0,31.0,23.63,15.6
2016,5,29,6,45,0.0,38.0,0.4,15.5,38.0,29.01,19.27
2016,5,29,7,0,0.0,45.0,0.4,16.0,45.0,34.4,23.75
2016,5,29,7,15,0.0,57.0,0.4,16.5,57.0,43.67,31.43
2016,5,29,7,30,0.0,69.0,0.4,17.0,69.0,52.96,39.01
2016,5,29,7,45,0.0,87.0,0.45,17.5,87.0,66.95,50.35
2016,5,29,8,0,0.0,105.0,0.5,18.0,105.0,80.71,61.33
2016,5,29,8,15,2.5,149.0,0.55,18.5,151.0,115.17,88.85
2016,5,29,8,30,5.0,193.0,0.6,19.0,197.0,150.13,116.16
2016,5,29,8,45,8.0,212.5,0.65,19.5,219.0,167.24,129.0
2016,5,29,9,0,11.0,232.0,0.7,20.0,241.0,184.72,142.09
2016,5,29,9,15,14.0,252.5,0.7,20.5,264.0,203.32,155.85
2016,5,29,9,30,17.0,273.0,0.7,21.0,287.0,222.25,169.7
2016,5,29,9,45,20.5,297.0,0.75,21.5,314.5,244.52,186.03
2016,5,29,10,0,24.0,321.0,0.8,22.0,342.0,267.12,202.4
2016,5,29,10,15,21.5,318.5,0.85,22.0,338.0,264.69,200.31
2016,5,29,10,30,19.0,316.0,0.9,22.0,334.0,261.96,198.14
2016,5,29,10,45,27.0,351.5,0.95,22.5,377.5,307.07,231.31
2016,5,29,11,0,35.0,387.0,1.0,23.0,421.0,344.16,257.85
2016,5,29,11,15,39.0,401.5,1.0,23.0,439.5,360.78,269.62
2016,5,29,11,30,43.0,416.0,1.0,23.0,458.0,377.25,281.38
2016,5,29,11,45,36.5,402.0,1.05,23.0,437.5,361.01,269.51
2016,5,29,12,0,30.0,388.0,1.1,23.0,417.0,344.3,257.46
2016,5,29,12,15,40.5,409.5,1.1,23.0,449.0,370.81,277.03
2016,5,29,12,30,51.0,431.0,1.1,23.0,481.0,396.87,295.89
2016,5,29,12,45,74.0,446.0,1.15,23.0,517.0,426.73,317.91
2016,5,29,13,0,97.0,461.0,1.2,23.0,553.0,455.54,339.0
2016,5,29,13,15,128.5,458.5,1.2,23.0,578.0,485.14,360.53
2016,5,29,13,30,160.0,456.0,1.2,23.0,603.0,502.07,373.03
2016,5,29,13,45,188.0,441.0,1.2,23.0,609.0,504.09,375.07
2016,5,29,14,0,216.0,426.0,1.2,23.0,615.0,503.89,375.58
2016,5,29,14,15,260.0,400.0,1.2,23.0,619.5,511.0,381.36
2016,5,29,14,30,304.0,374.0,1.2,23.0,624.0,506.04,378.36
2016,5,29,14,45,286.5,359.5,1.2,23.0,587.0,469.67,352.19
2016,5,29,15,0,269.0,345.0,1.2,23.0,550.0,433.71,326.18
2016,5,29,15,15,327.5,309.5,1.15,22.5,545.0,420.93,317.25
2016,5,29,15,30,386.0,274.0,1.1,22.0,540.0,402.43,303.05
2016,5,29,15,45,364.0,258.5,1.1,22.0,495.5,359.51,270.1
2016,5,29,16,0,342.0,243.0,1.1,22.0,451.0,317.95,237.8
2016,5,29,16,15,355.0,217.5,1.1,21.5,418.0,281.69,208.66
2016,5,29,16,30,368.0,192.0,1.1,21.0,385.0,243.74,177.4
2016,5,29,16,45,344.5,179.0,1.1,21.0,344.5,205.42,146.68
2016,5,29,17,0,321.0,166.0,1.1,21.0,304.0,169.2,118.64
2016,5,29,17,15,305.0,145.5,1.05,20.0,263.5,131.05,91.27
2016,5,29,17,30,289.0,125.0,1.0,19.0,223.0,94.83,69.55
2016,5,29,17,45,370.5,98.0,0.95,18.5,201.0,70.7,56.49
2016,5,29,18,0,452.0,71.0,0.9,18.0,179.0,56.34,43.94
2016,5,29,18,15,369.5,59.5,0.85,17.0,134.0,44.99,33.85
2016,5,29,18,30,287.0,48.0,0.8,16.0,89.0,36.24,25.77
2016,5,29,18,45,178.0,33.0,0.75,15.5,55.0,24.9,14.56
2016,5,29,19,0,69.0,18.0,0.7,15.0,21.0,13.69,0.0
2016,5,29,19,15,34.5,9.0,0.7,14.5,10.5,7.08,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,19.0,0.65,12.5,32.5,14.49,1.67
2016,5,30,5,30,247.0,38.0,0.6,13.0,65.0,28.83,18.94
2016,5,30,5,45,345.5,48.5,0.6,13.5,108.0,39.16,28.89
2016,5,30,6,0,444.0,59.0,0.6,14.0,151.0,47.46,36.65
2016,5,30,6,15,222.0,72.0,0.55,14.5,118.0,53.27,41.99
2016,5,30,6,30,0.0,85.0,0.5,15.0,85.0,63.31,50.87
2016,5,30,6,45,0.0,102.5,0.5,15.5,102.5,76.22,59.19
2016,5,30,7,0,0.0,120.0,0.5,16.0,120.0,89.52,69.99
2016,5,30,7,15,0.0,130.0,0.5,16.5,130.0,97.7,76.35
2016,5,30,7,30,0.0,140.0,0.5,17.0,140.0,105.81,82.57
2016,5,30,7,45,6.0,168.0,0.5,17.5,172.0,128.7,100.48
2016,5,30,8,0,12.0,196.0,0.5,18.0,204.0,152.52,118.84
2016,5,30,8,15,15.5,216.5,0.5,18.5,227.0,170.7,132.55
2016,5,30,8,30,19.0,237.0,0.5,19.0,250.0,189.33,146.49
2016,5,30,8,45,23.0,258.5,0.55,20.0,275.0,209.38,161.13
2016,5,30,9,0,27.0,280.0,0.6,21.0,300.0,234.33,179.29
2016,5,30,9,15,52.0,323.0,0.6,21.5,364.0,284.97,216.79
2016,5,30,9,30,77.0,366.0,0.6,22.0,428.0,338.02,255.17
2016,5,30,9,45,88.5,388.0,0.65,22.5,462.0,367.67,275.96
2016,5,30,10,0,100.0,410.0,0.7,23.0,496.0,397.93,297.12
2016,5,30,10,15,135.5,429.0,0.75,23.0,549.5,452.0,335.92
2016,5,30,10,30,171.0,448.0,0.8,23.0,603.0,499.04,369.17
2016,5,30,10,45,175.0,458.5,0.85,23.5,620.0,516.51,380.39
2016,5,30,11,0,179.0,469.0,0.9,24.0,637.0,533.29,391.31
2016,5,30,11,15,169.0,476.0,0.9,24.0,636.5,535.42,392.26
2016,5,30,11,30,159.0,483.0,0.9,24.0,636.0,536.33,392.51
2016,5,30,11,45,179.5,485.0,0.95,24.5,658.5,556.35,406.19
2016,5,30,12,0,200.0,487.0,1.0,25.0,681.0,575.47,419.0
2016,5,30,12,15,204.0,485.0,1.0,25.0,682.0,576.82,419.85
2016,5,30,12,30,208.0,483.0,1.0,25.0,683.0,576.92,420.04
2016,5,30,12,45,190.5,479.0,1.05,25.5,661.0,557.09,405.81
2016,5,30,13,0,173.0,475.0,1.1,26.0,639.0,536.51,391.2
2016,5,30,13,15,234.0,454.5,1.1,26.0,672.0,561.76,410.14
2016,5,30,13,30,295.0,434.0,1.1,26.0,705.0,592.88,432.32
2016,5,30,13,45,246.0,431.5,1.15,26.0,653.0,546.24,399.8
2016,5,30,14,0,197.0,429.0,1.2,26.0,601.0,492.57,362.64
2016,5,30,14,15,253.0,401.0,1.2,25.5,614.5,506.5,374.47
2016,5,30,14,30,309.0,373.0,1.2,25.0,628.0,507.73,376.66
2016,5,30,14,45,285.5,360.5,1.2,25.0,587.5,469.27,349.09
2016,5,30,15,0,262.0,348.0,1.2,25.0,547.0,431.63,322.06
2016,5,30,15,15,283.5,322.0,1.2,24.5,527.0,407.63,305.24
2016,5,30,15,30,305.0,296.0,1.2,24.0,507.0,381.14,285.84
2016,5,30,15,45,219.0,283.5,1.2,24.0,429.5,313.43,235.64
2016,5,30,16,0,133.0,271.0,1.2,24.0,352.0,258.19,194.93
2016,5,30,16,15,135.5,247.5,1.15,23.5,324.5,231.4,174.47
2016,5,30,16,30,138.0,224.0,1.1,23.0,297.0,204.34,153.31
2016,5,30,16,45,100.5,197.5,1.1,22.5,248.0,165.91,124.6
2016,5,30,17,0,63.0,171.0,1.1,22.0,199.0,133.7,100.99
2016,5,30,17,15,55.5,150.0,1.05,21.0,172.5,112.38,85.14
2016,5,30,17,30,48.0,129.0,1.0,20.0,146.0,92.18,70.54
2016,5,30,17,45,271.5,97.0,0.95,19.5,165.0,70.07,55.71
2016,5,30,18,0,495.0,65.0,0.9,19.0,184.0,52.03,40.02
2016,5,30,18,15,413.5,55.5,0.8,18.0,138.5,44.67,33.45
2016,5,30,18,30,332.0,46.0,0.7,17.0,93.0,37.31,26.61
2016,5,30,18,45,216.0,32.0,0.6,16.5,58.0,24.35,14.18
2016,5,30,19,0,100.0,18.0,0.5,16.0,23.0,13.67,0.0
2016,5,30,19,15,50.0,9.0,0.5,15.5,11.5,7.08,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,142.5,18.0,0.55,13.5,34.0,13.82,1.62
2016,5,31,5,30,285.0,36.0,0.5,14.0,68.0,29.35,19.34
2016,5,31,5,45,380.0,46.0,0.45,14.5,111.5,37.34,27.2
2016,5,31,6,0,475.0,56.0,0.4,15.0,155.0,45.34,34.66
2016,5,31,6,15,237.5,73.0,0.4,15.5,122.5,52.76,41.39
2016,5,31,6,30,0.0,90.0,0.4,16.0,90.0,66.62,53.57
2016,5,31,6,45,0.0,108.5,0.4,16.5,108.5,80.22,62.26
2016,5,31,7,0,0.0,127.0,0.4,17.0,127.0,94.3,73.62
2016,5,31,7,15,20.0,159.0,0.4,18.0,169.0,121.2,94.16
2016,5,31,7,30,40.0,191.0,0.4,19.0,211.0,150.62,116.29
2016,5,31,7,45,47.5,215.0,0.45,20.0,241.0,174.37,134.18
2016,5,31,8,0,55.0,239.0,0.5,21.0,271.0,199.15,152.69
2016,5,31,8,15,73.0,267.0,0.5,21.5,313.0,231.84,177.06
2016,5,31,8,30,91.0,295.0,0.5,22.0,355.0,266.55,202.64
2016,5,31,8,45,91.5,315.5,0.55,22.5,379.5,289.05,218.99
2016,5,31,9,0,92.0,336.0,0.6,23.0,404.0,311.49,235.12
2016,5,31,9,15,129.0,361.0,0.65,23.5,461.5,364.29,273.35
2016,5,31,9,30,166.0,386.0,0.7,24.0,519.0,414.13,308.67
2016,5,31,9,45,205.0,398.5,0.75,24.5,570.0,457.72,339.19
2016,5,31,10,0,244.0,411.0,0.8,25.0,621.0,511.14,376.1
2016,5,31,10,15,231.5,427.5,0.85,25.0,632.0,517.37,380.03
2016,5,31,10,30,219.0,444.0,0.9,25.0,643.0,529.95,388.6
2016,5,31,10,45,201.5,456.5,0.95,25.5,643.0,534.01,390.36
2016,5,31,11,0,184.0,469.0,1.0,26.0,643.0,536.42,391.01
2016,5,31,11,15,180.5,476.0,1.0,26.0,648.5,543.72,395.76
2016,5,31,11,30,177.0,483.0,1.0,26.0,654.0,549.92,399.72
2016,5,31,11,45,169.0,486.0,1.05,26.5,649.5,548.09,397.73
2016,5,31,12,0,161.0,489.0,1.1,27.0,645.0,545.1,395.02
2016,5,31,12,15,147.5,486.5,1.1,27.0,629.5,532.03,385.85
2016,5,31,12,30,134.0,484.0,1.1,27.0,614.0,518.01,376.11
2016,5,31,12,45,169.5,478.5,1.1,27.5,641.0,539.44,391.01
2016,5,31,13,0,205.0,473.0,1.1,28.0,668.0,559.14,404.28
2016,5,31,13,15,194.0,465.0,1.1,28.0,646.5,539.28,390.57
2016,5,31,13,30,183.0,457.0,1.1,28.0,625.0,518.83,376.72
2016,5,31,13,45,165.0,443.5,1.15,28.0,592.5,488.46,356.13
2016,5,31,14,0,147.0,430.0,1.2,28.0,560.0,458.27,335.5
2016,5,31,14,15,152.5,414.5,1.2,28.0,544.5,442.42,324.89
2016,5,31,14,30,158.0,399.0,1.2,28.0,529.0,425.63,313.4
2016,5,31,14,45,157.5,380.0,1.2,28.0,505.0,401.62,296.58
2016,5,31,15,0,157.0,361.0,1.2,28.0,481.0,377.18,279.27
2016,5,31,15,15,141.0,339.0,1.2,27.5,442.0,342.21,254.57
2016,5,31,15,30,125.0,317.0,1.2,27.0,403.0,308.38,230.39
2016,5,31,15,45,86.5,283.0,1.2,27.0,341.0,253.64,190.08
2016,5,31,16,0,48.0,249.0,1.2,27.0,279.0,207.63,156.11
2016,5,31,16,15,40.5,225.0,1.15,26.5,248.5,182.91,137.87
2016,5,31,16,30,33.0,201.0,1.1,26.0,218.0,159.2,120.17
2016,5,31,16,45,16.5,157.5,1.1,25.5,166.0,121.35,91.52
2016,5,31,17,0,0.0,114.0,1.1,25.0,114.0,86.07,64.51
2016,5,31,17,15,0.0,99.0,1.05,24.0,99.0,74.63,55.74
2016,5,31,17,30,0.0,84.0,1.0,23.0,84.0,63.32,46.84
2016,5,31,17,45,263.5,72.5,0.95,22.5,137.0,52.47,39.94
2016,5,31,18,0,527.0,61.0,0.9,22.0,190.0,49.24,37.12
2016,5,31,18,15,446.5,52.5,0.8,21.0,143.5,42.52,31.18
2016,5,31,18,30,366.0,44.0,0.7,20.0,97.0,35.83,25.02
2016,5,31,18,45,243.5,31.5,0.65,19.0,61.0,24.12,13.93
2016,5,31,19,0,121.0,19.0,0.6,18.0,25.0,14.46,0.0
2016,5,31,19,15,60.5,9.5,0.65,17.5,12.5,7.47,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.0,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,26.0,9.0,0.9,13.0,9.0,7.08,0.0
2016,6,1,5,15,151.0,23.5,0.9,13.5,39.0,17.86,4.07
2016,6,1,5,30,276.0,38.0,0.9,14.0,69.0,28.98,19.02
2016,6,1,5,45,370.0,48.5,0.95,14.5,112.5,39.3,28.89
2016,6,1,6,0,464.0,59.0,1.0,15.0,156.0,47.61,36.62
2016,6,1,6,15,232.0,56.5,0.95,15.5,105.0,41.55,31.42
2016,6,1,6,30,0.0,54.0,0.9,16.0,54.0,41.33,31.24
2016,6,1,6,45,0.0,65.5,0.85,16.5,65.5,50.22,37.12
2016,6,1,7,0,0.0,77.0,0.8,17.0,77.0,59.06,44.37
2016,6,1,7,15,0.0,97.5,0.8,17.5,97.5,74.35,56.85
2016,6,1,7,30,0.0,118.0,0.8,18.0,118.0,89.79,69.23
2016,6,1,7,45,0.0,138.5,0.85,19.0,138.5,105.39,81.39
2016,6,1,8,0,0.0,159.0,0.9,20.0,159.0,121.15,93.46
2016,6,1,8,15,5.5,187.0,0.9,20.5,191.0,144.77,111.65
2016,6,1,8,30,11.0,215.0,0.9,21.0,223.0,169.17,130.21
2016,6,1,8,45,11.0,222.0,0.9,21.5,230.5,175.73,134.71
2016,6,1,9,0,11.0,229.0,0.9,22.0,238.0,182.22,139.18
2016,6,1,9,15,14.0,252.5,0.9,22.5,264.5,203.08,154.67
2016,6,1,9,30,17.0,276.0,0.9,23.0,291.0,224.3,170.19
2016,6,1,9,45,21.0,301.0,0.9,23.5,319.5,247.65,187.14
2016,6,1,10,0,25.0,326.0,0.9,24.0,348.0,278.82,209.67
2016,6,1,10,15,29.5,347.5,0.9,24.5,374.0,301.38,225.54
2016,6,1,10,30,34.0,369.0,0.9,25.0,400.0,324.2,241.45
2016,6,1,10,45,56.5,408.0,0.95,25.5,460.5,375.11,277.89
2016,6,1,11,0,79.0,447.0,1.0,26.0,521.0,426.99,314.18
2016,6,1,11,15,57.0,422.0,1.0,26.0,476.0,391.07,287.88
2016,6,1,11,30,35.0,397.0,1.0,26.0,431.0,354.06,261.15
2016,6,1,11,45,111.5,443.0,1.05,26.0,550.5,465.82,342.31
2016,6,1,12,0,188.0,489.0,1.1,26.0,670.0,566.12,412.2
2016,6,1,12,15,125.0,468.0,1.1,26.0,588.5,498.04,363.42
2016,6,1,12,30,62.0,447.0,1.1,26.0,507.0,418.14,306.81
2016,6,1,12,45,62.5,442.5,1.15,26.0,503.0,413.64,304.47
2016,6,1,13,0,63.0,438.0,1.2,26.0,499.0,408.66,301.29
2016,6,1,13,15,64.5,431.0,1.2,26.0,492.0,401.92,296.73
2016,6,1,13,30,66.0,424.0,1.2,26.0,485.0,394.73,291.87
2016,6,1,13,45,66.5,413.0,1.2,26.0,473.0,383.1,283.84
