Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,67.0,402.0,1.2,26.0,461.0,371.14,275.56
2016,6,1,14,15,56.5,377.5,1.15,25.5,426.0,340.66,254.08
2016,6,1,14,30,46.0,353.0,1.1,25.0,391.0,310.82,232.92
2016,6,1,14,45,89.5,356.5,1.1,25.0,426.0,335.79,252.14
2016,6,1,15,0,133.0,360.0,1.1,25.0,461.0,362.86,272.13
2016,6,1,15,15,130.0,341.0,1.05,25.0,436.0,337.84,253.52
2016,6,1,15,30,127.0,322.0,1.0,25.0,411.0,312.77,234.99
2016,6,1,15,45,77.5,277.0,0.95,25.0,330.0,245.28,184.95
2016,6,1,16,0,28.0,232.0,0.9,25.0,249.0,187.74,142.17
2016,6,1,16,15,22.5,209.0,0.85,24.5,222.0,164.67,125.1
2016,6,1,16,30,17.0,186.0,0.8,24.0,195.0,144.04,109.63
2016,6,1,16,45,13.5,168.0,0.8,23.5,175.0,128.12,97.7
2016,6,1,17,0,10.0,150.0,0.8,23.0,155.0,112.68,86.02
2016,6,1,17,15,6.0,131.5,0.75,22.0,134.5,97.38,74.45
2016,6,1,17,30,2.0,113.0,0.7,21.0,114.0,82.69,63.1
2016,6,1,17,45,1.0,93.5,0.65,20.5,94.0,68.62,54.24
2016,6,1,18,0,0.0,74.0,0.6,20.0,74.0,54.82,42.28
2016,6,1,18,15,0.0,56.0,0.6,19.0,56.0,41.9,30.94
2016,6,1,18,30,0.0,38.0,0.6,18.0,38.0,28.86,19.29
2016,6,1,18,45,0.0,24.0,0.65,17.5,24.0,18.32,9.4
2016,6,1,19,0,0.0,10.0,0.7,17.0,10.0,7.59,0.0
2016,6,1,19,15,0.0,5.0,0.7,16.5,5.0,3.93,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,12.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,25.0,9.0,0.7,12.0,9.0,7.08,0.0
2016,6,2,5,15,146.0,24.0,0.65,12.5,39.0,18.21,4.61
2016,6,2,5,30,267.0,39.0,0.6,13.0,69.0,29.65,19.73
2016,6,2,5,45,362.5,49.5,0.55,13.5,112.5,40.05,29.71
2016,6,2,6,0,458.0,60.0,0.5,14.0,156.0,48.34,37.46
2016,6,2,6,15,521.5,68.0,0.45,14.5,206.0,54.34,42.95
2016,6,2,6,30,585.0,76.0,0.4,15.0,256.0,60.32,48.23
2016,6,2,6,45,292.5,85.5,0.4,15.5,175.5,72.94,49.86
2016,6,2,7,0,0.0,95.0,0.4,16.0,95.0,72.02,55.38
2016,6,2,7,15,2.5,127.0,0.35,16.5,128.0,95.94,74.8
2016,6,2,7,30,5.0,159.0,0.3,17.0,161.0,120.45,94.21
2016,6,2,7,45,6.5,173.5,0.3,18.0,177.0,132.71,103.27
2016,6,2,8,0,8.0,188.0,0.3,19.0,193.0,145.16,112.4
2016,6,2,8,15,22.5,225.5,0.3,19.5,240.5,179.79,138.79
2016,6,2,8,30,37.0,263.0,0.3,20.0,288.0,218.91,168.15
2016,6,2,8,45,34.5,276.5,0.35,21.0,301.0,231.67,176.87
2016,6,2,9,0,32.0,290.0,0.4,22.0,314.0,244.11,185.35
2016,6,2,9,15,39.0,315.5,0.45,22.5,346.5,271.0,204.91
2016,6,2,9,30,46.0,341.0,0.5,23.0,379.0,298.57,224.66
2016,6,2,9,45,468.0,234.0,0.55,24.0,635.5,507.09,378.28
2016,6,2,10,0,890.0,127.0,0.6,25.0,892.0,710.56,517.85
2016,6,2,10,15,732.5,223.0,0.65,25.5,866.0,718.6,518.08
2016,6,2,10,30,575.0,319.0,0.7,26.0,840.0,701.96,504.24
2016,6,2,10,45,593.5,318.5,0.75,26.5,866.5,730.29,522.91
2016,6,2,11,0,612.0,318.0,0.8,27.0,893.0,754.62,538.28
2016,6,2,11,15,535.5,358.5,0.8,27.0,866.0,740.72,527.52
2016,6,2,11,30,459.0,399.0,0.8,27.0,839.0,719.59,512.42
2016,6,2,11,45,469.0,391.0,0.85,27.0,843.0,725.51,517.37
2016,6,2,12,0,479.0,383.0,0.9,27.0,847.0,729.19,520.55
2016,6,2,12,15,696.5,258.5,0.9,27.0,931.0,800.74,571.37
2016,6,2,12,30,914.0,134.0,0.9,27.0,1015.0,846.95,603.58
2016,6,2,12,45,693.5,261.0,0.9,27.5,926.0,790.84,562.36
2016,6,2,13,0,473.0,388.0,0.9,28.0,837.0,713.4,507.39
2016,6,2,13,15,364.5,417.0,0.9,28.0,759.0,637.34,456.62
2016,6,2,13,30,256.0,446.0,0.9,28.0,681.0,571.61,411.53
2016,6,2,13,45,347.0,398.0,0.95,28.0,708.0,589.5,426.47
2016,6,2,14,0,438.0,350.0,1.0,28.0,735.0,609.65,441.68
2016,6,2,14,15,324.5,373.0,1.0,28.0,652.5,529.53,385.53
2016,6,2,14,30,211.0,396.0,1.0,28.0,570.0,455.68,333.56
2016,6,2,14,45,193.5,378.5,1.0,28.0,533.0,420.96,309.58
2016,6,2,15,0,176.0,361.0,1.0,28.0,496.0,386.98,285.52
2016,6,2,15,15,140.0,337.5,1.0,27.5,441.5,340.0,252.3
2016,6,2,15,30,104.0,314.0,1.0,27.0,387.0,291.32,217.44
2016,6,2,15,45,103.0,293.0,1.0,26.5,361.0,267.61,200.43
2016,6,2,16,0,102.0,272.0,1.0,26.0,335.0,243.9,182.97
2016,6,2,16,15,67.5,237.0,1.0,25.5,277.0,199.79,150.44
2016,6,2,16,30,33.0,202.0,1.0,25.0,219.0,159.8,120.98
2016,6,2,16,45,21.0,175.0,1.0,24.5,186.0,134.55,102.12
2016,6,2,17,0,9.0,148.0,1.0,24.0,153.0,111.18,84.53
2016,6,2,17,15,4.5,130.0,0.95,23.0,133.0,96.26,73.34
2016,6,2,17,30,0.0,112.0,0.9,22.0,113.0,82.02,62.35
2016,6,2,17,45,270.0,87.0,0.85,21.5,154.0,62.14,48.44
2016,6,2,18,0,540.0,62.0,0.8,21.0,195.0,50.1,38.04
2016,6,2,18,15,461.5,53.5,0.75,20.0,148.5,43.39,32.1
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,36.7,25.94
2016,6,2,18,45,264.5,32.5,0.65,18.0,65.0,26.48,16.14
2016,6,2,19,0,146.0,20.0,0.6,17.0,28.0,15.26,0.0
2016,6,2,19,15,73.0,10.0,0.55,16.5,14.0,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,47.0,9.0,0.1,15.0,10.0,7.08,0.0
2016,6,3,5,15,181.0,22.5,0.1,15.5,41.0,17.23,4.21
2016,6,3,5,30,315.0,36.0,0.1,16.0,72.0,29.46,19.38
2016,6,3,5,45,406.0,45.5,0.1,16.5,116.0,37.08,26.81
2016,6,3,6,0,497.0,55.0,0.1,17.0,160.0,44.72,33.88
2016,6,3,6,15,446.0,76.5,0.1,17.5,190.0,57.41,45.15
2016,6,3,6,30,395.0,98.0,0.1,18.0,220.0,70.87,56.81
2016,6,3,6,45,435.5,107.0,0.1,18.5,264.0,93.3,63.16
2016,6,3,7,0,476.0,116.0,0.1,19.0,308.0,133.21,85.5
2016,6,3,7,15,464.5,138.0,0.1,20.0,346.0,178.11,119.18
2016,6,3,7,30,453.0,160.0,0.1,21.0,384.0,221.51,153.93
2016,6,3,7,45,522.5,156.0,0.1,22.0,440.5,266.19,187.39
2016,6,3,8,0,592.0,152.0,0.1,23.0,497.0,320.44,228.42
2016,6,3,8,15,718.5,126.0,0.15,24.0,579.0,380.55,272.67
2016,6,3,8,30,845.0,100.0,0.2,25.0,661.0,452.0,324.82
2016,6,3,8,45,858.0,102.0,0.25,26.0,704.5,500.13,360.53
2016,6,3,9,0,871.0,104.0,0.3,27.0,748.0,547.14,394.34
2016,6,3,9,15,881.0,106.0,0.3,27.5,786.0,591.09,425.18
2016,6,3,9,30,891.0,108.0,0.3,28.0,824.0,633.18,453.73
2016,6,3,9,45,905.5,105.0,0.35,29.0,859.0,671.87,478.94
2016,6,3,10,0,920.0,102.0,0.4,30.0,894.0,708.52,502.12
2016,6,3,10,15,925.5,103.0,0.45,30.5,920.5,740.02,522.32
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,768.54,540.28
2016,6,3,10,45,933.0,105.5,0.55,31.5,966.0,791.77,554.57
2016,6,3,11,0,935.0,107.0,0.6,32.0,985.0,811.62,565.89
2016,6,3,11,15,937.5,107.5,0.65,32.0,997.5,827.59,576.0
2016,6,3,11,30,940.0,108.0,0.7,32.0,1010.0,840.08,584.09
2016,6,3,11,45,938.5,109.5,0.75,32.0,1014.5,846.73,588.67
2016,6,3,12,0,937.0,111.0,0.8,32.0,1019.0,849.85,591.24
2016,6,3,12,15,936.5,111.0,0.85,32.0,1016.0,849.05,591.5
2016,6,3,12,30,936.0,111.0,0.9,32.0,1013.0,844.78,589.72
2016,6,3,12,45,923.5,117.0,0.95,32.0,1000.0,832.48,583.02
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,816.93,574.38
2016,6,3,13,15,907.0,122.0,1.0,31.5,969.0,799.1,564.8
2016,6,3,13,30,903.0,121.0,1.0,31.0,951.0,778.01,552.49
2016,6,3,13,45,896.5,120.0,1.05,31.0,926.5,751.96,536.12
2016,6,3,14,0,890.0,119.0,1.1,31.0,902.0,722.97,517.49
2016,6,3,14,15,882.5,117.5,1.1,30.5,871.0,690.14,496.38
2016,6,3,14,30,875.0,116.0,1.1,30.0,840.0,654.76,473.0
2016,6,3,14,45,679.0,194.5,1.1,30.0,741.5,577.85,418.38
2016,6,3,15,0,483.0,273.0,1.1,30.0,643.0,499.57,362.83
2016,6,3,15,15,654.5,190.5,1.1,29.5,662.5,501.51,364.46
2016,6,3,15,30,826.0,108.0,1.1,29.0,682.0,482.0,348.5
2016,6,3,15,45,807.5,106.0,1.1,29.0,636.0,431.93,309.44
2016,6,3,16,0,789.0,104.0,1.1,29.0,590.0,381.68,269.41
2016,6,3,16,15,456.0,165.5,1.05,28.5,441.0,276.8,196.26
2016,6,3,16,30,123.0,227.0,1.0,28.0,292.0,202.0,148.62
2016,6,3,16,45,71.0,191.5,1.0,28.0,228.5,155.65,114.96
2016,6,3,17,0,19.0,156.0,1.0,28.0,165.0,118.13,88.14
2016,6,3,17,15,14.0,137.0,0.95,27.0,143.5,101.79,76.16
2016,6,3,17,30,9.0,118.0,0.9,26.0,122.0,86.19,64.53
2016,6,3,17,45,4.5,99.0,0.85,25.0,101.0,72.26,56.31
2016,6,3,18,0,0.0,80.0,0.8,24.0,80.0,58.79,44.95
2016,6,3,18,15,170.5,63.0,0.75,23.0,89.0,46.38,34.23
2016,6,3,18,30,341.0,46.0,0.7,22.0,98.0,37.22,26.04
2016,6,3,18,45,229.5,33.0,0.65,21.0,62.5,25.16,14.9
2016,6,3,19,0,118.0,20.0,0.6,20.0,27.0,15.19,0.0
2016,6,3,19,15,59.0,10.0,0.6,19.5,13.5,7.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.15,0.0
2016,6,4,5,15,0.0,19.5,0.55,18.0,19.5,14.88,2.92
2016,6,4,5,30,0.0,35.0,0.5,18.0,35.0,26.23,16.44
2016,6,4,5,45,11.5,54.5,0.5,18.5,56.5,40.2,29.21
2016,6,4,6,0,23.0,74.0,0.5,19.0,78.0,53.54,41.18
2016,6,4,6,15,33.0,94.5,0.5,19.0,103.5,67.48,53.55
2016,6,4,6,30,43.0,115.0,0.5,19.0,129.0,81.22,65.52
2016,6,4,6,45,51.0,136.0,0.55,19.5,155.0,98.02,75.07
2016,6,4,7,0,59.0,157.0,0.6,20.0,181.0,118.54,90.13
2016,6,4,7,15,207.5,169.5,0.6,20.0,269.5,157.25,114.26
2016,6,4,7,30,356.0,182.0,0.6,20.0,358.0,213.64,153.19
2016,6,4,7,45,203.5,209.5,0.6,20.5,312.5,213.77,159.53
2016,6,4,8,0,51.0,237.0,0.6,21.0,267.0,195.58,149.89
2016,6,4,8,15,56.0,260.0,0.6,21.0,295.5,219.31,168.18
2016,6,4,8,30,61.0,283.0,0.6,21.0,324.0,243.66,186.55
2016,6,4,8,45,64.5,304.5,0.6,21.5,350.0,266.7,203.35
2016,6,4,9,0,68.0,326.0,0.6,22.0,376.0,290.07,220.14
2016,6,4,9,15,38.5,273.0,0.6,22.0,302.0,236.99,179.97
2016,6,4,9,30,9.0,220.0,0.6,22.0,228.0,175.8,133.18
2016,6,4,9,45,29.5,297.5,0.65,22.5,323.0,256.15,194.2
2016,6,4,10,0,50.0,375.0,0.7,23.0,418.0,334.41,251.2
2016,6,4,10,15,100.5,411.5,0.7,23.0,501.5,402.12,300.14
2016,6,4,10,30,151.0,448.0,0.7,23.0,585.0,481.54,356.25
2016,6,4,10,45,140.0,457.5,0.75,23.5,586.5,486.57,358.27
2016,6,4,11,0,129.0,467.0,0.8,24.0,588.0,490.41,360.11
2016,6,4,11,15,196.5,468.5,0.85,24.5,656.0,547.46,400.32
2016,6,4,11,30,264.0,470.0,0.9,25.0,724.0,614.44,445.9
2016,6,4,11,45,209.0,479.5,0.95,25.5,681.5,572.1,415.15
2016,6,4,12,0,154.0,489.0,1.0,26.0,639.0,537.2,390.08
2016,6,4,12,15,229.0,475.5,1.0,26.5,697.0,585.73,424.25
2016,6,4,12,30,304.0,462.0,1.0,27.0,755.0,641.96,462.02
2016,6,4,12,45,356.0,432.5,1.0,27.5,772.5,655.04,470.49
2016,6,4,13,0,408.0,403.0,1.0,28.0,790.0,673.05,482.39
2016,6,4,13,15,237.0,414.0,1.0,28.0,638.0,536.94,388.47
2016,6,4,13,30,66.0,425.0,1.0,28.0,486.0,394.76,287.94
2016,6,4,13,45,61.0,408.5,1.05,28.5,463.5,374.73,274.47
2016,6,4,14,0,56.0,392.0,1.1,29.0,441.0,354.72,260.14
2016,6,4,14,15,71.0,388.5,1.1,28.5,449.0,358.46,263.93
2016,6,4,14,30,86.0,385.0,1.1,28.0,457.0,360.83,266.55
2016,6,4,14,45,90.5,369.0,1.1,28.0,442.0,345.63,255.87
2016,6,4,15,0,95.0,353.0,1.1,28.0,427.0,329.83,244.72
2016,6,4,15,15,75.0,324.0,1.1,27.5,380.0,291.01,216.99
2016,6,4,15,30,55.0,295.0,1.1,27.0,333.0,254.04,190.38
2016,6,4,15,45,70.5,281.5,1.1,27.0,327.0,245.37,184.04
2016,6,4,16,0,86.0,268.0,1.1,27.0,321.0,234.95,175.98
2016,6,4,16,15,82.0,245.0,1.05,26.5,292.5,209.86,157.21
2016,6,4,16,30,78.0,222.0,1.0,26.0,264.0,185.28,138.67
2016,6,4,16,45,68.5,198.0,1.0,25.5,232.0,159.47,119.27
2016,6,4,17,0,59.0,174.0,1.0,25.0,200.0,134.97,100.89
2016,6,4,17,15,53.0,153.0,0.95,24.0,174.0,114.07,85.5
2016,6,4,17,30,47.0,132.0,0.9,23.0,148.0,94.11,71.23
2016,6,4,17,45,275.5,98.0,0.85,22.5,169.0,70.82,55.67
2016,6,4,18,0,504.0,64.0,0.8,22.0,190.0,51.21,38.83
2016,6,4,18,15,429.5,55.0,0.7,21.0,145.0,44.25,32.73
2016,6,4,18,30,355.0,46.0,0.6,20.0,100.0,37.28,26.36
2016,6,4,18,45,245.5,33.0,0.55,19.0,64.0,25.24,15.2
2016,6,4,19,0,136.0,20.0,0.5,18.0,28.0,15.25,0.0
2016,6,4,19,15,68.0,10.0,0.45,17.5,14.0,7.87,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.65,13.5,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.6,14.0,10.0,7.08,0.0
2016,6,5,5,15,186.0,22.0,0.55,14.0,40.5,17.88,4.98
2016,6,5,5,30,313.0,35.0,0.5,14.0,71.0,28.6,18.81
2016,6,5,5,45,402.0,45.0,0.45,14.5,115.0,36.63,26.62
2016,6,5,6,0,491.0,55.0,0.4,15.0,159.0,44.65,34.07
2016,6,5,6,15,245.5,56.5,0.4,15.5,108.5,41.69,31.59
2016,6,5,6,30,0.0,58.0,0.4,16.0,58.0,44.43,34.02
2016,6,5,6,45,0.0,69.5,0.4,17.0,69.5,53.32,39.67
2016,6,5,7,0,0.0,81.0,0.4,18.0,81.0,61.97,46.61
2016,6,5,7,15,0.0,95.5,0.4,18.5,95.5,72.88,55.37
2016,6,5,7,30,0.0,110.0,0.4,19.0,110.0,83.9,64.07
2016,6,5,7,45,0.0,128.5,0.45,19.5,128.5,97.96,75.13
2016,6,5,8,0,0.0,147.0,0.5,20.0,147.0,112.16,86.12
2016,6,5,8,15,0.5,158.0,0.5,20.5,158.5,121.06,92.72
2016,6,5,8,30,1.0,169.0,0.5,21.0,170.0,130.04,99.33
2016,6,5,8,45,2.5,174.5,0.55,21.5,176.5,135.38,103.07
2016,6,5,9,0,4.0,180.0,0.6,22.0,183.0,140.84,106.91
2016,6,5,9,15,9.5,222.5,0.6,22.5,230.5,177.17,134.61
2016,6,5,9,30,15.0,265.0,0.6,23.0,278.0,214.25,162.23
2016,6,5,9,45,34.5,322.5,0.65,23.5,353.0,279.11,210.31
2016,6,5,10,0,54.0,380.0,0.7,24.0,428.0,340.84,254.78
2016,6,5,10,15,59.5,398.0,0.75,24.0,451.5,362.39,269.94
2016,6,5,10,30,65.0,416.0,0.8,24.0,475.0,384.07,285.4
2016,6,5,10,45,123.0,443.0,0.85,24.5,558.0,461.7,340.73
2016,6,5,11,0,181.0,470.0,0.9,25.0,641.0,531.87,389.21
2016,6,5,11,15,305.5,436.5,0.95,25.0,728.5,614.13,447.43
2016,6,5,11,30,430.0,403.0,1.0,25.0,816.0,696.87,504.63
2016,6,5,11,45,681.0,258.0,1.05,25.5,916.0,782.21,564.81
2016,6,5,12,0,932.0,113.0,1.1,26.0,1016.0,845.02,607.68
2016,6,5,12,15,705.0,257.5,1.1,26.0,940.0,803.27,576.49
2016,6,5,12,30,478.0,402.0,1.1,26.0,864.0,737.64,529.13
2016,6,5,12,45,449.0,400.0,1.15,26.0,831.0,708.48,510.84
2016,6,5,13,0,420.0,398.0,1.2,26.0,798.0,677.72,490.85
2016,6,5,13,15,355.0,418.0,1.2,26.0,752.0,628.96,457.35
2016,6,5,13,30,290.0,438.0,1.2,26.0,706.0,588.48,429.13
2016,6,5,13,45,290.0,425.5,1.2,26.0,687.5,569.31,416.53
2016,6,5,14,0,290.0,413.0,1.2,26.0,669.0,548.9,402.75
2016,6,5,14,15,313.5,390.5,1.2,25.5,658.5,534.81,394.35
2016,6,5,14,30,337.0,368.0,1.2,25.0,648.0,518.17,383.81
2016,6,5,14,45,237.5,365.0,1.2,25.0,558.0,441.81,328.87
2016,6,5,15,0,138.0,362.0,1.2,25.0,468.0,366.1,274.05
2016,6,5,15,15,151.0,341.5,1.2,25.0,451.5,347.92,261.22
2016,6,5,15,30,164.0,321.0,1.2,25.0,435.0,328.28,246.62
2016,6,5,15,45,93.5,274.0,1.2,25.0,338.0,249.23,188.01
2016,6,5,16,0,23.0,227.0,1.2,25.0,241.0,180.4,136.79
2016,6,5,16,15,15.0,200.0,1.15,24.5,209.0,155.71,118.46
2016,6,5,16,30,7.0,173.0,1.1,24.0,177.0,132.09,100.67
2016,6,5,16,45,3.5,136.0,1.1,23.5,138.0,103.39,78.44
2016,6,5,17,0,0.0,99.0,1.1,23.0,99.0,75.35,56.34
2016,6,5,17,15,0.0,86.5,1.05,22.5,86.5,65.86,48.9
2016,6,5,17,30,0.0,74.0,1.0,22.0,74.0,56.45,41.37
2016,6,5,17,45,0.0,61.5,0.95,21.5,61.5,47.14,35.51
2016,6,5,18,0,0.0,49.0,0.9,21.0,49.0,37.49,27.13
2016,6,5,18,15,0.0,37.5,0.8,20.0,37.5,28.64,19.35
2016,6,5,18,30,0.0,26.0,0.7,19.0,26.0,19.81,11.49
2016,6,5,18,45,0.0,16.5,0.65,18.0,16.5,12.54,4.8
2016,6,5,19,0,0.0,7.0,0.6,17.0,7.0,5.3,0.0
2016,6,5,19,15,0.0,3.5,0.6,16.5,3.5,2.75,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,10.0,7.08,0.0
2016,6,6,5,15,181.5,22.0,0.8,13.5,40.5,17.86,5.12
2016,6,6,5,30,307.0,35.0,0.8,14.0,71.0,28.56,18.77
2016,6,6,5,45,396.5,44.5,0.85,14.5,114.0,36.18,26.2
2016,6,6,6,0,486.0,54.0,0.9,15.0,157.0,43.82,33.3
2016,6,6,6,15,243.0,56.0,0.85,15.5,107.5,41.32,31.24
2016,6,6,6,30,0.0,58.0,0.8,16.0,58.0,44.43,33.99
2016,6,6,6,45,0.0,69.5,0.8,16.5,69.5,53.32,39.73
2016,6,6,7,0,0.0,81.0,0.8,17.0,81.0,61.97,46.8
2016,6,6,7,15,0.0,98.5,0.75,17.5,98.5,75.06,57.43
2016,6,6,7,30,0.0,116.0,0.7,18.0,116.0,88.28,67.98
2016,6,6,7,45,0.0,135.5,0.7,18.5,135.5,103.11,79.67
2016,6,6,8,0,0.0,155.0,0.7,19.0,155.0,118.09,91.3
2016,6,6,8,15,0.5,162.5,0.7,19.5,163.0,124.42,95.84
2016,6,6,8,30,1.0,170.0,0.7,20.0,171.0,130.78,100.41
2016,6,6,8,45,3.5,186.0,0.75,20.5,189.0,144.59,110.85
2016,6,6,9,0,6.0,202.0,0.8,21.0,207.0,158.7,121.43
2016,6,6,9,15,8.0,216.5,0.8,21.5,223.5,171.67,130.99
2016,6,6,9,30,10.0,231.0,0.8,22.0,240.0,184.84,140.63
2016,6,6,9,45,48.5,318.0,0.85,22.5,360.5,284.14,215.74
2016,6,6,10,0,87.0,405.0,0.9,23.0,481.0,382.59,287.23
2016,6,6,10,15,86.0,418.0,0.95,23.0,494.5,396.72,296.65
2016,6,6,10,30,85.0,431.0,1.0,23.0,508.0,410.44,306.35
2016,6,6,10,45,149.0,449.0,1.05,23.5,587.5,485.36,360.02
2016,6,6,11,0,213.0,467.0,1.1,24.0,667.0,553.16,407.16
2016,6,6,11,15,263.5,461.5,1.1,24.0,712.5,601.42,440.47
2016,6,6,11,30,314.0,456.0,1.1,24.0,758.0,640.8,467.63
2016,6,6,11,45,385.5,432.5,1.1,24.5,805.5,681.23,494.9
2016,6,6,12,0,457.0,409.0,1.1,25.0,853.0,728.27,525.92
2016,6,6,12,15,377.0,437.0,1.1,25.0,803.0,679.83,491.9
2016,6,6,12,30,297.0,465.0,1.1,25.0,753.0,637.57,462.45
2016,6,6,12,45,214.5,470.0,1.15,25.0,676.5,564.65,412.35
2016,6,6,13,0,132.0,475.0,1.2,25.0,600.0,501.33,367.88
2016,6,6,13,15,117.0,462.0,1.2,25.0,571.5,475.71,350.35
2016,6,6,13,30,102.0,449.0,1.2,25.0,543.0,440.64,325.79
2016,6,6,13,45,134.5,441.5,1.2,25.0,562.0,462.61,342.34
2016,6,6,14,0,167.0,434.0,1.2,25.0,581.0,472.95,350.19
2016,6,6,14,15,142.5,415.5,1.2,24.5,538.0,434.53,323.37
2016,6,6,14,30,118.0,397.0,1.2,24.0,495.0,397.14,297.27
2016,6,6,14,45,76.5,352.5,1.2,24.0,415.5,324.07,244.03
2016,6,6,15,0,35.0,308.0,1.2,24.0,336.0,261.61,197.87
2016,6,6,15,15,77.5,314.0,1.15,23.5,370.0,284.35,215.91
2016,6,6,15,30,120.0,320.0,1.1,23.0,404.0,307.1,233.05
2016,6,6,15,45,138.0,298.0,1.1,23.0,388.5,289.03,219.03
2016,6,6,16,0,156.0,276.0,1.1,23.0,373.0,269.05,203.31
2016,6,6,16,15,94.0,239.5,1.1,22.5,297.0,209.62,159.12
2016,6,6,16,30,32.0,203.0,1.1,22.0,221.0,160.11,122.7
2016,6,6,16,45,20.0,176.0,1.1,21.5,187.0,135.06,103.8
2016,6,6,17,0,8.0,149.0,1.1,21.0,153.0,111.77,86.08
2016,6,6,17,15,4.0,131.0,1.1,20.5,133.0,96.98,74.7
2016,6,6,17,30,0.0,113.0,1.1,20.0,113.0,82.81,63.52
2016,6,6,17,45,252.0,88.5,1.1,19.5,152.5,64.57,50.97
2016,6,6,18,0,504.0,64.0,1.1,19.0,192.0,51.16,39.31
2016,6,6,18,15,429.5,55.0,1.1,18.0,147.0,44.2,33.13
2016,6,6,18,30,355.0,46.0,1.1,17.0,102.0,37.22,26.7
2016,6,6,18,45,248.5,33.5,1.1,16.5,66.0,25.62,15.83
2016,6,6,19,0,142.0,21.0,1.1,16.0,30.0,16.0,1.72
2016,6,6,19,15,71.0,10.5,1.1,15.5,15.0,8.26,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,4.5,0.7,14.0,5.0,0.0,0.0
2016,6,7,5,0,42.0,9.0,0.7,14.0,10.0,7.08,0.0
2016,6,7,5,15,157.5,23.0,0.7,14.0,39.0,17.53,5.01
2016,6,7,5,30,273.0,37.0,0.7,14.0,68.0,28.27,18.54
2016,6,7,5,45,364.5,46.5,0.7,14.5,110.5,37.57,27.43
2016,6,7,6,0,456.0,56.0,0.7,15.0,153.0,45.12,34.46
2016,6,7,6,15,228.0,65.5,0.65,15.5,114.0,47.58,36.8
2016,6,7,6,30,0.0,75.0,0.6,16.0,75.0,56.63,44.78
2016,6,7,6,45,0.0,90.5,0.6,16.5,90.5,68.04,52.1
2016,6,7,7,0,0.0,106.0,0.6,17.0,106.0,79.74,61.6
2016,6,7,7,15,6.5,138.0,0.6,17.5,141.5,104.18,81.12
2016,6,7,7,30,13.0,170.0,0.6,18.0,177.0,129.73,101.15
2016,6,7,7,45,11.0,179.5,0.6,18.5,185.5,138.03,107.35
2016,6,7,8,0,9.0,189.0,0.6,19.0,194.0,145.99,113.25
2016,6,7,8,15,10.0,201.0,0.6,19.5,207.5,156.62,121.12
2016,6,7,8,30,11.0,213.0,0.6,20.0,221.0,167.34,128.97
2016,6,7,8,45,14.0,233.5,0.65,21.0,243.5,185.52,142.31
2016,6,7,9,0,17.0,254.0,0.7,22.0,266.0,204.06,155.72
2016,6,7,9,15,20.0,276.0,0.7,22.0,291.5,224.09,170.66
2016,6,7,9,30,23.0,298.0,0.7,22.0,317.0,244.44,185.71
2016,6,7,9,45,32.0,330.0,0.75,22.5,357.5,283.17,214.14
2016,6,7,10,0,41.0,362.0,0.8,23.0,398.0,317.28,238.64
2016,6,7,10,15,65.5,397.5,0.85,23.0,456.5,365.62,273.97
2016,6,7,10,30,90.0,433.0,0.9,23.0,515.0,415.36,309.77
2016,6,7,10,45,125.0,451.5,0.95,23.5,568.0,469.22,347.59
2016,6,7,11,0,160.0,470.0,1.0,24.0,621.0,514.95,379.14
2016,6,7,11,15,209.0,471.0,1.0,24.0,670.5,557.57,409.06
2016,6,7,11,30,258.0,472.0,1.0,24.0,720.0,609.35,444.75
2016,6,7,11,45,267.0,472.5,1.05,24.0,730.5,619.72,451.8
2016,6,7,12,0,276.0,473.0,1.1,24.0,741.0,628.69,458.32
2016,6,7,12,15,262.5,475.5,1.1,24.0,730.0,619.92,452.03
2016,6,7,12,30,249.0,478.0,1.1,24.0,719.0,609.71,444.92
2016,6,7,12,45,261.5,469.5,1.15,24.0,720.5,609.58,445.69
2016,6,7,13,0,274.0,461.0,1.2,24.0,722.0,607.81,445.23
2016,6,7,13,15,269.0,453.5,1.2,24.0,706.0,591.91,434.42
2016,6,7,13,30,264.0,446.0,1.2,24.0,690.0,574.86,422.9
2016,6,7,13,45,256.5,435.0,1.2,24.0,667.0,552.18,407.4
2016,6,7,14,0,249.0,424.0,1.2,24.0,644.0,528.72,391.28
2016,6,7,14,15,157.0,399.0,1.2,23.5,536.0,430.74,321.84
2016,6,7,14,30,65.0,374.0,1.2,23.0,428.0,338.45,255.0
2016,6,7,14,45,64.0,356.5,1.2,23.0,408.0,319.75,241.95
2016,6,7,15,0,63.0,339.0,1.2,23.0,388.0,300.98,228.31
2016,6,7,15,15,76.0,326.0,1.2,22.5,381.5,292.7,222.87
2016,6,7,15,30,89.0,313.0,1.2,22.0,375.0,283.02,216.09
2016,6,7,15,45,106.5,294.5,1.2,22.0,364.0,269.64,205.8
2016,6,7,16,0,124.0,276.0,1.2,22.0,353.0,257.32,195.95
2016,6,7,16,15,65.0,223.0,1.2,21.5,263.5,188.76,144.36
2016,6,7,16,30,6.0,170.0,1.2,21.0,174.0,129.67,99.92
2016,6,7,16,45,4.5,156.5,1.2,20.5,159.5,118.21,91.37
2016,6,7,17,0,3.0,143.0,1.2,20.0,145.0,106.92,82.75
2016,6,7,17,15,1.5,125.5,1.2,19.5,126.5,93.09,71.91
2016,6,7,17,30,0.0,108.0,1.2,19.0,108.0,79.6,61.13
2016,6,7,17,45,236.0,90.0,1.2,18.5,150.0,65.33,51.85
2016,6,7,18,0,472.0,72.0,1.2,18.0,192.0,56.97,44.57
2016,6,7,18,15,395.5,62.0,1.15,17.5,147.0,46.97,35.63
2016,6,7,18,30,319.0,52.0,1.1,17.0,102.0,39.3,28.52
2016,6,7,18,45,212.0,38.0,1.05,16.5,66.0,28.66,18.43
2016,6,7,19,0,105.0,24.0,1.0,16.0,30.0,18.09,3.38
2016,6,7,19,15,52.5,12.0,1.0,15.5,15.0,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.5,1.1,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,11.0,1.1,14.0,12.0,8.65,0.0
2016,6,8,5,15,194.0,23.5,1.1,14.0,43.0,19.16,6.07
2016,6,8,5,30,323.0,36.0,1.1,14.0,74.0,29.47,19.54
2016,6,8,5,45,414.0,44.5,1.15,14.5,117.5,36.3,26.3
2016,6,8,6,0,505.0,53.0,1.2,15.0,161.0,43.21,32.75
2016,6,8,6,15,386.5,82.5,1.2,15.0,178.0,60.77,48.54
2016,6,8,6,30,268.0,112.0,1.2,15.0,195.0,79.43,65.07
2016,6,8,6,45,290.0,128.5,1.2,15.5,233.0,99.27,73.28
2016,6,8,7,0,312.0,145.0,1.2,16.0,271.0,133.3,94.07
2016,6,8,7,15,156.0,129.5,1.2,16.5,192.5,120.25,88.07
2016,6,8,7,30,0.0,114.0,1.2,17.0,114.0,86.81,66.99
2016,6,8,7,45,11.5,163.5,1.25,17.5,170.5,126.57,98.84
2016,6,8,8,0,23.0,213.0,1.3,18.0,227.0,167.88,131.27
2016,6,8,8,15,77.0,257.5,1.3,18.0,308.0,224.46,174.75
2016,6,8,8,30,131.0,302.0,1.3,18.0,389.0,289.87,224.78
2016,6,8,8,45,97.5,312.5,1.3,18.5,380.0,287.18,222.36
2016,6,8,9,0,64.0,323.0,1.3,19.0,371.0,284.75,220.04
2016,6,8,9,15,95.5,353.0,1.3,19.0,428.5,330.17,254.47
2016,6,8,9,30,127.0,383.0,1.3,19.0,486.0,384.65,295.02
2016,6,8,9,45,86.5,376.5,1.3,19.5,448.0,354.2,270.99
2016,6,8,10,0,46.0,370.0,1.3,20.0,410.0,326.83,249.44
2016,6,8,10,15,155.5,402.5,1.35,20.0,543.0,440.04,334.82
2016,6,8,10,30,265.0,435.0,1.4,20.0,676.0,558.77,420.8
2016,6,8,10,45,398.5,398.5,1.45,20.0,769.5,635.79,476.55
2016,6,8,11,0,532.0,362.0,1.5,20.0,863.0,725.03,539.86
2016,6,8,11,15,716.0,244.5,1.55,20.0,927.5,781.33,581.83
2016,6,8,11,30,900.0,127.0,1.6,20.0,992.0,818.06,610.24
2016,6,8,11,45,898.5,128.5,1.65,20.5,996.5,824.5,613.35
2016,6,8,12,0,897.0,130.0,1.7,21.0,1001.0,827.61,614.61
2016,6,8,12,15,896.5,130.0,1.7,21.0,999.0,827.05,614.21
2016,6,8,12,30,896.0,130.0,1.7,21.0,997.0,823.22,611.74
2016,6,8,12,45,707.0,253.0,1.75,21.0,933.0,789.26,585.66
2016,6,8,13,0,518.0,376.0,1.8,21.0,869.0,734.15,544.63
2016,6,8,13,15,675.0,268.0,1.8,21.0,898.5,756.11,563.66
2016,6,8,13,30,832.0,160.0,1.8,21.0,928.0,763.14,571.57
2016,6,8,13,45,638.0,255.0,1.85,21.0,835.0,688.23,516.54
2016,6,8,14,0,444.0,350.0,1.9,21.0,742.0,610.49,459.47
2016,6,8,14,15,484.0,322.5,1.85,20.5,736.5,599.18,453.07
2016,6,8,14,30,524.0,295.0,1.8,20.0,731.0,583.55,442.68
2016,6,8,14,45,656.0,219.5,1.8,20.0,741.0,582.11,442.26
2016,6,8,15,0,788.0,144.0,1.8,20.0,751.0,564.41,428.92
2016,6,8,15,15,774.0,141.0,1.8,19.5,710.5,520.26,395.3
2016,6,8,15,30,760.0,138.0,1.8,19.0,670.0,475.13,360.07
2016,6,8,15,45,745.5,133.0,1.8,19.0,626.0,425.73,319.95
2016,6,8,16,0,731.0,128.0,1.8,19.0,582.0,377.04,279.33
2016,6,8,16,15,565.0,160.0,1.75,18.5,493.5,309.72,227.77
2016,6,8,16,30,399.0,192.0,1.7,18.0,405.0,252.57,185.64
2016,6,8,16,45,469.5,155.0,1.7,18.0,382.0,214.46,150.76
2016,6,8,17,0,540.0,118.0,1.7,18.0,359.0,171.07,112.18
2016,6,8,17,15,489.5,115.0,1.65,17.5,312.5,126.83,81.84
2016,6,8,17,30,439.0,112.0,1.6,17.0,266.0,90.29,64.16
2016,6,8,17,45,407.0,97.5,1.6,16.5,222.5,70.72,57.02
2016,6,8,18,0,375.0,83.0,1.6,16.0,179.0,60.99,48.48
2016,6,8,18,15,314.5,69.0,1.55,15.5,137.5,51.04,39.52
2016,6,8,18,30,254.0,55.0,1.5,15.0,96.0,40.95,30.21
2016,6,8,18,45,174.0,39.5,1.45,15.0,63.0,29.55,19.35
2016,6,8,19,0,94.0,24.0,1.4,15.0,30.0,18.12,4.04
2016,6,8,19,15,47.0,12.0,1.3,14.5,15.0,9.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,17.5,5.0,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,35.0,10.0,1.5,14.0,11.0,7.87,0.0
2016,6,9,5,15,145.5,25.0,1.5,14.0,40.5,18.94,5.99
2016,6,9,5,30,256.0,40.0,1.5,14.0,70.0,30.32,20.26
2016,6,9,5,45,349.0,50.5,1.55,14.0,112.5,38.48,28.26
2016,6,9,6,0,442.0,61.0,1.6,14.0,155.0,48.95,37.97
2016,6,9,6,15,221.0,68.5,1.55,14.0,115.5,49.53,38.73
2016,6,9,6,30,0.0,76.0,1.5,14.0,76.0,57.31,45.74
2016,6,9,6,45,0.0,91.0,1.5,14.5,91.0,68.37,52.81
2016,6,9,7,0,0.0,106.0,1.5,15.0,106.0,79.72,62.12
2016,6,9,7,15,2.0,131.5,1.45,15.5,132.5,98.89,77.69
2016,6,9,7,30,4.0,157.0,1.4,16.0,159.0,118.58,93.42
2016,6,9,7,45,11.0,181.5,1.4,16.5,188.0,139.37,109.63
2016,6,9,8,0,18.0,206.0,1.4,17.0,217.0,161.14,126.49
2016,6,9,8,15,29.5,237.0,1.3,17.5,256.5,191.81,150.13
2016,6,9,8,30,41.0,268.0,1.2,18.0,296.0,223.12,173.94
2016,6,9,8,45,48.0,292.5,1.2,18.5,327.0,248.87,193.23
2016,6,9,9,0,55.0,317.0,1.2,19.0,358.0,275.36,212.88
2016,6,9,9,15,100.5,351.0,1.2,19.0,430.5,331.1,255.04
2016,6,9,9,30,146.0,385.0,1.2,19.0,503.0,397.03,304.03
2016,6,9,9,45,149.5,402.5,1.2,19.5,527.5,421.08,320.58
2016,6,9,10,0,153.0,420.0,1.2,20.0,552.0,444.86,336.96
2016,6,9,10,15,249.0,416.5,1.2,20.0,639.0,522.83,394.09
2016,6,9,10,30,345.0,413.0,1.2,20.0,726.0,597.58,447.49
2016,6,9,10,45,629.0,262.5,1.2,20.5,848.5,704.21,524.96
2016,6,9,11,0,913.0,112.0,1.2,21.0,971.0,791.77,587.4
2016,6,9,11,15,915.5,112.5,1.2,21.0,983.5,807.56,596.54
2016,6,9,11,30,918.0,113.0,1.2,21.0,996.0,819.98,604.32
2016,6,9,11,45,920.0,112.5,1.3,21.5,1001.5,827.82,609.26
2016,6,9,12,0,922.0,112.0,1.4,22.0,1007.0,832.26,612.05
2016,6,9,12,15,921.5,112.0,1.45,22.0,1005.0,831.74,612.24
2016,6,9,12,30,921.0,112.0,1.5,22.0,1003.0,827.84,610.32
2016,6,9,12,45,679.0,253.5,1.55,22.0,907.0,767.1,566.35
2016,6,9,13,0,437.0,395.0,1.6,22.0,811.0,686.09,507.15
2016,6,9,13,15,673.5,252.5,1.65,21.5,880.5,742.08,552.54
2016,6,9,13,30,910.0,110.0,1.7,21.0,950.0,769.73,577.11
2016,6,9,13,45,904.0,109.5,1.75,21.0,926.5,744.64,559.57
2016,6,9,14,0,898.0,109.0,1.8,21.0,903.0,716.58,540.12
2016,6,9,14,15,891.0,108.0,1.8,20.5,873.0,684.63,518.15
2016,6,9,14,30,884.0,107.0,1.8,20.0,843.0,650.08,493.77
2016,6,9,14,45,874.5,105.5,1.85,20.0,807.0,611.22,465.0
2016,6,9,15,0,865.0,104.0,1.9,20.0,771.0,570.33,433.94
2016,6,9,15,15,853.0,102.0,1.9,19.5,730.0,525.94,399.95
2016,6,9,15,30,841.0,100.0,1.9,19.0,689.0,480.17,363.8
2016,6,9,15,45,824.5,98.0,1.95,19.0,644.0,431.04,323.48
2016,6,9,16,0,808.0,96.0,2.0,19.0,599.0,381.1,281.44
2016,6,9,16,15,788.5,93.0,2.0,18.5,551.0,329.25,237.45
2016,6,9,16,30,769.0,90.0,2.0,18.0,503.0,277.87,193.24
2016,6,9,16,45,658.5,103.5,2.0,17.5,432.5,217.93,146.24
2016,6,9,17,0,548.0,117.0,2.0,17.0,362.0,171.63,112.8
2016,6,9,17,15,511.5,110.0,1.95,16.5,316.0,125.59,80.31
2016,6,9,17,30,475.0,103.0,1.9,16.0,270.0,85.77,60.03
2016,6,9,17,45,439.0,90.5,1.9,16.0,225.5,66.54,53.46
2016,6,9,18,0,403.0,78.0,1.9,16.0,181.0,57.94,45.81
2016,6,9,18,15,350.0,64.5,1.8,15.5,140.0,48.29,37.1
2016,6,9,18,30,297.0,51.0,1.7,15.0,99.0,38.46,28.06
2016,6,9,18,45,210.5,37.0,1.65,14.5,65.5,27.95,18.09
2016,6,9,19,0,124.0,23.0,1.6,14.0,32.0,17.42,4.21
2016,6,9,19,15,62.0,11.5,1.55,14.0,16.0,9.05,0.0
2016,6,9,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,9.44,0.0
2016,6,10,5,15,152.5,23.5,1.15,13.5,41.5,17.88,5.39
2016,6,10,5,30,305.0,35.0,1.2,14.0,71.0,28.54,18.76
2016,6,10,5,45,386.0,45.0,1.3,14.5,113.0,36.5,26.47
2016,6,10,6,0,467.0,55.0,1.4,15.0,155.0,44.43,33.82
2016,6,10,6,15,519.5,63.0,1.4,15.5,201.5,50.46,39.32
2016,6,10,6,30,572.0,71.0,1.4,16.0,248.0,56.41,44.57
2016,6,10,6,45,624.5,71.5,1.45,16.5,296.5,72.37,45.43
2016,6,10,7,0,677.0,72.0,1.5,17.0,345.0,120.99,69.75
2016,6,10,7,15,680.5,83.5,1.5,17.0,389.5,167.9,103.97
2016,6,10,7,30,684.0,95.0,1.5,17.0,434.0,218.47,146.07
2016,6,10,7,45,469.5,170.5,1.5,17.5,414.5,256.8,187.21
2016,6,10,8,0,255.0,246.0,1.5,18.0,395.0,269.76,205.38
2016,6,10,8,15,409.5,220.5,1.5,18.5,483.0,328.52,248.9
2016,6,10,8,30,564.0,195.0,1.5,19.0,571.0,397.42,300.82
2016,6,10,8,45,561.0,213.5,1.5,19.5,608.0,440.11,334.25
2016,6,10,9,0,558.0,232.0,1.5,20.0,645.0,481.2,365.56
2016,6,10,9,15,723.0,164.5,1.5,20.0,728.5,547.17,415.6
2016,6,10,9,30,888.0,97.0,1.5,20.0,812.0,613.31,465.5
2016,6,10,9,45,898.5,96.5,1.5,20.5,845.0,651.41,492.66
2016,6,10,10,0,909.0,96.0,1.5,21.0,878.0,687.29,517.72
2016,6,10,10,15,914.0,97.0,1.55,21.0,904.5,718.23,540.15
2016,6,10,10,30,919.0,98.0,1.6,21.0,931.0,746.25,560.23
2016,6,10,10,45,921.5,99.0,1.65,21.5,950.5,769.35,575.57
2016,6,10,11,0,924.0,100.0,1.7,22.0,970.0,789.17,587.9
2016,6,10,11,15,926.5,100.5,1.7,22.0,982.5,805.21,598.15
2016,6,10,11,30,929.0,101.0,1.7,22.0,995.0,817.84,606.19
2016,6,10,11,45,928.5,102.5,1.75,22.0,1000.0,825.5,611.49
2016,6,10,12,0,928.0,104.0,1.8,22.0,1005.0,829.69,614.61
2016,6,10,12,15,928.0,104.0,1.85,22.0,1003.5,829.61,614.99
2016,6,10,12,30,928.0,104.0,1.9,22.0,1002.0,826.12,613.21
2016,6,10,12,45,908.0,115.5,1.95,22.0,987.5,812.95,605.01
2016,6,10,13,0,888.0,127.0,2.0,22.0,973.0,796.61,594.77
2016,6,10,13,15,885.0,126.5,2.0,21.5,957.0,780.73,585.31
2016,6,10,13,30,882.0,126.0,2.0,21.0,941.0,761.65,573.13
2016,6,10,13,45,876.0,125.5,2.0,21.0,917.5,737.29,555.99
2016,6,10,14,0,870.0,125.0,2.0,21.0,894.0,710.04,536.57
2016,6,10,14,15,863.5,123.5,2.0,20.5,865.0,678.92,515.08
2016,6,10,14,30,857.0,122.0,2.0,20.0,836.0,645.23,491.2
2016,6,10,14,45,846.5,121.0,2.05,20.0,800.5,607.19,462.88
2016,6,10,15,0,836.0,120.0,2.1,20.0,765.0,567.25,432.41
2016,6,10,15,15,824.0,117.5,2.1,19.5,724.5,525.72,400.45
2016,6,10,15,30,812.0,115.0,2.1,19.0,684.0,479.96,364.34
2016,6,10,15,45,795.0,112.5,2.1,19.0,639.5,431.09,324.16
2016,6,10,16,0,778.0,110.0,2.1,19.0,595.0,381.91,282.75
2016,6,10,16,15,585.0,152.0,2.05,18.5,500.0,309.89,227.77
2016,6,10,16,30,392.0,194.0,2.0,18.0,405.0,252.26,185.89
2016,6,10,16,45,561.0,132.5,2.0,17.5,401.5,220.32,152.19
2016,6,10,17,0,730.0,71.0,2.0,17.0,398.0,167.38,101.35
2016,6,10,17,15,668.0,77.0,1.95,16.5,348.0,118.19,68.17
2016,6,10,17,30,606.0,83.0,1.9,16.0,298.0,78.43,51.79
2016,6,10,17,45,553.5,76.5,1.9,16.0,248.5,60.28,47.95
2016,6,10,18,0,501.0,70.0,1.9,16.0,199.0,55.65,43.79
2016,6,10,18,15,427.0,60.5,1.8,15.5,153.5,48.44,37.25
2016,6,10,18,30,353.0,51.0,1.7,15.0,108.0,38.85,28.42
2016,6,10,18,45,247.0,38.0,1.65,15.0,71.0,28.85,18.85
2016,6,10,19,0,141.0,25.0,1.6,15.0,34.0,18.93,5.49
2016,6,10,19,15,70.5,12.5,1.55,14.5,17.0,9.83,0.0
2016,6,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,0.0,10.0,0.9,12.0,10.0,7.87,0.0
2016,6,11,5,15,113.0,26.0,0.8,12.5,39.5,19.57,6.5
2016,6,11,5,30,226.0,42.0,0.7,13.0,69.0,31.59,21.47
2016,6,11,5,45,320.0,54.0,0.65,13.5,111.5,40.72,30.32
2016,6,11,6,0,414.0,66.0,0.6,14.0,154.0,49.9,38.84
2016,6,11,6,15,477.0,74.5,0.55,14.5,202.0,58.84,46.94
2016,6,11,6,30,540.0,83.0,0.5,15.0,250.0,64.95,52.3
2016,6,11,6,45,590.5,88.5,0.45,16.0,301.5,82.76,55.2
2016,6,11,7,0,641.0,94.0,0.4,17.0,353.0,129.21,77.82
2016,6,11,7,15,674.0,99.0,0.35,17.5,404.0,177.82,111.38
2016,6,11,7,30,707.0,104.0,0.3,18.0,455.0,229.3,151.61
2016,6,11,7,45,735.5,107.0,0.25,19.0,505.5,280.59,193.14
2016,6,11,8,0,764.0,110.0,0.2,20.0,556.0,336.45,238.0
2016,6,11,8,15,783.0,113.5,0.2,20.5,603.0,387.34,279.13
2016,6,11,8,30,802.0,117.0,0.2,21.0,650.0,438.4,319.26
2016,6,11,8,45,819.0,118.5,0.2,22.0,694.0,486.74,355.5
2016,6,11,9,0,836.0,120.0,0.2,23.0,738.0,534.45,389.9
2016,6,11,9,15,847.0,122.0,0.3,23.5,776.5,578.4,422.26
2016,6,11,9,30,858.0,124.0,0.4,24.0,815.0,616.69,450.1
2016,6,11,9,45,866.5,125.5,0.5,24.5,848.0,654.21,476.75
2016,6,11,10,0,875.0,127.0,0.6,25.0,881.0,689.43,501.27
2016,6,11,10,15,762.0,202.5,0.65,25.0,874.0,711.42,514.66
2016,6,11,10,30,649.0,278.0,0.7,25.0,867.0,712.99,514.46
2016,6,11,10,45,771.5,205.0,0.75,25.5,920.0,753.79,543.46
2016,6,11,11,0,894.0,132.0,0.8,26.0,973.0,791.62,569.89
2016,6,11,11,15,896.5,132.5,0.85,26.0,985.5,807.12,580.17
2016,6,11,11,30,899.0,133.0,0.9,26.0,998.0,819.34,588.29
2016,6,11,11,45,897.5,134.5,1.0,26.0,1002.5,825.87,593.58
2016,6,11,12,0,896.0,136.0,1.1,26.0,1007.0,829.07,596.85
2016,6,11,12,15,895.0,136.0,1.1,26.0,1004.5,828.25,596.29
2016,6,11,12,30,894.0,136.0,1.1,26.0,1002.0,824.19,593.77
2016,6,11,12,45,894.0,133.5,1.1,26.0,992.5,815.7,588.5
2016,6,11,13,0,894.0,131.0,1.1,26.0,983.0,803.85,581.19
2016,6,11,13,15,717.5,239.5,1.15,25.5,915.5,763.75,552.92
2016,6,11,13,30,541.0,348.0,1.2,25.0,848.0,706.0,513.0
2016,6,11,13,45,702.0,240.5,1.25,24.5,872.5,721.02,528.12
2016,6,11,14,0,863.0,133.0,1.3,24.0,897.0,711.29,525.67
2016,6,11,14,15,854.5,131.0,1.35,23.5,866.0,678.73,504.16
2016,6,11,14,30,846.0,129.0,1.4,23.0,835.0,643.75,480.51
