Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,832.0,129.0,1.45,23.0,798.0,609.22,455.39
2016,6,11,15,0,818.0,129.0,1.5,23.0,761.0,567.93,424.85
2016,6,11,15,15,804.0,126.0,1.45,22.5,720.0,522.77,390.98
2016,6,11,15,30,790.0,123.0,1.4,22.0,679.0,476.55,355.3
2016,6,11,15,45,770.5,121.0,1.4,22.0,633.5,428.06,316.49
2016,6,11,16,0,751.0,119.0,1.4,22.0,588.0,379.55,276.68
2016,6,11,16,15,686.0,123.0,1.35,21.5,525.0,318.94,228.42
2016,6,11,16,30,621.0,127.0,1.3,21.0,462.0,265.8,185.87
2016,6,11,16,45,525.5,135.5,1.3,20.5,400.0,212.31,145.02
2016,6,11,17,0,430.0,144.0,1.3,20.0,338.0,170.63,115.49
2016,6,11,17,15,397.0,133.0,1.25,19.5,295.0,131.01,87.86
2016,6,11,17,30,364.0,122.0,1.2,19.0,252.0,94.78,68.11
2016,6,11,17,45,417.0,97.5,1.15,18.5,223.5,70.83,56.63
2016,6,11,18,0,470.0,73.0,1.1,18.0,195.0,57.61,45.14
2016,6,11,18,15,399.0,62.5,1.05,17.5,150.5,47.36,36.02
2016,6,11,18,30,328.0,52.0,1.0,17.0,106.0,39.38,28.66
2016,6,11,18,45,231.0,38.0,0.95,16.5,70.0,28.77,18.72
2016,6,11,19,0,134.0,24.0,0.9,16.0,34.0,18.18,5.42
2016,6,11,19,15,67.0,12.0,0.9,15.5,17.0,9.44,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,13.0,10.0,7.87,0.0
2016,6,12,5,15,118.5,26.0,0.95,13.5,39.0,19.58,6.43
2016,6,12,5,30,216.0,42.0,1.0,14.0,68.0,31.54,21.31
2016,6,12,5,45,304.0,54.5,1.05,14.5,109.5,40.95,30.37
2016,6,12,6,0,392.0,67.0,1.1,15.0,151.0,50.38,39.08
2016,6,12,6,15,196.0,65.0,1.1,15.5,107.0,48.41,37.51
2016,6,12,6,30,0.0,63.0,1.1,16.0,63.0,48.28,37.38
2016,6,12,6,45,0.0,76.5,1.1,16.5,76.5,58.29,43.91
2016,6,12,7,0,0.0,90.0,1.1,17.0,90.0,68.42,52.19
2016,6,12,7,15,0.0,103.5,1.1,17.5,103.5,78.65,60.41
2016,6,12,7,30,0.0,117.0,1.1,18.0,117.0,88.97,68.57
2016,6,12,7,45,0.0,130.0,1.1,18.5,130.0,99.0,76.38
2016,6,12,8,0,0.0,143.0,1.1,19.0,143.0,109.1,84.15
2016,6,12,8,15,6.0,180.0,1.05,19.0,184.0,139.38,108.07
2016,6,12,8,30,12.0,217.0,1.0,19.0,225.0,170.54,132.35
2016,6,12,8,45,9.5,213.5,1.0,19.5,220.5,168.07,129.79
2016,6,12,9,0,7.0,210.0,1.0,20.0,216.0,165.16,127.01
2016,6,12,9,15,12.0,242.0,1.0,20.5,252.0,193.27,148.43
2016,6,12,9,30,17.0,274.0,1.0,21.0,288.0,221.99,169.9
2016,6,12,9,45,21.5,301.0,1.05,21.5,319.5,247.06,188.37
2016,6,12,10,0,26.0,328.0,1.1,22.0,351.0,279.37,212.08
2016,6,12,10,15,26.0,337.0,1.1,22.0,360.5,288.62,218.59
2016,6,12,10,30,26.0,346.0,1.1,22.0,370.0,297.73,225.1
2016,6,12,10,45,45.0,390.0,1.15,22.5,432.5,349.3,262.86
2016,6,12,11,0,64.0,434.0,1.2,23.0,495.0,401.8,300.38
2016,6,12,11,15,67.5,443.5,1.2,23.0,508.0,414.36,308.98
2016,6,12,11,30,71.0,453.0,1.2,23.0,521.0,426.61,317.6
2016,6,12,11,45,120.5,471.5,1.3,23.5,588.5,492.39,364.87
2016,6,12,12,0,170.0,490.0,1.4,24.0,656.0,547.63,403.64
2016,6,12,12,15,182.0,488.5,1.4,24.0,665.5,555.9,409.21
2016,6,12,12,30,194.0,487.0,1.4,24.0,675.0,562.97,414.32
2016,6,12,12,45,247.5,470.0,1.45,24.0,708.0,597.11,439.28
2016,6,12,13,0,301.0,453.0,1.5,24.0,741.0,620.17,456.32
2016,6,12,13,15,333.0,431.5,1.5,23.5,744.5,620.5,458.04
2016,6,12,13,30,365.0,410.0,1.5,23.0,748.0,618.27,458.11
2016,6,12,13,45,420.0,375.5,1.5,23.0,755.5,626.35,464.68
2016,6,12,14,0,475.0,341.0,1.5,23.0,763.0,623.66,463.6
2016,6,12,14,15,421.5,351.0,1.5,23.0,715.5,579.14,431.68
2016,6,12,14,30,368.0,361.0,1.5,23.0,668.0,530.23,396.72
2016,6,12,14,45,347.5,349.0,1.5,23.0,629.5,492.47,369.68
2016,6,12,15,0,327.0,337.0,1.5,23.0,591.0,455.08,342.43
2016,6,12,15,15,301.5,323.0,1.45,22.5,547.0,414.24,312.73
2016,6,12,15,30,276.0,309.0,1.4,22.0,503.0,374.74,283.57
2016,6,12,15,45,256.0,290.5,1.35,22.0,461.5,335.77,253.84
2016,6,12,16,0,236.0,272.0,1.3,22.0,420.0,295.25,222.63
2016,6,12,16,15,201.5,252.0,1.25,21.5,371.0,254.34,191.57
2016,6,12,16,30,167.0,232.0,1.2,21.0,322.0,216.76,163.06
2016,6,12,16,45,160.5,210.5,1.2,21.0,290.0,187.55,139.94
2016,6,12,17,0,154.0,189.0,1.2,21.0,258.0,159.05,117.66
2016,6,12,17,15,147.5,166.0,1.15,20.5,225.5,130.45,96.38
2016,6,12,17,30,141.0,143.0,1.1,20.0,193.0,102.86,77.75
2016,6,12,17,45,333.5,104.0,1.05,19.5,197.5,73.96,59.09
2016,6,12,18,0,526.0,65.0,1.0,19.0,202.0,52.04,40.1
2016,6,12,18,15,455.0,56.5,0.9,18.0,156.5,45.48,34.32
2016,6,12,18,30,384.0,48.0,0.8,17.0,111.0,38.91,28.28
2016,6,12,18,45,275.5,36.0,0.75,16.5,73.5,29.21,19.13
2016,6,12,19,0,167.0,24.0,0.7,16.0,36.0,18.29,5.83
2016,6,12,19,15,83.5,12.0,0.7,15.5,18.0,9.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,20.5,5.0,0.95,13.0,5.5,0.0,0.0
2016,6,13,5,0,41.0,10.0,1.0,13.0,11.0,7.87,0.0
2016,6,13,5,15,150.0,24.5,1.0,13.0,40.0,18.6,5.8
2016,6,13,5,30,259.0,39.0,1.0,13.0,69.0,29.63,19.77
2016,6,13,5,45,351.0,49.0,1.0,13.5,111.0,39.52,29.24
2016,6,13,6,0,443.0,59.0,1.0,14.0,153.0,47.37,36.59
2016,6,13,6,15,502.0,67.0,0.9,14.5,200.5,53.33,42.04
2016,6,13,6,30,561.0,75.0,0.8,15.0,248.0,59.24,47.26
2016,6,13,6,45,280.5,70.0,0.7,15.5,156.5,57.06,38.97
2016,6,13,7,0,0.0,65.0,0.6,16.0,65.0,49.83,36.76
2016,6,13,7,15,0.0,75.5,0.6,16.5,75.5,57.98,43.41
2016,6,13,7,30,0.0,86.0,0.6,17.0,86.0,66.12,49.93
2016,6,13,7,45,0.0,112.5,0.6,17.5,112.5,86.05,66.06
2016,6,13,8,0,0.0,139.0,0.6,18.0,139.0,106.12,82.0
2016,6,13,8,15,3.0,167.0,0.65,18.5,169.0,128.58,99.54
2016,6,13,8,30,6.0,195.0,0.7,19.0,199.0,151.54,117.25
2016,6,13,8,45,5.5,194.5,0.8,19.5,198.5,151.8,116.94
2016,6,13,9,0,5.0,194.0,0.9,20.0,198.0,151.89,116.59
2016,6,13,9,15,8.5,220.0,0.95,20.0,227.0,174.42,134.04
2016,6,13,9,30,12.0,246.0,1.0,20.0,256.0,197.36,151.61
2016,6,13,9,45,18.0,284.0,1.1,20.5,299.5,231.6,177.45
2016,6,13,10,0,24.0,322.0,1.2,21.0,343.0,266.46,203.38
2016,6,13,10,15,25.0,334.0,1.2,21.0,356.5,285.41,217.26
2016,6,13,10,30,26.0,346.0,1.2,21.0,370.0,297.63,226.12
2016,6,13,10,45,28.5,361.0,1.3,21.0,388.0,313.34,237.8
2016,6,13,11,0,31.0,376.0,1.4,21.0,406.0,329.03,249.45
2016,6,13,11,15,23.0,334.0,1.45,21.0,356.0,289.55,219.82
2016,6,13,11,30,15.0,292.0,1.5,21.0,306.0,241.36,183.52
2016,6,13,11,45,106.0,390.0,1.55,21.0,493.0,413.54,313.98
2016,6,13,12,0,197.0,488.0,1.6,21.0,680.0,567.09,424.25
2016,6,13,12,15,170.0,487.0,1.65,20.5,652.5,544.95,407.93
2016,6,13,12,30,143.0,486.0,1.7,20.0,625.0,521.82,392.09
2016,6,13,12,45,530.0,301.0,1.8,20.0,807.5,687.92,518.71
2016,6,13,13,0,917.0,116.0,1.9,20.0,990.0,808.81,608.01
2016,6,13,13,15,913.5,115.0,1.9,19.5,973.5,791.84,596.73
2016,6,13,13,30,910.0,114.0,1.9,19.0,957.0,771.58,583.8
2016,6,13,13,45,906.0,112.5,1.9,19.0,933.5,747.34,566.72
2016,6,13,14,0,902.0,111.0,1.9,19.0,910.0,720.02,547.2
2016,6,13,14,15,894.5,110.0,1.9,19.0,880.0,687.85,523.88
2016,6,13,14,30,887.0,109.0,1.9,19.0,850.0,653.09,498.24
2016,6,13,14,45,881.0,105.5,1.9,19.0,815.0,614.76,469.46
2016,6,13,15,0,875.0,102.0,1.9,19.0,780.0,574.09,438.22
2016,6,13,15,15,862.5,100.5,1.9,18.5,738.5,529.66,404.08
2016,6,13,15,30,850.0,99.0,1.9,18.0,697.0,483.85,367.79
2016,6,13,15,45,832.0,97.0,1.95,18.0,651.0,434.23,326.99
2016,6,13,16,0,814.0,95.0,2.0,18.0,605.0,383.12,283.95
2016,6,13,16,15,794.0,92.0,2.0,17.5,556.5,330.97,239.59
2016,6,13,16,30,774.0,89.0,2.0,17.0,508.0,279.31,195.01
2016,6,13,16,45,602.5,117.0,2.0,17.0,423.5,217.69,148.64
2016,6,13,17,0,431.0,145.0,2.0,17.0,339.0,171.9,118.08
2016,6,13,17,15,540.5,109.5,1.95,16.5,322.5,131.45,83.83
2016,6,13,17,30,650.0,74.0,1.9,16.0,306.0,74.41,47.13
2016,6,13,17,45,606.0,67.5,1.9,16.0,257.0,54.27,42.64
2016,6,13,18,0,562.0,61.0,1.9,16.0,208.0,49.39,38.28
2016,6,13,18,15,492.0,53.5,1.85,15.5,162.0,43.45,32.89
2016,6,13,18,30,422.0,46.0,1.8,15.0,116.0,37.54,27.32
2016,6,13,18,45,309.0,35.5,1.75,14.5,77.5,28.95,19.09
2016,6,13,19,0,196.0,25.0,1.7,14.0,39.0,19.11,6.73
2016,6,13,19,15,98.0,12.5,1.65,14.0,19.5,9.83,0.0
2016,6,13,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.5,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,13.0,11.0,8.65,0.0
2016,6,14,5,15,130.5,25.0,1.35,13.0,40.5,18.9,5.91
2016,6,14,5,30,261.0,39.0,1.4,13.0,70.0,29.64,19.75
2016,6,14,5,45,355.0,49.0,1.45,13.5,112.5,39.55,29.25
2016,6,14,6,0,449.0,59.0,1.5,14.0,155.0,47.43,36.62
2016,6,14,6,15,509.0,66.5,1.5,14.0,202.5,53.03,41.84
2016,6,14,6,30,569.0,74.0,1.5,14.0,250.0,58.61,46.88
2016,6,14,6,45,619.0,78.0,1.5,14.5,301.0,73.77,48.85
2016,6,14,7,0,669.0,82.0,1.5,15.0,352.0,120.4,70.81
2016,6,14,7,15,699.5,86.5,1.5,15.5,402.0,169.55,105.15
2016,6,14,7,30,730.0,91.0,1.5,16.0,452.0,224.84,149.57
2016,6,14,7,45,758.5,92.5,1.5,16.5,502.5,275.43,192.4
2016,6,14,8,0,787.0,94.0,1.5,17.0,553.0,327.72,237.05
2016,6,14,8,15,804.5,96.5,1.5,17.0,599.0,378.22,280.6
2016,6,14,8,30,822.0,99.0,1.5,17.0,645.0,428.71,323.22
2016,6,14,8,45,838.5,100.0,1.5,17.5,689.0,476.83,362.31
2016,6,14,9,0,855.0,101.0,1.5,18.0,733.0,523.82,399.33
2016,6,14,9,15,865.0,102.5,1.5,18.0,771.0,566.68,433.0
2016,6,14,9,30,875.0,104.0,1.5,18.0,809.0,607.76,464.47
2016,6,14,9,45,888.5,102.5,1.55,18.5,843.0,646.53,492.96
2016,6,14,10,0,902.0,101.0,1.6,19.0,877.0,683.3,519.35
2016,6,14,10,15,907.5,102.0,1.6,19.0,904.0,714.48,541.79
2016,6,14,10,30,913.0,103.0,1.6,19.0,931.0,742.8,561.84
2016,6,14,10,45,918.5,103.0,1.65,19.5,951.5,767.25,578.31
2016,6,14,11,0,924.0,103.0,1.7,20.0,972.0,788.57,592.02
2016,6,14,11,15,926.0,103.5,1.7,20.0,985.0,804.38,602.17
2016,6,14,11,30,928.0,104.0,1.7,20.0,998.0,816.77,610.11
2016,6,14,11,45,929.0,104.0,1.75,20.0,1003.5,824.53,615.53
2016,6,14,12,0,930.0,104.0,1.8,20.0,1009.0,828.86,618.76
2016,6,14,12,15,930.0,104.0,1.85,20.0,1007.0,828.98,619.27
2016,6,14,12,30,930.0,104.0,1.9,20.0,1005.0,825.68,617.6
2016,6,14,12,45,926.5,104.5,1.95,20.0,995.5,816.62,612.12
2016,6,14,13,0,923.0,105.0,2.0,20.0,986.0,804.17,604.43
2016,6,14,13,15,920.0,104.5,2.05,19.5,969.5,787.9,595.31
2016,6,14,13,30,917.0,104.0,2.1,19.0,953.0,768.32,583.41
2016,6,14,13,45,912.5,103.0,2.15,19.0,930.0,744.0,566.49
2016,6,14,14,0,908.0,102.0,2.2,19.0,907.0,716.61,547.08
2016,6,14,14,15,901.5,100.5,2.2,18.5,877.5,684.54,524.64
2016,6,14,14,30,895.0,99.0,2.2,18.0,848.0,649.81,499.71
2016,6,14,14,45,887.5,97.0,2.25,18.0,812.5,611.59,470.87
2016,6,14,15,0,880.0,95.0,2.3,18.0,777.0,571.15,439.59
2016,6,14,15,15,869.0,93.5,2.3,17.5,736.5,527.34,405.46
2016,6,14,15,30,858.0,92.0,2.3,17.0,696.0,482.02,369.08
2016,6,14,15,45,844.0,89.0,2.35,17.0,651.5,432.95,328.16
2016,6,14,16,0,830.0,86.0,2.4,17.0,607.0,383.15,285.54
2016,6,14,16,15,811.5,83.5,2.4,16.5,559.0,329.71,239.63
2016,6,14,16,30,793.0,81.0,2.4,16.0,511.0,278.06,194.5
2016,6,14,16,45,721.5,86.0,2.4,16.0,448.0,222.08,148.12
2016,6,14,17,0,650.0,91.0,2.4,16.0,385.0,168.52,106.24
2016,6,14,17,15,662.0,79.0,2.4,15.5,347.0,120.49,70.33
2016,6,14,17,30,674.0,67.0,2.4,15.0,309.0,74.89,47.14
2016,6,14,17,45,620.0,63.0,2.4,14.5,258.5,51.17,40.15
2016,6,14,18,0,566.0,59.0,2.4,14.0,208.0,47.92,37.29
2016,6,14,18,15,496.5,52.0,2.3,13.5,162.0,42.32,32.16
2016,6,14,18,30,427.0,45.0,2.2,13.0,116.0,36.76,26.87
2016,6,14,18,45,304.0,35.5,2.15,13.0,77.5,28.9,19.21
2016,6,14,19,0,181.0,26.0,2.1,13.0,39.0,19.79,7.5
2016,6,14,19,15,90.5,13.0,2.05,12.5,19.5,10.23,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,15.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,15,5,0,30.0,11.0,1.3,12.0,11.0,8.65,0.0
2016,6,15,5,15,143.5,25.5,1.35,12.0,40.5,19.3,6.1
2016,6,15,5,30,257.0,40.0,1.4,12.0,70.0,30.32,20.43
2016,6,15,5,45,360.0,49.0,1.45,12.5,113.0,39.59,29.41
2016,6,15,6,0,463.0,58.0,1.5,13.0,156.0,46.77,36.19
2016,6,15,6,15,523.0,65.0,1.5,13.5,203.5,52.04,41.05
2016,6,15,6,30,583.0,72.0,1.5,14.0,251.0,57.31,45.73
2016,6,15,6,45,632.5,75.5,1.55,14.5,302.0,71.67,47.37
2016,6,15,7,0,682.0,79.0,1.6,15.0,353.0,118.57,68.97
2016,6,15,7,15,712.0,83.0,1.6,15.0,403.5,171.82,106.72
2016,6,15,7,30,742.0,87.0,1.6,15.0,454.0,223.23,148.34
2016,6,15,7,45,767.0,89.0,1.6,15.5,503.5,273.92,191.65
2016,6,15,8,0,792.0,91.0,1.6,16.0,553.0,325.93,236.49
2016,6,15,8,15,809.0,94.0,1.6,16.0,599.0,376.89,280.69
2016,6,15,8,30,826.0,97.0,1.6,16.0,645.0,428.29,324.29
2016,6,15,8,45,841.0,98.0,1.65,16.5,688.5,475.51,363.16
2016,6,15,9,0,856.0,99.0,1.7,17.0,732.0,521.85,400.23
2016,6,15,9,15,866.0,100.5,1.75,17.0,770.0,564.76,434.5
2016,6,15,9,30,876.0,102.0,1.8,17.0,808.0,605.9,466.63
2016,6,15,9,45,888.5,101.0,1.85,17.5,842.0,644.51,495.31
2016,6,15,10,0,901.0,100.0,1.9,18.0,876.0,681.07,521.82
2016,6,15,10,15,907.0,101.0,1.9,18.0,902.5,712.6,544.8
2016,6,15,10,30,913.0,102.0,1.9,18.0,929.0,741.29,565.38
2016,6,15,10,45,919.0,101.0,1.95,18.0,950.0,765.32,582.84
2016,6,15,11,0,925.0,100.0,2.0,18.0,971.0,786.23,597.54
2016,6,15,11,15,928.0,100.5,2.0,18.0,984.0,802.87,608.45
2016,6,15,11,30,931.0,101.0,2.0,18.0,997.0,816.12,617.11
2016,6,15,11,45,934.0,100.0,2.0,18.5,1003.5,824.71,621.5
2016,6,15,12,0,937.0,99.0,2.0,19.0,1010.0,829.86,623.65
2016,6,15,12,15,937.0,99.0,2.0,19.0,1009.0,830.04,623.71
2016,6,15,12,30,937.0,99.0,2.0,19.0,1008.0,826.75,621.56
2016,6,15,12,45,929.0,103.5,2.0,19.0,997.5,817.49,615.46
2016,6,15,13,0,921.0,108.0,2.0,19.0,987.0,804.9,607.21
2016,6,15,13,15,918.5,107.5,2.0,19.0,971.5,789.11,596.85
2016,6,15,13,30,916.0,107.0,2.0,19.0,956.0,769.99,583.69
2016,6,15,13,45,914.5,104.5,2.0,19.0,934.0,746.64,567.2
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,720.05,548.16
2016,6,15,14,15,906.5,100.5,1.95,18.5,882.5,687.9,525.45
2016,6,15,14,30,900.0,99.0,1.9,18.0,853.0,653.05,500.3
2016,6,15,14,45,894.0,97.0,1.9,18.0,818.0,615.58,471.97
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,575.76,441.17
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,531.24,405.83
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,485.19,368.41
2016,6,15,15,45,853.0,88.0,1.8,18.0,657.5,436.2,327.89
2016,6,15,16,0,840.0,85.0,1.8,18.0,613.0,386.37,285.61
2016,6,15,16,15,822.0,82.5,1.75,17.5,565.0,334.77,241.5
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,280.54,194.71
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,227.14,148.82
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,175.07,106.23
2016,6,15,17,15,725.0,69.0,1.65,16.5,365.5,123.25,69.73
2016,6,15,17,30,692.0,65.0,1.6,16.0,314.0,74.46,45.99
2016,6,15,17,45,649.0,60.0,1.55,15.5,264.5,53.45,42.01
2016,6,15,18,0,606.0,55.0,1.5,15.0,215.0,45.37,34.89
2016,6,15,18,15,538.0,48.5,1.4,14.5,168.0,39.99,29.98
2016,6,15,18,30,470.0,42.0,1.3,14.0,121.0,34.66,24.94
2016,6,15,18,45,368.5,32.5,1.2,13.5,81.5,26.76,17.38
2016,6,15,19,0,267.0,23.0,1.1,13.0,42.0,18.91,7.17
2016,6,15,19,15,133.5,11.5,1.05,12.5,21.0,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,5.0,0.4,13.0,6.0,0.0,0.0
2016,6,16,5,0,68.0,10.0,0.4,13.0,12.0,7.87,0.0
2016,6,16,5,15,195.5,22.0,0.35,13.5,41.5,17.9,5.1
2016,6,16,5,30,323.0,34.0,0.3,14.0,71.0,27.82,18.16
2016,6,16,5,45,414.0,42.0,0.25,15.0,114.0,34.31,24.55
2016,6,16,6,0,505.0,50.0,0.2,16.0,157.0,40.88,30.63
2016,6,16,6,15,561.5,56.0,0.15,16.5,204.5,45.65,34.99
2016,6,16,6,30,618.0,62.0,0.1,17.0,252.0,50.45,39.2
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,69.17,44.86
2016,6,16,7,0,699.0,70.0,0.1,18.0,352.0,116.54,65.73
2016,6,16,7,15,728.0,74.0,0.15,18.5,402.0,166.18,99.21
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,218.17,139.85
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,269.2,182.17
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,321.21,225.65
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,373.54,269.39
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,423.43,310.42
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,470.87,348.38
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,517.27,384.51
2016,6,16,9,15,869.5,93.5,0.65,21.0,765.0,560.07,417.44
2016,6,16,9,30,879.0,95.0,0.7,21.0,803.0,601.06,448.28
2016,6,16,9,45,893.0,92.5,0.75,21.0,837.0,639.42,476.64
2016,6,16,10,0,907.0,90.0,0.8,21.0,871.0,675.82,503.1
2016,6,16,10,15,912.0,91.0,0.85,21.0,897.5,706.89,525.36
2016,6,16,10,30,917.0,92.0,0.9,21.0,924.0,735.07,545.35
2016,6,16,10,45,921.5,92.5,1.0,21.5,944.0,759.42,562.06
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,780.58,575.85
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,796.54,586.47
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,809.09,594.93
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,816.99,601.04
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,821.44,604.98
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,821.66,605.07
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,818.44,603.02
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,810.14,598.27
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,798.37,591.3
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,782.06,580.82
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,762.4,568.07
2016,6,16,13,45,920.5,89.5,1.5,22.0,925.5,738.27,551.38
2016,6,16,14,0,917.0,88.0,1.5,22.0,903.0,710.99,532.27
2016,6,16,14,15,911.0,87.0,1.5,22.0,873.5,679.49,509.84
2016,6,16,14,30,905.0,86.0,1.5,22.0,844.0,645.28,485.03
2016,6,16,14,45,898.5,84.5,1.5,22.0,809.5,607.8,457.31
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,568.01,427.18
2016,6,16,15,15,881.5,81.5,1.45,21.5,735.0,524.07,393.69
2016,6,16,15,30,871.0,80.0,1.4,21.0,695.0,478.57,357.99
2016,6,16,15,45,859.0,77.5,1.4,21.0,651.0,430.27,318.61
2016,6,16,16,0,847.0,75.0,1.4,21.0,607.0,381.03,277.39
2016,6,16,16,15,829.5,72.5,1.4,20.5,559.5,329.37,233.9
2016,6,16,16,30,812.0,70.0,1.4,20.0,512.0,277.82,189.83
2016,6,16,16,45,790.0,67.5,1.4,20.0,462.5,225.72,145.44
2016,6,16,17,0,768.0,65.0,1.4,20.0,413.0,170.66,100.88
2016,6,16,17,15,737.5,61.5,1.3,19.5,363.0,119.03,64.79
2016,6,16,17,30,707.0,58.0,1.2,19.0,313.0,70.09,41.23
2016,6,16,17,45,664.5,53.5,1.2,19.0,263.5,48.53,37.1
2016,6,16,18,0,622.0,49.0,1.2,19.0,214.0,44.47,33.52
2016,6,16,18,15,558.0,43.5,1.05,18.0,167.5,39.39,29.02
2016,6,16,18,30,494.0,38.0,0.9,17.0,121.0,31.66,22.03
2016,6,16,18,45,391.0,30.0,0.8,16.5,82.0,24.83,15.53
2016,6,16,19,0,288.0,22.0,0.7,16.0,43.0,18.13,6.71
2016,6,16,19,15,144.0,11.0,0.65,15.5,21.5,8.65,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,48.5,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,97.0,10.0,0.5,15.0,12.0,7.87,0.0
2016,6,17,5,15,226.0,20.5,0.45,15.0,42.0,16.74,4.2
2016,6,17,5,30,355.0,31.0,0.4,15.0,72.0,25.51,16.09
2016,6,17,5,45,438.5,38.5,0.4,15.5,114.0,31.69,22.19
2016,6,17,6,0,522.0,46.0,0.4,16.0,156.0,37.95,28.02
2016,6,17,6,15,576.0,51.0,0.4,16.5,203.0,42.08,31.81
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,50.06,38.83
2016,6,17,6,45,498.5,95.5,0.45,17.5,266.5,81.03,57.03
2016,6,17,7,0,367.0,135.0,0.5,18.0,283.0,127.0,86.72
2016,6,17,7,15,564.5,102.5,0.5,18.5,365.0,159.9,101.54
2016,6,17,7,30,762.0,70.0,0.5,19.0,447.0,211.89,135.2
2016,6,17,7,45,784.0,72.0,0.55,20.0,495.0,265.73,179.76
2016,6,17,8,0,806.0,74.0,0.6,21.0,543.0,316.88,222.45
2016,6,17,8,15,822.0,76.5,0.65,21.0,589.0,366.95,264.8
2016,6,17,8,30,838.0,79.0,0.7,21.0,635.0,416.79,306.13
2016,6,17,8,45,851.0,80.0,0.75,21.5,677.0,463.52,343.51
2016,6,17,9,0,864.0,81.0,0.8,22.0,719.0,509.21,378.98
2016,6,17,9,15,874.0,82.5,0.85,22.0,757.0,552.43,412.38
2016,6,17,9,30,884.0,84.0,0.9,22.0,795.0,593.9,443.69
2016,6,17,9,45,884.5,89.0,0.95,22.5,825.5,630.54,469.92
2016,6,17,10,0,885.0,94.0,1.0,23.0,856.0,664.32,493.5
2016,6,17,10,15,513.5,270.0,1.05,23.0,715.5,590.84,438.61
2016,6,17,10,30,142.0,446.0,1.1,23.0,575.0,469.11,348.0
2016,6,17,10,45,102.0,439.0,1.2,23.5,533.0,430.57,320.54
2016,6,17,11,0,62.0,432.0,1.3,24.0,491.0,398.06,296.28
2016,6,17,11,15,60.0,435.5,1.3,24.0,493.0,401.42,298.71
2016,6,17,11,30,58.0,439.0,1.3,24.0,495.0,404.3,300.6
2016,6,17,11,45,63.5,448.0,1.35,24.0,510.0,417.16,309.98
2016,6,17,12,0,69.0,457.0,1.4,24.0,525.0,429.6,319.01
2016,6,17,12,15,87.5,467.5,1.45,24.0,553.5,453.02,336.18
2016,6,17,12,30,106.0,478.0,1.5,24.0,582.0,475.72,352.71
2016,6,17,12,45,175.0,473.5,1.55,24.0,642.0,534.15,395.41
2016,6,17,13,0,244.0,469.0,1.6,24.0,702.0,588.73,434.54
2016,6,17,13,15,211.5,464.5,1.6,24.0,664.0,546.96,404.69
2016,6,17,13,30,179.0,460.0,1.6,24.0,626.0,513.69,381.18
2016,6,17,13,45,156.5,447.0,1.6,24.0,589.5,481.13,358.18
2016,6,17,14,0,134.0,434.0,1.6,24.0,553.0,448.93,335.24
2016,6,17,14,15,187.5,415.0,1.55,23.5,575.5,462.48,346.66
2016,6,17,14,30,241.0,396.0,1.5,23.0,598.0,478.69,359.34
2016,6,17,14,45,270.5,371.0,1.5,23.0,589.0,464.58,349.32
2016,6,17,15,0,300.0,346.0,1.5,23.0,580.0,447.52,336.97
2016,6,17,15,15,260.0,333.5,1.45,22.5,528.5,401.58,303.44
2016,6,17,15,30,220.0,321.0,1.4,22.0,477.0,353.92,268.42
2016,6,17,15,45,161.5,299.0,1.4,22.0,410.0,299.55,227.81
2016,6,17,16,0,103.0,277.0,1.4,22.0,343.0,247.68,188.98
2016,6,17,16,15,230.0,241.0,1.4,21.5,371.0,258.29,194.32
2016,6,17,16,30,357.0,205.0,1.4,21.0,399.0,249.98,182.83
2016,6,17,16,45,352.5,184.0,1.4,20.5,360.0,210.97,151.08
2016,6,17,17,0,348.0,163.0,1.4,20.0,321.0,172.25,120.31
2016,6,17,17,15,489.5,117.0,1.35,19.5,310.0,130.69,83.74
2016,6,17,17,30,631.0,71.0,1.3,19.0,299.0,73.37,44.95
2016,6,17,17,45,586.5,65.0,1.3,18.5,251.0,52.15,40.35
2016,6,17,18,0,542.0,59.0,1.3,18.0,203.0,47.62,36.43
2016,6,17,18,15,475.0,52.0,1.3,17.5,158.5,42.09,31.44
2016,6,17,18,30,408.0,45.0,1.3,17.0,114.0,36.58,26.3
2016,6,17,18,45,308.5,34.5,1.3,16.5,77.0,28.06,18.27
2016,6,17,19,0,209.0,24.0,1.3,16.0,40.0,19.54,7.83
2016,6,17,19,15,104.5,12.0,1.3,15.5,20.0,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,44.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,89.0,10.0,0.9,13.0,12.0,7.87,0.0
2016,6,18,5,15,220.0,20.5,0.95,13.5,42.0,16.73,4.07
2016,6,18,5,30,351.0,31.0,1.0,14.0,72.0,25.5,16.1
2016,6,18,5,45,437.0,39.0,1.05,14.5,114.5,32.08,22.58
2016,6,18,6,0,523.0,47.0,1.1,15.0,157.0,38.73,28.79
2016,6,18,6,15,434.5,72.5,1.05,15.5,180.5,54.6,42.99
2016,6,18,6,30,346.0,98.0,1.0,16.0,204.0,70.24,56.75
2016,6,18,6,45,364.5,115.0,1.0,16.5,245.0,87.31,64.27
2016,6,18,7,0,383.0,132.0,1.0,17.0,286.0,125.96,85.84
2016,6,18,7,15,331.0,163.0,0.95,17.5,308.5,165.64,117.04
2016,6,18,7,30,279.0,194.0,0.9,18.0,331.0,199.02,145.73
2016,6,18,7,45,546.5,136.0,0.9,18.5,441.5,249.31,176.82
2016,6,18,8,0,814.0,78.0,0.9,19.0,552.0,321.93,228.63
2016,6,18,8,15,696.5,133.0,0.9,19.5,562.0,363.78,267.03
2016,6,18,8,30,579.0,188.0,0.9,20.0,572.0,396.28,295.86
2016,6,18,8,45,726.5,137.5,0.9,20.5,652.0,453.2,338.82
2016,6,18,9,0,874.0,87.0,0.9,21.0,732.0,518.69,387.78
2016,6,18,9,15,884.5,88.5,0.9,21.5,771.0,562.65,420.49
2016,6,18,9,30,895.0,90.0,0.9,22.0,810.0,604.86,451.04
2016,6,18,9,45,899.0,94.0,0.95,22.5,842.0,643.21,478.39
2016,6,18,10,0,903.0,98.0,1.0,23.0,874.0,678.89,503.21
2016,6,18,10,15,673.0,230.0,1.0,23.0,818.5,668.71,493.04
2016,6,18,10,30,443.0,362.0,1.0,23.0,763.0,629.6,462.93
2016,6,18,10,45,486.5,361.0,1.0,23.5,811.0,673.2,492.54
2016,6,18,11,0,530.0,360.0,1.0,24.0,859.0,716.47,520.57
2016,6,18,11,15,493.5,379.0,1.0,24.0,848.5,713.44,517.43
2016,6,18,11,30,457.0,398.0,1.0,24.0,838.0,707.11,512.53
2016,6,18,11,45,697.0,249.0,1.05,24.5,924.5,779.35,565.07
2016,6,18,12,0,937.0,100.0,1.1,25.0,1011.0,829.97,600.3
2016,6,18,12,15,937.0,99.5,1.15,25.0,1009.5,829.88,600.29
2016,6,18,12,30,937.0,99.0,1.2,25.0,1008.0,826.33,598.72
2016,6,18,12,45,937.0,98.0,1.25,25.5,1000.0,818.9,593.56
2016,6,18,13,0,937.0,97.0,1.3,26.0,992.0,807.96,586.21
2016,6,18,13,15,934.5,96.0,1.35,25.5,976.0,791.63,577.65
2016,6,18,13,30,932.0,95.0,1.4,25.0,960.0,771.9,566.68
2016,6,18,13,45,926.0,95.5,1.45,25.0,936.5,747.63,550.62
2016,6,18,14,0,920.0,96.0,1.5,25.0,913.0,720.32,532.18
2016,6,18,14,15,914.0,95.0,1.5,25.0,884.0,688.84,510.09
2016,6,18,14,30,908.0,94.0,1.5,25.0,855.0,654.62,485.64
2016,6,18,14,45,899.0,93.0,1.5,25.0,819.5,616.08,457.58
2016,6,18,15,0,890.0,92.0,1.5,25.0,784.0,575.39,427.27
2016,6,18,15,15,879.5,90.5,1.5,24.5,744.0,531.58,394.64
2016,6,18,15,30,869.0,89.0,1.5,24.0,704.0,486.2,359.73
2016,6,18,15,45,854.0,87.5,1.5,24.0,659.5,437.58,320.65
2016,6,18,16,0,839.0,86.0,1.5,24.0,615.0,388.28,279.98
2016,6,18,16,15,821.5,83.5,1.45,23.5,567.0,336.95,237.27
2016,6,18,16,30,804.0,81.0,1.4,23.0,519.0,282.96,191.9
2016,6,18,16,45,779.0,78.0,1.4,23.0,469.0,229.57,147.24
2016,6,18,17,0,754.0,75.0,1.4,23.0,419.0,177.7,105.85
2016,6,18,17,15,722.0,71.0,1.4,22.5,368.0,126.18,70.17
2016,6,18,17,30,690.0,67.0,1.4,22.0,317.0,77.55,46.53
2016,6,18,17,45,646.5,61.5,1.4,21.5,267.0,50.42,38.33
2016,6,18,18,0,603.0,56.0,1.4,21.0,217.0,46.07,34.61
2016,6,18,18,15,536.0,49.5,1.3,20.0,170.0,40.72,29.92
2016,6,18,18,30,469.0,43.0,1.2,19.0,123.0,35.42,25.08
2016,6,18,18,45,367.5,33.5,1.2,18.5,83.5,27.55,17.68
2016,6,18,19,0,266.0,24.0,1.2,18.0,44.0,19.72,8.01
2016,6,18,19,15,133.0,12.0,1.15,17.5,22.0,9.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,45.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,90.0,10.0,0.6,14.0,12.0,7.87,0.0
2016,6,19,5,15,227.0,21.5,0.6,14.5,43.0,17.59,4.34
2016,6,19,5,30,364.0,33.0,0.6,15.0,74.0,27.22,17.48
2016,6,19,5,45,450.5,41.0,0.65,16.0,117.5,33.78,23.92
2016,6,19,6,0,537.0,49.0,0.7,17.0,161.0,40.41,30.02
2016,6,19,6,15,593.0,54.5,0.7,17.5,210.0,44.89,34.11
2016,6,19,6,30,649.0,60.0,0.7,18.0,259.0,53.49,41.66
2016,6,19,6,45,688.0,64.5,0.7,19.0,309.5,66.87,43.67
2016,6,19,7,0,727.0,69.0,0.7,20.0,360.0,116.11,64.51
2016,6,19,7,15,755.5,72.5,0.7,20.5,411.0,166.82,98.28
2016,6,19,7,30,784.0,76.0,0.7,21.0,462.0,219.78,139.56
2016,6,19,7,45,805.0,79.0,0.7,22.0,511.5,272.4,182.84
2016,6,19,8,0,826.0,82.0,0.7,23.0,561.0,328.2,228.71
2016,6,19,8,15,842.0,84.5,0.7,23.5,608.0,379.4,270.9
2016,6,19,8,30,858.0,87.0,0.7,24.0,655.0,430.32,311.75
2016,6,19,8,45,871.5,88.5,0.7,24.5,698.5,478.74,349.51
2016,6,19,9,0,885.0,90.0,0.7,25.0,742.0,526.12,385.21
2016,6,19,9,15,894.5,91.5,0.7,25.0,781.0,570.04,418.1
2016,6,19,9,30,904.0,93.0,0.7,25.0,820.0,612.1,448.73
2016,6,19,9,45,917.5,91.0,0.7,25.5,854.5,651.56,475.9
2016,6,19,10,0,931.0,89.0,0.7,26.0,889.0,688.96,500.9
2016,6,19,10,15,936.5,89.5,0.75,26.5,916.0,720.79,522.12
2016,6,19,10,30,942.0,90.0,0.8,27.0,943.0,749.67,541.01
2016,6,19,10,45,744.5,221.5,0.85,27.5,905.0,749.87,536.74
2016,6,19,11,0,547.0,353.0,0.9,28.0,867.0,723.48,515.36
2016,6,19,11,15,749.5,223.5,0.95,28.0,938.5,783.37,559.28
2016,6,19,11,30,952.0,94.0,1.0,28.0,1010.0,825.39,589.24
2016,6,19,11,45,949.0,97.0,1.05,28.0,1015.0,832.98,594.08
2016,6,19,12,0,946.0,100.0,1.1,28.0,1020.0,836.98,597.12
2016,6,19,12,15,946.0,100.0,1.15,28.0,1018.5,837.36,597.97
2016,6,19,12,30,946.0,100.0,1.2,28.0,1017.0,834.25,596.71
2016,6,19,12,45,938.5,103.5,1.3,28.5,1006.5,824.7,590.83
2016,6,19,13,0,931.0,107.0,1.4,29.0,996.0,811.77,582.82
2016,6,19,13,15,928.0,106.0,1.45,28.5,980.0,795.25,574.25
2016,6,19,13,30,925.0,105.0,1.5,28.0,964.0,775.37,563.01
2016,6,19,13,45,703.0,223.5,1.55,28.0,867.0,707.79,514.38
2016,6,19,14,0,481.0,342.0,1.6,28.0,770.0,628.77,458.06
2016,6,19,14,15,693.5,220.5,1.6,27.5,814.5,657.15,481.78
2016,6,19,14,30,906.0,99.0,1.6,27.0,859.0,658.01,485.06
2016,6,19,14,45,755.0,166.0,1.65,27.0,781.5,595.98,439.64
2016,6,19,15,0,604.0,233.0,1.7,27.0,704.0,536.49,396.17
2016,6,19,15,15,736.5,162.5,1.7,26.5,705.5,520.37,384.52
2016,6,19,15,30,869.0,92.0,1.7,26.0,707.0,489.25,359.99
2016,6,19,15,45,853.5,90.0,1.75,26.0,661.5,440.01,320.72
2016,6,19,16,0,838.0,88.0,1.8,26.0,616.0,390.14,279.94
2016,6,19,16,15,819.5,85.5,1.8,25.5,568.0,336.46,235.79
2016,6,19,16,30,801.0,83.0,1.8,25.0,520.0,284.45,192.2
2016,6,19,16,45,774.0,80.5,1.8,24.5,469.5,231.18,148.16
2016,6,19,17,0,747.0,78.0,1.8,24.0,419.0,179.66,107.42
2016,6,19,17,15,714.0,73.5,1.75,23.5,368.0,127.99,71.59
2016,6,19,17,30,681.0,69.0,1.7,23.0,317.0,79.36,47.67
2016,6,19,17,45,634.0,64.0,1.7,22.5,266.5,52.05,39.57
2016,6,19,18,0,587.0,59.0,1.7,22.0,216.0,48.12,36.23
2016,6,19,18,15,520.0,52.0,1.65,21.0,169.5,42.49,31.31
2016,6,19,18,30,453.0,45.0,1.6,20.0,123.0,36.9,26.22
2016,6,19,18,45,348.0,35.0,1.55,19.5,83.5,28.66,18.54
2016,6,19,19,0,243.0,25.0,1.5,19.0,44.0,20.48,8.61
2016,6,19,19,15,121.5,12.5,1.45,18.5,22.0,9.83,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,20,5,15,231.5,21.5,1.15,13.5,43.5,17.62,4.14
2016,6,20,5,30,373.0,33.0,1.1,14.0,75.0,27.27,17.56
2016,6,20,5,45,466.5,40.5,1.1,15.0,120.0,33.49,23.74
2016,6,20,6,0,560.0,48.0,1.1,16.0,165.0,39.84,29.63
2016,6,20,6,15,615.5,53.5,1.05,16.5,214.5,44.39,33.8
2016,6,20,6,30,671.0,59.0,1.0,17.0,264.0,52.98,41.38
2016,6,20,6,45,712.5,62.0,1.0,18.0,315.5,64.98,42.45
2016,6,20,7,0,754.0,65.0,1.0,19.0,367.0,114.62,62.78
2016,6,20,7,15,781.0,68.5,1.0,19.5,418.5,166.59,97.57
2016,6,20,7,30,808.0,72.0,1.0,20.0,470.0,220.62,140.07
2016,6,20,7,45,829.5,74.0,1.05,20.5,520.0,276.87,187.06
2016,6,20,8,0,851.0,76.0,1.1,21.0,570.0,330.32,232.37
2016,6,20,8,15,865.5,78.0,1.1,21.5,616.5,381.8,275.7
2016,6,20,8,30,880.0,80.0,1.1,22.0,663.0,432.82,317.52
2016,6,20,8,45,892.0,81.5,1.15,22.5,706.0,481.56,356.61
2016,6,20,9,0,904.0,83.0,1.2,23.0,749.0,529.1,393.57
2016,6,20,9,15,912.5,84.5,1.2,23.5,787.0,573.29,426.66
2016,6,20,9,30,921.0,86.0,1.2,24.0,825.0,615.5,457.25
2016,6,20,9,45,908.5,98.0,1.25,24.5,852.5,651.52,482.79
2016,6,20,10,0,896.0,110.0,1.3,25.0,880.0,683.5,504.85
2016,6,20,10,15,901.5,111.0,1.35,25.0,906.5,714.73,527.13
2016,6,20,10,30,907.0,112.0,1.4,25.0,933.0,743.1,547.1
2016,6,20,10,45,911.0,112.5,1.45,25.5,953.0,766.99,562.71
2016,6,20,11,0,915.0,113.0,1.5,26.0,973.0,787.69,575.97
2016,6,20,11,15,917.5,113.5,1.5,26.0,986.5,803.99,586.19
2016,6,20,11,30,920.0,114.0,1.5,26.0,1000.0,816.91,594.23
2016,6,20,11,45,923.5,112.5,1.55,26.5,1006.5,825.63,598.97
2016,6,20,12,0,927.0,111.0,1.6,27.0,1013.0,830.99,601.61
2016,6,20,12,15,500.0,285.0,1.65,27.0,772.0,656.88,480.16
2016,6,20,12,30,73.0,459.0,1.7,27.0,531.0,433.93,317.99
2016,6,20,12,45,249.0,428.5,1.75,27.5,667.5,563.64,413.38
2016,6,20,13,0,425.0,398.0,1.8,28.0,804.0,677.36,492.35
2016,6,20,13,15,444.0,373.5,1.8,27.5,791.5,664.67,484.41
2016,6,20,13,30,463.0,349.0,1.8,27.0,779.0,649.22,475.5
2016,6,20,13,45,692.0,225.5,1.85,27.0,850.0,701.89,515.66
2016,6,20,14,0,921.0,102.0,1.9,27.0,921.0,726.77,535.77
2016,6,20,14,15,625.5,238.0,1.9,26.5,786.0,626.8,463.25
2016,6,20,14,30,330.0,374.0,1.9,26.0,651.0,517.47,384.08
2016,6,20,14,45,611.5,235.5,1.9,26.0,721.5,569.34,423.71
2016,6,20,15,0,893.0,97.0,1.9,26.0,792.0,582.28,432.82
2016,6,20,15,15,882.0,95.5,1.9,25.5,751.5,538.14,399.51
2016,6,20,15,30,871.0,94.0,1.9,25.0,711.0,492.44,364.32
2016,6,20,15,45,857.0,91.5,1.9,25.0,666.0,443.34,324.83
2016,6,20,16,0,843.0,89.0,1.9,25.0,621.0,393.45,283.67
2016,6,20,16,15,824.5,86.5,1.85,24.5,572.5,339.56,239.07
2016,6,20,16,30,806.0,84.0,1.8,24.0,524.0,287.28,195.02
2016,6,20,16,45,781.0,80.5,1.8,23.5,473.5,233.33,150.2
2016,6,20,17,0,756.0,77.0,1.8,23.0,423.0,180.92,108.46
2016,6,20,17,15,723.0,73.0,1.75,22.5,371.5,129.13,72.34
2016,6,20,17,30,690.0,69.0,1.7,22.0,320.0,80.35,48.2
2016,6,20,17,45,642.5,64.0,1.65,21.5,269.5,52.16,39.84
2016,6,20,18,0,595.0,59.0,1.6,21.0,219.0,48.21,36.47
2016,6,20,18,15,528.0,52.0,1.5,20.0,172.0,42.56,31.52
2016,6,20,18,30,461.0,45.0,1.4,19.0,125.0,36.95,26.4
2016,6,20,18,45,355.5,35.0,1.3,18.5,85.0,28.7,18.68
2016,6,20,19,0,250.0,25.0,1.2,18.0,45.0,20.49,8.8
2016,6,20,19,15,125.0,12.5,1.2,17.5,22.5,9.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,4,45,43.0,5.0,0.6,14.5,5.5,0.0,0.0
2016,6,21,5,0,86.0,10.0,0.6,15.0,11.0,7.87,0.0
2016,6,21,5,15,222.5,21.0,0.6,15.5,42.0,17.18,3.56
2016,6,21,5,30,359.0,32.0,0.6,16.0,73.0,26.38,16.64
2016,6,21,5,45,452.5,39.5,0.6,16.5,117.0,32.6,22.83
2016,6,21,6,0,546.0,47.0,0.6,17.0,161.0,38.95,28.74
2016,6,21,6,15,602.5,52.5,0.6,17.5,210.0,43.5,32.89
2016,6,21,6,30,659.0,58.0,0.6,18.0,259.0,52.03,40.38
2016,6,21,6,45,702.0,61.5,0.65,18.5,311.0,63.72,41.81
2016,6,21,7,0,745.0,65.0,0.7,19.0,363.0,113.25,62.09
2016,6,21,7,15,772.5,68.5,0.75,19.5,414.0,164.77,96.38
2016,6,21,7,30,800.0,72.0,0.8,20.0,465.0,218.43,138.43
2016,6,21,7,45,822.0,74.0,0.85,21.0,515.0,274.37,184.65
2016,6,21,8,0,844.0,76.0,0.9,22.0,565.0,327.6,229.07
2016,6,21,8,15,859.0,78.5,0.9,22.5,612.0,379.33,272.22
2016,6,21,8,30,874.0,81.0,0.9,23.0,659.0,430.68,313.91
2016,6,21,8,45,886.0,82.5,0.95,23.5,702.0,479.18,352.5
2016,6,21,9,0,898.0,84.0,1.0,24.0,745.0,526.48,389.0
2016,6,21,9,15,906.5,85.5,1.0,24.5,783.0,570.46,421.63
2016,6,21,9,30,915.0,87.0,1.0,25.0,821.0,612.47,451.8
2016,6,21,9,45,914.5,92.0,1.05,25.5,851.5,649.76,478.15
2016,6,21,10,0,914.0,97.0,1.1,26.0,882.0,684.03,501.75
2016,6,21,10,15,919.0,98.0,1.15,26.5,908.5,715.52,523.0
2016,6,21,10,30,924.0,99.0,1.2,27.0,935.0,744.09,541.85
2016,6,21,10,45,925.5,100.5,1.25,27.5,954.0,767.46,556.91
2016,6,21,11,0,927.0,102.0,1.3,28.0,973.0,787.5,569.29
2016,6,21,11,15,929.0,102.5,1.3,28.0,986.0,803.69,579.26
