Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,931.0,103.0,1.3,28.0,999.0,816.46,587.08
2016,6,21,11,45,930.0,104.0,1.35,28.5,1004.0,823.85,590.93
2016,6,21,12,0,929.0,105.0,1.4,29.0,1009.0,827.77,592.67
2016,6,21,12,15,928.5,105.0,1.4,29.0,1007.5,827.85,592.66
2016,6,21,12,30,928.0,105.0,1.4,29.0,1006.0,824.51,590.59
2016,6,21,12,45,925.0,106.0,1.45,29.0,996.5,816.63,586.25
2016,6,21,13,0,922.0,107.0,1.5,29.0,987.0,805.35,579.79
2016,6,21,13,15,919.0,106.0,1.55,29.0,971.5,789.06,570.12
2016,6,21,13,30,916.0,105.0,1.6,29.0,956.0,769.44,557.87
2016,6,21,13,45,911.5,104.5,1.65,29.0,933.0,745.91,542.44
2016,6,21,14,0,907.0,104.0,1.7,29.0,910.0,719.3,524.63
2016,6,21,14,15,901.0,102.5,1.7,28.5,881.5,687.92,503.87
2016,6,21,14,30,895.0,101.0,1.7,28.0,853.0,653.83,480.7
2016,6,21,14,45,886.5,100.0,1.75,28.0,818.0,616.15,453.74
2016,6,21,15,0,878.0,99.0,1.8,28.0,783.0,576.3,424.49
2016,6,21,15,15,867.5,97.0,1.8,27.5,743.0,532.64,392.22
2016,6,21,15,30,857.0,95.0,1.8,27.0,703.0,487.41,357.73
2016,6,21,15,45,843.5,92.5,1.8,26.5,659.0,439.18,319.9
2016,6,21,16,0,830.0,90.0,1.8,26.0,615.0,390.14,280.25
2016,6,21,16,15,812.0,87.5,1.8,25.5,567.5,337.12,236.64
2016,6,21,16,30,794.0,85.0,1.8,25.0,520.0,285.63,193.48
2016,6,21,16,45,772.0,81.0,1.8,24.5,470.5,232.54,149.41
2016,6,21,17,0,750.0,77.0,1.8,24.0,421.0,180.68,108.1
2016,6,21,17,15,718.0,73.0,1.75,23.0,370.0,129.32,72.41
2016,6,21,17,30,686.0,69.0,1.7,22.0,319.0,80.85,48.34
2016,6,21,17,45,643.5,63.5,1.65,21.5,269.5,51.81,39.53
2016,6,21,18,0,601.0,58.0,1.6,21.0,220.0,47.53,35.88
2016,6,21,18,15,535.0,51.5,1.5,20.0,173.0,42.24,31.24
2016,6,21,18,30,469.0,45.0,1.4,19.0,126.0,37.0,26.45
2016,6,21,18,45,366.5,35.0,1.3,18.5,86.0,28.75,18.74
2016,6,21,19,0,264.0,25.0,1.2,18.0,46.0,20.53,8.93
2016,6,21,19,15,132.0,12.5,1.1,17.5,23.0,9.83,0.0
2016,6,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,93.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,22,5,15,239.0,21.0,1.2,13.5,44.0,17.23,3.34
2016,6,22,5,30,385.0,32.0,1.2,14.0,76.0,26.52,16.86
2016,6,22,5,45,474.5,39.5,1.3,14.5,120.5,32.76,23.13
2016,6,22,6,0,564.0,47.0,1.4,15.0,165.0,39.11,29.09
2016,6,22,6,15,620.5,52.5,1.4,15.5,214.5,47.34,36.54
2016,6,22,6,30,677.0,58.0,1.4,16.0,264.0,52.27,40.91
2016,6,22,6,45,338.5,90.5,1.4,16.5,193.5,69.25,50.26
2016,6,22,7,0,0.0,123.0,1.4,17.0,123.0,91.14,71.15
2016,6,22,7,15,10.0,149.5,1.35,17.5,154.5,112.16,87.66
2016,6,22,7,30,20.0,176.0,1.3,18.0,186.0,134.66,105.1
2016,6,22,7,45,24.0,196.5,1.3,18.5,209.5,152.84,119.12
2016,6,22,8,0,28.0,217.0,1.3,19.0,233.0,172.13,133.93
2016,6,22,8,15,21.0,219.5,1.3,19.0,232.5,173.69,135.06
2016,6,22,8,30,14.0,222.0,1.3,19.0,232.0,174.81,135.79
2016,6,22,8,45,27.5,261.5,1.35,19.5,282.0,214.91,166.64
2016,6,22,9,0,41.0,301.0,1.4,20.0,332.0,254.76,196.72
2016,6,22,9,15,107.0,341.5,1.4,20.5,426.5,331.0,254.03
2016,6,22,9,30,173.0,382.0,1.4,21.0,521.0,407.53,310.2
2016,6,22,9,45,232.0,389.5,1.4,21.5,584.0,458.94,347.15
2016,6,22,10,0,291.0,397.0,1.4,22.0,647.0,520.51,390.86
2016,6,22,10,15,338.5,392.0,1.4,22.0,691.5,560.34,419.3
2016,6,22,10,30,386.0,387.0,1.4,22.0,736.0,601.28,448.38
2016,6,22,10,45,675.0,238.5,1.4,22.5,866.0,712.69,529.08
2016,6,22,11,0,964.0,90.0,1.4,23.0,996.0,805.01,593.89
2016,6,22,11,15,966.0,90.5,1.4,23.0,1009.5,821.89,603.68
2016,6,22,11,30,968.0,91.0,1.4,23.0,1023.0,835.21,611.98
2016,6,22,11,45,969.5,91.0,1.45,23.0,1029.0,844.13,618.08
2016,6,22,12,0,971.0,91.0,1.5,23.0,1035.0,849.45,621.95
2016,6,22,12,15,970.5,91.0,1.5,23.0,1034.0,849.6,621.98
2016,6,22,12,30,970.0,91.0,1.5,23.0,1033.0,846.16,619.8
2016,6,22,12,45,959.5,97.0,1.55,23.0,1021.5,836.37,614.11
2016,6,22,13,0,949.0,103.0,1.6,23.0,1010.0,823.15,606.26
2016,6,22,13,15,946.0,102.5,1.6,22.5,994.0,806.9,597.08
2016,6,22,13,30,943.0,102.0,1.6,22.0,978.0,787.23,585.36
2016,6,22,13,45,938.5,101.0,1.6,22.0,954.5,762.72,568.49
2016,6,22,14,0,934.0,100.0,1.6,22.0,931.0,735.04,549.18
2016,6,22,14,15,928.0,99.0,1.6,21.5,901.5,703.33,527.72
2016,6,22,14,30,922.0,98.0,1.6,21.0,872.0,668.82,503.74
2016,6,22,14,45,913.5,96.5,1.6,21.0,836.5,629.79,474.96
2016,6,22,15,0,905.0,95.0,1.6,21.0,801.0,588.52,443.82
2016,6,22,15,15,894.5,93.5,1.55,20.5,760.0,544.2,410.11
2016,6,22,15,30,884.0,92.0,1.5,20.0,719.0,498.24,374.11
2016,6,22,15,45,869.5,90.0,1.5,20.0,673.5,448.77,333.91
2016,6,22,16,0,855.0,88.0,1.5,20.0,628.0,398.54,291.99
2016,6,22,16,15,837.0,85.5,1.5,19.5,579.5,346.25,248.06
2016,6,22,16,30,819.0,83.0,1.5,19.0,531.0,291.42,201.41
2016,6,22,16,45,794.5,79.5,1.55,18.5,480.0,236.87,155.35
2016,6,22,17,0,770.0,76.0,1.6,18.0,429.0,183.78,112.24
2016,6,22,17,15,737.5,72.0,1.6,17.5,377.5,131.21,74.67
2016,6,22,17,30,705.0,68.0,1.6,17.0,326.0,81.58,49.22
2016,6,22,17,45,658.5,63.5,1.6,16.5,275.0,52.01,40.56
2016,6,22,18,0,612.0,59.0,1.6,16.0,224.0,48.4,37.43
2016,6,22,18,15,544.5,52.0,1.55,15.5,176.0,42.71,32.28
2016,6,22,18,30,477.0,45.0,1.5,15.0,128.0,37.06,26.98
2016,6,22,18,45,366.5,35.5,1.45,14.5,87.0,29.15,19.46
2016,6,22,19,0,256.0,26.0,1.4,14.0,46.0,21.34,9.83
2016,6,22,19,15,128.0,13.0,1.35,14.0,23.0,10.23,0.0
2016,6,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,46.5,5.0,1.2,11.5,5.5,0.0,0.0
2016,6,23,5,0,93.0,10.0,1.2,12.0,11.0,7.87,0.0
2016,6,23,5,15,238.0,20.5,1.2,12.5,42.5,16.82,2.8
2016,6,23,5,30,383.0,31.0,1.2,13.0,74.0,25.69,16.21
2016,6,23,5,45,475.0,38.5,1.3,13.5,118.5,31.97,22.53
2016,6,23,6,0,567.0,46.0,1.4,14.0,163.0,38.37,28.55
2016,6,23,6,15,317.0,80.5,1.4,14.5,149.0,58.69,46.77
2016,6,23,6,30,67.0,115.0,1.4,15.0,135.0,81.31,66.73
2016,6,23,6,45,73.5,136.0,1.4,15.5,162.0,96.35,75.49
2016,6,23,7,0,80.0,157.0,1.4,16.0,189.0,117.87,90.75
2016,6,23,7,15,89.0,180.5,1.35,16.5,220.5,142.28,109.25
2016,6,23,7,30,98.0,204.0,1.3,17.0,252.0,167.98,129.21
2016,6,23,7,45,154.5,226.0,1.3,18.0,311.5,206.99,157.93
2016,6,23,8,0,211.0,248.0,1.3,19.0,371.0,251.58,191.26
2016,6,23,8,15,217.5,270.5,1.3,19.5,406.0,284.49,217.05
2016,6,23,8,30,224.0,293.0,1.3,20.0,441.0,317.8,242.74
2016,6,23,8,45,239.0,312.0,1.3,20.5,479.5,356.81,272.13
2016,6,23,9,0,254.0,331.0,1.3,21.0,518.0,393.18,298.98
2016,6,23,9,15,295.5,340.5,1.3,21.5,569.0,437.21,331.06
2016,6,23,9,30,337.0,350.0,1.3,22.0,620.0,483.62,364.33
2016,6,23,9,45,388.0,343.0,1.3,22.5,666.5,524.83,393.58
2016,6,23,10,0,439.0,336.0,1.3,23.0,713.0,575.29,428.83
2016,6,23,10,15,402.5,366.5,1.3,23.0,721.0,590.17,438.35
2016,6,23,10,30,366.0,397.0,1.3,23.0,729.0,595.24,441.19
2016,6,23,10,45,662.0,245.5,1.35,23.5,861.0,708.86,523.85
2016,6,23,11,0,958.0,94.0,1.4,24.0,993.0,803.96,590.95
2016,6,23,11,15,959.5,94.0,1.45,24.0,1006.0,819.98,600.67
2016,6,23,11,30,961.0,94.0,1.5,24.0,1019.0,832.45,608.97
2016,6,23,11,45,961.0,94.5,1.55,24.5,1024.0,840.6,613.35
2016,6,23,12,0,961.0,95.0,1.6,25.0,1029.0,845.16,615.5
2016,6,23,12,15,959.5,95.0,1.65,25.0,1026.5,844.57,615.58
2016,6,23,12,30,958.0,95.0,1.7,25.0,1024.0,840.44,613.46
2016,6,23,12,45,953.5,95.5,1.75,25.0,1013.5,830.84,607.85
2016,6,23,13,0,949.0,96.0,1.8,25.0,1003.0,817.76,600.02
2016,6,23,13,15,945.5,95.5,1.8,24.5,986.5,801.15,590.6
2016,6,23,13,30,942.0,95.0,1.8,24.0,970.0,781.14,578.85
2016,6,23,13,45,937.0,93.5,1.85,24.0,946.0,755.89,561.9
2016,6,23,14,0,932.0,92.0,1.9,24.0,922.0,727.49,542.46
2016,6,23,14,15,925.5,91.0,1.9,23.5,892.5,695.53,520.78
2016,6,23,14,30,919.0,90.0,1.9,23.0,863.0,660.82,496.6
2016,6,23,14,45,912.0,88.0,1.95,23.0,827.5,622.39,468.47
2016,6,23,15,0,905.0,86.0,2.0,23.0,792.0,581.61,437.84
2016,6,23,15,15,895.0,84.5,2.0,22.5,752.0,537.59,404.49
2016,6,23,15,30,885.0,83.0,2.0,22.0,712.0,491.91,368.78
2016,6,23,15,45,875.5,79.5,2.0,22.0,668.0,443.3,329.02
2016,6,23,16,0,866.0,76.0,2.0,22.0,624.0,393.47,287.18
2016,6,23,16,15,849.0,74.0,1.95,21.5,576.0,341.49,243.23
2016,6,23,16,30,832.0,72.0,1.9,21.0,528.0,289.5,198.6
2016,6,23,16,45,813.5,68.0,1.9,20.5,478.5,235.83,152.94
2016,6,23,17,0,795.0,64.0,1.9,20.0,429.0,182.88,109.69
2016,6,23,17,15,765.0,61.0,1.85,19.5,377.5,126.05,68.67
2016,6,23,17,30,735.0,58.0,1.8,19.0,326.0,75.83,43.07
2016,6,23,17,45,692.5,53.5,1.75,18.5,275.5,48.91,37.51
2016,6,23,18,0,650.0,49.0,1.7,18.0,225.0,44.79,33.94
2016,6,23,18,15,587.0,44.0,1.6,17.5,177.5,40.07,29.69
2016,6,23,18,30,524.0,39.0,1.5,17.0,130.0,35.44,25.34
2016,6,23,18,45,415.5,31.5,1.45,16.5,89.0,26.16,16.73
2016,6,23,19,0,307.0,24.0,1.4,16.0,48.0,19.83,8.69
2016,6,23,19,15,153.5,12.0,1.3,15.5,24.0,9.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.0,1.15,14.0,37.0,12.15,0.12
2016,6,24,5,30,398.0,30.0,1.2,14.0,74.0,24.94,15.47
2016,6,24,5,45,483.5,37.5,1.3,14.5,118.0,31.24,21.78
2016,6,24,6,0,569.0,45.0,1.4,15.0,162.0,37.62,27.76
2016,6,24,6,15,352.5,80.5,1.4,15.5,159.5,59.08,46.92
2016,6,24,6,30,136.0,116.0,1.4,16.0,157.0,81.48,66.61
2016,6,24,6,45,144.5,137.0,1.4,16.5,188.0,96.88,75.13
2016,6,24,7,0,153.0,158.0,1.4,17.0,219.0,123.42,92.41
2016,6,24,7,15,136.0,181.5,1.35,17.5,241.0,149.13,112.36
2016,6,24,7,30,119.0,205.0,1.3,18.0,263.0,173.14,131.97
2016,6,24,7,45,202.0,220.5,1.3,18.5,332.0,215.05,162.3
2016,6,24,8,0,285.0,236.0,1.3,19.0,401.0,267.43,201.53
2016,6,24,8,15,290.5,257.5,1.3,19.0,437.5,303.66,230.69
2016,6,24,8,30,296.0,279.0,1.3,19.0,474.0,340.01,259.56
2016,6,24,8,45,309.0,297.0,1.35,19.5,513.0,377.13,288.01
2016,6,24,9,0,322.0,315.0,1.4,20.0,552.0,414.74,316.26
2016,6,24,9,15,628.0,202.5,1.4,20.5,695.0,518.53,393.22
2016,6,24,9,30,934.0,90.0,1.4,21.0,838.0,625.22,471.2
2016,6,24,9,45,940.5,92.0,1.4,21.5,872.0,665.09,499.05
2016,6,24,10,0,947.0,94.0,1.4,22.0,906.0,702.37,524.86
2016,6,24,10,15,952.5,95.0,1.4,22.0,934.0,735.34,548.1
2016,6,24,10,30,958.0,96.0,1.4,22.0,962.0,765.32,568.85
2016,6,24,10,45,961.5,97.0,1.45,22.5,983.0,790.69,585.55
2016,6,24,11,0,965.0,98.0,1.5,23.0,1004.0,812.69,599.24
2016,6,24,11,15,967.5,98.0,1.5,23.0,1017.5,829.62,609.85
2016,6,24,11,30,970.0,98.0,1.5,23.0,1031.0,843.01,618.2
2016,6,24,11,45,970.0,99.0,1.55,23.5,1037.0,851.69,622.92
2016,6,24,12,0,970.0,100.0,1.6,24.0,1043.0,856.76,625.39
2016,6,24,12,15,969.5,100.0,1.6,24.0,1041.5,857.01,625.48
2016,6,24,12,30,969.0,100.0,1.6,24.0,1040.0,853.68,623.37
2016,6,24,12,45,961.5,103.0,1.65,24.5,1029.0,843.79,616.42
2016,6,24,13,0,954.0,106.0,1.7,25.0,1018.0,830.44,607.32
2016,6,24,13,15,951.0,105.5,1.7,25.0,1001.5,814.22,597.08
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,794.56,584.35
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,769.67,567.84
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,741.62,548.86
2016,6,24,14,15,931.5,102.0,1.8,25.0,908.0,709.54,526.34
2016,6,24,14,30,925.0,101.0,1.8,25.0,878.0,674.67,501.41
2016,6,24,14,45,915.5,99.5,1.8,25.0,841.5,635.0,472.54
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,593.14,441.38
2016,6,24,15,15,895.0,96.5,1.8,24.5,764.0,548.55,408.19
2016,6,24,15,30,884.0,95.0,1.8,24.0,723.0,502.35,372.68
2016,6,24,15,45,868.5,93.0,1.8,24.0,677.0,452.47,332.64
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,401.89,290.98
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,347.61,246.03
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,294.78,201.45
2016,6,24,16,45,789.5,83.0,1.7,22.5,482.5,240.3,156.08
2016,6,24,17,0,763.0,80.0,1.7,22.0,431.0,187.49,113.78
2016,6,24,17,15,730.0,76.0,1.65,21.5,379.0,135.17,76.72
2016,6,24,17,30,697.0,72.0,1.6,21.0,327.0,81.4,47.67
2016,6,24,17,45,649.0,67.0,1.55,20.5,276.0,54.41,41.96
2016,6,24,18,0,601.0,62.0,1.5,20.0,225.0,50.52,38.64
2016,6,24,18,15,532.0,55.0,1.4,19.0,176.5,44.91,33.72
2016,6,24,18,30,463.0,48.0,1.3,18.0,128.0,39.35,28.62
2016,6,24,18,45,353.0,37.5,1.2,17.5,87.5,30.72,20.53
2016,6,24,19,0,243.0,27.0,1.1,17.0,47.0,22.14,10.36
2016,6,24,19,15,121.5,13.5,1.05,16.5,23.5,10.62,0.0
2016,6,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.5,0.55,13.5,35.0,14.11,0.68
2016,6,25,5,30,325.0,35.0,0.5,14.0,70.0,28.77,18.69
2016,6,25,5,45,426.0,43.0,0.5,15.0,114.5,35.27,25.28
2016,6,25,6,0,527.0,51.0,0.5,16.0,159.0,41.92,31.46
2016,6,25,6,15,586.5,57.0,0.5,16.5,208.5,46.73,35.88
2016,6,25,6,30,646.0,63.0,0.5,17.0,258.0,51.58,40.16
2016,6,25,6,45,528.0,94.0,0.55,17.5,273.0,77.25,62.48
2016,6,25,7,0,410.0,125.0,0.6,18.0,288.0,121.17,81.09
2016,6,25,7,15,425.0,142.0,0.65,19.0,331.0,162.74,109.91
2016,6,25,7,30,440.0,159.0,0.7,20.0,374.0,205.73,143.02
2016,6,25,7,45,642.5,121.0,0.8,21.0,472.0,259.01,178.82
2016,6,25,8,0,845.0,83.0,0.9,22.0,570.0,331.79,232.06
2016,6,25,8,15,861.5,85.0,0.9,22.5,618.0,383.89,275.29
2016,6,25,8,30,878.0,87.0,0.9,23.0,666.0,435.73,317.29
2016,6,25,8,45,892.0,88.5,0.95,23.5,710.5,485.51,356.76
2016,6,25,9,0,906.0,90.0,1.0,24.0,755.0,534.26,394.22
2016,6,25,9,15,915.5,91.5,1.05,24.5,794.5,579.31,427.91
2016,6,25,9,30,925.0,93.0,1.1,25.0,834.0,622.44,459.24
2016,6,25,9,45,927.0,97.5,1.15,25.5,866.5,661.38,486.73
2016,6,25,10,0,929.0,102.0,1.2,26.0,899.0,697.43,511.52
2016,6,25,10,15,935.0,103.0,1.2,26.5,926.5,730.25,533.12
2016,6,25,10,30,941.0,104.0,1.2,27.0,954.0,760.14,552.25
2016,6,25,10,45,945.0,105.0,1.25,27.5,975.0,785.51,568.55
2016,6,25,11,0,949.0,106.0,1.3,28.0,996.0,807.58,582.21
2016,6,25,11,15,951.5,106.5,1.3,28.0,1010.0,824.71,592.67
2016,6,25,11,30,954.0,107.0,1.3,28.0,1024.0,838.35,600.97
2016,6,25,11,45,954.5,107.5,1.35,28.5,1030.0,846.89,605.51
2016,6,25,12,0,955.0,108.0,1.4,29.0,1036.0,851.9,607.9
2016,6,25,12,15,954.5,108.0,1.4,29.0,1035.0,852.18,608.01
2016,6,25,12,30,954.0,108.0,1.4,29.0,1034.0,848.96,606.02
2016,6,25,12,45,953.0,107.5,1.45,29.0,1025.0,841.42,601.96
2016,6,25,13,0,952.0,107.0,1.5,29.0,1016.0,830.33,595.71
2016,6,25,13,15,949.0,106.0,1.55,28.5,1000.0,813.78,587.14
2016,6,25,13,30,946.0,105.0,1.6,28.0,984.0,793.78,576.07
2016,6,25,13,45,940.5,104.5,1.65,28.0,960.5,769.03,559.92
2016,6,25,14,0,935.0,104.0,1.7,28.0,937.0,741.15,541.34
2016,6,25,14,15,928.5,103.0,1.7,27.5,907.0,709.19,520.25
2016,6,25,14,30,922.0,102.0,1.7,27.0,877.0,674.45,496.7
2016,6,25,14,45,913.5,100.0,1.7,27.0,841.0,635.08,468.36
2016,6,25,15,0,905.0,98.0,1.7,27.0,805.0,593.46,437.7
2016,6,25,15,15,894.0,96.5,1.7,26.5,763.5,548.92,404.9
2016,6,25,15,30,883.0,95.0,1.7,26.0,722.0,502.78,369.81
2016,6,25,15,45,868.5,92.5,1.7,26.0,676.5,452.96,330.21
2016,6,25,16,0,854.0,90.0,1.7,26.0,631.0,402.36,288.92
2016,6,25,16,15,835.5,87.0,1.65,25.5,582.5,347.59,244.01
2016,6,25,16,30,817.0,84.0,1.6,25.0,534.0,294.3,199.46
2016,6,25,16,45,793.5,80.5,1.6,24.5,483.0,240.01,154.47
2016,6,25,17,0,770.0,77.0,1.6,24.0,432.0,187.06,112.2
2016,6,25,17,15,737.5,73.0,1.5,23.0,380.0,134.39,75.17
2016,6,25,17,30,705.0,69.0,1.4,22.0,328.0,84.65,49.59
2016,6,25,17,45,660.5,64.0,1.35,21.5,277.0,52.39,40.03
2016,6,25,18,0,616.0,59.0,1.3,21.0,226.0,48.44,36.67
2016,6,25,18,15,549.0,52.0,1.2,20.0,177.5,42.75,31.7
2016,6,25,18,30,482.0,45.0,1.1,19.0,129.0,37.08,26.55
2016,6,25,18,45,378.0,35.5,1.0,18.5,88.5,29.21,19.17
2016,6,25,19,0,274.0,26.0,0.9,18.0,48.0,21.4,9.81
2016,6,25,19,15,137.0,13.0,0.85,17.5,24.0,10.23,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,15.5,0.5,14.5,15.5,11.81,0.0
2016,6,26,5,30,0.0,31.0,0.5,15.0,31.0,23.39,14.05
2016,6,26,5,45,2.5,49.5,0.5,15.5,50.0,36.7,26.45
2016,6,26,6,0,5.0,68.0,0.5,16.0,69.0,49.9,38.45
2016,6,26,6,15,12.0,87.0,0.5,16.5,90.5,63.42,50.52
2016,6,26,6,30,19.0,106.0,0.5,17.0,112.0,76.88,62.29
2016,6,26,6,45,25.0,125.5,0.55,17.5,135.0,88.92,72.55
2016,6,26,7,0,31.0,145.0,0.6,18.0,158.0,106.31,82.17
2016,6,26,7,15,143.5,169.5,0.6,18.5,238.5,142.36,105.87
2016,6,26,7,30,256.0,194.0,0.6,19.0,319.0,192.77,140.91
2016,6,26,7,45,177.0,221.0,0.65,20.0,311.5,208.93,156.67
2016,6,26,8,0,98.0,248.0,0.7,21.0,304.0,215.09,163.83
2016,6,26,8,15,130.5,272.5,0.7,21.5,354.5,254.81,193.57
2016,6,26,8,30,163.0,297.0,0.7,22.0,405.0,295.83,223.89
2016,6,26,8,45,197.0,315.5,0.75,23.0,454.5,336.1,253.02
2016,6,26,9,0,231.0,334.0,0.8,24.0,504.0,379.07,283.71
2016,6,26,9,15,268.0,346.0,0.8,24.5,553.0,426.54,317.46
2016,6,26,9,30,305.0,358.0,0.8,25.0,602.0,471.31,348.71
2016,6,26,9,45,377.0,345.0,0.85,25.5,659.5,519.67,382.77
2016,6,26,10,0,449.0,332.0,0.9,26.0,717.0,578.82,423.68
2016,6,26,10,15,479.5,338.0,0.95,26.0,761.0,620.8,452.57
2016,6,26,10,30,510.0,344.0,1.0,26.0,805.0,662.62,481.17
2016,6,26,10,45,727.5,220.5,1.05,26.5,894.5,736.69,533.59
2016,6,26,11,0,945.0,97.0,1.1,27.0,984.0,797.35,576.04
2016,6,26,11,15,947.0,97.5,1.15,27.0,997.0,814.12,586.46
2016,6,26,11,30,949.0,98.0,1.2,27.0,1010.0,827.4,595.18
2016,6,26,11,45,949.5,98.0,1.25,27.5,1016.0,835.58,599.54
2016,6,26,12,0,950.0,98.0,1.3,28.0,1022.0,840.22,601.75
2016,6,26,12,15,949.0,98.0,1.35,28.0,1020.0,840.16,602.25
2016,6,26,12,30,948.0,98.0,1.4,28.0,1018.0,836.6,600.61
2016,6,26,12,45,934.0,105.5,1.45,28.5,1005.0,825.58,593.08
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,811.27,583.54
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,794.9,573.87
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,775.24,561.57
2016,6,26,13,45,906.0,111.0,1.65,29.0,935.5,750.52,545.41
2016,6,26,14,0,900.0,110.0,1.7,29.0,912.0,722.8,526.94
2016,6,26,14,15,892.5,109.0,1.7,29.0,882.0,691.23,505.1
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,657.04,481.03
2016,6,26,14,45,874.5,106.5,1.75,29.0,816.0,618.23,453.51
2016,6,26,15,0,864.0,105.0,1.8,29.0,780.0,577.42,423.82
2016,6,26,15,15,852.0,103.0,1.8,28.5,739.5,533.64,391.73
2016,6,26,15,30,840.0,101.0,1.8,28.0,699.0,488.43,357.54
2016,6,26,15,45,824.5,99.0,1.8,27.5,654.5,440.55,320.29
2016,6,26,16,0,809.0,97.0,1.8,27.0,610.0,391.13,280.74
2016,6,26,16,15,789.5,94.0,1.75,26.5,562.0,339.49,238.48
2016,6,26,16,30,770.0,91.0,1.7,26.0,514.0,288.25,195.85
2016,6,26,16,45,745.5,87.0,1.7,25.5,464.5,235.79,152.63
2016,6,26,17,0,721.0,83.0,1.7,25.0,415.0,184.86,112.16
2016,6,26,17,15,687.5,78.5,1.65,24.0,364.5,130.25,73.39
2016,6,26,17,30,654.0,74.0,1.6,23.0,314.0,82.45,48.3
2016,6,26,17,45,609.0,68.0,1.55,22.5,265.0,54.59,41.75
2016,6,26,18,0,564.0,62.0,1.5,22.0,216.0,50.08,37.93
2016,6,26,18,15,498.0,54.5,1.4,21.0,169.5,44.19,32.8
2016,6,26,18,30,432.0,47.0,1.3,20.0,123.0,38.31,27.47
2016,6,26,18,45,332.0,36.5,1.2,19.5,84.0,29.77,19.55
2016,6,26,19,0,232.0,26.0,1.1,19.0,45.0,21.25,9.66
2016,6,26,19,15,116.0,13.0,1.05,18.5,22.5,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.0,0.45,14.5,34.5,12.12,0.0
2016,6,27,5,30,361.0,30.0,0.4,15.0,69.0,24.8,15.18
2016,6,27,5,45,450.0,38.0,0.4,15.5,112.5,31.43,21.86
2016,6,27,6,0,539.0,46.0,0.4,16.0,156.0,38.14,28.13
2016,6,27,6,15,596.0,52.0,0.4,16.5,204.5,43.08,32.66
2016,6,27,6,30,653.0,58.0,0.4,17.0,253.0,51.98,40.52
2016,6,27,6,45,354.0,105.0,0.4,18.0,213.0,77.87,62.89
2016,6,27,7,0,55.0,152.0,0.4,19.0,173.0,112.46,86.01
2016,6,27,7,15,69.5,176.0,0.45,19.5,207.0,136.41,103.74
2016,6,27,7,30,84.0,200.0,0.5,20.0,241.0,162.33,123.3
2016,6,27,7,45,129.0,225.0,0.6,21.0,295.5,199.62,150.57
2016,6,27,8,0,174.0,250.0,0.7,22.0,350.0,241.4,181.41
2016,6,27,8,15,218.0,267.5,0.75,22.5,403.5,282.21,211.83
2016,6,27,8,30,262.0,285.0,0.8,23.0,457.0,330.53,247.78
2016,6,27,8,45,253.5,308.5,0.9,24.0,484.0,360.6,269.95
2016,6,27,9,0,245.0,332.0,1.0,25.0,511.0,389.39,290.64
2016,6,27,9,15,247.0,351.5,1.0,25.5,540.5,419.51,311.95
2016,6,27,9,30,249.0,371.0,1.0,26.0,570.0,449.09,332.41
2016,6,27,9,45,269.5,383.5,1.0,27.0,607.5,483.98,355.66
2016,6,27,10,0,290.0,396.0,1.0,28.0,645.0,519.32,378.68
2016,6,27,10,15,378.0,375.0,1.05,28.5,710.0,573.86,416.52
2016,6,27,10,30,466.0,354.0,1.1,29.0,775.0,639.57,461.0
2016,6,27,10,45,686.0,235.5,1.15,29.5,870.5,719.04,516.49
2016,6,27,11,0,906.0,117.0,1.2,30.0,966.0,785.02,562.51
2016,6,27,11,15,908.5,117.5,1.2,30.0,979.5,801.54,572.21
2016,6,27,11,30,911.0,118.0,1.2,30.0,993.0,814.71,580.19
2016,6,27,11,45,910.5,119.0,1.25,30.5,999.0,822.57,584.31
2016,6,27,12,0,910.0,120.0,1.3,31.0,1005.0,827.05,586.38
2016,6,27,12,15,910.0,120.0,1.35,31.0,1004.0,827.8,587.37
2016,6,27,12,30,910.0,120.0,1.4,31.0,1003.0,825.21,586.34
2016,6,27,12,45,910.0,118.5,1.45,31.0,995.0,818.07,582.5
2016,6,27,13,0,910.0,117.0,1.5,31.0,987.0,807.53,576.57
2016,6,27,13,15,907.0,116.5,1.55,31.0,971.5,792.12,567.53
2016,6,27,13,30,904.0,116.0,1.6,31.0,956.0,773.41,555.83
2016,6,27,13,45,899.0,115.5,1.65,31.0,933.5,750.04,540.68
2016,6,27,14,0,894.0,115.0,1.7,31.0,911.0,723.63,523.21
2016,6,27,14,15,888.0,113.5,1.75,30.5,882.0,692.84,503.45
2016,6,27,14,30,882.0,112.0,1.8,30.0,853.0,659.36,481.28
2016,6,27,14,45,874.5,110.0,1.85,30.0,818.5,622.04,454.85
2016,6,27,15,0,867.0,108.0,1.9,30.0,784.0,582.49,426.11
2016,6,27,15,15,855.5,106.0,1.9,29.5,744.0,538.84,394.23
2016,6,27,15,30,844.0,104.0,1.9,29.0,704.0,493.71,360.22
2016,6,27,15,45,831.5,100.5,1.9,29.0,660.0,445.57,322.27
2016,6,27,16,0,819.0,97.0,1.9,29.0,616.0,395.86,282.11
2016,6,27,16,15,800.0,94.0,1.85,28.5,568.5,343.86,239.84
2016,6,27,16,30,781.0,91.0,1.8,28.0,521.0,292.19,197.13
2016,6,27,16,45,758.5,86.5,1.8,27.5,471.0,239.14,153.62
2016,6,27,17,0,736.0,82.0,1.8,27.0,421.0,187.37,112.63
2016,6,27,17,15,702.5,77.5,1.7,26.0,370.0,136.0,76.68
2016,6,27,17,30,669.0,73.0,1.6,25.0,319.0,83.24,47.84
2016,6,27,17,45,625.5,67.0,1.55,24.5,269.0,54.08,40.96
2016,6,27,18,0,582.0,61.0,1.5,24.0,219.0,49.54,37.14
2016,6,27,18,15,515.0,54.0,1.35,23.0,172.0,43.96,32.32
2016,6,27,18,30,448.0,47.0,1.2,22.0,125.0,38.43,27.33
2016,6,27,18,45,348.5,36.5,1.1,21.0,85.5,29.86,19.49
2016,6,27,19,0,249.0,26.0,1.0,20.0,46.0,21.3,9.66
2016,6,27,19,15,124.5,13.0,0.95,19.5,23.0,10.23,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,5,15,133.0,17.0,0.5,15.5,31.5,13.04,0.0
2016,6,28,5,30,266.0,34.0,0.5,16.0,63.0,27.71,17.47
2016,6,28,5,45,359.0,44.0,0.5,16.5,104.5,35.69,25.42
2016,6,28,6,0,452.0,54.0,0.5,17.0,146.0,43.68,32.83
2016,6,28,6,15,512.0,61.5,0.5,17.5,193.0,49.4,38.05
2016,6,28,6,30,572.0,69.0,0.5,18.0,240.0,55.09,43.06
2016,6,28,6,45,377.5,112.0,0.55,18.5,233.5,82.74,66.98
2016,6,28,7,0,183.0,155.0,0.6,19.0,227.0,123.52,90.68
2016,6,28,7,15,205.0,176.0,0.6,19.5,267.5,154.75,112.73
2016,6,28,7,30,227.0,197.0,0.6,20.0,308.0,189.0,138.53
2016,6,28,7,45,299.0,206.5,0.6,21.0,368.5,230.3,168.32
2016,6,28,8,0,371.0,216.0,0.6,22.0,429.0,278.72,204.11
2016,6,28,8,15,396.5,230.5,0.6,22.5,476.0,324.71,239.55
2016,6,28,8,30,422.0,245.0,0.6,23.0,523.0,369.67,273.64
2016,6,28,8,45,631.5,175.0,0.65,24.0,621.5,437.77,322.38
2016,6,28,9,0,841.0,105.0,0.7,25.0,720.0,514.18,377.19
2016,6,28,9,15,851.5,106.5,0.75,25.5,758.5,557.23,408.83
2016,6,28,9,30,862.0,108.0,0.8,26.0,797.0,598.6,438.65
2016,6,28,9,45,874.0,107.5,0.85,26.5,831.5,637.36,465.89
2016,6,28,10,0,886.0,107.0,0.9,27.0,866.0,674.1,491.09
2016,6,28,10,15,892.0,108.5,0.95,27.0,893.0,706.19,513.57
2016,6,28,10,30,898.0,110.0,1.0,27.0,920.0,735.5,533.87
2016,6,28,10,45,902.5,110.5,1.1,27.5,940.5,759.97,550.23
2016,6,28,11,0,907.0,111.0,1.2,28.0,961.0,781.32,564.3
2016,6,28,11,15,909.5,112.0,1.2,28.0,975.0,798.33,574.75
2016,6,28,11,30,912.0,113.0,1.2,28.0,989.0,812.0,583.12
2016,6,28,11,45,912.5,113.5,1.25,28.5,995.0,820.33,587.58
2016,6,28,12,0,913.0,114.0,1.3,29.0,1001.0,825.27,589.98
2016,6,28,12,15,913.0,114.0,1.35,29.0,1000.0,826.06,591.0
2016,6,28,12,30,913.0,114.0,1.4,29.0,999.0,823.5,589.98
2016,6,28,12,45,902.5,119.5,1.45,29.0,988.0,813.78,584.42
2016,6,28,13,0,892.0,125.0,1.5,29.0,977.0,800.84,576.9
2016,6,28,13,15,888.5,124.0,1.5,28.5,961.5,784.97,568.09
2016,6,28,13,30,885.0,123.0,1.5,28.0,946.0,765.88,556.51
2016,6,28,13,45,881.0,122.0,1.55,28.0,924.0,743.29,541.74
2016,6,28,14,0,877.0,121.0,1.6,28.0,902.0,717.66,524.65
2016,6,28,14,15,870.0,119.5,1.6,27.5,873.0,686.74,504.22
2016,6,28,14,30,863.0,118.0,1.6,27.0,844.0,653.22,481.51
2016,6,28,14,45,855.5,115.5,1.6,27.0,809.5,616.19,454.83
2016,6,28,15,0,848.0,113.0,1.6,27.0,775.0,576.97,425.93
2016,6,28,15,15,836.0,111.0,1.6,26.5,735.0,533.83,394.24
2016,6,28,15,30,824.0,109.0,1.6,26.0,695.0,490.31,361.21
2016,6,28,15,45,811.0,105.5,1.6,26.0,651.5,442.12,323.07
2016,6,28,16,0,798.0,102.0,1.6,26.0,608.0,393.17,283.3
2016,6,28,16,15,778.5,98.5,1.55,25.5,560.5,341.59,241.13
2016,6,28,16,30,759.0,95.0,1.5,25.0,513.0,290.44,198.6
2016,6,28,16,45,736.0,90.5,1.45,25.0,463.5,238.4,155.27
2016,6,28,17,0,713.0,86.0,1.4,25.0,414.0,187.74,114.64
2016,6,28,17,15,679.0,81.5,1.3,24.0,364.0,133.31,75.86
2016,6,28,17,30,645.0,77.0,1.2,23.0,314.0,85.83,50.5
2016,6,28,17,45,601.5,70.5,1.2,22.5,264.5,56.3,43.22
2016,6,28,18,0,558.0,64.0,1.2,22.0,215.0,51.52,39.17
2016,6,28,18,15,491.0,56.0,1.15,21.0,169.0,45.29,33.76
2016,6,28,18,30,424.0,48.0,1.1,20.0,123.0,39.05,28.12
2016,6,28,18,45,326.0,37.5,1.05,19.0,84.0,30.57,20.27
2016,6,28,19,0,228.0,27.0,1.0,18.0,45.0,22.08,10.33
2016,6,28,19,15,114.0,13.5,0.95,17.5,22.5,10.62,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.0,15.0,0.8,13.5,34.0,12.13,0.0
2016,6,29,5,30,360.0,30.0,0.8,14.0,68.0,24.81,15.13
2016,6,29,5,45,452.5,38.0,0.8,14.5,111.5,31.46,21.93
2016,6,29,6,0,545.0,46.0,0.8,15.0,155.0,38.2,28.26
2016,6,29,6,15,603.0,51.5,0.8,15.5,204.0,42.78,32.5
2016,6,29,6,30,661.0,57.0,0.8,16.0,253.0,51.3,40.06
2016,6,29,6,45,330.5,76.5,0.85,16.5,174.5,58.4,46.21
2016,6,29,7,0,0.0,96.0,0.9,17.0,96.0,72.49,55.63
2016,6,29,7,15,0.0,114.5,0.9,17.0,114.5,86.34,66.95
2016,6,29,7,30,0.0,133.0,0.9,17.0,133.0,100.36,78.27
2016,6,29,7,45,1.5,152.0,0.95,17.5,153.0,115.28,89.97
2016,6,29,8,0,3.0,171.0,1.0,18.0,173.0,130.52,101.77
2016,6,29,8,15,4.5,182.0,1.0,18.5,185.0,140.12,108.9
2016,6,29,8,30,6.0,193.0,1.0,19.0,197.0,149.87,116.12
2016,6,29,8,45,10.5,219.0,1.05,19.5,227.0,172.46,133.42
2016,6,29,9,0,15.0,245.0,1.1,20.0,257.0,195.64,150.95
2016,6,29,9,15,18.5,268.5,1.1,20.5,283.5,216.91,166.76
2016,6,29,9,30,22.0,292.0,1.1,21.0,310.0,238.57,182.69
2016,6,29,9,45,22.5,303.0,1.15,21.5,322.0,248.99,189.97
2016,6,29,10,0,23.0,314.0,1.2,22.0,334.0,259.38,197.24
2016,6,29,10,15,25.5,332.5,1.2,22.0,355.5,284.42,215.79
2016,6,29,10,30,28.0,351.0,1.2,22.0,377.0,303.04,229.36
2016,6,29,10,45,111.5,408.0,1.25,22.0,513.0,421.98,317.97
2016,6,29,11,0,195.0,465.0,1.3,22.0,649.0,534.9,398.9
2016,6,29,11,15,314.0,432.0,1.3,22.0,732.0,612.65,454.42
2016,6,29,11,30,433.0,399.0,1.3,22.0,815.0,691.25,509.58
2016,6,29,11,45,696.0,249.5,1.35,22.5,923.0,781.86,574.82
2016,6,29,12,0,959.0,100.0,1.4,23.0,1031.0,850.97,622.52
2016,6,29,12,15,959.0,100.0,1.45,22.5,1030.5,851.86,624.09
2016,6,29,12,30,959.0,100.0,1.5,22.0,1030.0,849.19,624.19
2016,6,29,12,45,950.0,105.0,1.55,22.0,1019.5,840.05,618.91
2016,6,29,13,0,941.0,110.0,1.6,22.0,1009.0,827.5,611.46
2016,6,29,13,15,938.5,109.5,1.6,21.5,993.5,812.06,602.79
2016,6,29,13,30,936.0,109.0,1.6,21.0,978.0,793.19,591.62
2016,6,29,13,45,932.0,108.0,1.6,21.0,956.0,769.47,575.27
2016,6,29,14,0,928.0,107.0,1.6,21.0,934.0,742.55,556.49
2016,6,29,14,15,922.0,105.5,1.6,20.5,904.5,710.81,535.05
2016,6,29,14,30,916.0,104.0,1.6,20.0,875.0,676.26,511.09
2016,6,29,14,45,908.5,102.5,1.6,20.0,840.0,638.19,483.02
2016,6,29,15,0,901.0,101.0,1.6,20.0,805.0,597.79,452.53
2016,6,29,15,15,890.5,99.0,1.55,19.5,764.0,553.28,418.76
2016,6,29,15,30,880.0,97.0,1.5,19.0,723.0,507.12,382.68
2016,6,29,15,45,867.0,94.5,1.5,19.0,678.0,458.05,342.83
2016,6,29,16,0,854.0,92.0,1.5,19.0,633.0,408.05,301.1
2016,6,29,16,15,835.5,89.0,1.45,18.5,584.5,353.37,255.26
2016,6,29,16,30,817.0,86.0,1.4,18.0,536.0,299.98,209.58
2016,6,29,16,45,794.0,82.5,1.4,18.0,485.0,245.67,163.08
2016,6,29,17,0,771.0,79.0,1.4,18.0,434.0,192.62,119.28
2016,6,29,17,15,738.5,75.0,1.3,17.5,382.0,139.7,80.57
2016,6,29,17,30,706.0,71.0,1.2,17.0,330.0,89.7,53.2
2016,6,29,17,45,661.0,65.5,1.2,16.5,279.0,53.48,41.84
2016,6,29,18,0,616.0,60.0,1.2,16.0,228.0,49.18,38.13
2016,6,29,18,15,548.0,53.5,1.15,15.5,179.5,43.89,33.34
2016,6,29,18,30,480.0,47.0,1.1,15.0,131.0,38.67,28.42
2016,6,29,18,45,372.0,37.0,1.05,14.5,89.5,30.41,20.57
2016,6,29,19,0,264.0,27.0,1.0,14.0,48.0,22.21,10.65
2016,6,29,19,15,132.0,13.5,0.95,13.5,24.0,10.62,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,16.5,0.9,13.0,33.0,13.32,0.0
2016,6,30,5,30,313.0,33.0,0.9,13.0,66.0,27.13,17.06
2016,6,30,5,45,410.5,42.0,0.95,13.5,109.5,34.44,24.6
2016,6,30,6,0,508.0,51.0,1.0,14.0,153.0,41.82,31.56
2016,6,30,6,15,570.0,57.5,1.0,14.5,202.0,46.98,36.36
2016,6,30,6,30,632.0,64.0,1.0,15.0,251.0,52.18,41.0
2016,6,30,6,45,316.0,65.5,1.0,15.5,159.0,50.71,39.59
2016,6,30,7,0,0.0,67.0,1.0,16.0,67.0,51.38,38.1
2016,6,30,7,15,0.0,86.0,0.95,16.5,86.0,65.84,50.03
2016,6,30,7,30,0.0,105.0,0.9,17.0,105.0,80.09,61.57
2016,6,30,7,45,0.0,131.5,0.9,17.5,131.5,99.98,77.56
2016,6,30,8,0,0.0,158.0,0.9,18.0,158.0,120.07,93.42
2016,6,30,8,15,4.0,179.5,0.9,18.5,182.0,138.09,107.29
2016,6,30,8,30,8.0,201.0,0.9,19.0,206.0,156.68,121.46
2016,6,30,8,45,11.5,222.5,0.9,20.0,230.5,175.56,135.47
2016,6,30,9,0,15.0,244.0,0.9,21.0,255.0,194.89,149.61
2016,6,30,9,15,24.0,280.5,0.9,21.5,299.5,229.1,175.24
2016,6,30,9,30,33.0,317.0,0.9,22.0,344.0,269.71,205.24
2016,6,30,9,45,33.5,330.5,0.9,22.5,358.5,283.48,214.65
2016,6,30,10,0,34.0,344.0,0.9,23.0,373.0,297.19,224.07
2016,6,30,10,15,39.0,365.0,0.9,23.5,399.5,319.95,240.12
2016,6,30,10,30,44.0,386.0,0.9,24.0,426.0,342.96,256.11
2016,6,30,10,45,85.5,424.5,0.95,24.5,504.5,407.16,302.34
2016,6,30,11,0,127.0,463.0,1.0,25.0,583.0,482.55,355.06
2016,6,30,11,15,156.5,472.0,1.0,25.0,621.5,516.22,378.26
2016,6,30,11,30,186.0,481.0,1.0,25.0,660.0,549.87,401.57
2016,6,30,11,45,191.5,479.0,1.05,25.0,664.0,555.15,405.31
2016,6,30,12,0,197.0,477.0,1.1,25.0,668.0,559.34,408.58
2016,6,30,12,15,163.0,480.5,1.1,25.0,638.5,535.56,391.46
2016,6,30,12,30,129.0,484.0,1.1,25.0,609.0,510.76,373.77
2016,6,30,12,45,130.0,480.0,1.15,25.5,605.0,506.63,370.78
2016,6,30,13,0,131.0,476.0,1.2,26.0,601.0,501.62,367.0
2016,6,30,13,15,134.5,468.0,1.2,26.0,595.0,494.37,362.25
2016,6,30,13,30,138.0,460.0,1.2,26.0,589.0,486.24,356.88
2016,6,30,13,45,116.0,442.5,1.25,26.0,549.0,451.21,332.44
2016,6,30,14,0,94.0,425.0,1.3,26.0,509.0,408.2,302.25
2016,6,30,14,15,77.0,399.5,1.3,25.5,466.5,371.83,276.96
2016,6,30,14,30,60.0,374.0,1.3,25.0,424.0,336.39,251.93
2016,6,30,14,45,80.0,368.0,1.35,25.0,432.5,339.61,255.06
2016,6,30,15,0,100.0,362.0,1.4,25.0,441.0,340.94,256.45
2016,6,30,15,15,90.5,339.5,1.4,24.5,408.0,312.2,235.78
2016,6,30,15,30,81.0,317.0,1.4,24.0,375.0,284.17,215.51
2016,6,30,15,45,70.0,291.5,1.4,24.0,339.5,254.09,193.06
2016,6,30,16,0,59.0,266.0,1.4,24.0,304.0,225.16,171.3
2016,6,30,16,15,49.5,240.5,1.35,23.5,270.5,197.99,150.97
2016,6,30,16,30,40.0,215.0,1.3,23.0,237.0,172.03,131.4
2016,6,30,16,45,22.5,182.5,1.3,23.0,194.5,141.05,107.8
2016,6,30,17,0,5.0,150.0,1.3,23.0,152.0,112.62,86.14
2016,6,30,17,15,2.5,133.5,1.25,22.0,134.5,99.17,76.01
2016,6,30,17,30,0.0,117.0,1.2,21.0,117.0,86.1,65.92
2016,6,30,17,45,260.5,95.0,1.2,20.5,166.0,68.9,54.51
2016,6,30,18,0,521.0,73.0,1.2,20.0,215.0,57.94,45.09
2016,6,30,18,15,449.0,64.0,1.1,19.0,168.0,51.18,39.17
2016,6,30,18,30,377.0,55.0,1.0,18.0,121.0,41.87,30.81
2016,6,30,18,45,271.0,42.0,0.95,17.5,82.0,31.86,21.51
2016,6,30,19,0,165.0,29.0,0.9,17.0,43.0,21.93,10.24
2016,6,30,19,15,82.5,14.5,0.85,16.5,21.5,11.41,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.8,13.5,30.0,13.36,0.0
2016,7,1,5,30,240.0,35.0,0.8,14.0,60.0,26.62,16.48
2016,7,1,5,45,337.5,46.0,0.8,14.5,101.5,37.27,26.95
2016,7,1,6,0,435.0,57.0,0.8,15.0,143.0,46.0,35.1
2016,7,1,6,15,217.5,55.0,0.8,15.5,98.0,40.43,30.4
2016,7,1,6,30,0.0,53.0,0.8,16.0,53.0,40.56,30.56
2016,7,1,6,45,0.0,64.5,0.8,16.5,64.5,49.45,38.34
2016,7,1,7,0,0.0,76.0,0.8,17.0,76.0,58.24,43.71
2016,7,1,7,15,0.0,101.0,0.8,17.5,101.0,76.69,58.85
2016,7,1,7,30,0.0,126.0,0.8,18.0,126.0,95.32,73.85
2016,7,1,7,45,1.5,147.5,0.85,18.5,148.5,112.01,86.96
2016,7,1,8,0,3.0,169.0,0.9,19.0,171.0,129.05,100.18
2016,7,1,8,15,5.5,185.5,0.9,19.5,189.0,143.08,110.79
