Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,30,8.0,202.0,0.9,20.0,207.0,157.43,121.58
2016,7,1,8,45,8.5,209.5,0.9,20.5,215.5,164.4,126.48
2016,7,1,9,0,9.0,217.0,0.9,21.0,224.0,171.36,131.38
2016,7,1,9,15,7.0,202.0,0.9,21.5,208.0,159.67,121.75
2016,7,1,9,30,5.0,187.0,0.9,22.0,192.0,147.57,111.92
2016,7,1,9,45,8.0,215.0,0.9,22.5,222.5,171.66,130.22
2016,7,1,10,0,11.0,243.0,0.9,23.0,253.0,196.09,148.43
2016,7,1,10,15,30.5,319.0,0.9,23.0,346.5,277.09,209.44
2016,7,1,10,30,50.0,395.0,0.9,23.0,440.0,354.68,266.04
2016,7,1,10,45,58.0,413.5,0.95,23.5,467.0,378.2,282.09
2016,7,1,11,0,66.0,432.0,1.0,24.0,494.0,401.86,298.48
2016,7,1,11,15,97.0,455.0,1.05,24.0,547.5,446.92,331.02
2016,7,1,11,30,128.0,478.0,1.1,24.0,601.0,502.54,370.36
2016,7,1,11,45,521.5,301.0,1.15,24.5,806.5,688.02,505.19
2016,7,1,12,0,915.0,124.0,1.2,25.0,1012.0,837.25,607.47
2016,7,1,12,15,914.5,124.0,1.2,25.0,1011.0,837.77,606.03
2016,7,1,12,30,914.0,124.0,1.2,25.0,1010.0,834.95,604.26
2016,7,1,12,45,910.0,125.5,1.25,25.0,1001.0,827.19,600.04
2016,7,1,13,0,906.0,127.0,1.3,25.0,992.0,816.12,593.76
2016,7,1,13,15,902.5,126.0,1.3,25.0,976.0,800.14,583.74
2016,7,1,13,30,899.0,125.0,1.3,25.0,960.0,780.89,571.0
2016,7,1,13,45,894.0,124.0,1.35,25.0,937.0,757.35,555.68
2016,7,1,14,0,889.0,123.0,1.4,25.0,914.0,730.77,538.01
2016,7,1,14,15,882.0,121.5,1.4,24.5,884.5,699.55,517.37
2016,7,1,14,30,875.0,120.0,1.4,24.0,855.0,665.69,494.39
2016,7,1,14,45,866.0,118.0,1.45,24.0,820.0,627.77,467.38
2016,7,1,15,0,857.0,116.0,1.5,24.0,785.0,587.72,438.09
2016,7,1,15,15,844.5,113.5,1.45,23.5,744.5,543.53,405.23
2016,7,1,15,30,832.0,111.0,1.4,23.0,704.0,499.17,371.21
2016,7,1,15,45,526.5,195.0,1.4,22.5,562.0,390.3,291.55
2016,7,1,16,0,221.0,279.0,1.4,22.0,420.0,299.79,226.65
2016,7,1,16,15,232.5,254.0,1.35,21.5,392.0,270.73,203.95
2016,7,1,16,30,244.0,229.0,1.3,21.0,364.0,242.05,180.68
2016,7,1,16,45,145.0,204.0,1.3,20.5,282.0,183.94,138.13
2016,7,1,17,0,46.0,179.0,1.3,20.0,200.0,138.35,106.14
2016,7,1,17,15,56.0,160.5,1.25,19.5,183.0,121.46,92.75
2016,7,1,17,30,66.0,142.0,1.2,19.0,166.0,103.48,79.12
2016,7,1,17,45,56.0,121.5,1.15,18.5,139.5,85.52,69.36
2016,7,1,18,0,46.0,101.0,1.1,18.0,113.0,71.82,57.55
2016,7,1,18,15,224.0,76.0,1.0,17.5,117.0,55.51,43.19
2016,7,1,18,30,402.0,51.0,0.9,17.0,121.0,41.31,30.46
2016,7,1,18,45,297.5,39.5,0.85,16.5,82.0,32.08,21.8
2016,7,1,19,0,193.0,28.0,0.8,16.0,43.0,21.31,9.8
2016,7,1,19,15,96.5,14.0,0.75,15.5,21.5,11.02,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,109.0,17.0,0.7,14.0,28.0,12.96,0.0
2016,7,2,5,30,218.0,34.0,0.7,14.0,56.0,25.8,15.72
2016,7,2,5,45,306.5,46.0,0.75,14.5,96.0,34.97,24.93
2016,7,2,6,0,395.0,58.0,0.8,15.0,136.0,46.5,35.53
2016,7,2,6,15,197.5,69.0,0.8,15.5,108.0,50.95,39.7
2016,7,2,6,30,0.0,80.0,0.8,16.0,80.0,59.73,47.49
2016,7,2,6,45,0.0,97.5,0.85,16.5,97.5,72.31,58.42
2016,7,2,7,0,0.0,115.0,0.9,17.0,115.0,85.52,66.48
2016,7,2,7,15,4.0,137.0,0.9,17.5,139.0,102.55,80.02
2016,7,2,7,30,8.0,159.0,0.9,18.0,163.0,120.29,93.9
2016,7,2,7,45,9.0,173.5,0.9,18.5,179.0,132.6,103.32
2016,7,2,8,0,10.0,188.0,0.9,19.0,195.0,145.04,112.76
2016,7,2,8,15,14.5,209.5,0.9,19.5,219.5,163.99,127.18
2016,7,2,8,30,19.0,231.0,0.9,20.0,244.0,183.54,141.91
2016,7,2,8,45,51.5,278.5,0.95,20.5,316.0,238.79,183.94
2016,7,2,9,0,84.0,326.0,1.0,21.0,388.0,295.53,226.29
2016,7,2,9,15,137.5,351.5,1.0,21.5,458.5,355.66,270.41
2016,7,2,9,30,191.0,377.0,1.0,22.0,529.0,414.88,313.11
2016,7,2,9,45,150.5,392.0,1.05,22.5,515.0,411.68,309.55
2016,7,2,10,0,110.0,407.0,1.1,23.0,501.0,405.07,303.69
2016,7,2,10,15,65.5,364.5,1.1,23.0,421.0,337.83,254.15
2016,7,2,10,30,21.0,322.0,1.1,23.0,341.0,266.97,201.15
2016,7,2,10,45,29.0,356.0,1.15,23.5,383.0,309.93,232.96
2016,7,2,11,0,37.0,390.0,1.2,24.0,425.0,345.52,258.37
2016,7,2,11,15,41.0,403.5,1.2,24.0,442.5,361.32,269.55
2016,7,2,11,30,45.0,417.0,1.2,24.0,460.0,376.98,280.73
2016,7,2,11,45,81.0,449.5,1.25,24.5,527.5,433.59,321.42
2016,7,2,12,0,117.0,482.0,1.3,25.0,595.0,500.74,368.4
2016,7,2,12,15,93.5,469.0,1.35,25.0,560.0,460.88,339.77
2016,7,2,12,30,70.0,456.0,1.4,25.0,525.0,430.85,318.49
2016,7,2,12,45,57.5,436.5,1.45,25.0,492.5,403.73,299.32
2016,7,2,13,0,45.0,417.0,1.5,25.0,460.0,376.45,279.86
2016,7,2,13,15,58.0,424.5,1.5,24.5,479.0,391.04,291.51
2016,7,2,13,30,71.0,432.0,1.5,24.0,498.0,404.74,302.3
2016,7,2,13,45,82.0,428.0,1.5,24.0,502.5,406.49,303.91
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,407.27,304.86
2016,7,2,14,15,127.0,415.0,1.5,23.5,524.5,426.29,319.95
2016,7,2,14,30,161.0,406.0,1.5,23.0,542.0,434.01,326.66
2016,7,2,14,45,150.5,387.5,1.5,23.0,510.5,404.62,305.28
2016,7,2,15,0,140.0,369.0,1.5,23.0,479.0,375.54,284.15
2016,7,2,15,15,169.5,347.5,1.45,22.5,473.5,365.47,277.41
2016,7,2,15,30,199.0,326.0,1.4,22.0,468.0,352.52,267.97
2016,7,2,15,45,182.5,305.0,1.4,22.0,428.5,317.04,241.09
2016,7,2,16,0,166.0,284.0,1.4,22.0,389.0,282.82,214.99
2016,7,2,16,15,126.5,258.5,1.3,21.5,335.0,239.22,182.19
2016,7,2,16,30,87.0,233.0,1.2,21.0,281.0,197.98,151.23
2016,7,2,16,45,91.0,211.0,1.2,20.5,257.0,175.8,133.84
2016,7,2,17,0,95.0,189.0,1.2,20.0,233.0,153.28,116.02
2016,7,2,17,15,368.5,134.0,1.15,19.5,274.0,137.79,93.16
2016,7,2,17,30,642.0,79.0,1.1,19.0,315.0,90.62,53.91
2016,7,2,17,45,596.0,72.5,1.1,19.0,265.0,57.69,45.08
2016,7,2,18,0,550.0,66.0,1.1,19.0,215.0,52.94,40.93
2016,7,2,18,15,482.0,58.0,1.0,18.0,168.5,46.77,35.5
2016,7,2,18,30,414.0,50.0,0.9,17.0,122.0,40.6,29.84
2016,7,2,18,45,313.5,38.5,0.8,16.5,83.0,31.34,21.16
2016,7,2,19,0,213.0,27.0,0.7,16.0,44.0,20.65,9.27
2016,7,2,19,15,106.5,13.5,0.65,15.5,22.0,10.62,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,117.5,16.5,0.6,13.5,28.5,12.61,0.0
2016,7,3,5,30,235.0,33.0,0.6,14.0,57.0,25.15,15.1
2016,7,3,5,45,326.0,44.5,0.65,14.5,97.5,36.02,25.82
2016,7,3,6,0,417.0,56.0,0.7,15.0,138.0,45.1,34.29
2016,7,3,6,15,208.5,65.0,0.7,15.5,106.0,48.43,37.48
2016,7,3,6,30,0.0,74.0,0.7,16.0,74.0,55.67,43.92
2016,7,3,6,45,0.0,90.0,0.75,16.5,90.0,67.29,54.03
2016,7,3,7,0,0.0,106.0,0.8,17.0,106.0,79.36,61.36
2016,7,3,7,15,4.0,132.5,0.8,17.5,134.0,99.43,77.46
2016,7,3,7,30,8.0,159.0,0.8,18.0,162.0,120.28,93.88
2016,7,3,7,45,10.5,176.5,0.8,18.5,182.0,135.12,105.27
2016,7,3,8,0,13.0,194.0,0.8,19.0,202.0,150.31,116.83
2016,7,3,8,15,14.0,208.5,0.8,19.5,217.5,163.09,126.41
2016,7,3,8,30,15.0,223.0,0.8,20.0,233.0,175.98,135.96
2016,7,3,8,45,16.5,238.5,0.85,20.5,250.0,189.95,146.3
2016,7,3,9,0,18.0,254.0,0.9,21.0,267.0,204.07,156.67
2016,7,3,9,15,47.0,306.5,0.9,21.5,343.5,266.3,203.61
2016,7,3,9,30,76.0,359.0,0.9,22.0,420.0,327.96,248.84
2016,7,3,9,45,59.0,358.5,0.95,22.5,407.5,321.79,243.18
2016,7,3,10,0,42.0,358.0,1.0,23.0,395.0,313.98,236.64
2016,7,3,10,15,59.5,389.0,1.05,23.5,442.0,353.76,265.5
2016,7,3,10,30,77.0,420.0,1.1,24.0,489.0,394.58,294.44
2016,7,3,10,45,79.0,432.0,1.15,24.5,504.5,409.19,304.04
2016,7,3,11,0,81.0,444.0,1.2,25.0,520.0,423.51,313.57
2016,7,3,11,15,78.0,448.5,1.2,25.0,522.5,427.4,316.01
2016,7,3,11,30,75.0,453.0,1.2,25.0,525.0,430.71,318.13
2016,7,3,11,45,101.0,468.5,1.25,25.0,566.5,465.61,343.41
2016,7,3,12,0,127.0,484.0,1.3,25.0,608.0,510.74,375.35
2016,7,3,12,15,173.0,483.0,1.3,25.0,651.0,546.85,401.06
2016,7,3,12,30,219.0,482.0,1.3,25.0,694.0,581.76,425.75
2016,7,3,12,45,210.5,479.0,1.35,25.0,681.5,570.42,417.88
2016,7,3,13,0,202.0,476.0,1.4,25.0,669.0,558.03,409.64
2016,7,3,13,15,182.5,468.5,1.4,25.0,641.0,532.66,391.94
2016,7,3,13,30,163.0,461.0,1.4,25.0,613.0,506.96,373.98
2016,7,3,13,45,225.5,439.0,1.45,25.0,643.5,528.75,391.06
2016,7,3,14,0,288.0,417.0,1.5,25.0,674.0,554.78,410.38
2016,7,3,14,15,402.0,359.5,1.5,24.5,704.5,580.99,431.04
2016,7,3,14,30,516.0,302.0,1.5,24.0,735.0,593.16,441.39
2016,7,3,14,45,455.0,310.0,1.5,24.0,681.0,541.14,403.67
2016,7,3,15,0,394.0,318.0,1.5,24.0,627.0,485.53,363.48
2016,7,3,15,15,445.0,279.0,1.45,23.5,610.0,468.7,351.59
2016,7,3,15,30,496.0,240.0,1.4,23.0,593.0,440.12,330.05
2016,7,3,15,45,397.5,252.5,1.4,23.0,524.0,380.0,284.86
2016,7,3,16,0,299.0,265.0,1.4,23.0,455.0,323.75,242.78
2016,7,3,16,15,266.0,247.5,1.35,22.5,407.0,280.74,210.04
2016,7,3,16,30,233.0,230.0,1.3,22.0,359.0,240.69,179.32
2016,7,3,16,45,177.0,210.0,1.3,22.0,302.5,195.83,145.5
2016,7,3,17,0,121.0,190.0,1.3,22.0,246.0,158.87,118.45
2016,7,3,17,15,95.0,166.0,1.25,21.5,206.5,129.58,96.92
2016,7,3,17,30,69.0,142.0,1.2,21.0,167.0,103.93,78.69
2016,7,3,17,45,307.5,104.0,1.2,20.5,190.5,73.5,58.45
2016,7,3,18,0,546.0,66.0,1.2,20.0,214.0,52.9,40.7
2016,7,3,18,15,478.5,57.5,1.1,19.0,167.5,46.35,34.97
2016,7,3,18,30,411.0,49.0,1.0,18.0,121.0,39.77,28.99
2016,7,3,18,45,311.5,37.5,0.95,17.5,82.0,30.51,20.34
2016,7,3,19,0,212.0,26.0,0.9,17.0,43.0,21.2,9.51
2016,7,3,19,15,106.0,13.0,0.85,16.5,21.5,10.23,0.0
2016,7,3,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.0,15.0,0.7,13.5,29.0,12.08,0.0
2016,7,4,5,30,276.0,30.0,0.7,14.0,58.0,24.54,14.48
2016,7,4,5,45,371.5,40.0,0.75,14.5,99.0,32.63,22.85
2016,7,4,6,0,467.0,50.0,0.8,15.0,140.0,40.75,30.45
2016,7,4,6,15,233.5,56.0,0.75,15.5,101.0,41.3,31.16
2016,7,4,6,30,0.0,62.0,0.7,16.0,62.0,47.37,36.59
2016,7,4,6,45,0.0,75.5,0.7,16.5,75.5,57.36,45.31
2016,7,4,7,0,0.0,89.0,0.7,17.0,89.0,67.5,51.47
2016,7,4,7,15,0.0,100.0,0.7,17.5,100.0,75.95,58.23
2016,7,4,7,30,0.0,111.0,0.7,18.0,111.0,84.45,64.91
2016,7,4,7,45,0.0,128.0,0.75,18.5,128.0,97.4,75.14
2016,7,4,8,0,0.0,145.0,0.8,19.0,145.0,110.48,85.31
2016,7,4,8,15,2.0,164.0,0.8,19.5,165.5,125.87,97.16
2016,7,4,8,30,4.0,183.0,0.8,20.0,186.0,141.6,109.12
2016,7,4,8,45,6.0,198.5,0.85,20.5,203.0,154.98,119.15
2016,7,4,9,0,8.0,214.0,0.9,21.0,220.0,168.62,129.31
2016,7,4,9,15,14.5,250.5,0.95,21.5,262.0,201.07,153.93
2016,7,4,9,30,21.0,287.0,1.0,22.0,304.0,234.32,178.74
2016,7,4,9,45,21.5,298.5,1.05,22.5,317.0,245.09,186.21
2016,7,4,10,0,22.0,310.0,1.1,23.0,330.0,255.84,193.72
2016,7,4,10,15,34.0,349.0,1.15,23.0,380.0,304.11,229.7
2016,7,4,10,30,46.0,388.0,1.2,23.0,430.0,346.63,260.81
2016,7,4,10,45,125.0,425.0,1.25,23.5,541.5,446.99,333.99
2016,7,4,11,0,204.0,462.0,1.3,24.0,653.0,541.04,400.2
2016,7,4,11,15,206.0,469.5,1.3,24.0,664.5,553.75,408.15
2016,7,4,11,30,208.0,477.0,1.3,24.0,676.0,565.45,416.03
2016,7,4,11,45,135.0,462.0,1.35,24.0,591.5,498.11,367.89
2016,7,4,12,0,62.0,447.0,1.4,24.0,507.0,417.69,309.95
2016,7,4,12,15,89.0,463.5,1.4,24.0,550.0,453.28,336.42
2016,7,4,12,30,116.0,480.0,1.4,24.0,593.0,498.78,368.8
2016,7,4,12,45,89.0,459.5,1.45,24.0,546.0,448.38,332.68
2016,7,4,13,0,62.0,439.0,1.5,24.0,499.0,408.52,304.19
2016,7,4,13,15,91.0,447.5,1.45,23.5,533.0,435.92,325.33
2016,7,4,13,30,120.0,456.0,1.4,23.0,567.0,471.33,351.55
2016,7,4,13,45,116.0,443.0,1.4,23.0,549.0,453.26,338.57
2016,7,4,14,0,112.0,430.0,1.4,23.0,531.0,434.79,325.61
2016,7,4,14,15,110.5,415.0,1.35,23.0,511.5,416.1,312.3
2016,7,4,14,30,109.0,400.0,1.3,23.0,492.0,389.5,293.21
2016,7,4,14,45,100.5,379.5,1.3,23.0,461.5,362.18,273.51
2016,7,4,15,0,92.0,359.0,1.3,23.0,431.0,335.27,253.93
2016,7,4,15,15,94.5,340.0,1.25,22.5,410.5,315.79,240.12
2016,7,4,15,30,97.0,321.0,1.2,22.0,390.0,295.91,225.73
2016,7,4,15,45,62.0,279.5,1.2,22.0,323.0,242.54,185.57
2016,7,4,16,0,27.0,238.0,1.2,22.0,256.0,192.98,148.12
2016,7,4,16,15,17.5,208.5,1.15,21.5,219.5,163.57,125.91
2016,7,4,16,30,8.0,179.0,1.1,21.0,183.0,137.33,105.91
2016,7,4,16,45,4.0,151.5,1.1,21.0,153.5,115.09,88.56
2016,7,4,17,0,0.0,124.0,1.1,21.0,124.0,93.57,71.6
2016,7,4,17,15,0.0,103.0,1.05,20.5,103.0,77.83,59.1
2016,7,4,17,30,0.0,82.0,1.0,20.0,82.0,62.31,46.55
2016,7,4,17,45,293.5,71.0,1.0,19.5,150.5,51.69,39.79
2016,7,4,18,0,587.0,60.0,1.0,19.0,219.0,48.86,37.36
2016,7,4,18,15,520.0,53.0,0.9,18.0,172.0,43.25,32.42
2016,7,4,18,30,453.0,46.0,0.8,17.0,125.0,37.68,27.3
2016,7,4,18,45,347.5,36.0,0.75,16.5,85.0,29.47,19.55
2016,7,4,19,0,242.0,26.0,0.7,16.0,45.0,21.31,9.56
2016,7,4,19,15,121.0,13.0,0.7,15.5,22.5,10.23,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,15.5,0.8,13.5,28.0,11.89,0.0
2016,7,5,5,30,259.0,31.0,0.8,14.0,56.0,25.33,15.0
2016,7,5,5,45,358.5,41.0,0.85,14.5,97.5,33.39,23.48
2016,7,5,6,0,458.0,51.0,0.9,15.0,139.0,41.49,31.08
2016,7,5,6,15,229.0,73.0,0.85,15.0,117.0,53.83,42.32
2016,7,5,6,30,0.0,95.0,0.8,15.0,95.0,69.39,56.21
2016,7,5,6,45,5.5,113.5,0.8,15.5,115.5,82.65,67.71
2016,7,5,7,0,11.0,132.0,0.8,16.0,136.0,97.64,76.45
2016,7,5,7,15,13.5,150.0,0.8,16.5,156.0,112.68,88.25
2016,7,5,7,30,16.0,168.0,0.8,17.0,176.0,128.1,100.27
2016,7,5,7,45,46.0,203.0,0.8,17.5,228.5,162.71,126.64
2016,7,5,8,0,76.0,238.0,0.8,18.0,281.0,201.6,156.23
2016,7,5,8,15,44.0,225.5,0.8,18.5,251.0,187.73,145.62
2016,7,5,8,30,12.0,213.0,0.8,19.0,221.0,167.35,129.65
2016,7,5,8,45,79.5,274.5,0.85,19.5,332.0,248.69,192.14
2016,7,5,9,0,147.0,336.0,0.9,20.0,443.0,340.02,260.35
2016,7,5,9,15,181.5,354.0,0.9,20.5,493.5,382.0,290.52
2016,7,5,9,30,216.0,372.0,0.9,21.0,544.0,426.34,322.3
2016,7,5,9,45,136.5,374.0,0.95,21.5,485.0,389.73,294.32
2016,7,5,10,0,57.0,376.0,1.0,22.0,426.0,338.57,255.52
2016,7,5,10,15,215.5,382.5,1.05,22.0,575.5,464.17,349.55
2016,7,5,10,30,374.0,389.0,1.1,22.0,725.0,598.23,445.2
2016,7,5,10,45,323.5,418.5,1.15,22.5,714.5,596.4,441.18
2016,7,5,11,0,273.0,448.0,1.2,23.0,704.0,591.03,435.84
2016,7,5,11,15,151.5,415.0,1.2,23.0,557.5,467.37,347.62
2016,7,5,11,30,30.0,382.0,1.2,23.0,411.0,336.65,251.64
2016,7,5,11,45,74.5,431.5,1.25,23.0,504.0,414.16,309.63
2016,7,5,12,0,119.0,481.0,1.3,23.0,597.0,502.78,372.95
2016,7,5,12,15,291.0,442.0,1.3,23.0,724.0,617.68,455.96
2016,7,5,12,30,463.0,403.0,1.3,23.0,851.0,729.48,533.76
2016,7,5,12,45,445.0,399.5,1.35,23.0,827.5,708.7,518.98
2016,7,5,13,0,427.0,396.0,1.4,23.0,804.0,686.06,504.16
2016,7,5,13,15,343.5,422.0,1.4,22.5,747.0,627.92,464.16
2016,7,5,13,30,260.0,448.0,1.4,22.0,690.0,578.74,429.84
2016,7,5,13,45,208.0,442.5,1.45,22.0,632.5,520.09,388.68
2016,7,5,14,0,156.0,437.0,1.5,22.0,575.0,471.7,354.1
2016,7,5,14,15,111.5,408.5,1.5,22.0,506.0,412.03,310.89
2016,7,5,14,30,67.0,380.0,1.5,22.0,437.0,346.93,263.07
2016,7,5,14,45,61.5,359.0,1.55,22.0,409.5,322.66,245.66
2016,7,5,15,0,56.0,338.0,1.6,22.0,382.0,298.72,228.11
2016,7,5,15,15,72.0,328.5,1.6,21.5,382.0,295.38,226.44
2016,7,5,15,30,88.0,319.0,1.6,21.0,382.0,290.36,223.2
2016,7,5,15,45,96.0,299.5,1.6,20.5,364.0,272.54,209.99
2016,7,5,16,0,104.0,280.0,1.6,20.0,346.0,253.83,195.8
2016,7,5,16,15,80.5,251.5,1.55,19.5,300.5,217.17,167.86
2016,7,5,16,30,57.0,223.0,1.5,19.0,255.0,183.2,141.96
2016,7,5,16,45,28.5,181.0,1.5,19.0,197.0,141.65,109.84
2016,7,5,17,0,0.0,139.0,1.5,19.0,139.0,104.21,80.91
2016,7,5,17,15,0.0,111.5,1.5,18.5,111.5,83.82,64.56
2016,7,5,17,30,0.0,84.0,1.5,18.0,84.0,63.72,48.12
2016,7,5,17,45,0.0,71.0,1.5,17.5,71.0,53.99,42.14
2016,7,5,18,0,0.0,58.0,1.5,17.0,58.0,44.35,33.7
2016,7,5,18,15,230.5,51.5,1.45,16.5,91.5,38.24,28.21
2016,7,5,18,30,461.0,45.0,1.4,16.0,125.0,36.94,26.76
2016,7,5,18,45,354.0,35.5,1.4,15.5,85.0,29.1,19.3
2016,7,5,19,0,247.0,26.0,1.4,15.0,45.0,21.33,9.49
2016,7,5,19,15,123.5,13.0,1.35,14.5,22.5,10.23,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,117.0,16.5,1.2,14.0,27.5,12.6,0.0
2016,7,6,5,30,234.0,33.0,1.2,14.0,55.0,25.12,14.67
2016,7,6,5,45,330.0,44.0,1.25,14.5,95.5,35.72,25.45
2016,7,6,6,0,426.0,55.0,1.3,15.0,136.0,44.46,33.66
2016,7,6,6,15,213.0,69.0,1.25,15.0,109.5,51.06,39.84
2016,7,6,6,30,0.0,83.0,1.2,15.0,83.0,61.6,49.33
2016,7,6,6,45,0.0,101.5,1.2,15.5,101.5,74.81,60.87
2016,7,6,7,0,0.0,120.0,1.2,16.0,120.0,88.8,69.52
2016,7,6,7,15,6.0,141.0,1.15,16.5,144.0,105.51,82.76
2016,7,6,7,30,12.0,162.0,1.1,17.0,168.0,123.14,96.51
2016,7,6,7,45,9.0,170.0,1.1,17.5,175.0,130.11,101.8
2016,7,6,8,0,6.0,178.0,1.1,18.0,182.0,136.58,106.63
2016,7,6,8,15,10.5,199.5,1.1,18.0,206.0,155.27,121.23
2016,7,6,8,30,15.0,221.0,1.1,18.0,230.0,174.57,136.19
2016,7,6,8,45,29.0,259.0,1.1,18.5,279.0,214.22,166.66
2016,7,6,9,0,43.0,297.0,1.1,19.0,328.0,253.44,196.25
2016,7,6,9,15,58.0,326.5,1.1,19.5,371.0,288.22,222.03
2016,7,6,9,30,73.0,356.0,1.1,20.0,414.0,324.39,248.52
2016,7,6,9,45,94.0,381.0,1.15,20.5,459.0,361.92,275.85
2016,7,6,10,0,115.0,406.0,1.2,21.0,504.0,408.68,309.54
2016,7,6,10,15,136.0,423.5,1.2,21.0,543.0,443.16,334.32
2016,7,6,10,30,157.0,441.0,1.2,21.0,582.0,478.33,359.43
2016,7,6,10,45,257.5,429.0,1.25,21.5,667.0,557.09,416.12
2016,7,6,11,0,358.0,417.0,1.3,22.0,752.0,630.48,467.59
2016,7,6,11,15,635.5,263.5,1.35,22.0,868.0,736.35,545.34
2016,7,6,11,30,913.0,110.0,1.4,22.0,984.0,817.44,603.7
2016,7,6,11,45,917.0,108.5,1.45,22.0,991.0,827.33,609.7
2016,7,6,12,0,921.0,107.0,1.5,22.0,998.0,833.83,614.34
2016,7,6,12,15,920.5,106.5,1.5,22.0,997.0,834.16,614.46
2016,7,6,12,30,920.0,106.0,1.5,22.0,996.0,831.07,612.47
2016,7,6,12,45,620.5,276.0,1.55,22.0,874.5,748.01,552.73
2016,7,6,13,0,321.0,446.0,1.6,22.0,753.0,637.35,471.71
2016,7,6,13,15,338.0,422.5,1.6,21.5,741.0,624.98,465.62
2016,7,6,13,30,355.0,399.0,1.6,21.0,729.0,610.54,457.14
2016,7,6,13,45,627.5,250.5,1.65,21.0,816.0,688.81,517.31
2016,7,6,14,0,900.0,102.0,1.7,21.0,903.0,727.68,548.45
2016,7,6,14,15,893.5,101.0,1.7,20.5,874.0,696.89,526.93
2016,7,6,14,30,887.0,100.0,1.7,20.0,845.0,663.4,503.62
2016,7,6,14,45,877.5,98.5,1.75,20.0,810.0,625.15,475.65
2016,7,6,15,0,868.0,97.0,1.8,20.0,775.0,584.78,445.4
2016,7,6,15,15,857.0,95.0,1.8,19.5,735.0,541.31,412.53
2016,7,6,15,30,846.0,93.0,1.8,19.0,695.0,496.3,377.43
2016,7,6,15,45,830.5,91.0,1.8,19.0,650.5,448.02,338.07
2016,7,6,16,0,815.0,89.0,1.8,19.0,606.0,399.1,297.13
2016,7,6,16,15,797.0,86.5,1.75,18.5,559.0,346.88,253.11
2016,7,6,16,30,779.0,84.0,1.7,18.0,512.0,295.84,209.17
2016,7,6,16,45,754.0,80.5,1.7,18.0,462.5,242.83,163.53
2016,7,6,17,0,729.0,77.0,1.7,18.0,413.0,191.36,120.49
2016,7,6,17,15,697.0,73.0,1.65,17.5,362.5,140.47,82.16
2016,7,6,17,30,665.0,69.0,1.6,17.0,312.0,88.36,50.4
2016,7,6,17,45,619.5,64.0,1.55,16.5,263.0,51.85,40.4
2016,7,6,18,0,574.0,59.0,1.5,16.0,214.0,47.97,37.05
2016,7,6,18,15,508.0,51.5,1.45,15.5,167.5,41.99,31.64
2016,7,6,18,30,442.0,44.0,1.4,15.0,121.0,36.01,26.05
2016,7,6,18,45,338.5,34.5,1.35,15.0,82.0,28.2,18.56
2016,7,6,19,0,235.0,25.0,1.3,15.0,43.0,20.46,8.72
2016,7,6,19,15,117.5,12.5,1.25,14.5,21.5,9.83,0.0
2016,7,6,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,14.0,0.9,14.0,27.5,11.3,0.0
2016,7,7,5,30,291.0,28.0,0.9,14.0,55.0,22.99,12.81
2016,7,7,5,45,388.5,36.0,0.95,14.5,95.5,29.55,20.08
2016,7,7,6,0,486.0,44.0,1.0,15.0,136.0,36.22,26.41
2016,7,7,6,15,243.0,52.5,0.95,15.0,98.5,39.01,29.18
2016,7,7,6,30,0.0,61.0,0.9,15.0,61.0,46.62,36.07
2016,7,7,6,45,0.0,74.0,0.9,15.5,74.0,56.26,44.53
2016,7,7,7,0,0.0,87.0,0.9,16.0,87.0,66.05,50.48
2016,7,7,7,15,0.0,104.5,0.9,16.5,104.5,79.15,61.16
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,92.41,71.79
2016,7,7,7,45,0.0,134.5,0.95,17.5,134.5,102.16,79.38
2016,7,7,8,0,0.0,147.0,1.0,18.0,147.0,111.97,86.92
2016,7,7,8,15,2.5,168.5,1.0,18.5,170.5,129.43,100.49
2016,7,7,8,30,5.0,190.0,1.0,19.0,194.0,147.31,114.21
2016,7,7,8,45,12.5,224.0,1.05,19.5,233.0,177.32,137.32
2016,7,7,9,0,20.0,258.0,1.1,20.0,272.0,208.29,160.85
2016,7,7,9,15,25.0,283.0,1.15,20.0,302.0,231.9,178.76
2016,7,7,9,30,30.0,308.0,1.2,20.0,332.0,261.67,201.28
2016,7,7,9,45,57.0,351.5,1.25,20.5,399.0,315.69,241.65
2016,7,7,10,0,84.0,395.0,1.3,21.0,466.0,371.97,282.86
2016,7,7,10,15,135.5,417.5,1.3,21.0,537.0,438.4,331.59
2016,7,7,10,30,187.0,440.0,1.3,21.0,608.0,499.32,375.49
2016,7,7,10,45,550.0,269.0,1.35,21.0,778.5,652.67,490.21
2016,7,7,11,0,913.0,98.0,1.4,21.0,949.0,782.29,584.06
2016,7,7,11,15,915.5,98.5,1.4,21.0,963.5,799.54,593.85
2016,7,7,11,30,918.0,99.0,1.4,21.0,978.0,813.42,602.64
2016,7,7,11,45,918.5,100.0,1.45,21.0,984.5,822.72,609.03
2016,7,7,12,0,919.0,101.0,1.5,21.0,991.0,828.57,613.26
2016,7,7,12,15,919.0,101.0,1.55,21.0,990.5,829.75,614.5
2016,7,7,12,30,919.0,101.0,1.6,21.0,990.0,827.5,613.59
2016,7,7,12,45,704.5,243.5,1.65,21.0,921.5,789.53,585.37
2016,7,7,13,0,490.0,386.0,1.7,21.0,853.0,729.58,540.46
2016,7,7,13,15,476.0,379.0,1.7,21.0,826.5,704.75,523.99
2016,7,7,13,30,462.0,372.0,1.7,21.0,800.0,678.2,505.85
2016,7,7,13,45,672.5,241.0,1.7,21.0,847.5,715.23,535.89
2016,7,7,14,0,883.0,110.0,1.7,21.0,895.0,723.91,545.44
2016,7,7,14,15,876.5,108.5,1.7,21.0,867.0,693.2,523.28
2016,7,7,14,30,870.0,107.0,1.7,21.0,839.0,659.83,499.16
2016,7,7,14,45,864.0,104.5,1.7,21.0,805.0,623.45,472.36
2016,7,7,15,0,858.0,102.0,1.7,21.0,771.0,584.73,443.21
2016,7,7,15,15,846.5,100.0,1.7,20.5,731.5,541.37,410.66
2016,7,7,15,30,835.0,98.0,1.7,20.0,692.0,496.53,375.96
2016,7,7,15,45,823.5,94.5,1.7,20.0,649.0,449.2,337.58
2016,7,7,16,0,812.0,91.0,1.7,20.0,606.0,400.02,296.68
2016,7,7,16,15,793.5,88.0,1.7,19.5,558.5,348.26,253.38
2016,7,7,16,30,775.0,85.0,1.7,19.0,511.0,296.78,209.4
2016,7,7,16,45,753.5,81.0,1.7,18.5,462.0,244.31,164.54
2016,7,7,17,0,732.0,77.0,1.7,18.0,413.0,193.0,121.74
2016,7,7,17,15,699.5,73.0,1.7,17.5,363.0,141.81,83.06
2016,7,7,17,30,667.0,69.0,1.7,17.0,313.0,89.47,50.91
2016,7,7,17,45,625.5,63.0,1.7,16.5,264.0,51.21,39.84
2016,7,7,18,0,584.0,57.0,1.7,16.0,215.0,46.59,35.83
2016,7,7,18,15,518.0,50.5,1.65,15.5,168.5,41.32,31.04
2016,7,7,18,30,452.0,44.0,1.6,15.0,122.0,36.09,26.11
2016,7,7,18,45,352.5,34.0,1.55,14.5,83.0,27.87,18.3
2016,7,7,19,0,253.0,24.0,1.5,14.0,44.0,19.68,8.07
2016,7,7,19,15,126.5,12.0,1.45,14.0,22.0,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.0,13.5,1.0,13.0,27.0,10.91,0.0
2016,7,8,5,30,298.0,27.0,1.0,13.0,54.0,22.2,12.08
2016,7,8,5,45,392.5,35.5,1.05,13.5,94.5,29.18,19.82
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,36.24,26.53
2016,7,8,6,15,243.5,64.5,1.1,14.5,110.0,47.22,36.52
2016,7,8,6,30,0.0,85.0,1.1,15.0,85.0,62.84,50.43
2016,7,8,6,45,0.0,103.0,1.1,15.5,103.0,75.72,61.66
2016,7,8,7,0,0.0,121.0,1.1,16.0,121.0,89.42,70.05
2016,7,8,7,15,26.5,153.5,1.05,16.5,166.5,115.87,90.41
2016,7,8,7,30,53.0,186.0,1.0,17.0,212.0,147.08,114.26
2016,7,8,7,45,37.5,194.5,1.0,17.5,214.0,154.85,120.71
2016,7,8,8,0,22.0,203.0,1.0,18.0,216.0,159.65,124.63
2016,7,8,8,15,40.5,237.0,1.0,18.0,262.5,195.16,152.24
2016,7,8,8,30,59.0,271.0,1.0,18.0,309.0,232.13,180.71
2016,7,8,8,45,52.5,285.0,1.0,18.5,320.5,244.83,189.97
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,256.77,198.54
2016,7,8,9,15,57.5,325.5,1.0,19.5,369.5,287.53,221.33
2016,7,8,9,30,69.0,352.0,1.0,20.0,407.0,319.34,244.51
2016,7,8,9,45,483.0,219.5,1.05,20.5,627.5,496.82,379.12
2016,7,8,10,0,897.0,87.0,1.1,21.0,848.0,670.3,504.62
2016,7,8,10,15,902.5,87.5,1.15,21.5,875.0,702.16,525.18
2016,7,8,10,30,908.0,88.0,1.2,22.0,902.0,731.21,544.84
2016,7,8,10,45,914.0,88.0,1.25,22.5,923.5,757.23,561.93
2016,7,8,11,0,920.0,88.0,1.3,23.0,945.0,780.17,575.99
2016,7,8,11,15,922.5,88.0,1.35,23.0,958.5,797.19,587.24
2016,7,8,11,30,925.0,88.0,1.4,23.0,972.0,810.82,596.35
2016,7,8,11,45,926.5,88.0,1.45,23.5,979.0,820.21,601.6
2016,7,8,12,0,928.0,88.0,1.5,24.0,986.0,826.13,604.66
2016,7,8,12,15,928.0,88.0,1.55,24.0,985.5,827.36,605.92
2016,7,8,12,30,928.0,88.0,1.6,24.0,985.0,825.11,605.0
2016,7,8,12,45,920.5,92.0,1.65,24.0,975.5,816.84,600.21
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,805.22,593.3
2016,7,8,13,15,910.0,95.5,1.7,24.0,951.0,789.96,583.54
2016,7,8,13,30,907.0,95.0,1.7,24.0,936.0,771.38,571.62
2016,7,8,13,45,903.0,94.0,1.75,24.0,914.0,748.38,556.83
2016,7,8,14,0,899.0,93.0,1.8,24.0,892.0,722.27,539.07
2016,7,8,14,15,892.5,92.0,1.8,23.5,864.0,691.48,518.35
2016,7,8,14,30,886.0,91.0,1.8,23.0,836.0,658.0,495.23
2016,7,8,14,45,709.0,176.0,1.85,23.0,756.0,596.51,449.04
2016,7,8,15,0,532.0,261.0,1.9,23.0,676.0,531.18,400.25
2016,7,8,15,15,477.0,266.0,1.9,22.5,623.5,480.55,363.42
2016,7,8,15,30,422.0,271.0,1.9,22.0,571.0,432.74,327.96
2016,7,8,15,45,623.0,175.5,1.9,22.0,586.5,427.97,321.78
2016,7,8,16,0,824.0,80.0,1.9,22.0,602.0,397.72,293.35
2016,7,8,16,15,806.5,77.5,1.85,21.5,555.0,346.88,250.61
2016,7,8,16,30,789.0,75.0,1.8,21.0,508.0,296.12,207.2
2016,7,8,16,45,767.0,72.0,1.8,21.0,459.5,241.17,160.21
2016,7,8,17,0,745.0,69.0,1.8,21.0,411.0,189.9,117.4
2016,7,8,17,15,714.0,65.5,1.7,20.5,361.0,138.57,78.74
2016,7,8,17,30,683.0,62.0,1.6,20.0,311.0,89.98,49.9
2016,7,8,17,45,641.5,57.0,1.55,19.5,262.0,50.96,39.12
2016,7,8,18,0,600.0,52.0,1.5,19.0,213.0,46.64,35.42
2016,7,8,18,15,535.5,46.0,1.4,18.5,167.0,38.04,27.77
2016,7,8,18,30,471.0,40.0,1.3,18.0,121.0,33.06,23.14
2016,7,8,18,45,372.0,31.0,1.2,17.5,82.0,25.54,16.05
2016,7,8,19,0,273.0,22.0,1.1,17.0,43.0,18.08,6.64
2016,7,8,19,15,136.5,11.0,1.05,16.5,21.5,8.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,0.45,14.5,27.0,9.72,0.0
2016,7,9,5,30,341.0,24.0,0.4,15.0,54.0,19.89,9.99
2016,7,9,5,45,433.0,31.0,0.4,16.0,95.0,25.82,16.71
2016,7,9,6,0,525.0,38.0,0.4,17.0,136.0,34.56,24.74
2016,7,9,6,15,406.5,65.5,0.45,17.5,155.5,49.53,38.11
2016,7,9,6,30,288.0,93.0,0.5,18.0,175.0,66.47,52.98
2016,7,9,6,45,297.5,113.5,0.55,18.5,212.5,83.31,67.46
2016,7,9,7,0,307.0,134.0,0.6,19.0,250.0,118.99,82.8
2016,7,9,7,15,344.0,149.0,0.65,19.5,297.0,155.97,107.91
2016,7,9,7,30,381.0,164.0,0.7,20.0,344.0,198.32,139.82
2016,7,9,7,45,599.0,115.0,0.75,20.5,434.0,244.43,169.62
2016,7,9,8,0,817.0,66.0,0.8,21.0,524.0,310.22,217.72
2016,7,9,8,15,833.0,68.0,0.85,21.5,570.5,361.21,260.7
2016,7,9,8,30,849.0,70.0,0.9,22.0,617.0,412.04,302.6
2016,7,9,8,45,861.5,71.5,1.0,22.5,660.0,460.42,341.74
2016,7,9,9,0,874.0,73.0,1.1,23.0,703.0,507.77,378.95
2016,7,9,9,15,884.0,74.0,1.15,23.0,741.5,552.05,413.36
2016,7,9,9,30,894.0,75.0,1.2,23.0,780.0,594.59,445.63
2016,7,9,9,45,894.0,81.0,1.3,23.5,812.0,633.43,473.89
2016,7,9,10,0,894.0,87.0,1.4,24.0,844.0,669.34,499.4
2016,7,9,10,15,900.5,88.0,1.45,24.0,872.0,702.3,523.05
2016,7,9,10,30,907.0,89.0,1.5,24.0,900.0,732.51,544.44
2016,7,9,10,45,912.0,89.0,1.55,24.5,921.5,757.82,560.97
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,780.02,574.48
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.0,797.86,585.76
2016,7,9,11,30,923.0,90.0,1.6,25.0,971.0,812.33,594.86
2016,7,9,11,45,925.5,89.5,1.65,25.0,978.5,822.11,601.46
2016,7,9,12,0,928.0,89.0,1.7,25.0,986.0,828.44,605.9
2016,7,9,12,15,928.0,89.0,1.7,25.0,986.0,829.7,606.64
2016,7,9,12,30,928.0,89.0,1.7,25.0,986.0,827.48,605.22
2016,7,9,12,45,926.5,89.5,1.75,25.0,978.0,821.0,601.6
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,811.04,595.76
2016,7,9,13,15,922.0,89.5,1.8,24.5,955.0,795.6,587.04
2016,7,9,13,30,919.0,89.0,1.8,24.0,940.0,776.79,576.1
2016,7,9,13,45,917.0,87.0,1.85,24.0,919.0,754.1,561.8
2016,7,9,14,0,915.0,85.0,1.9,24.0,898.0,728.15,544.14
2016,7,9,14,15,909.5,84.0,1.9,23.5,869.5,697.56,523.53
2016,7,9,14,30,904.0,83.0,1.9,23.0,841.0,664.17,500.44
2016,7,9,14,45,898.5,80.5,1.9,23.0,807.5,626.82,473.01
2016,7,9,15,0,893.0,78.0,1.9,23.0,774.0,587.01,443.13
2016,7,9,15,15,883.0,76.5,1.9,22.5,734.5,543.44,410.46
2016,7,9,15,30,873.0,75.0,1.9,22.0,695.0,498.19,375.44
2016,7,9,15,45,862.0,72.5,1.95,22.0,651.5,450.18,336.66
2016,7,9,16,0,851.0,70.0,2.0,22.0,608.0,401.07,295.81
2016,7,9,16,15,834.5,68.0,1.95,21.5,561.0,349.66,252.5
2016,7,9,16,30,818.0,66.0,1.9,21.0,514.0,298.2,208.26
2016,7,9,16,45,796.0,63.5,1.9,20.5,465.0,245.23,162.87
2016,7,9,17,0,774.0,61.0,1.9,20.0,416.0,193.33,119.48
2016,7,9,17,15,745.0,58.0,1.85,19.5,366.0,137.36,76.68
2016,7,9,17,30,716.0,55.0,1.8,19.0,316.0,87.53,46.75
2016,7,9,17,45,673.5,51.0,1.8,18.5,266.5,46.71,35.56
2016,7,9,18,0,631.0,47.0,1.8,18.0,217.0,42.96,32.33
2016,7,9,18,15,570.0,42.0,1.8,17.5,170.5,38.25,28.07
2016,7,9,18,30,509.0,37.0,1.8,17.0,124.0,33.62,23.71
2016,7,9,18,45,405.0,29.5,1.8,16.5,84.0,24.5,15.22
2016,7,9,19,0,301.0,22.0,1.8,16.0,44.0,18.18,6.54
2016,7,9,19,15,150.5,11.0,1.75,15.5,22.0,8.65,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.5,1.25,14.0,27.0,10.62,0.0
2016,7,10,5,30,316.0,27.0,1.3,14.0,54.0,22.31,11.7
2016,7,10,5,45,416.0,35.0,1.4,14.5,96.0,28.94,19.45
2016,7,10,6,0,516.0,43.0,1.5,15.0,138.0,35.7,25.89
2016,7,10,6,15,578.0,49.0,1.5,15.5,186.5,40.69,30.56
2016,7,10,6,30,640.0,55.0,1.5,16.0,235.0,49.49,38.43
2016,7,10,6,45,682.5,59.0,1.55,16.5,286.0,57.94,45.81
2016,7,10,7,0,725.0,63.0,1.6,17.0,337.0,107.11,59.21
2016,7,10,7,15,755.0,66.5,1.6,17.5,388.5,158.42,93.31
2016,7,10,7,30,785.0,70.0,1.6,18.0,440.0,212.24,135.94
2016,7,10,7,45,807.0,73.0,1.6,18.5,490.5,265.88,181.52
2016,7,10,8,0,829.0,76.0,1.6,19.0,541.0,322.83,230.27
2016,7,10,8,15,846.5,78.5,1.6,19.0,589.0,375.6,275.85
2016,7,10,8,30,864.0,81.0,1.6,19.0,637.0,428.32,320.43
2016,7,10,8,45,877.5,82.5,1.65,19.5,681.5,478.03,361.12
2016,7,10,9,0,891.0,84.0,1.7,20.0,726.0,526.76,399.79
2016,7,10,9,15,901.5,85.5,1.7,20.5,766.0,572.59,434.9
2016,7,10,9,30,912.0,87.0,1.7,21.0,806.0,616.68,467.61
2016,7,10,9,45,919.5,89.0,1.7,21.5,840.5,657.34,496.87
2016,7,10,10,0,927.0,91.0,1.7,22.0,875.0,695.58,523.58
2016,7,10,10,15,933.5,92.0,1.7,22.0,904.0,729.63,547.77
2016,7,10,10,30,940.0,93.0,1.7,22.0,933.0,760.8,569.53
2016,7,10,10,45,944.0,94.0,1.7,22.5,955.0,787.09,586.27
2016,7,10,11,0,948.0,95.0,1.7,23.0,977.0,810.1,599.83
2016,7,10,11,15,951.0,95.5,1.7,23.0,992.0,828.5,611.47
2016,7,10,11,30,954.0,96.0,1.7,23.0,1007.0,843.4,620.86
2016,7,10,11,45,956.0,96.0,1.75,23.5,1014.5,853.53,626.49
2016,7,10,12,0,958.0,96.0,1.8,24.0,1022.0,860.08,629.86
2016,7,10,12,15,958.5,96.0,1.85,24.0,1022.0,861.82,631.41
2016,7,10,12,30,959.0,96.0,1.9,24.0,1022.0,859.96,630.71
2016,7,10,12,45,952.5,99.0,1.95,24.0,1012.5,851.45,625.74
2016,7,10,13,0,946.0,102.0,2.0,24.0,1003.0,839.44,618.55
2016,7,10,13,15,943.5,101.5,2.0,24.0,988.0,824.14,608.8
2016,7,10,13,30,941.0,101.0,2.0,24.0,973.0,805.36,596.78
2016,7,10,13,45,939.0,99.0,2.0,24.0,951.0,782.27,581.68
2016,7,10,14,0,937.0,97.0,2.0,24.0,929.0,755.82,563.39
2016,7,10,14,15,931.5,95.5,2.0,24.0,900.0,724.18,541.18
2016,7,10,14,30,926.0,94.0,2.0,24.0,871.0,689.65,516.52
2016,7,10,14,45,919.5,92.0,2.0,24.0,836.5,651.35,488.65
2016,7,10,15,0,913.0,90.0,2.0,24.0,802.0,610.59,458.32
2016,7,10,15,15,903.0,88.5,1.95,23.5,761.5,566.13,425.09
2016,7,10,15,30,893.0,87.0,1.9,23.0,721.0,519.92,389.51
2016,7,10,15,45,881.0,84.5,1.9,23.0,676.0,470.45,349.84
2016,7,10,16,0,869.0,82.0,1.9,23.0,631.0,419.9,308.18
2016,7,10,16,15,852.0,79.5,1.85,22.5,582.5,366.8,263.98
2016,7,10,16,30,835.0,77.0,1.8,22.0,534.0,313.64,218.79
2016,7,10,16,45,813.0,73.5,1.8,22.0,483.0,255.74,169.52
2016,7,10,17,0,791.0,70.0,1.8,22.0,432.0,201.32,124.16
2016,7,10,17,15,760.0,66.5,1.75,21.5,380.0,147.19,83.28
2016,7,10,17,30,729.0,63.0,1.7,21.0,328.0,95.75,52.36
2016,7,10,17,45,684.5,58.5,1.65,20.5,276.5,52.73,40.49
2016,7,10,18,0,640.0,54.0,1.6,20.0,225.0,48.74,37.08
2016,7,10,18,15,573.5,47.5,1.5,19.0,176.5,39.55,29.01
2016,7,10,18,30,507.0,41.0,1.4,18.0,128.0,34.13,24.04
2016,7,10,18,45,396.0,32.5,1.35,17.5,86.5,26.9,17.15
2016,7,10,19,0,285.0,24.0,1.3,17.0,45.0,19.82,7.33
2016,7,10,19,15,142.5,12.0,1.25,16.5,22.5,9.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,0.65,13.5,26.0,10.23,0.0
2016,7,11,5,30,308.0,26.0,0.6,14.0,52.0,21.46,10.84
2016,7,11,5,45,409.0,34.5,0.6,15.0,94.0,28.51,19.04
2016,7,11,6,0,510.0,43.0,0.6,16.0,136.0,35.67,25.77
2016,7,11,6,15,323.0,74.5,0.55,16.5,140.0,54.82,42.88
2016,7,11,6,30,136.0,106.0,0.5,17.0,144.0,75.01,60.64
2016,7,11,6,45,147.0,127.0,0.5,18.0,175.5,90.14,73.48
2016,7,11,7,0,158.0,148.0,0.5,19.0,207.0,117.17,86.36
2016,7,11,7,15,244.0,160.5,0.5,19.5,267.5,150.39,107.63
2016,7,11,7,30,330.0,173.0,0.5,20.0,328.0,193.83,138.22
2016,7,11,7,45,369.5,186.0,0.55,20.5,378.0,235.16,170.18
2016,7,11,8,0,409.0,199.0,0.6,21.0,428.0,283.53,207.98
2016,7,11,8,15,452.0,204.0,0.65,21.5,477.5,328.28,242.83
2016,7,11,8,30,495.0,209.0,0.7,22.0,527.0,376.32,279.84
2016,7,11,8,45,691.0,146.5,0.75,23.0,624.0,447.04,331.36
2016,7,11,9,0,887.0,84.0,0.8,24.0,721.0,525.66,388.39
2016,7,11,9,15,896.5,85.5,0.85,24.5,760.5,570.85,421.78
2016,7,11,9,30,906.0,87.0,0.9,25.0,800.0,614.22,453.15
2016,7,11,9,45,902.5,94.5,0.95,25.5,831.0,652.65,480.1
