Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,899.0,102.0,1.0,26.0,862.0,687.83,504.12
2016,7,11,10,15,905.0,103.0,1.05,26.0,890.0,720.73,527.21
2016,7,11,10,30,911.0,104.0,1.1,26.0,918.0,750.8,548.05
2016,7,11,10,45,914.5,105.5,1.15,26.5,939.0,776.47,564.58
2016,7,11,11,0,918.0,107.0,1.2,27.0,960.0,798.92,578.08
2016,7,11,11,15,921.0,107.5,1.2,27.0,974.5,816.84,589.06
2016,7,11,11,30,924.0,108.0,1.2,27.0,989.0,831.36,597.93
2016,7,11,11,45,924.5,108.5,1.25,27.0,995.5,840.45,604.03
2016,7,11,12,0,925.0,109.0,1.3,27.0,1002.0,846.05,608.03
2016,7,11,12,15,925.0,109.0,1.35,27.0,1001.5,847.37,609.39
2016,7,11,12,30,925.0,109.0,1.4,27.0,1001.0,845.22,608.65
2016,7,11,12,45,927.0,106.5,1.45,27.0,994.5,839.11,605.45
2016,7,11,13,0,929.0,104.0,1.5,27.0,988.0,829.45,600.04
2016,7,11,13,15,926.0,103.5,1.55,27.0,973.0,814.02,590.93
2016,7,11,13,30,923.0,103.0,1.6,27.0,958.0,795.18,579.63
2016,7,11,13,45,920.0,101.5,1.65,27.0,936.0,772.17,565.3
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,745.93,547.9
2016,7,11,14,15,911.0,99.0,1.7,26.5,885.5,714.94,527.55
2016,7,11,14,30,905.0,98.0,1.7,26.0,857.0,681.16,504.77
2016,7,11,14,45,898.0,96.5,1.75,26.0,822.5,643.7,478.18
2016,7,11,15,0,891.0,95.0,1.8,26.0,788.0,603.88,449.17
2016,7,11,15,15,880.5,93.0,1.8,25.5,748.5,559.58,416.69
2016,7,11,15,30,870.0,91.0,1.8,25.0,709.0,513.62,381.91
2016,7,11,15,45,858.5,88.5,1.8,24.5,665.0,465.37,344.23
2016,7,11,16,0,847.0,86.0,1.8,24.0,621.0,416.04,304.44
2016,7,11,16,15,637.5,137.5,1.75,23.5,522.0,338.27,245.97
2016,7,11,16,30,428.0,189.0,1.7,23.0,423.0,275.47,200.51
2016,7,11,16,45,414.5,171.0,1.7,22.5,380.0,231.49,164.96
2016,7,11,17,0,401.0,153.0,1.7,22.0,337.0,188.56,130.48
2016,7,11,17,15,555.5,109.0,1.65,21.5,330.0,152.13,95.75
2016,7,11,17,30,710.0,65.0,1.6,21.0,323.0,97.18,53.72
2016,7,11,17,45,669.0,60.0,1.55,20.5,272.5,53.71,41.34
2016,7,11,18,0,628.0,55.0,1.5,20.0,222.0,45.62,34.36
2016,7,11,18,15,561.0,48.5,1.4,19.0,174.0,40.2,29.58
2016,7,11,18,30,494.0,42.0,1.3,18.0,126.0,34.83,24.64
2016,7,11,18,45,388.0,32.5,1.25,17.5,85.0,26.87,17.1
2016,7,11,19,0,282.0,23.0,1.2,17.0,44.0,18.98,6.48
2016,7,11,19,15,141.0,11.5,1.2,16.5,22.0,9.05,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,1.0,14.0,26.5,9.44,0.0
2016,7,12,5,30,335.0,24.0,1.0,14.0,53.0,19.9,9.38
2016,7,12,5,45,433.5,32.0,1.05,14.5,94.5,26.64,17.41
2016,7,12,6,0,532.0,40.0,1.1,15.0,136.0,36.34,26.43
2016,7,12,6,15,266.0,47.0,1.05,15.5,95.0,35.48,25.94
2016,7,12,6,30,0.0,54.0,1.0,16.0,54.0,41.35,31.23
2016,7,12,6,45,0.0,65.5,1.0,16.5,65.5,50.2,39.01
2016,7,12,7,0,0.0,77.0,1.0,17.0,77.0,58.85,44.26
2016,7,12,7,15,0.0,97.0,1.0,17.5,97.0,73.73,56.45
2016,7,12,7,30,0.0,117.0,1.0,18.0,117.0,88.78,68.57
2016,7,12,7,45,2.0,144.5,1.05,18.5,146.0,109.99,85.44
2016,7,12,8,0,4.0,172.0,1.1,19.0,175.0,131.68,102.44
2016,7,12,8,15,17.0,208.5,1.15,19.0,220.0,164.45,128.06
2016,7,12,8,30,30.0,245.0,1.2,19.0,265.0,201.48,156.83
2016,7,12,8,45,24.0,247.5,1.25,19.5,264.0,200.61,155.55
2016,7,12,9,0,18.0,250.0,1.3,20.0,263.0,201.5,155.72
2016,7,12,9,15,74.5,310.5,1.3,20.0,368.5,285.93,220.76
2016,7,12,9,30,131.0,371.0,1.3,20.0,474.0,378.79,290.26
2016,7,12,9,45,529.5,228.0,1.35,20.5,671.5,539.37,411.16
2016,7,12,10,0,928.0,85.0,1.4,21.0,869.0,693.44,523.28
2016,7,12,10,15,934.5,86.0,1.4,21.0,897.5,727.66,546.31
2016,7,12,10,30,941.0,87.0,1.4,21.0,926.0,759.0,568.07
2016,7,12,10,45,945.5,87.5,1.45,21.5,948.0,785.39,585.01
2016,7,12,11,0,950.0,88.0,1.5,22.0,970.0,808.51,599.13
2016,7,12,11,15,953.0,88.5,1.5,22.0,985.0,827.08,610.85
2016,7,12,11,30,956.0,89.0,1.5,22.0,1000.0,842.13,620.31
2016,7,12,11,45,958.0,89.0,1.55,22.0,1007.5,852.39,627.26
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,859.04,631.97
2016,7,12,12,15,960.5,89.0,1.6,22.0,1015.0,860.85,633.05
2016,7,12,12,30,961.0,89.0,1.6,22.0,1015.0,859.03,631.89
2016,7,12,12,45,951.0,94.5,1.65,22.0,1005.0,849.91,626.58
2016,7,12,13,0,941.0,100.0,1.7,22.0,995.0,837.31,619.09
2016,7,12,13,15,939.0,99.5,1.7,22.0,980.5,822.47,609.66
2016,7,12,13,30,937.0,99.0,1.7,22.0,966.0,804.15,597.95
2016,7,12,13,45,935.0,97.5,1.7,22.0,944.5,781.56,583.38
2016,7,12,14,0,933.0,96.0,1.7,22.0,923.0,755.62,565.45
2016,7,12,14,15,927.5,95.0,1.7,22.0,894.5,724.5,543.6
2016,7,12,14,30,922.0,94.0,1.7,22.0,866.0,690.49,519.31
2016,7,12,14,45,916.0,92.0,1.75,22.0,831.5,652.59,492.08
2016,7,12,15,0,910.0,90.0,1.8,22.0,797.0,612.2,462.27
2016,7,12,15,15,900.0,88.0,1.8,21.5,757.0,567.36,428.92
2016,7,12,15,30,890.0,86.0,1.8,21.0,717.0,520.77,393.15
2016,7,12,15,45,878.0,84.0,1.8,21.0,672.5,471.77,353.65
2016,7,12,16,0,866.0,82.0,1.8,21.0,628.0,421.69,312.14
2016,7,12,16,15,849.0,79.5,1.75,20.5,579.5,368.63,267.72
2016,7,12,16,30,832.0,77.0,1.7,20.0,531.0,315.5,222.28
2016,7,12,16,45,810.5,73.5,1.7,20.0,480.5,257.82,172.8
2016,7,12,17,0,789.0,70.0,1.7,20.0,430.0,203.49,127.05
2016,7,12,17,15,758.0,66.5,1.65,19.5,378.0,149.29,85.54
2016,7,12,17,30,727.0,63.0,1.6,19.0,326.0,97.8,53.79
2016,7,12,17,45,683.5,58.5,1.55,18.5,274.5,52.72,40.82
2016,7,12,18,0,640.0,54.0,1.5,18.0,223.0,48.75,37.4
2016,7,12,18,15,572.5,47.5,1.35,17.5,174.5,39.54,29.19
2016,7,12,18,30,505.0,41.0,1.2,17.0,126.0,34.12,24.13
2016,7,12,18,45,394.5,32.0,1.1,16.5,84.5,26.5,16.85
2016,7,12,19,0,284.0,23.0,1.0,16.0,43.0,19.0,6.19
2016,7,12,19,15,142.0,11.5,0.95,15.5,21.5,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,0.75,13.5,25.5,9.83,0.0
2016,7,13,5,30,317.0,25.0,0.7,14.0,51.0,20.69,9.69
2016,7,13,5,45,421.5,33.5,0.7,14.5,93.5,27.8,18.39
2016,7,13,6,0,526.0,42.0,0.7,15.0,136.0,35.02,25.28
2016,7,13,6,15,263.0,55.5,0.7,15.5,102.5,41.29,31.1
2016,7,13,6,30,0.0,69.0,0.7,16.0,69.0,52.02,40.68
2016,7,13,6,45,0.0,84.5,0.7,17.0,84.5,63.34,50.48
2016,7,13,7,0,0.0,100.0,0.7,18.0,100.0,75.06,57.59
2016,7,13,7,15,1.0,123.0,0.7,18.5,123.5,92.32,71.5
2016,7,13,7,30,2.0,146.0,0.7,19.0,147.0,109.98,85.47
2016,7,13,7,45,9.0,169.5,0.7,19.5,174.5,129.86,100.78
2016,7,13,8,0,16.0,193.0,0.7,20.0,202.0,150.75,116.73
2016,7,13,8,15,19.5,213.5,0.7,20.5,225.0,169.1,130.59
2016,7,13,8,30,23.0,234.0,0.7,21.0,248.0,187.91,144.66
2016,7,13,8,45,41.0,270.5,0.7,22.0,298.5,229.41,175.58
2016,7,13,9,0,59.0,307.0,0.7,23.0,349.0,270.47,205.43
2016,7,13,9,15,58.0,324.0,0.7,23.5,367.5,287.77,217.46
2016,7,13,9,30,57.0,341.0,0.7,24.0,386.0,304.88,229.3
2016,7,13,9,45,136.0,372.5,0.75,24.5,486.0,391.4,292.42
2016,7,13,10,0,215.0,404.0,0.8,25.0,586.0,476.1,352.21
2016,7,13,10,15,150.0,412.0,0.85,25.5,541.0,446.91,329.56
2016,7,13,10,30,85.0,420.0,0.9,26.0,496.0,403.45,297.39
2016,7,13,10,45,258.5,399.5,0.95,26.5,638.0,538.81,394.94
2016,7,13,11,0,432.0,379.0,1.0,27.0,780.0,670.69,484.96
2016,7,13,11,15,425.0,388.5,1.0,27.5,788.5,682.07,489.93
2016,7,13,11,30,418.0,398.0,1.0,28.0,797.0,691.23,494.6
2016,7,13,11,45,335.0,435.5,1.05,28.5,757.0,651.99,466.51
2016,7,13,12,0,252.0,473.0,1.1,29.0,717.0,618.63,442.32
2016,7,13,12,15,248.0,473.5,1.15,29.0,713.5,616.4,441.43
2016,7,13,12,30,244.0,474.0,1.2,29.0,710.0,612.7,439.29
2016,7,13,12,45,253.0,462.0,1.25,29.0,704.5,607.63,436.64
2016,7,13,13,0,262.0,450.0,1.3,29.0,699.0,601.02,432.96
2016,7,13,13,15,282.0,437.0,1.35,29.0,701.0,600.57,433.61
2016,7,13,13,30,302.0,424.0,1.4,29.0,703.0,598.12,432.82
2016,7,13,13,45,294.0,420.0,1.45,29.0,686.5,580.25,420.98
2016,7,13,14,0,286.0,416.0,1.5,29.0,670.0,561.38,408.46
2016,7,13,14,15,237.5,409.5,1.5,28.5,616.0,511.89,374.64
2016,7,13,14,30,189.0,403.0,1.5,28.0,562.0,456.28,336.25
2016,7,13,14,45,166.5,385.0,1.55,28.0,520.5,418.56,309.85
2016,7,13,15,0,144.0,367.0,1.6,28.0,479.0,381.97,283.81
2016,7,13,15,15,126.0,344.5,1.6,27.5,439.0,345.7,258.16
2016,7,13,15,30,108.0,322.0,1.6,27.0,399.0,305.28,229.08
2016,7,13,15,45,93.5,297.0,1.6,27.0,360.5,272.23,204.67
2016,7,13,16,0,79.0,272.0,1.6,27.0,322.0,240.59,181.07
2016,7,13,16,15,55.5,239.5,1.6,26.5,273.5,201.91,152.41
2016,7,13,16,30,32.0,207.0,1.6,26.0,225.0,166.08,125.75
2016,7,13,16,45,23.0,182.5,1.6,25.5,195.0,142.1,107.74
2016,7,13,17,0,14.0,158.0,1.6,25.0,165.0,120.28,91.27
2016,7,13,17,15,7.0,133.5,1.55,24.0,137.0,100.02,75.94
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,80.91,61.19
2016,7,13,17,45,0.0,91.5,1.45,22.5,91.5,67.72,53.05
2016,7,13,18,0,0.0,74.0,1.4,22.0,74.0,55.18,42.3
2016,7,13,18,15,217.5,60.0,1.3,21.0,96.5,43.99,32.57
2016,7,13,18,30,435.0,46.0,1.2,20.0,119.0,37.65,26.81
2016,7,13,18,45,323.0,35.5,1.1,19.5,79.0,29.05,18.68
2016,7,13,19,0,211.0,25.0,1.0,19.0,39.0,20.5,6.53
2016,7,13,19,15,105.5,12.5,0.9,18.5,19.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,13.5,0.65,14.5,23.5,10.62,0.0
2016,7,14,5,30,250.0,27.0,0.6,15.0,47.0,22.18,10.36
2016,7,14,5,45,364.0,36.5,0.6,16.0,89.0,29.96,20.07
2016,7,14,6,0,478.0,46.0,0.6,17.0,131.0,37.85,27.5
2016,7,14,6,15,545.0,53.0,0.6,17.5,179.5,43.47,32.73
2016,7,14,6,30,612.0,60.0,0.6,18.0,228.0,49.13,37.8
2016,7,14,6,45,306.0,88.0,0.6,18.5,172.0,66.35,52.79
2016,7,14,7,0,0.0,116.0,0.6,19.0,116.0,85.96,66.36
2016,7,14,7,15,10.0,141.0,0.6,19.5,145.5,106.03,82.0
2016,7,14,7,30,20.0,166.0,0.6,20.0,175.0,127.6,98.56
2016,7,14,7,45,36.0,194.5,0.6,21.0,213.5,154.98,119.14
2016,7,14,8,0,52.0,223.0,0.6,22.0,252.0,184.7,141.31
2016,7,14,8,15,43.0,235.5,0.6,22.5,261.0,195.74,149.58
2016,7,14,8,30,34.0,248.0,0.6,23.0,270.0,205.68,156.84
2016,7,14,8,45,41.0,272.5,0.65,24.0,301.0,231.14,175.34
2016,7,14,9,0,48.0,297.0,0.7,25.0,332.0,257.42,194.09
2016,7,14,9,15,62.5,325.5,0.75,25.5,373.5,291.69,218.9
2016,7,14,9,30,77.0,354.0,0.8,26.0,415.0,327.32,244.33
2016,7,14,9,45,81.0,372.5,0.85,26.5,439.0,349.47,259.61
2016,7,14,10,0,85.0,391.0,0.9,27.0,463.0,371.73,274.89
2016,7,14,10,15,109.0,413.0,0.95,27.0,508.5,410.76,302.82
2016,7,14,10,30,133.0,435.0,1.0,27.0,554.0,460.55,337.86
2016,7,14,10,45,108.0,437.5,1.05,27.5,536.0,439.12,321.48
2016,7,14,11,0,83.0,440.0,1.1,28.0,518.0,425.61,311.03
2016,7,14,11,15,70.0,435.5,1.1,28.0,501.5,414.13,302.65
2016,7,14,11,30,57.0,431.0,1.1,28.0,485.0,401.77,293.61
2016,7,14,11,45,59.0,432.0,1.15,28.5,488.5,405.39,295.8
2016,7,14,12,0,61.0,433.0,1.2,29.0,492.0,408.56,297.59
2016,7,14,12,15,93.0,456.0,1.2,29.0,546.0,454.36,330.2
2016,7,14,12,30,125.0,479.0,1.2,29.0,600.0,511.11,369.52
2016,7,14,12,45,119.5,473.5,1.3,29.0,588.5,500.61,362.37
2016,7,14,13,0,114.0,468.0,1.4,29.0,577.0,489.37,355.15
2016,7,14,13,15,90.5,447.0,1.4,28.5,532.5,439.44,320.94
2016,7,14,13,30,67.0,426.0,1.4,28.0,488.0,401.13,294.55
2016,7,14,13,45,71.0,418.5,1.4,28.0,482.5,395.12,290.8
2016,7,14,14,0,75.0,411.0,1.4,28.0,477.0,388.56,286.47
2016,7,14,14,15,67.5,391.0,1.35,27.5,449.0,363.23,268.92
2016,7,14,14,30,60.0,371.0,1.3,27.0,421.0,338.21,251.52
2016,7,14,14,45,45.0,336.5,1.3,27.0,373.5,297.28,221.85
2016,7,14,15,0,30.0,302.0,1.3,27.0,326.0,257.68,192.9
2016,7,14,15,15,26.0,280.0,1.3,26.5,300.0,235.36,176.99
2016,7,14,15,30,22.0,258.0,1.3,26.0,274.0,209.45,158.1
2016,7,14,15,45,16.0,230.5,1.3,26.0,241.5,183.89,138.96
2016,7,14,16,0,10.0,203.0,1.3,26.0,209.0,159.11,120.26
2016,7,14,16,15,5.5,181.5,1.25,25.5,185.0,140.14,106.12
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,121.8,92.34
2016,7,14,16,45,0.5,138.0,1.2,24.5,138.5,104.73,79.29
2016,7,14,17,0,0.0,116.0,1.2,24.0,116.0,87.92,66.23
2016,7,14,17,15,0.0,88.5,1.15,23.0,88.5,67.47,50.07
2016,7,14,17,30,0.0,61.0,1.1,22.0,61.0,46.74,33.32
2016,7,14,17,45,290.5,60.5,1.1,21.5,137.0,44.73,33.43
2016,7,14,18,0,581.0,60.0,1.1,21.0,213.0,48.86,37.03
2016,7,14,18,15,509.0,52.5,1.0,20.0,165.5,42.85,31.73
2016,7,14,18,30,437.0,45.0,0.9,19.0,118.0,36.87,26.25
2016,7,14,18,45,324.5,34.5,0.85,18.5,78.5,28.24,18.06
2016,7,14,19,0,212.0,24.0,0.8,18.0,39.0,19.67,5.59
2016,7,14,19,15,106.0,12.0,0.75,17.5,19.5,9.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,140.5,12.0,0.9,13.5,23.5,9.44,0.0
2016,7,15,5,30,281.0,24.0,0.9,14.0,47.0,19.77,8.28
2016,7,15,5,45,386.0,33.5,0.95,14.5,88.0,27.63,18.15
2016,7,15,6,0,491.0,43.0,1.0,15.0,129.0,35.57,25.7
2016,7,15,6,15,245.5,48.5,0.95,15.5,91.5,36.32,26.66
2016,7,15,6,30,0.0,54.0,0.9,16.0,54.0,41.35,31.22
2016,7,15,6,45,0.0,66.5,0.9,16.5,66.5,50.86,37.69
2016,7,15,7,0,0.0,79.0,0.9,17.0,79.0,60.25,45.45
2016,7,15,7,15,0.0,100.0,0.85,17.5,100.0,75.87,58.24
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,91.68,70.96
2016,7,15,7,45,13.5,163.0,0.8,19.0,170.5,126.37,98.13
2016,7,15,8,0,27.0,205.0,0.8,20.0,220.0,164.17,127.21
2016,7,15,8,15,22.0,213.0,0.8,20.5,226.0,169.76,131.13
2016,7,15,8,30,17.0,221.0,0.8,21.0,232.0,175.84,135.44
2016,7,15,8,45,18.5,237.5,0.85,21.5,250.5,190.74,146.51
2016,7,15,9,0,20.0,254.0,0.9,22.0,269.0,205.82,157.57
2016,7,15,9,15,30.5,288.0,0.9,22.5,311.5,244.83,186.71
2016,7,15,9,30,41.0,322.0,0.9,23.0,354.0,280.86,213.02
2016,7,15,9,45,45.0,342.0,0.95,23.5,378.5,302.6,228.43
2016,7,15,10,0,49.0,362.0,1.0,24.0,403.0,324.61,243.95
2016,7,15,10,15,58.0,384.5,1.05,24.0,435.0,352.34,264.09
2016,7,15,10,30,67.0,407.0,1.1,24.0,467.0,380.53,284.4
2016,7,15,10,45,52.5,397.0,1.15,24.5,445.0,364.32,271.65
2016,7,15,11,0,38.0,387.0,1.2,25.0,423.0,347.01,258.33
2016,7,15,11,15,38.0,393.5,1.2,25.0,430.0,354.04,263.36
2016,7,15,11,30,38.0,400.0,1.2,25.0,437.0,360.78,268.05
2016,7,15,11,45,60.0,430.5,1.25,25.5,488.5,405.34,299.96
2016,7,15,12,0,82.0,461.0,1.3,26.0,540.0,449.94,331.19
2016,7,15,12,15,65.5,443.5,1.3,25.5,507.0,421.82,311.3
2016,7,15,12,30,49.0,426.0,1.3,25.0,474.0,393.2,291.32
2016,7,15,12,45,76.0,445.0,1.3,25.0,518.0,430.39,318.72
2016,7,15,13,0,103.0,464.0,1.3,25.0,562.0,466.55,344.7
2016,7,15,13,15,90.5,449.5,1.3,25.0,535.0,442.08,327.06
2016,7,15,13,30,78.0,435.0,1.3,25.0,508.0,417.56,309.71
2016,7,15,13,45,80.5,425.5,1.3,25.0,499.0,408.48,303.65
2016,7,15,14,0,83.0,416.0,1.3,25.0,490.0,398.91,297.12
2016,7,15,14,15,85.5,400.5,1.25,24.5,474.5,383.87,287.08
2016,7,15,14,30,88.0,385.0,1.2,24.0,459.0,368.4,276.64
2016,7,15,14,45,88.5,369.0,1.2,24.0,440.5,350.83,264.15
2016,7,15,15,0,89.0,353.0,1.2,24.0,422.0,332.97,251.35
2016,7,15,15,15,56.5,306.5,1.15,23.5,349.5,272.97,207.16
2016,7,15,15,30,24.0,260.0,1.1,23.0,277.0,212.09,161.7
2016,7,15,15,45,23.0,244.0,1.1,23.0,259.5,197.38,150.89
2016,7,15,16,0,22.0,228.0,1.1,23.0,242.0,182.76,139.88
2016,7,15,16,15,30.0,219.0,1.1,22.5,236.5,178.37,136.88
2016,7,15,16,30,38.0,210.0,1.1,22.0,231.0,170.37,130.84
2016,7,15,16,45,23.5,181.0,1.1,22.0,193.5,141.32,108.47
2016,7,15,17,0,9.0,152.0,1.1,22.0,156.0,115.26,88.45
2016,7,15,17,15,4.5,120.5,1.05,21.5,122.5,90.77,69.24
2016,7,15,17,30,0.0,89.0,1.0,21.0,89.0,67.19,50.39
2016,7,15,17,45,0.0,74.5,0.95,20.5,74.5,56.29,43.61
2016,7,15,18,0,0.0,60.0,0.9,20.0,60.0,45.63,34.37
2016,7,15,18,15,224.0,52.5,0.85,19.0,89.5,38.9,28.43
2016,7,15,18,30,448.0,45.0,0.8,18.0,119.0,36.97,26.45
2016,7,15,18,45,327.5,34.5,0.75,17.5,78.5,28.28,18.14
2016,7,15,19,0,207.0,24.0,0.7,17.0,38.0,19.68,5.05
2016,7,15,19,15,103.5,12.0,0.7,16.5,19.0,9.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,0.9,14.5,22.0,10.23,0.0
2016,7,16,5,30,232.0,26.0,0.9,15.0,44.0,21.33,8.83
2016,7,16,5,45,345.0,35.5,0.9,15.5,84.5,29.08,19.25
2016,7,16,6,0,458.0,45.0,0.9,16.0,125.0,36.94,26.77
2016,7,16,6,15,229.0,38.5,0.9,16.5,78.5,29.24,20.29
2016,7,16,6,30,0.0,32.0,0.9,17.0,32.0,24.39,16.07
2016,7,16,6,45,0.0,39.5,0.9,17.5,39.5,30.16,20.04
2016,7,16,7,0,0.0,47.0,0.9,18.0,47.0,35.93,24.84
2016,7,16,7,15,0.0,63.0,0.9,18.5,63.0,48.29,35.07
2016,7,16,7,30,0.0,79.0,0.9,19.0,79.0,60.69,45.17
2016,7,16,7,45,14.0,142.5,0.9,19.5,150.0,111.62,86.1
2016,7,16,8,0,28.0,206.0,0.9,20.0,221.0,165.33,128.25
2016,7,16,8,15,38.0,232.5,0.9,20.5,255.5,192.06,148.45
2016,7,16,8,30,48.0,259.0,0.9,21.0,290.0,220.1,169.56
2016,7,16,8,45,63.5,287.5,0.95,21.5,331.5,253.43,194.49
2016,7,16,9,0,79.0,316.0,1.0,22.0,373.0,288.43,220.37
2016,7,16,9,15,65.5,325.5,1.0,22.5,374.5,293.95,223.67
2016,7,16,9,30,52.0,335.0,1.0,23.0,376.0,298.04,225.9
2016,7,16,9,45,54.0,352.5,1.05,23.5,396.5,317.06,239.38
2016,7,16,10,0,56.0,370.0,1.1,24.0,417.0,336.12,252.69
2016,7,16,10,15,52.5,379.0,1.15,24.0,424.5,344.35,258.4
2016,7,16,10,30,49.0,388.0,1.2,24.0,432.0,352.13,263.83
2016,7,16,10,45,52.0,401.5,1.25,24.5,449.5,368.09,274.82
2016,7,16,11,0,55.0,415.0,1.3,25.0,467.0,383.97,285.62
2016,7,16,11,15,52.5,418.0,1.3,25.0,468.0,386.47,287.11
2016,7,16,11,30,50.0,421.0,1.3,25.0,469.0,388.53,288.38
2016,7,16,11,45,48.5,422.5,1.35,25.0,469.5,389.67,289.2
2016,7,16,12,0,47.0,424.0,1.4,25.0,470.0,390.37,289.73
2016,7,16,12,15,50.0,428.5,1.4,25.0,477.5,396.84,294.43
2016,7,16,12,30,53.0,433.0,1.4,25.0,485.0,402.84,298.77
2016,7,16,12,45,40.5,402.0,1.45,25.0,441.5,365.65,271.95
2016,7,16,13,0,28.0,371.0,1.5,25.0,398.0,328.49,245.08
2016,7,16,13,15,31.5,374.5,1.5,25.0,404.5,333.07,248.81
2016,7,16,13,30,35.0,378.0,1.5,25.0,411.0,337.23,252.06
2016,7,16,13,45,56.0,395.0,1.5,25.0,445.5,365.24,273.08
2016,7,16,14,0,77.0,412.0,1.5,25.0,480.0,391.76,292.73
2016,7,16,14,15,76.0,397.0,1.45,24.5,462.5,374.91,281.04
2016,7,16,14,30,75.0,382.0,1.4,24.0,445.0,357.86,269.36
2016,7,16,14,45,61.0,354.0,1.4,24.0,404.0,322.03,243.17
2016,7,16,15,0,47.0,326.0,1.4,24.0,363.0,287.3,217.64
2016,7,16,15,15,34.5,291.0,1.35,23.5,317.5,249.11,189.57
2016,7,16,15,30,22.0,256.0,1.3,23.0,272.0,208.15,158.98
2016,7,16,15,45,11.5,211.5,1.3,23.0,220.0,167.59,128.01
2016,7,16,16,0,1.0,167.0,1.3,23.0,168.0,128.43,97.74
2016,7,16,16,15,0.5,150.5,1.25,22.5,151.0,115.28,87.85
2016,7,16,16,30,0.0,134.0,1.2,22.0,134.0,102.29,77.91
2016,7,16,16,45,0.0,116.5,1.2,22.0,116.5,88.85,67.33
2016,7,16,17,0,0.0,99.0,1.2,22.0,99.0,75.54,56.73
2016,7,16,17,15,0.0,77.0,1.15,21.5,77.0,59.08,43.5
2016,7,16,17,30,0.0,55.0,1.1,21.0,55.0,42.1,29.62
2016,7,16,17,45,297.5,57.0,1.1,20.5,134.5,42.5,31.63
2016,7,16,18,0,595.0,59.0,1.1,20.0,214.0,48.28,36.68
2016,7,16,18,15,522.5,51.5,1.0,19.0,166.0,42.22,31.3
2016,7,16,18,30,450.0,44.0,0.9,18.0,118.0,36.19,25.75
2016,7,16,18,45,334.0,33.5,0.85,17.5,78.0,27.5,17.43
2016,7,16,19,0,218.0,23.0,0.8,17.0,38.0,18.88,3.93
2016,7,16,19,15,109.0,11.5,0.8,16.5,19.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,11.5,0.85,14.0,22.5,9.05,0.0
2016,7,17,5,30,304.0,23.0,0.9,14.0,45.0,19.04,6.82
2016,7,17,5,45,414.5,31.0,0.95,14.5,87.0,25.78,16.46
2016,7,17,6,0,525.0,39.0,1.0,15.0,129.0,32.68,23.12
2016,7,17,6,15,262.5,38.5,0.95,15.5,83.5,29.82,20.89
2016,7,17,6,30,0.0,38.0,0.9,16.0,38.0,29.0,20.26
2016,7,17,6,45,0.0,46.5,0.9,16.5,46.5,35.54,24.72
2016,7,17,7,0,0.0,55.0,0.9,17.0,55.0,42.1,30.17
2016,7,17,7,15,0.0,77.0,0.9,17.5,77.0,59.12,44.3
2016,7,17,7,30,0.0,99.0,0.9,18.0,99.0,75.61,57.74
2016,7,17,7,45,3.5,137.5,0.9,18.5,139.0,105.31,81.63
2016,7,17,8,0,7.0,176.0,0.9,19.0,179.0,135.69,105.61
2016,7,17,8,15,18.5,209.0,0.95,19.5,220.0,165.67,128.72
2016,7,17,8,30,30.0,242.0,1.0,20.0,261.0,200.03,155.03
2016,7,17,8,45,24.5,247.5,1.05,20.5,264.0,201.3,155.41
2016,7,17,9,0,19.0,253.0,1.1,21.0,267.0,204.74,157.54
2016,7,17,9,15,24.5,278.0,1.1,21.0,297.0,228.74,175.77
2016,7,17,9,30,30.0,303.0,1.1,21.0,327.0,259.68,199.05
2016,7,17,9,45,34.0,324.0,1.15,21.5,352.0,281.71,214.99
2016,7,17,10,0,38.0,345.0,1.2,22.0,377.0,304.06,231.05
2016,7,17,10,15,38.0,357.0,1.2,22.0,390.0,316.47,239.9
2016,7,17,10,30,38.0,369.0,1.2,22.0,403.0,328.73,248.65
2016,7,17,10,45,53.5,399.0,1.3,22.5,448.0,367.52,276.9
2016,7,17,11,0,69.0,429.0,1.4,23.0,493.0,407.0,305.14
2016,7,17,11,15,77.5,442.5,1.4,23.0,515.5,427.38,319.58
2016,7,17,11,30,86.0,456.0,1.4,23.0,538.0,447.61,333.97
2016,7,17,11,45,126.0,469.5,1.45,23.0,590.0,505.05,375.56
2016,7,17,12,0,166.0,483.0,1.5,23.0,642.0,550.41,407.99
2016,7,17,12,15,160.5,482.5,1.5,23.0,637.0,545.95,404.38
2016,7,17,12,30,155.0,482.0,1.5,23.0,632.0,540.42,400.45
2016,7,17,12,45,176.0,477.0,1.55,23.0,645.5,551.56,409.11
2016,7,17,13,0,197.0,472.0,1.6,23.0,659.0,561.3,416.67
2016,7,17,13,15,223.5,459.5,1.6,23.0,668.5,567.49,421.68
2016,7,17,13,30,250.0,447.0,1.6,23.0,678.0,581.89,432.3
2016,7,17,13,45,263.5,432.0,1.65,23.0,670.0,571.89,425.95
2016,7,17,14,0,277.0,417.0,1.7,23.0,662.0,560.1,418.43
2016,7,17,14,15,250.5,407.0,1.7,22.5,623.0,522.82,392.63
2016,7,17,14,30,224.0,397.0,1.7,22.0,584.0,477.69,361.05
2016,7,17,14,45,166.5,379.0,1.7,22.0,514.5,416.63,316.33
2016,7,17,15,0,109.0,361.0,1.7,22.0,445.0,352.0,268.46
2016,7,17,15,15,129.5,342.5,1.7,21.5,437.5,348.38,266.85
2016,7,17,15,30,150.0,324.0,1.7,21.0,430.0,335.39,257.62
2016,7,17,15,45,493.5,206.0,1.7,21.0,521.5,401.3,305.41
2016,7,17,16,0,837.0,88.0,1.7,21.0,613.0,422.82,314.66
2016,7,17,16,15,817.5,85.5,1.7,20.5,564.0,368.7,269.49
2016,7,17,16,30,798.0,83.0,1.7,20.0,515.0,315.43,224.29
2016,7,17,16,45,775.5,79.0,1.7,19.5,464.5,260.74,177.59
2016,7,17,17,0,753.0,75.0,1.7,19.0,414.0,207.29,132.55
2016,7,17,17,15,719.0,71.0,1.7,18.5,362.5,153.81,90.9
2016,7,17,17,30,685.0,67.0,1.7,18.0,311.0,103.46,58.39
2016,7,17,17,45,640.5,61.0,1.7,17.5,260.5,50.61,39.13
2016,7,17,18,0,596.0,55.0,1.7,17.0,210.0,45.29,34.5
2016,7,17,18,15,525.0,48.5,1.65,16.5,162.5,39.92,29.6
2016,7,17,18,30,454.0,42.0,1.6,16.0,115.0,34.62,24.58
2016,7,17,18,45,339.5,32.0,1.55,15.5,75.5,26.3,16.51
2016,7,17,19,0,225.0,22.0,1.5,15.0,36.0,18.07,2.81
2016,7,17,19,15,112.5,11.0,1.45,14.5,18.0,8.65,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,1.1,13.0,21.0,9.44,0.0
2016,7,18,5,30,253.0,24.0,1.1,13.0,42.0,19.76,6.7
2016,7,18,5,45,369.5,32.5,1.15,13.5,83.0,26.79,17.34
2016,7,18,6,0,486.0,41.0,1.2,14.0,124.0,33.99,24.35
2016,7,18,6,15,243.0,49.5,1.15,14.5,91.0,36.99,27.34
2016,7,18,6,30,0.0,58.0,1.1,15.0,58.0,44.3,33.96
2016,7,18,6,45,0.0,72.0,1.1,15.5,72.0,54.66,41.07
2016,7,18,7,0,0.0,86.0,1.1,16.0,86.0,65.2,49.81
2016,7,18,7,15,0.0,110.5,1.05,16.5,110.5,83.35,64.75
2016,7,18,7,30,0.0,135.0,1.0,17.0,135.0,101.78,79.62
2016,7,18,7,45,13.5,169.5,1.0,17.5,177.0,131.18,102.7
2016,7,18,8,0,27.0,204.0,1.0,18.0,219.0,163.85,128.12
2016,7,18,8,15,28.5,222.5,1.0,18.5,239.5,181.54,141.6
2016,7,18,8,30,30.0,241.0,1.0,19.0,260.0,199.47,155.14
2016,7,18,8,45,47.5,274.0,1.0,19.5,307.0,236.2,183.02
2016,7,18,9,0,65.0,307.0,1.0,20.0,354.0,274.94,211.98
2016,7,18,9,15,278.0,290.5,1.0,20.0,505.5,398.05,305.22
2016,7,18,9,30,491.0,274.0,1.0,20.0,657.0,534.16,404.89
2016,7,18,9,45,701.5,182.0,1.05,20.5,755.5,617.14,465.01
2016,7,18,10,0,912.0,90.0,1.1,21.0,854.0,696.34,522.36
2016,7,18,10,15,917.5,91.0,1.15,21.0,882.0,729.74,545.75
2016,7,18,10,30,923.0,92.0,1.2,21.0,910.0,760.26,567.26
2016,7,18,10,45,927.5,92.5,1.25,21.5,931.5,786.54,583.76
2016,7,18,11,0,932.0,93.0,1.3,22.0,953.0,809.6,597.78
2016,7,18,11,15,934.5,93.5,1.35,22.0,967.5,827.75,609.73
2016,7,18,11,30,937.0,94.0,1.4,22.0,982.0,842.42,619.48
2016,7,18,11,45,938.5,94.0,1.45,22.5,989.0,852.31,624.99
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,858.63,628.28
2016,7,18,12,15,940.0,94.0,1.5,23.0,996.0,860.15,629.16
2016,7,18,12,30,940.0,94.0,1.5,23.0,996.0,858.07,627.84
2016,7,18,12,45,941.5,92.0,1.55,23.0,989.0,851.88,624.53
2016,7,18,13,0,943.0,90.0,1.6,23.0,982.0,842.05,618.92
2016,7,18,13,15,940.5,89.5,1.6,22.5,967.0,826.74,610.39
2016,7,18,13,30,938.0,89.0,1.6,22.0,952.0,807.93,599.59
2016,7,18,13,45,936.0,87.0,1.65,22.0,930.5,784.74,585.18
2016,7,18,14,0,934.0,85.0,1.7,22.0,909.0,758.19,568.18
2016,7,18,14,15,928.5,84.0,1.7,22.0,880.5,726.85,546.26
2016,7,18,14,30,923.0,83.0,1.7,22.0,852.0,692.62,521.9
2016,7,18,14,45,917.5,80.5,1.7,22.0,817.5,654.32,494.15
2016,7,18,15,0,912.0,78.0,1.7,22.0,783.0,613.47,463.88
2016,7,18,15,15,902.0,76.5,1.65,21.5,743.0,568.71,430.48
2016,7,18,15,30,892.0,75.0,1.6,21.0,703.0,522.19,394.73
2016,7,18,15,45,881.0,72.5,1.6,21.0,659.0,472.82,355.17
2016,7,18,16,0,870.0,70.0,1.6,21.0,615.0,422.28,313.48
2016,7,18,16,15,853.5,68.0,1.55,20.5,566.5,369.3,269.21
2016,7,18,16,30,837.0,66.0,1.5,20.0,518.0,316.22,223.76
2016,7,18,16,45,816.5,63.0,1.5,20.0,468.0,261.46,176.34
2016,7,18,17,0,796.0,60.0,1.5,20.0,418.0,207.57,130.47
2016,7,18,17,15,766.0,57.0,1.45,19.5,366.5,149.76,85.1
2016,7,18,17,30,736.0,54.0,1.4,19.0,315.0,97.86,51.48
2016,7,18,17,45,694.0,50.0,1.4,18.5,264.5,47.79,36.5
2016,7,18,18,0,652.0,46.0,1.4,18.0,214.0,42.38,31.79
2016,7,18,18,15,586.0,40.5,1.35,17.5,166.0,37.15,27.05
2016,7,18,18,30,520.0,35.0,1.3,17.0,118.0,32.01,22.19
2016,7,18,18,45,408.0,27.0,1.3,16.5,78.0,24.51,14.87
2016,7,18,19,0,296.0,19.0,1.3,16.0,38.0,15.74,0.88
2016,7,18,19,15,148.0,9.5,1.25,15.5,19.0,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.0,1.0,13.0,21.5,7.87,0.0
2016,7,19,5,30,329.0,20.0,1.0,13.0,43.0,18.12,5.0
2016,7,19,5,45,438.5,27.5,1.0,13.5,85.0,25.07,15.83
2016,7,19,6,0,548.0,35.0,1.0,14.0,127.0,32.19,22.76
2016,7,19,6,15,610.5,40.0,0.95,14.5,175.5,36.97,27.32
2016,7,19,6,30,673.0,45.0,0.9,15.0,224.0,41.83,31.77
2016,7,19,6,45,540.0,78.0,0.9,15.5,241.5,68.91,47.78
2016,7,19,7,0,407.0,111.0,0.9,16.0,259.0,114.75,76.21
2016,7,19,7,15,395.0,133.5,0.9,16.5,295.5,157.02,107.99
2016,7,19,7,30,383.0,156.0,0.9,17.0,332.0,197.84,141.62
2016,7,19,7,45,620.0,109.0,0.9,17.5,431.5,251.9,177.96
2016,7,19,8,0,857.0,62.0,0.9,18.0,531.0,327.4,234.09
2016,7,19,8,15,873.0,64.0,0.9,18.5,579.0,381.25,279.76
2016,7,19,8,30,889.0,66.0,0.9,19.0,627.0,434.88,324.03
2016,7,19,8,45,900.5,67.5,0.95,19.5,671.5,485.47,364.88
2016,7,19,9,0,912.0,69.0,1.0,20.0,716.0,534.87,403.48
2016,7,19,9,15,921.0,70.5,1.05,20.5,755.5,581.42,438.76
2016,7,19,9,30,930.0,72.0,1.1,21.0,795.0,626.06,471.58
2016,7,19,9,45,928.0,79.0,1.15,21.5,828.0,666.59,500.42
2016,7,19,10,0,926.0,86.0,1.2,22.0,861.0,703.9,526.26
2016,7,19,10,15,931.5,87.0,1.2,22.0,889.0,737.82,549.86
2016,7,19,10,30,937.0,88.0,1.2,22.0,917.0,768.8,571.01
2016,7,19,10,45,940.0,89.0,1.3,22.5,938.5,794.8,587.53
2016,7,19,11,0,943.0,90.0,1.4,23.0,960.0,817.46,601.78
2016,7,19,11,15,945.5,90.5,1.4,23.0,974.5,835.85,613.25
2016,7,19,11,30,948.0,91.0,1.4,23.0,989.0,850.71,622.48
2016,7,19,11,45,949.0,91.5,1.45,23.0,996.5,860.77,629.27
2016,7,19,12,0,950.0,92.0,1.5,23.0,1004.0,867.21,633.83
2016,7,19,12,15,950.0,92.0,1.55,23.0,1003.5,868.76,635.32
2016,7,19,12,30,950.0,92.0,1.6,23.0,1003.0,866.67,634.57
2016,7,19,12,45,944.0,95.0,1.65,23.5,994.0,858.68,628.83
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,847.16,620.91
2016,7,19,13,15,935.0,97.5,1.7,23.5,969.5,831.53,612.23
2016,7,19,13,30,932.0,97.0,1.7,23.0,954.0,812.44,601.28
2016,7,19,13,45,929.5,95.0,1.7,23.0,932.0,789.02,586.27
2016,7,19,14,0,927.0,93.0,1.7,23.0,910.0,762.28,568.63
2016,7,19,14,15,920.5,92.0,1.7,23.0,881.0,730.42,546.48
2016,7,19,14,30,914.0,91.0,1.7,23.0,852.0,695.75,521.96
2016,7,19,14,45,908.5,88.5,1.7,23.0,817.5,657.73,494.58
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,617.19,464.71
2016,7,19,15,15,892.5,84.5,1.65,22.5,742.5,572.45,431.55
2016,7,19,15,30,882.0,83.0,1.6,22.0,702.0,526.0,396.1
2016,7,19,15,45,871.0,80.0,1.6,22.0,658.0,476.56,356.76
2016,7,19,16,0,860.0,77.0,1.6,22.0,614.0,425.96,315.31
2016,7,19,16,15,842.5,74.5,1.6,21.5,565.5,372.55,271.15
2016,7,19,16,30,825.0,72.0,1.6,21.0,517.0,319.16,225.85
2016,7,19,16,45,804.5,68.5,1.6,20.5,467.0,264.45,179.05
2016,7,19,17,0,784.0,65.0,1.6,20.0,417.0,207.44,131.01
2016,7,19,17,15,752.5,61.5,1.55,19.5,365.0,152.86,88.19
2016,7,19,17,30,721.0,58.0,1.5,19.0,313.0,101.05,54.33
2016,7,19,17,45,678.5,53.5,1.5,18.5,262.5,51.29,39.57
2016,7,19,18,0,636.0,49.0,1.5,18.0,212.0,44.64,33.77
2016,7,19,18,15,568.0,43.0,1.4,17.5,164.0,39.09,28.74
2016,7,19,18,30,500.0,37.0,1.3,17.0,116.0,30.96,21.26
2016,7,19,18,45,388.5,28.0,1.25,16.5,76.0,23.27,13.77
2016,7,19,19,0,277.0,19.0,1.2,16.0,36.0,15.7,0.0
2016,7,19,19,15,138.5,9.5,1.15,15.5,18.0,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,0.95,13.5,21.0,7.87,0.0
2016,7,20,5,30,330.0,20.0,1.0,14.0,42.0,18.14,4.17
2016,7,20,5,45,436.5,27.0,1.05,14.5,83.0,24.63,15.3
2016,7,20,6,0,543.0,34.0,1.1,15.0,124.0,31.3,21.85
2016,7,20,6,15,606.0,39.5,1.05,15.5,172.5,36.51,26.77
2016,7,20,6,30,669.0,45.0,1.0,16.0,221.0,41.77,31.57
2016,7,20,6,45,711.5,48.0,1.0,16.5,272.0,55.12,33.74
2016,7,20,7,0,754.0,51.0,1.0,17.0,323.0,109.94,59.05
2016,7,20,7,15,783.0,54.0,1.0,17.5,374.5,162.65,95.29
2016,7,20,7,30,812.0,57.0,1.0,18.0,426.0,217.66,139.55
2016,7,20,7,45,833.5,59.0,1.0,18.5,477.0,271.93,185.95
2016,7,20,8,0,855.0,61.0,1.0,19.0,528.0,327.11,233.38
2016,7,20,8,15,871.5,63.0,1.0,19.5,576.0,381.11,279.2
2016,7,20,8,30,888.0,65.0,1.0,20.0,624.0,434.95,323.57
2016,7,20,8,45,900.0,66.5,1.0,21.0,668.5,485.81,363.56
2016,7,20,9,0,912.0,68.0,1.0,22.0,713.0,535.51,401.08
2016,7,20,9,15,921.5,69.0,1.0,22.5,753.5,581.96,435.62
2016,7,20,9,30,931.0,70.0,1.0,23.0,794.0,626.53,467.65
2016,7,20,9,45,929.5,77.0,1.05,23.5,827.0,667.5,496.49
2016,7,20,10,0,928.0,84.0,1.1,24.0,860.0,705.29,522.36
2016,7,20,10,15,934.0,85.0,1.15,24.0,889.0,739.68,546.53
2016,7,20,10,30,940.0,86.0,1.2,24.0,918.0,771.16,568.26
2016,7,20,10,45,945.5,86.0,1.25,24.5,940.0,798.29,584.75
2016,7,20,11,0,951.0,86.0,1.3,25.0,962.0,822.17,599.06
2016,7,20,11,15,954.0,86.5,1.35,25.0,977.0,841.15,611.36
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,856.58,621.45
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,867.11,627.25
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,873.99,630.81
2016,7,20,12,15,962.0,86.0,1.5,26.0,1008.0,875.57,631.72
2016,7,20,12,30,962.0,86.0,1.5,26.0,1008.0,873.46,630.39
2016,7,20,12,45,959.5,87.0,1.55,26.0,999.5,866.5,626.66
2016,7,20,13,0,957.0,88.0,1.6,26.0,991.0,855.89,620.66
2016,7,20,13,15,954.5,87.5,1.6,26.0,976.0,840.34,610.98
2016,7,20,13,30,952.0,87.0,1.6,26.0,961.0,821.23,599.05
2016,7,20,13,45,948.5,86.0,1.65,26.0,939.0,797.45,584.55
2016,7,20,14,0,945.0,85.0,1.7,26.0,917.0,770.33,567.75
2016,7,20,14,15,939.5,84.0,1.7,25.5,888.0,738.6,547.07
2016,7,20,14,30,934.0,83.0,1.7,25.0,859.0,703.92,523.85
2016,7,20,14,45,926.5,81.5,1.7,25.0,824.0,664.77,495.91
2016,7,20,15,0,919.0,80.0,1.7,25.0,789.0,623.19,465.57
2016,7,20,15,15,909.0,78.5,1.7,24.5,748.5,578.01,432.66
2016,7,20,15,30,899.0,77.0,1.7,24.0,708.0,531.05,397.31
2016,7,20,15,45,886.5,75.0,1.7,24.0,663.0,480.96,357.71
2016,7,20,16,0,874.0,73.0,1.7,24.0,618.0,429.81,316.08
2016,7,20,16,15,856.5,71.0,1.7,23.5,569.0,376.08,271.89
2016,7,20,16,30,839.0,69.0,1.7,23.0,520.0,322.32,226.53
2016,7,20,16,45,816.5,66.5,1.7,22.5,469.0,267.14,179.62
2016,7,20,17,0,794.0,64.0,1.7,22.0,418.0,209.85,131.64
2016,7,20,17,15,762.5,60.5,1.65,21.0,366.0,154.6,88.61
2016,7,20,17,30,731.0,57.0,1.6,20.0,314.0,102.11,54.34
2016,7,20,17,45,686.5,52.5,1.6,19.5,263.0,51.62,39.68
2016,7,20,18,0,642.0,48.0,1.6,19.0,212.0,43.89,32.96
2016,7,20,18,15,573.5,42.0,1.55,18.0,163.5,38.3,27.97
2016,7,20,18,30,505.0,36.0,1.5,17.0,115.0,32.79,22.82
2016,7,20,18,45,389.5,27.5,1.45,16.5,75.0,22.88,13.36
2016,7,20,19,0,274.0,19.0,1.4,16.0,35.0,15.71,0.0
2016,7,20,19,15,137.0,9.5,1.35,15.5,17.5,7.47,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,1.2,13.5,20.0,7.87,0.0
2016,7,21,5,30,306.0,20.0,1.2,14.0,40.0,16.59,2.45
2016,7,21,5,45,417.5,28.0,1.3,14.5,81.0,25.43,15.91
2016,7,21,6,0,529.0,36.0,1.4,15.0,122.0,32.93,23.24
2016,7,21,6,15,355.0,65.5,1.35,15.5,132.0,49.02,37.78
2016,7,21,6,30,181.0,95.0,1.3,16.0,142.0,67.42,54.18
2016,7,21,6,45,191.5,115.5,1.3,16.5,175.5,84.57,63.82
2016,7,21,7,0,202.0,136.0,1.3,17.0,209.0,114.88,83.45
2016,7,21,7,15,116.5,152.5,1.25,17.5,196.0,129.55,97.45
2016,7,21,7,30,31.0,169.0,1.2,18.0,183.0,132.39,103.04
2016,7,21,7,45,115.5,200.0,1.2,18.5,261.5,182.69,140.34
2016,7,21,8,0,200.0,231.0,1.2,19.0,340.0,241.43,184.56
