Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,540.0,150.0,1.2,19.5,481.0,330.71,248.04
2016,7,21,8,30,880.0,69.0,1.2,20.0,622.0,436.66,326.32
2016,7,21,8,45,892.0,70.5,1.25,20.5,666.5,487.24,366.8
2016,7,21,9,0,904.0,72.0,1.3,21.0,711.0,536.67,405.45
2016,7,21,9,15,913.5,73.5,1.3,21.0,751.0,583.32,441.35
2016,7,21,9,30,923.0,75.0,1.3,21.0,791.0,628.11,474.87
2016,7,21,9,45,929.0,77.0,1.3,21.5,825.0,669.03,503.78
2016,7,21,10,0,935.0,79.0,1.3,22.0,859.0,707.38,530.06
2016,7,21,10,15,941.0,79.5,1.3,22.5,888.0,741.6,552.86
2016,7,21,10,30,947.0,80.0,1.3,23.0,917.0,772.89,572.75
2016,7,21,10,45,951.5,80.5,1.35,23.5,939.0,799.95,589.28
2016,7,21,11,0,956.0,81.0,1.4,24.0,961.0,823.69,603.58
2016,7,21,11,15,959.0,81.5,1.45,24.0,976.0,842.81,616.03
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,858.36,626.24
2016,7,21,11,45,963.5,82.0,1.55,24.0,998.5,868.6,633.1
2016,7,21,12,0,965.0,82.0,1.6,24.0,1006.0,875.15,637.7
2016,7,21,12,15,965.5,82.0,1.65,24.0,1006.0,877.17,639.47
2016,7,21,12,30,966.0,82.0,1.7,24.0,1006.0,875.46,638.95
2016,7,21,12,45,956.0,88.0,1.75,24.0,996.0,866.79,633.98
2016,7,21,13,0,946.0,94.0,1.8,24.0,986.0,854.56,626.79
2016,7,21,13,15,943.5,93.5,1.8,23.5,971.5,839.16,618.28
2016,7,21,13,30,941.0,93.0,1.8,23.0,957.0,820.24,607.45
2016,7,21,13,45,939.0,91.0,1.85,23.0,935.0,796.93,592.95
2016,7,21,14,0,937.0,89.0,1.9,23.0,913.0,770.22,576.05
2016,7,21,14,15,931.5,88.0,1.9,22.5,884.5,738.69,555.13
2016,7,21,14,30,926.0,87.0,1.9,22.0,856.0,704.23,531.67
2016,7,21,14,45,921.0,84.5,1.9,22.0,821.5,665.99,503.96
2016,7,21,15,0,916.0,82.0,1.9,22.0,787.0,625.15,473.69
2016,7,21,15,15,906.0,80.5,1.85,21.5,746.5,580.02,440.07
2016,7,21,15,30,896.0,79.0,1.8,21.0,706.0,533.12,404.07
2016,7,21,15,45,886.5,75.5,1.8,21.0,662.0,483.13,364.05
2016,7,21,16,0,877.0,72.0,1.8,21.0,618.0,431.81,321.75
2016,7,21,16,15,860.0,70.0,1.75,20.5,569.0,378.02,276.84
2016,7,21,16,30,843.0,68.0,1.7,20.0,520.0,324.16,230.72
2016,7,21,16,45,824.5,64.0,1.7,20.0,469.5,268.41,182.29
2016,7,21,17,0,806.0,60.0,1.7,20.0,419.0,213.33,135.09
2016,7,21,17,15,775.5,57.0,1.65,19.5,367.0,154.7,88.62
2016,7,21,17,30,745.0,54.0,1.6,19.0,315.0,101.89,53.6
2016,7,21,17,45,704.0,49.5,1.55,18.5,264.0,50.56,38.92
2016,7,21,18,0,663.0,45.0,1.5,18.0,213.0,41.68,31.16
2016,7,21,18,15,596.0,39.5,1.4,17.5,164.5,36.4,26.35
2016,7,21,18,30,529.0,34.0,1.3,17.0,116.0,31.21,21.43
2016,7,21,18,45,415.5,26.0,1.25,16.5,75.5,23.68,13.94
2016,7,21,19,0,302.0,18.0,1.2,16.0,35.0,16.29,0.0
2016,7,21,19,15,151.0,9.0,1.15,15.5,17.5,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,9.5,0.8,13.5,19.5,7.47,0.0
2016,7,22,5,30,310.0,19.0,0.8,14.0,39.0,17.19,1.67
2016,7,22,5,45,421.0,27.5,0.85,15.0,80.0,25.01,15.45
2016,7,22,6,0,532.0,36.0,0.9,16.0,121.0,32.95,23.15
2016,7,22,6,15,598.0,41.5,0.9,16.5,170.0,38.1,28.03
2016,7,22,6,30,664.0,47.0,0.9,17.0,219.0,43.32,32.79
2016,7,22,6,45,708.5,50.5,0.95,17.5,271.0,58.68,35.49
2016,7,22,7,0,753.0,54.0,1.0,18.0,323.0,110.14,58.58
2016,7,22,7,15,783.0,57.0,1.0,18.5,375.0,167.12,98.54
2016,7,22,7,30,813.0,60.0,1.0,19.0,427.0,222.62,143.14
2016,7,22,7,45,835.5,62.5,1.05,19.5,478.5,277.89,190.25
2016,7,22,8,0,858.0,65.0,1.1,20.0,530.0,334.2,238.45
2016,7,22,8,15,874.5,67.0,1.1,20.5,578.5,388.59,284.42
2016,7,22,8,30,891.0,69.0,1.1,21.0,627.0,442.81,328.89
2016,7,22,8,45,904.0,70.5,1.15,22.0,672.5,494.48,369.54
2016,7,22,9,0,917.0,72.0,1.2,23.0,718.0,545.08,407.86
2016,7,22,9,15,926.5,73.5,1.2,23.0,758.5,592.37,443.77
2016,7,22,9,30,936.0,75.0,1.2,23.0,799.0,637.77,477.29
2016,7,22,9,45,927.5,85.5,1.25,23.5,830.0,677.68,505.31
2016,7,22,10,0,919.0,96.0,1.3,24.0,861.0,713.79,529.95
2016,7,22,10,15,925.5,97.0,1.35,24.5,890.0,748.37,553.22
2016,7,22,10,30,932.0,98.0,1.4,25.0,919.0,780.07,574.06
2016,7,22,10,45,937.0,98.0,1.45,25.5,941.5,806.71,590.22
2016,7,22,11,0,942.0,98.0,1.5,26.0,964.0,830.11,604.16
2016,7,22,11,15,743.5,227.0,1.5,26.0,917.5,816.51,592.02
2016,7,22,11,30,545.0,356.0,1.5,26.0,871.0,773.54,559.3
2016,7,22,11,45,519.0,371.5,1.55,26.5,865.0,771.26,556.97
2016,7,22,12,0,493.0,387.0,1.6,27.0,859.0,766.02,552.26
2016,7,22,12,15,512.5,368.5,1.65,27.0,858.5,768.16,554.75
2016,7,22,12,30,532.0,350.0,1.7,27.0,858.0,767.56,555.38
2016,7,22,12,45,742.0,223.0,1.75,27.0,926.0,829.59,601.52
2016,7,22,13,0,952.0,96.0,1.8,27.0,994.0,863.47,625.69
2016,7,22,13,15,949.0,95.5,1.8,27.0,978.0,847.57,615.33
2016,7,22,13,30,946.0,95.0,1.8,27.0,962.0,828.14,603.19
2016,7,22,13,45,941.5,94.0,1.8,27.0,939.5,803.69,587.78
2016,7,22,14,0,937.0,93.0,1.8,27.0,917.0,775.96,570.12
2016,7,22,14,15,930.5,92.0,1.8,26.5,887.0,743.68,549.16
2016,7,22,14,30,924.0,91.0,1.8,26.0,857.0,708.53,525.74
2016,7,22,14,45,916.0,89.5,1.85,25.5,821.5,669.3,499.17
2016,7,22,15,0,908.0,88.0,1.9,25.0,786.0,627.7,470.06
2016,7,22,15,15,896.5,86.5,1.85,24.5,745.0,581.99,436.5
2016,7,22,15,30,885.0,85.0,1.8,24.0,704.0,534.64,400.69
2016,7,22,15,45,847.0,92.0,1.8,24.0,652.5,480.95,358.65
2016,7,22,16,0,809.0,99.0,1.8,24.0,601.0,428.58,316.59
2016,7,22,16,15,788.5,96.0,1.75,23.5,552.5,375.08,272.95
2016,7,22,16,30,768.0,93.0,1.7,23.0,504.0,322.05,228.63
2016,7,22,16,45,720.5,94.5,1.7,22.5,449.5,263.65,180.57
2016,7,22,17,0,673.0,96.0,1.7,22.0,395.0,211.68,138.26
2016,7,22,17,15,635.0,90.0,1.65,21.5,343.5,159.46,97.76
2016,7,22,17,30,597.0,84.0,1.6,21.0,292.0,110.97,65.47
2016,7,22,17,45,540.5,77.0,1.55,20.5,241.5,65.35,51.41
2016,7,22,18,0,484.0,70.0,1.5,20.0,191.0,55.69,43.05
2016,7,22,18,15,408.5,59.5,1.4,19.5,145.5,47.73,35.91
2016,7,22,18,30,333.0,49.0,1.3,19.0,100.0,37.26,26.38
2016,7,22,18,45,221.5,34.5,1.25,18.5,63.0,26.18,15.72
2016,7,22,19,0,110.0,20.0,1.2,18.0,26.0,15.16,0.0
2016,7,22,19,15,55.0,10.0,1.15,17.5,13.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,45.0,11.0,0.65,13.5,14.0,8.65,0.0
2016,7,23,5,30,90.0,22.0,0.6,14.0,28.0,16.64,0.18
2016,7,23,5,45,186.5,39.5,0.6,15.0,64.5,29.6,19.22
2016,7,23,6,0,283.0,57.0,0.6,16.0,101.0,42.53,31.45
2016,7,23,6,15,178.5,78.0,0.6,16.5,109.5,56.09,43.79
2016,7,23,6,30,74.0,99.0,0.6,17.0,118.0,70.33,56.46
2016,7,23,6,45,95.0,119.0,0.6,18.0,149.0,85.51,65.09
2016,7,23,7,0,116.0,139.0,0.6,19.0,180.0,110.14,81.88
2016,7,23,7,15,174.5,158.5,0.6,19.5,231.5,142.64,104.56
2016,7,23,7,30,233.0,178.0,0.6,20.0,283.0,183.4,134.59
2016,7,23,7,45,461.0,151.0,0.6,21.0,389.5,243.5,174.43
2016,7,23,8,0,689.0,124.0,0.6,22.0,496.0,327.47,234.69
2016,7,23,8,15,711.5,128.5,0.65,22.5,544.0,379.19,276.46
2016,7,23,8,30,734.0,133.0,0.7,23.0,592.0,431.71,318.02
2016,7,23,8,45,747.5,138.5,0.75,24.0,635.5,481.35,355.67
2016,7,23,9,0,761.0,144.0,0.8,25.0,679.0,530.36,391.52
2016,7,23,9,15,774.5,147.0,0.85,25.5,719.0,575.7,424.45
2016,7,23,9,30,788.0,150.0,0.9,26.0,759.0,619.87,455.63
2016,7,23,9,45,802.5,150.0,0.95,27.0,794.5,660.68,482.81
2016,7,23,10,0,817.0,150.0,1.0,28.0,830.0,699.82,508.11
2016,7,23,10,15,824.5,152.0,1.05,28.5,858.5,733.81,530.31
2016,7,23,10,30,832.0,154.0,1.1,29.0,887.0,765.25,550.44
2016,7,23,10,45,777.0,192.0,1.2,29.5,890.0,776.64,556.64
2016,7,23,11,0,722.0,230.0,1.3,30.0,893.0,790.4,564.11
2016,7,23,11,15,726.5,231.5,1.3,30.0,907.5,808.95,575.97
2016,7,23,11,30,731.0,233.0,1.3,30.0,922.0,824.6,585.81
2016,7,23,11,45,701.5,253.0,1.35,30.0,919.0,824.91,585.72
2016,7,23,12,0,672.0,273.0,1.4,30.0,916.0,821.39,583.32
2016,7,23,12,15,672.0,273.0,1.45,30.0,915.5,822.68,584.73
2016,7,23,12,30,672.0,273.0,1.5,30.0,915.0,821.0,584.17
2016,7,23,12,45,700.5,252.5,1.55,30.5,917.0,822.87,585.44
2016,7,23,13,0,729.0,232.0,1.6,31.0,919.0,820.88,584.18
2016,7,23,13,15,725.0,230.5,1.65,30.5,904.0,805.27,575.75
2016,7,23,13,30,721.0,229.0,1.7,30.0,889.0,786.75,565.39
2016,7,23,13,45,693.5,238.5,1.75,30.0,861.0,756.82,545.8
2016,7,23,14,0,666.0,248.0,1.8,30.0,833.0,725.09,524.84
2016,7,23,14,15,656.5,244.5,1.8,29.5,804.5,694.2,505.15
2016,7,23,14,30,647.0,241.0,1.8,29.0,776.0,661.38,483.72
2016,7,23,14,45,661.0,222.5,1.8,29.0,749.0,629.8,462.06
2016,7,23,15,0,675.0,204.0,1.8,29.0,722.0,594.87,437.5
2016,7,23,15,15,659.0,199.5,1.8,28.5,682.5,551.37,406.82
2016,7,23,15,30,643.0,195.0,1.8,28.0,643.0,507.22,374.84
2016,7,23,15,45,659.5,174.0,1.8,28.0,607.5,464.65,342.29
2016,7,23,16,0,676.0,153.0,1.8,28.0,572.0,418.8,306.11
2016,7,23,16,15,652.0,147.5,1.75,27.5,524.5,367.59,265.73
2016,7,23,16,30,628.0,142.0,1.7,27.0,477.0,317.5,225.38
2016,7,23,16,45,621.5,128.0,1.7,26.5,431.5,266.64,183.5
2016,7,23,17,0,615.0,114.0,1.7,26.0,386.0,215.62,141.56
2016,7,23,17,15,575.0,106.5,1.6,25.0,335.0,164.99,103.28
2016,7,23,17,30,535.0,99.0,1.5,24.0,284.0,118.47,72.66
2016,7,23,17,45,493.5,87.0,1.45,23.5,236.0,72.88,57.18
2016,7,23,18,0,452.0,75.0,1.4,23.0,188.0,56.46,43.14
2016,7,23,18,15,376.5,63.5,1.3,22.0,142.5,47.81,35.57
2016,7,23,18,30,301.0,52.0,1.2,21.0,97.0,39.15,27.71
2016,7,23,18,45,194.5,35.5,1.1,20.0,60.5,26.77,15.94
2016,7,23,19,0,88.0,19.0,1.0,19.0,24.0,14.37,0.0
2016,7,23,19,15,44.0,9.5,0.95,18.5,12.0,7.47,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,28.0,10.0,0.65,13.5,12.0,7.87,0.0
2016,7,24,5,30,56.0,20.0,0.6,14.0,24.0,15.14,0.0
2016,7,24,5,45,137.0,40.5,0.6,15.0,59.5,29.99,19.42
2016,7,24,6,0,218.0,61.0,0.6,16.0,95.0,44.69,33.28
2016,7,24,6,15,287.0,77.0,0.6,16.5,139.5,56.26,43.91
2016,7,24,6,30,356.0,93.0,0.6,17.0,184.0,67.47,53.96
2016,7,24,6,45,178.5,104.5,0.65,17.5,150.0,78.28,57.97
2016,7,24,7,0,1.0,116.0,0.7,18.0,116.0,85.94,66.6
2016,7,24,7,15,15.5,141.0,0.7,18.5,148.0,107.04,83.03
2016,7,24,7,30,30.0,166.0,0.7,19.0,180.0,130.52,101.1
2016,7,24,7,45,28.0,183.0,0.75,20.0,197.0,146.15,113.13
2016,7,24,8,0,26.0,200.0,0.8,21.0,214.0,159.83,123.42
2016,7,24,8,15,28.0,218.5,0.8,21.5,235.0,179.51,138.37
2016,7,24,8,30,30.0,237.0,0.8,22.0,256.0,197.72,151.94
2016,7,24,8,45,38.5,264.0,0.85,23.0,290.0,225.9,172.69
2016,7,24,9,0,47.0,291.0,0.9,24.0,324.0,255.14,193.85
2016,7,24,9,15,71.5,323.5,0.9,24.5,377.0,298.77,225.79
2016,7,24,9,30,96.0,356.0,0.9,25.0,430.0,344.69,258.81
2016,7,24,9,45,86.0,368.5,0.9,25.5,437.0,353.96,264.37
2016,7,24,10,0,76.0,381.0,0.9,26.0,444.0,362.2,269.3
2016,7,24,10,15,72.5,392.5,0.9,26.5,454.5,373.27,276.31
2016,7,24,10,30,69.0,404.0,0.9,27.0,465.0,383.84,282.88
2016,7,24,10,45,136.0,428.5,0.95,27.5,552.0,470.41,344.33
2016,7,24,11,0,203.0,453.0,1.0,28.0,639.0,548.42,397.82
2016,7,24,11,15,205.0,460.5,1.05,28.0,651.0,561.56,406.24
2016,7,24,11,30,207.0,468.0,1.1,28.0,663.0,573.69,414.54
2016,7,24,11,45,198.5,471.5,1.15,28.5,660.0,572.65,412.97
2016,7,24,12,0,190.0,475.0,1.2,29.0,657.0,570.32,410.64
2016,7,24,12,15,374.0,414.0,1.2,29.0,771.5,683.85,490.56
2016,7,24,12,30,558.0,353.0,1.2,29.0,886.0,795.51,565.49
2016,7,24,12,45,596.0,326.0,1.25,29.0,890.5,800.01,568.74
2016,7,24,13,0,634.0,299.0,1.3,29.0,895.0,800.73,570.71
2016,7,24,13,15,628.5,297.0,1.3,29.0,880.0,784.63,560.3
2016,7,24,13,30,623.0,295.0,1.3,29.0,865.0,765.95,548.31
2016,7,24,13,45,578.5,312.5,1.35,29.0,832.0,731.0,525.32
2016,7,24,14,0,534.0,330.0,1.4,29.0,799.0,695.48,501.77
2016,7,24,14,15,523.5,324.0,1.4,28.5,770.5,664.84,482.43
2016,7,24,14,30,513.0,318.0,1.4,28.0,742.0,632.78,461.7
2016,7,24,14,45,507.5,306.0,1.45,28.0,710.5,597.94,438.19
2016,7,24,15,0,502.0,294.0,1.5,28.0,679.0,561.77,413.22
2016,7,24,15,15,485.0,284.5,1.45,27.5,639.5,519.94,383.9
2016,7,24,15,30,468.0,275.0,1.4,27.0,600.0,478.06,353.9
2016,7,24,15,45,324.5,283.5,1.4,26.5,502.0,385.5,287.23
2016,7,24,16,0,181.0,292.0,1.4,26.0,404.0,306.87,230.35
2016,7,24,16,15,192.0,258.5,1.35,25.5,368.5,272.82,204.67
2016,7,24,16,30,203.0,225.0,1.3,25.0,333.0,237.76,177.23
2016,7,24,16,45,140.5,201.0,1.3,24.5,272.5,189.57,141.4
2016,7,24,17,0,78.0,177.0,1.3,24.0,212.0,147.08,110.35
2016,7,24,17,15,63.5,156.5,1.25,23.0,182.5,123.41,92.67
2016,7,24,17,30,49.0,136.0,1.2,22.0,153.0,101.58,76.56
2016,7,24,17,45,183.5,112.5,1.15,21.5,160.5,81.23,60.39
2016,7,24,18,0,318.0,89.0,1.1,21.0,168.0,64.45,50.39
2016,7,24,18,15,253.0,71.0,1.0,20.0,124.5,51.91,39.39
2016,7,24,18,30,188.0,53.0,0.9,19.0,81.0,39.19,27.96
2016,7,24,18,45,124.0,34.0,0.85,18.5,49.5,25.47,14.86
2016,7,24,19,0,60.0,15.0,0.8,18.0,18.0,11.55,0.0
2016,7,24,19,15,30.0,7.5,0.8,17.5,9.0,5.9,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,8.5,0.6,13.5,11.0,6.69,0.0
2016,7,25,5,30,81.0,17.0,0.6,14.0,22.0,12.9,0.0
2016,7,25,5,45,161.5,36.0,0.6,14.5,57.0,26.99,16.85
2016,7,25,6,0,242.0,55.0,0.6,15.0,92.0,40.86,30.07
2016,7,25,6,15,308.5,70.5,0.55,15.5,136.5,52.03,40.37
2016,7,25,6,30,375.0,86.0,0.5,16.0,181.0,63.02,50.27
2016,7,25,6,45,187.5,75.0,0.5,16.5,122.5,59.71,42.34
2016,7,25,7,0,0.0,64.0,0.5,17.0,64.0,49.06,36.06
2016,7,25,7,15,0.0,81.5,0.5,17.5,81.5,62.36,47.06
2016,7,25,7,30,0.0,99.0,0.5,18.0,99.0,75.6,57.77
2016,7,25,7,45,0.0,116.5,0.55,19.0,116.5,88.98,68.28
2016,7,25,8,0,0.0,134.0,0.6,20.0,134.0,102.49,78.69
2016,7,25,8,15,3.0,161.0,0.6,20.5,163.0,124.44,95.79
2016,7,25,8,30,6.0,188.0,0.6,21.0,192.0,146.94,113.04
2016,7,25,8,45,7.5,200.5,0.65,22.0,206.0,158.1,120.98
2016,7,25,9,0,9.0,213.0,0.7,23.0,220.0,169.43,129.01
2016,7,25,9,15,12.5,236.5,0.75,23.5,246.5,190.64,144.82
2016,7,25,9,30,16.0,260.0,0.8,24.0,273.0,212.28,160.74
2016,7,25,9,45,22.0,290.5,0.85,24.5,309.0,241.49,182.21
2016,7,25,10,0,28.0,321.0,0.9,25.0,345.0,280.24,210.42
2016,7,25,10,15,40.0,353.5,0.95,25.5,389.0,317.96,237.52
2016,7,25,10,30,52.0,386.0,1.0,26.0,433.0,356.57,264.87
2016,7,25,10,45,49.0,392.0,1.05,26.5,437.0,361.85,267.75
2016,7,25,11,0,46.0,398.0,1.1,27.0,441.0,366.7,270.53
2016,7,25,11,15,77.0,429.5,1.1,27.0,502.0,420.43,309.19
2016,7,25,11,30,108.0,461.0,1.1,27.0,563.0,474.94,347.45
2016,7,25,11,45,114.5,467.0,1.15,27.5,576.0,500.36,364.12
2016,7,25,12,0,121.0,473.0,1.2,28.0,589.0,512.18,371.65
2016,7,25,12,15,108.5,468.5,1.2,28.0,572.0,484.93,352.6
2016,7,25,12,30,96.0,464.0,1.2,28.0,555.0,470.19,342.32
2016,7,25,12,45,94.0,459.0,1.25,28.0,548.0,463.15,337.79
2016,7,25,13,0,92.0,454.0,1.3,28.0,541.0,455.55,332.82
2016,7,25,13,15,99.0,449.0,1.3,27.5,541.0,454.65,333.23
2016,7,25,13,30,106.0,444.0,1.3,27.0,541.0,452.98,333.07
2016,7,25,13,45,111.0,433.5,1.35,27.0,533.0,455.79,335.54
2016,7,25,14,0,116.0,423.0,1.4,27.0,525.0,445.73,328.98
2016,7,25,14,15,118.0,408.5,1.35,26.5,509.5,429.39,318.25
2016,7,25,14,30,120.0,394.0,1.3,26.0,494.0,412.45,307.0
2016,7,25,14,45,120.5,376.0,1.3,26.0,472.5,391.1,292.03
2016,7,25,15,0,121.0,358.0,1.3,26.0,451.0,369.34,276.62
2016,7,25,15,15,108.0,335.0,1.25,25.5,414.5,328.31,247.19
2016,7,25,15,30,95.0,312.0,1.2,25.0,378.0,296.4,224.17
2016,7,25,15,45,65.5,276.5,1.2,25.0,321.0,248.15,188.22
2016,7,25,16,0,36.0,241.0,1.2,25.0,264.0,203.14,154.44
2016,7,25,16,15,19.5,202.0,1.15,24.5,214.0,161.26,122.84
2016,7,25,16,30,3.0,163.0,1.1,24.0,164.0,125.02,95.25
2016,7,25,16,45,1.5,147.0,1.1,24.0,147.5,111.81,85.16
2016,7,25,17,0,0.0,131.0,1.1,24.0,131.0,98.86,75.11
2016,7,25,17,15,0.0,113.5,1.05,23.0,113.5,85.34,64.68
2016,7,25,17,30,0.0,96.0,1.0,22.0,96.0,71.97,54.14
2016,7,25,17,45,190.5,89.0,0.95,21.5,136.0,66.97,48.46
2016,7,25,18,0,381.0,82.0,0.9,21.0,176.0,60.42,46.92
2016,7,25,18,15,309.0,67.0,0.8,20.0,131.5,49.65,37.42
2016,7,25,18,30,237.0,52.0,0.7,19.0,87.0,38.73,27.54
2016,7,25,18,45,154.5,34.0,0.65,18.5,53.0,25.51,14.72
2016,7,25,19,0,72.0,16.0,0.6,18.0,19.0,12.13,0.0
2016,7,25,19,15,36.0,8.0,0.6,17.5,9.5,6.29,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,33.0,8.5,0.55,15.5,10.0,6.69,0.0
2016,7,26,5,30,66.0,17.0,0.5,16.0,20.0,13.02,0.0
2016,7,26,5,45,144.0,36.0,0.45,16.5,54.5,26.96,16.53
2016,7,26,6,0,222.0,55.0,0.4,17.0,89.0,40.73,29.67
2016,7,26,6,15,287.5,71.5,0.35,17.5,133.0,52.53,40.46
2016,7,26,6,30,353.0,88.0,0.3,18.0,177.0,64.13,50.81
2016,7,26,6,45,187.5,106.0,0.3,19.0,154.5,80.24,58.76
2016,7,26,7,0,22.0,124.0,0.3,20.0,132.0,93.26,71.19
2016,7,26,7,15,38.5,149.0,0.3,21.0,165.5,115.93,88.24
2016,7,26,7,30,55.0,174.0,0.3,22.0,199.0,141.65,107.53
2016,7,26,7,45,68.0,199.0,0.3,23.0,233.5,168.69,127.81
2016,7,26,8,0,81.0,224.0,0.3,24.0,268.0,197.44,149.17
2016,7,26,8,15,148.5,248.0,0.3,25.0,337.0,251.77,188.6
2016,7,26,8,30,216.0,272.0,0.3,26.0,406.0,309.78,230.2
2016,7,26,8,45,216.5,294.5,0.35,27.0,437.5,341.22,252.47
2016,7,26,9,0,217.0,317.0,0.4,28.0,469.0,372.35,274.1
2016,7,26,9,15,230.5,335.5,0.45,28.5,505.5,407.3,298.55
2016,7,26,9,30,244.0,354.0,0.5,29.0,542.0,451.11,328.61
2016,7,26,9,45,231.5,374.5,0.55,29.5,559.0,463.48,336.32
2016,7,26,10,0,219.0,395.0,0.6,30.0,576.0,482.55,348.61
2016,7,26,10,15,247.0,404.5,0.65,30.5,616.0,530.08,380.44
2016,7,26,10,30,275.0,414.0,0.7,31.0,656.0,568.64,405.65
2016,7,26,10,45,322.0,408.5,0.8,31.5,698.0,609.43,433.03
2016,7,26,11,0,369.0,403.0,0.9,32.0,740.0,650.77,460.45
2016,7,26,11,15,396.0,396.5,0.9,32.0,764.0,675.12,476.29
2016,7,26,11,30,423.0,390.0,0.9,32.0,788.0,709.13,498.2
2016,7,26,11,45,410.0,399.0,0.95,32.5,787.0,710.96,498.17
2016,7,26,12,0,397.0,408.0,1.0,33.0,786.0,700.27,490.65
2016,7,26,12,15,368.0,424.5,1.05,33.0,775.0,691.13,484.65
2016,7,26,12,30,339.0,441.0,1.1,33.0,764.0,680.05,477.34
2016,7,26,12,45,324.5,441.5,1.15,33.0,748.5,665.62,468.35
2016,7,26,13,0,310.0,442.0,1.2,33.0,733.0,649.72,458.35
2016,7,26,13,15,280.5,442.0,1.2,32.5,702.0,620.03,439.5
2016,7,26,13,30,251.0,442.0,1.2,32.0,671.0,589.82,420.2
2016,7,26,13,45,240.5,432.0,1.2,32.0,647.0,565.59,404.31
2016,7,26,14,0,230.0,422.0,1.2,32.0,623.0,530.11,380.75
2016,7,26,14,15,234.0,405.5,1.2,32.0,604.5,510.21,367.81
2016,7,26,14,30,238.0,389.0,1.2,32.0,586.0,489.21,353.84
2016,7,26,14,45,242.5,370.0,1.2,32.0,563.0,474.32,343.84
2016,7,26,15,0,247.0,351.0,1.2,32.0,540.0,448.77,326.3
2016,7,26,15,15,204.5,334.5,1.2,31.5,485.5,390.2,285.6
2016,7,26,15,30,162.0,318.0,1.2,31.0,431.0,342.95,252.42
2016,7,26,15,45,141.5,295.0,1.2,30.5,389.0,304.51,225.14
2016,7,26,16,0,121.0,272.0,1.2,30.0,347.0,267.9,198.74
2016,7,26,16,15,115.5,248.5,1.2,29.5,315.0,238.47,177.14
2016,7,26,16,30,110.0,225.0,1.2,29.0,283.0,209.62,155.56
2016,7,26,16,45,103.5,201.5,1.2,29.0,251.5,178.79,131.9
2016,7,26,17,0,97.0,178.0,1.2,29.0,220.0,152.08,111.3
2016,7,26,17,15,82.0,156.5,1.15,28.0,189.0,126.41,92.36
2016,7,26,17,30,67.0,135.0,1.1,27.0,158.0,102.69,75.19
2016,7,26,17,45,185.5,110.5,1.05,26.5,159.0,80.73,58.36
2016,7,26,18,0,304.0,86.0,1.0,26.0,160.0,62.32,47.5
2016,7,26,18,15,241.0,68.0,0.9,24.5,117.5,49.78,36.77
2016,7,26,18,30,178.0,50.0,0.8,23.0,75.0,37.09,25.61
2016,7,26,18,45,112.0,31.0,0.75,22.0,44.5,23.32,12.52
2016,7,26,19,0,46.0,12.0,0.7,21.0,14.0,9.32,0.0
2016,7,26,19,15,23.0,6.0,0.65,20.5,7.0,4.72,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,17.0,5.5,0.4,16.5,6.5,4.33,0.0
2016,7,27,5,30,34.0,11.0,0.4,17.0,13.0,8.59,0.0
2016,7,27,5,45,88.5,31.5,0.45,18.0,43.5,23.65,13.57
2016,7,27,6,0,143.0,52.0,0.5,19.0,74.0,38.28,27.27
2016,7,27,6,15,195.0,72.5,0.5,19.5,114.5,52.63,40.17
2016,7,27,6,30,247.0,93.0,0.5,20.0,155.0,66.73,52.62
2016,7,27,6,45,205.5,113.5,0.5,20.5,173.0,85.96,62.65
2016,7,27,7,0,164.0,134.0,0.5,21.0,191.0,112.59,81.22
2016,7,27,7,15,164.5,157.5,0.5,22.0,222.5,142.04,103.45
2016,7,27,7,30,165.0,181.0,0.5,23.0,254.0,171.79,126.66
2016,7,27,7,45,243.0,194.0,0.5,24.0,316.5,217.63,159.82
2016,7,27,8,0,321.0,207.0,0.5,25.0,379.0,269.92,198.18
2016,7,27,8,15,436.5,196.0,0.55,25.5,453.0,331.07,243.12
2016,7,27,8,30,552.0,185.0,0.6,26.0,527.0,398.33,292.64
2016,7,27,8,45,570.0,193.0,0.65,27.0,568.5,444.0,326.15
2016,7,27,9,0,588.0,201.0,0.7,28.0,610.0,494.22,361.9
2016,7,27,9,15,604.0,206.5,0.75,28.0,648.5,536.98,392.98
2016,7,27,9,30,620.0,212.0,0.8,28.0,687.0,579.23,423.11
2016,7,27,9,45,460.5,294.0,0.9,28.5,656.5,565.79,412.24
2016,7,27,10,0,301.0,376.0,1.0,29.0,626.0,533.84,388.22
2016,7,27,10,15,278.5,397.0,1.05,29.0,634.0,547.71,397.77
2016,7,27,10,30,256.0,418.0,1.1,29.0,642.0,559.21,405.15
2016,7,27,10,45,241.5,432.5,1.15,29.5,648.5,569.16,410.79
2016,7,27,11,0,227.0,447.0,1.2,30.0,655.0,565.69,407.45
2016,7,27,11,15,188.5,457.5,1.2,30.0,632.0,549.06,395.23
2016,7,27,11,30,150.0,468.0,1.2,30.0,609.0,530.26,381.56
2016,7,27,11,45,160.0,472.5,1.25,30.0,624.0,544.9,392.02
2016,7,27,12,0,170.0,477.0,1.3,30.0,639.0,558.68,401.65
2016,7,27,12,15,179.0,476.5,1.3,30.0,647.0,566.29,406.88
2016,7,27,12,30,188.0,476.0,1.3,30.0,655.0,572.75,411.4
2016,7,27,12,45,184.5,472.0,1.3,30.5,646.5,564.57,405.03
2016,7,27,13,0,181.0,468.0,1.3,31.0,638.0,555.34,398.12
2016,7,27,13,15,163.5,459.5,1.3,30.5,611.0,530.0,381.63
2016,7,27,13,30,146.0,451.0,1.3,30.0,584.0,504.33,364.87
2016,7,27,13,45,165.0,439.0,1.3,30.0,586.0,503.63,365.24
2016,7,27,14,0,184.0,427.0,1.3,30.0,588.0,501.28,364.25
2016,7,27,14,15,180.5,411.5,1.3,29.5,565.0,478.13,349.17
2016,7,27,14,30,177.0,396.0,1.3,29.0,542.0,454.51,333.7
2016,7,27,14,45,184.0,377.0,1.3,29.0,522.5,434.41,320.02
2016,7,27,15,0,191.0,358.0,1.3,29.0,503.0,413.24,305.32
2016,7,27,15,15,185.0,337.5,1.25,28.5,472.0,382.44,283.81
2016,7,27,15,30,179.0,317.0,1.2,28.0,441.0,351.73,262.03
2016,7,27,15,45,156.0,294.5,1.2,28.0,397.5,311.62,232.64
2016,7,27,16,0,133.0,272.0,1.2,28.0,354.0,273.54,204.48
2016,7,27,16,15,126.0,248.5,1.15,27.5,320.5,242.87,181.7
2016,7,27,16,30,119.0,225.0,1.1,27.0,287.0,212.93,159.07
2016,7,27,16,45,90.0,198.5,1.1,26.5,242.5,173.45,129.51
2016,7,27,17,0,61.0,172.0,1.1,26.0,198.0,140.86,105.27
2016,7,27,17,15,52.5,150.0,1.05,25.5,170.5,118.02,87.89
2016,7,27,17,30,44.0,128.0,1.0,25.0,143.0,96.45,71.61
2016,7,27,17,45,201.0,102.0,0.95,24.5,152.5,76.18,54.83
2016,7,27,18,0,358.0,76.0,0.9,24.0,162.0,56.16,42.65
2016,7,27,18,15,289.5,61.5,0.8,23.0,120.0,45.71,33.54
2016,7,27,18,30,221.0,47.0,0.7,22.0,78.0,35.13,24.04
2016,7,27,18,45,145.0,30.0,0.65,21.5,47.0,22.6,11.76
2016,7,27,19,0,69.0,13.0,0.6,21.0,16.0,9.9,0.0
2016,7,27,19,15,34.5,6.5,0.55,20.5,8.0,5.11,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,40.5,8.0,0.4,15.0,10.0,6.29,0.0
2016,7,28,5,30,81.0,16.0,0.4,15.0,20.0,12.15,0.0
2016,7,28,5,45,171.0,32.5,0.4,15.5,54.0,24.51,14.29
2016,7,28,6,0,261.0,49.0,0.4,16.0,88.0,36.79,26.32
2016,7,28,6,15,331.0,62.0,0.4,16.5,131.0,46.4,35.23
2016,7,28,6,30,401.0,75.0,0.4,17.0,174.0,55.92,43.83
2016,7,28,6,45,454.5,84.5,0.4,18.0,221.5,75.74,50.3
2016,7,28,7,0,508.0,94.0,0.4,19.0,269.0,121.8,75.97
2016,7,28,7,15,547.0,101.5,0.4,19.5,318.0,167.37,108.22
2016,7,28,7,30,586.0,109.0,0.4,20.0,367.0,216.94,147.13
2016,7,28,7,45,336.5,166.5,0.45,21.0,318.5,223.29,162.92
2016,7,28,8,0,87.0,224.0,0.5,22.0,270.0,200.11,152.44
2016,7,28,8,15,100.0,248.5,0.5,22.5,306.5,230.55,175.66
2016,7,28,8,30,113.0,273.0,0.5,23.0,343.0,267.66,203.32
2016,7,28,8,45,135.0,296.5,0.55,24.0,386.0,305.24,230.49
2016,7,28,9,0,157.0,320.0,0.6,25.0,429.0,344.81,258.64
2016,7,28,9,15,176.5,340.0,0.65,25.5,469.5,381.92,285.03
2016,7,28,9,30,196.0,360.0,0.7,26.0,510.0,420.27,311.93
2016,7,28,9,45,187.0,379.0,0.75,26.5,527.0,440.24,325.14
2016,7,28,10,0,178.0,398.0,0.8,27.0,544.0,458.97,337.4
2016,7,28,10,15,223.0,406.0,0.85,27.5,596.5,506.2,370.17
2016,7,28,10,30,268.0,414.0,0.9,28.0,649.0,566.2,410.77
2016,7,28,10,45,291.5,419.0,0.95,28.5,680.5,597.78,431.29
2016,7,28,11,0,315.0,424.0,1.0,29.0,712.0,629.07,451.66
2016,7,28,11,15,366.0,407.5,1.05,29.0,747.0,663.61,475.67
2016,7,28,11,30,417.0,391.0,1.1,29.0,782.0,708.7,506.22
2016,7,28,11,45,441.5,364.0,1.15,29.0,781.0,712.27,509.36
2016,7,28,12,0,466.0,337.0,1.2,29.0,780.0,713.38,511.36
2016,7,28,12,15,315.0,406.5,1.2,29.0,706.0,634.16,455.64
2016,7,28,12,30,164.0,476.0,1.2,29.0,632.0,553.76,398.53
2016,7,28,12,45,169.0,471.5,1.25,29.0,631.0,552.36,398.75
2016,7,28,13,0,174.0,467.0,1.3,29.0,630.0,549.84,397.58
2016,7,28,13,15,167.5,459.0,1.3,28.5,614.0,533.88,387.53
2016,7,28,13,30,161.0,451.0,1.3,28.0,598.0,517.21,377.03
2016,7,28,13,45,153.0,438.5,1.3,28.0,575.5,495.0,361.89
2016,7,28,14,0,145.0,426.0,1.3,28.0,553.0,472.44,346.45
2016,7,28,14,15,140.0,410.0,1.25,27.5,529.0,448.9,330.76
2016,7,28,14,30,135.0,394.0,1.2,27.0,505.0,425.13,314.73
2016,7,28,14,45,143.0,376.0,1.2,27.0,489.5,407.98,303.05
2016,7,28,15,0,151.0,358.0,1.2,27.0,474.0,389.81,290.4
2016,7,28,15,15,125.0,334.5,1.15,26.5,427.0,346.9,259.72
2016,7,28,15,30,99.0,311.0,1.1,26.0,380.0,299.2,225.23
2016,7,28,15,45,177.5,286.0,1.1,26.0,398.5,315.9,237.78
2016,7,28,16,0,256.0,261.0,1.1,26.0,417.0,323.17,241.93
2016,7,28,16,15,133.5,219.0,1.05,25.5,300.0,224.0,168.43
2016,7,28,16,30,11.0,177.0,1.0,25.0,183.0,138.13,104.84
2016,7,28,16,45,5.5,131.5,1.0,25.0,134.5,101.53,76.46
2016,7,28,17,0,0.0,86.0,1.0,25.0,86.0,65.9,48.27
2016,7,28,17,15,0.0,74.0,0.95,24.5,74.0,56.77,41.12
2016,7,28,17,30,0.0,62.0,0.9,24.0,62.0,47.51,33.7
2016,7,28,17,45,178.0,68.5,0.85,23.5,111.0,54.08,37.11
2016,7,28,18,0,356.0,75.0,0.8,23.0,160.0,55.47,42.26
2016,7,28,18,15,287.0,60.5,0.75,22.0,118.5,45.0,33.06
2016,7,28,18,30,218.0,46.0,0.7,21.0,77.0,34.4,23.5
2016,7,28,18,45,138.5,29.0,0.7,20.5,46.0,21.85,10.97
2016,7,28,19,0,59.0,12.0,0.7,20.0,15.0,9.44,0.0
2016,7,28,19,15,29.5,6.0,0.65,19.5,7.5,4.72,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,25.0,6.0,0.4,15.5,7.0,4.72,0.0
2016,7,29,5,30,50.0,12.0,0.4,16.0,14.0,9.33,0.0
2016,7,29,5,45,123.5,30.5,0.4,16.5,46.0,23.05,12.86
2016,7,29,6,0,197.0,49.0,0.4,17.0,78.0,36.39,25.81
2016,7,29,6,15,259.5,65.5,0.4,17.5,119.0,48.21,36.63
2016,7,29,6,30,322.0,82.0,0.4,18.0,160.0,59.81,47.03
2016,7,29,6,45,184.5,105.0,0.45,19.0,152.5,80.73,58.73
2016,7,29,7,0,47.0,128.0,0.5,20.0,145.0,97.88,74.03
2016,7,29,7,15,67.5,153.0,0.5,20.5,180.5,123.64,93.52
2016,7,29,7,30,88.0,178.0,0.5,21.0,216.0,152.24,115.33
2016,7,29,7,45,123.5,202.5,0.55,21.5,263.5,189.95,143.92
2016,7,29,8,0,159.0,227.0,0.6,22.0,311.0,229.94,174.26
2016,7,29,8,15,175.5,249.5,0.6,22.5,351.0,265.06,200.96
2016,7,29,8,30,192.0,272.0,0.6,23.0,391.0,301.77,228.45
2016,7,29,8,45,284.0,275.5,0.65,24.0,466.0,367.76,276.48
2016,7,29,9,0,376.0,279.0,0.7,25.0,541.0,436.07,325.29
2016,7,29,9,15,326.0,312.5,0.75,25.5,548.5,454.43,337.74
2016,7,29,9,30,276.0,346.0,0.8,26.0,556.0,467.82,346.39
2016,7,29,9,45,365.0,330.0,0.85,27.0,622.0,526.62,387.45
2016,7,29,10,0,454.0,314.0,0.9,28.0,688.0,600.57,437.42
2016,7,29,10,15,610.0,239.5,0.9,28.0,761.0,671.91,487.38
2016,7,29,10,30,766.0,165.0,0.9,28.0,834.0,739.17,534.06
2016,7,29,10,45,482.0,307.5,0.95,28.5,732.5,664.15,478.14
2016,7,29,11,0,198.0,450.0,1.0,29.0,631.0,547.6,394.19
2016,7,29,11,15,472.0,322.5,1.05,29.0,762.5,691.25,497.58
2016,7,29,11,30,746.0,195.0,1.1,29.0,894.0,809.5,579.21
2016,7,29,11,45,555.5,309.5,1.15,29.5,832.0,763.41,543.09
2016,7,29,12,0,365.0,424.0,1.2,30.0,770.0,692.41,492.35
2016,7,29,12,15,285.0,448.5,1.2,30.0,719.0,646.89,461.31
2016,7,29,12,30,205.0,473.0,1.2,30.0,668.0,586.85,420.05
2016,7,29,12,45,175.5,469.5,1.3,30.0,635.5,557.2,400.68
2016,7,29,13,0,146.0,466.0,1.4,30.0,603.0,526.98,380.35
2016,7,29,13,15,161.5,458.0,1.4,29.5,607.0,529.25,383.44
2016,7,29,13,30,177.0,450.0,1.4,29.0,611.0,530.13,385.34
2016,7,29,13,45,155.5,437.0,1.4,29.0,576.0,496.67,362.09
2016,7,29,14,0,134.0,424.0,1.4,29.0,541.0,463.5,339.09
2016,7,29,14,15,108.5,401.5,1.4,28.5,494.0,409.19,301.59
2016,7,29,14,30,83.0,379.0,1.4,28.0,447.0,367.66,272.61
2016,7,29,14,45,90.0,364.0,1.4,28.0,435.5,355.09,264.15
2016,7,29,15,0,97.0,349.0,1.4,28.0,424.0,341.72,254.86
2016,7,29,15,15,65.5,309.5,1.3,27.5,359.0,285.76,214.1
2016,7,29,15,30,34.0,270.0,1.2,27.0,294.0,232.92,175.25
2016,7,29,15,45,21.5,233.0,1.2,27.0,248.0,190.06,143.24
2016,7,29,16,0,9.0,196.0,1.2,27.0,202.0,154.49,116.38
2016,7,29,16,15,4.5,174.0,1.15,26.5,177.0,134.93,101.82
2016,7,29,16,30,0.0,152.0,1.1,26.0,152.0,116.02,87.58
2016,7,29,16,45,254.5,138.0,1.1,25.5,247.5,177.69,128.44
2016,7,29,17,0,509.0,124.0,1.1,25.0,343.0,204.82,138.36
2016,7,29,17,15,469.0,114.0,1.05,24.0,295.0,157.77,102.23
2016,7,29,17,30,429.0,104.0,1.0,23.0,247.0,114.89,72.82
2016,7,29,17,45,382.0,90.5,0.95,22.5,201.5,73.8,50.68
2016,7,29,18,0,335.0,77.0,0.9,22.0,156.0,56.61,43.38
2016,7,29,18,15,268.5,61.0,0.85,21.5,114.5,45.2,33.27
2016,7,29,18,30,202.0,45.0,0.8,21.0,73.0,33.6,22.76
2016,7,29,18,45,126.0,27.5,0.75,20.5,42.5,20.72,9.79
2016,7,29,19,0,50.0,10.0,0.7,20.0,12.0,7.87,0.0
2016,7,29,19,15,25.0,5.0,0.65,19.5,6.0,3.93,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,31.5,6.5,0.5,15.5,8.0,5.11,0.0
2016,7,30,5,30,63.0,13.0,0.5,16.0,16.0,9.89,0.0
2016,7,30,5,45,148.0,30.5,0.5,16.5,48.5,22.97,12.57
2016,7,30,6,0,233.0,48.0,0.5,17.0,81.0,35.9,25.35
2016,7,30,6,15,302.0,62.0,0.5,17.5,123.5,46.15,34.82
2016,7,30,6,30,371.0,76.0,0.5,18.0,166.0,56.29,43.94
2016,7,30,6,45,185.5,91.0,0.55,18.5,136.0,72.16,51.55
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,79.04,60.69
2016,7,30,7,15,22.5,137.0,0.6,19.5,147.0,105.68,81.33
2016,7,30,7,30,45.0,168.0,0.6,20.0,188.0,136.19,104.76
2016,7,30,7,45,71.5,196.0,0.65,21.0,232.0,168.68,129.28
2016,7,30,8,0,98.0,224.0,0.7,22.0,276.0,204.54,156.3
2016,7,30,8,15,123.0,248.5,0.75,22.5,320.0,244.86,186.87
2016,7,30,8,30,148.0,273.0,0.8,23.0,364.0,284.17,216.31
2016,7,30,8,45,178.0,294.0,0.85,24.0,412.0,325.61,246.51
2016,7,30,9,0,208.0,315.0,0.9,25.0,460.0,369.64,278.08
2016,7,30,9,15,217.5,334.5,0.95,25.0,494.0,402.95,302.37
2016,7,30,9,30,227.0,354.0,1.0,25.0,528.0,436.54,326.6
2016,7,30,9,45,260.0,365.5,1.05,25.5,573.0,488.61,363.17
2016,7,30,10,0,293.0,377.0,1.1,26.0,618.0,533.35,393.94
2016,7,30,10,15,359.5,364.5,1.15,26.0,670.5,583.2,429.43
2016,7,30,10,30,426.0,352.0,1.2,26.0,723.0,646.02,473.11
2016,7,30,10,45,452.0,355.5,1.3,26.5,758.5,682.59,497.29
2016,7,30,11,0,478.0,359.0,1.4,27.0,794.0,718.33,520.89
2016,7,30,11,15,490.5,365.0,1.4,27.0,818.0,743.91,537.47
2016,7,30,11,30,503.0,371.0,1.4,27.0,842.0,767.58,552.77
2016,7,30,11,45,612.5,298.5,1.45,27.0,876.0,804.11,579.68
2016,7,30,12,0,722.0,226.0,1.5,27.0,910.0,839.91,605.8
2016,7,30,12,15,582.0,308.5,1.5,26.5,859.5,791.39,571.69
2016,7,30,12,30,442.0,391.0,1.5,26.0,809.0,741.79,537.09
2016,7,30,12,45,269.0,421.5,1.5,26.0,675.5,608.15,444.43
2016,7,30,13,0,96.0,452.0,1.5,26.0,542.0,460.8,339.28
2016,7,30,13,15,81.5,435.0,1.45,26.0,510.5,431.91,319.46
2016,7,30,13,30,67.0,418.0,1.4,26.0,479.0,403.12,298.83
2016,7,30,13,45,103.0,421.0,1.4,26.0,512.0,431.01,319.97
2016,7,30,14,0,139.0,424.0,1.4,26.0,545.0,468.2,347.06
2016,7,30,14,15,125.5,406.0,1.3,25.5,512.5,436.95,324.96
2016,7,30,14,30,112.0,388.0,1.2,25.0,480.0,406.08,303.37
2016,7,30,14,45,91.0,362.0,1.2,25.0,435.0,354.68,266.35
2016,7,30,15,0,70.0,336.0,1.2,25.0,390.0,315.07,237.55
2016,7,30,15,15,59.0,310.0,1.15,24.5,353.5,282.91,214.37
2016,7,30,15,30,48.0,284.0,1.1,24.0,317.0,251.81,191.65
2016,7,30,15,45,42.0,260.5,1.1,24.0,288.0,226.26,172.6
2016,7,30,16,0,36.0,237.0,1.1,24.0,259.0,201.43,153.89
2016,7,30,16,15,22.5,204.5,1.05,23.5,218.0,164.82,126.14
2016,7,30,16,30,9.0,172.0,1.0,23.0,177.0,133.91,102.6
2016,7,30,16,45,4.5,146.0,0.95,23.0,148.5,112.04,85.6
2016,7,30,17,0,0.0,120.0,0.9,23.0,120.0,90.96,69.05
2016,7,30,17,15,0.0,103.0,0.85,22.5,103.0,77.86,58.75
2016,7,30,17,30,0.0,86.0,0.8,22.0,86.0,64.92,48.36
2016,7,30,17,45,0.0,70.0,0.8,21.5,70.0,52.86,38.49
2016,7,30,18,0,0.0,54.0,0.8,21.0,54.0,41.08,30.16
2016,7,30,18,15,79.5,52.0,0.75,20.0,62.5,39.03,28.17
2016,7,30,18,30,159.0,50.0,0.7,19.0,71.0,36.78,25.62
2016,7,30,18,45,96.0,30.0,0.7,18.5,41.0,22.43,10.76
2016,7,30,19,0,33.0,10.0,0.7,18.0,11.0,7.87,0.0
2016,7,30,19,15,16.5,5.0,0.65,17.5,5.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,16.0,5.0,0.65,14.5,5.5,3.93,0.0
2016,7,31,5,30,32.0,10.0,0.6,15.0,11.0,7.87,0.0
