Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,95.5,29.5,0.55,15.5,41.5,22.19,11.78
2016,7,31,6,0,159.0,49.0,0.5,16.0,72.0,36.27,25.73
2016,7,31,6,15,216.5,68.5,0.5,16.5,113.0,50.12,38.4
2016,7,31,6,30,274.0,88.0,0.5,17.0,154.0,63.77,50.65
2016,7,31,6,45,137.0,73.5,0.5,18.0,106.5,58.94,41.4
2016,7,31,7,0,0.0,59.0,0.5,19.0,59.0,45.19,32.52
2016,7,31,7,15,0.0,79.5,0.55,19.5,79.5,60.85,45.45
2016,7,31,7,30,0.0,100.0,0.6,20.0,100.0,76.36,57.97
2016,7,31,7,45,0.0,110.5,0.65,20.5,110.5,84.55,64.32
2016,7,31,8,0,0.0,121.0,0.7,21.0,121.0,92.78,70.63
2016,7,31,8,15,4.0,157.5,0.75,21.5,160.0,122.43,93.96
2016,7,31,8,30,8.0,194.0,0.8,22.0,199.0,152.85,117.45
2016,7,31,8,45,8.0,201.0,0.85,23.0,206.5,159.22,121.59
2016,7,31,9,0,8.0,208.0,0.9,24.0,214.0,165.53,125.73
2016,7,31,9,15,54.5,280.0,0.95,24.5,321.5,256.93,195.32
2016,7,31,9,30,101.0,352.0,1.0,25.0,429.0,348.76,262.75
2016,7,31,9,45,161.5,371.5,1.05,25.5,501.0,420.29,314.09
2016,7,31,10,0,222.0,391.0,1.1,26.0,573.0,486.85,361.02
2016,7,31,10,15,156.5,401.5,1.15,26.0,532.5,457.56,338.81
2016,7,31,10,30,91.0,412.0,1.2,26.0,492.0,411.63,305.08
2016,7,31,10,45,94.0,425.0,1.3,26.0,509.0,428.74,317.72
2016,7,31,11,0,97.0,438.0,1.4,26.0,526.0,445.6,329.74
2016,7,31,11,15,95.0,444.5,1.4,26.0,532.5,452.34,334.16
2016,7,31,11,30,93.0,451.0,1.4,26.0,539.0,458.49,338.24
2016,7,31,11,45,83.0,448.5,1.45,26.0,527.0,449.37,331.6
2016,7,31,12,0,73.0,446.0,1.5,26.0,515.0,439.52,324.53
2016,7,31,12,15,57.5,426.0,1.5,26.0,480.5,408.96,302.51
2016,7,31,12,30,42.0,406.0,1.5,26.0,446.0,378.01,280.16
2016,7,31,12,45,73.0,430.5,1.5,26.0,499.5,424.94,314.79
2016,7,31,13,0,104.0,455.0,1.5,26.0,553.0,470.87,347.81
2016,7,31,13,15,89.0,439.0,1.45,25.5,521.5,442.25,327.59
2016,7,31,13,30,74.0,423.0,1.4,25.0,490.0,413.71,307.72
2016,7,31,13,45,117.0,423.5,1.4,25.0,526.5,457.29,340.18
2016,7,31,14,0,160.0,424.0,1.4,25.0,563.0,484.95,360.6
2016,7,31,14,15,134.0,405.0,1.35,24.5,519.0,443.15,330.97
2016,7,31,14,30,108.0,386.0,1.3,24.0,475.0,392.06,294.75
2016,7,31,14,45,117.0,370.0,1.3,24.0,462.0,388.62,292.94
2016,7,31,15,0,126.0,354.0,1.3,24.0,449.0,373.69,282.41
2016,7,31,15,15,89.5,320.5,1.25,23.5,386.5,309.38,235.23
2016,7,31,15,30,53.0,287.0,1.2,23.0,324.0,257.25,196.62
2016,7,31,15,45,41.5,258.5,1.2,23.0,286.5,224.77,172.27
2016,7,31,16,0,30.0,230.0,1.2,23.0,249.0,193.69,148.68
2016,7,31,16,15,18.0,198.5,1.15,22.5,209.5,158.71,122.02
2016,7,31,16,30,6.0,167.0,1.1,22.0,170.0,129.27,99.46
2016,7,31,16,45,3.0,147.0,1.1,21.5,148.5,112.41,86.54
2016,7,31,17,0,0.0,127.0,1.1,21.0,127.0,96.07,73.83
2016,7,31,17,15,0.0,108.5,1.05,20.5,108.5,81.8,62.49
2016,7,31,17,30,0.0,90.0,1.0,20.0,90.0,67.71,51.09
2016,7,31,17,45,127.0,89.0,0.95,19.5,118.5,68.14,49.71
2016,7,31,18,0,254.0,88.0,0.9,19.0,147.0,63.39,49.79
2016,7,31,18,15,195.5,67.5,0.8,18.5,106.0,49.13,37.04
2016,7,31,18,30,137.0,47.0,0.7,18.0,65.0,34.66,23.85
2016,7,31,18,45,84.0,28.0,0.65,17.5,37.5,20.99,9.27
2016,7,31,19,0,31.0,9.0,0.6,17.0,10.0,7.08,0.0
2016,7,31,19,15,15.5,4.5,0.55,16.5,5.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,53.0,7.0,0.45,15.5,9.0,5.51,0.0
2016,8,1,5,30,106.0,14.0,0.4,16.0,18.0,11.02,0.0
2016,8,1,5,45,221.5,27.0,0.4,16.5,52.0,21.96,11.27
2016,8,1,6,0,337.0,40.0,0.4,17.0,86.0,32.56,22.4
2016,8,1,6,15,413.5,49.5,0.4,17.5,130.5,40.01,29.44
2016,8,1,6,30,490.0,59.0,0.4,18.0,175.0,47.44,36.2
2016,8,1,6,45,245.0,57.0,0.45,18.5,115.0,51.48,32.64
2016,8,1,7,0,0.0,55.0,0.5,19.0,55.0,42.1,29.94
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,53.7,39.51
2016,8,1,7,30,0.0,85.0,0.5,20.0,85.0,65.18,48.78
2016,8,1,7,45,0.0,102.5,0.5,20.5,102.5,78.55,59.44
2016,8,1,8,0,0.0,120.0,0.5,21.0,120.0,92.04,70.02
2016,8,1,8,15,1.5,148.5,0.55,21.5,149.5,114.65,87.72
2016,8,1,8,30,3.0,177.0,0.6,22.0,179.0,137.66,105.44
2016,8,1,8,45,6.0,195.5,0.65,22.5,199.5,154.06,117.74
2016,8,1,9,0,9.0,214.0,0.7,23.0,220.0,170.85,130.25
2016,8,1,9,15,13.0,237.0,0.75,23.5,246.5,192.15,146.1
2016,8,1,9,30,17.0,260.0,0.8,24.0,273.0,213.92,162.13
2016,8,1,9,45,23.0,289.5,0.85,24.5,308.0,242.66,183.25
2016,8,1,10,0,29.0,319.0,0.9,25.0,343.0,281.91,211.85
2016,8,1,10,15,55.0,362.5,0.95,25.5,409.5,339.8,253.93
2016,8,1,10,30,81.0,406.0,1.0,26.0,476.0,399.61,296.41
2016,8,1,10,45,153.0,425.0,1.05,26.5,562.0,488.48,359.45
2016,8,1,11,0,225.0,444.0,1.1,27.0,648.0,567.84,414.12
2016,8,1,11,15,238.5,449.0,1.15,27.0,669.0,588.77,428.1
2016,8,1,11,30,252.0,454.0,1.2,27.0,690.0,622.08,450.72
2016,8,1,11,45,248.0,459.0,1.25,27.0,692.5,626.62,453.62
2016,8,1,12,0,244.0,464.0,1.3,27.0,695.0,629.66,455.8
2016,8,1,12,15,206.0,468.5,1.3,27.0,663.0,588.3,427.1
2016,8,1,12,30,168.0,473.0,1.3,27.0,631.0,559.2,406.7
2016,8,1,12,45,153.0,467.5,1.35,27.0,611.0,540.02,393.82
2016,8,1,13,0,138.0,462.0,1.4,27.0,591.0,520.13,380.28
2016,8,1,13,15,165.5,454.0,1.4,27.0,606.0,532.41,389.78
2016,8,1,13,30,193.0,446.0,1.4,27.0,621.0,542.89,397.76
2016,8,1,13,45,226.0,428.5,1.4,27.0,628.0,547.46,401.83
2016,8,1,14,0,259.0,411.0,1.4,27.0,635.0,561.1,412.0
2016,8,1,14,15,345.0,365.0,1.4,26.5,652.5,574.06,423.62
2016,8,1,14,30,431.0,319.0,1.4,26.0,670.0,590.96,437.47
2016,8,1,14,45,329.5,333.5,1.4,26.0,595.5,508.03,378.05
2016,8,1,15,0,228.0,348.0,1.4,26.0,521.0,432.43,323.49
2016,8,1,15,15,191.5,330.0,1.4,25.5,469.5,384.38,289.41
2016,8,1,15,30,155.0,312.0,1.4,25.0,418.0,339.02,256.58
2016,8,1,15,45,152.5,289.5,1.4,24.5,388.0,309.51,235.17
2016,8,1,16,0,150.0,267.0,1.4,24.0,358.0,280.06,213.24
2016,8,1,16,15,118.5,241.5,1.35,23.5,309.5,237.45,181.12
2016,8,1,16,30,87.0,216.0,1.3,23.0,261.0,194.55,148.55
2016,8,1,16,45,144.0,192.5,1.3,22.5,257.5,187.98,141.76
2016,8,1,17,0,201.0,169.0,1.3,22.0,254.0,171.3,125.96
2016,8,1,17,15,188.5,148.0,1.25,21.0,219.0,139.21,100.84
2016,8,1,17,30,176.0,127.0,1.2,20.0,184.0,108.68,78.03
2016,8,1,17,45,158.0,105.5,1.2,19.5,150.0,79.38,58.4
2016,8,1,18,0,140.0,84.0,1.2,19.0,116.0,60.49,47.25
2016,8,1,18,15,112.0,64.0,1.15,18.5,85.5,46.66,34.86
2016,8,1,18,30,84.0,44.0,1.1,18.0,55.0,32.62,22.05
2016,8,1,18,45,42.0,26.5,1.05,17.5,32.0,19.96,7.93
2016,8,1,19,0,0.0,9.0,1.0,17.0,9.0,7.08,0.0
2016,8,1,19,15,0.0,4.5,0.95,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,0.7,13.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,0.7,14.0,17.0,11.02,0.0
2016,8,2,5,45,217.5,27.5,0.7,14.5,52.0,21.05,10.37
2016,8,2,6,0,336.0,41.0,0.7,15.0,87.0,33.42,23.28
2016,8,2,6,15,416.0,51.0,0.65,15.5,132.5,41.27,30.76
2016,8,2,6,30,496.0,61.0,0.6,16.0,178.0,49.09,37.94
2016,8,2,6,45,248.0,55.5,0.6,16.5,114.0,51.16,32.34
2016,8,2,7,0,0.0,50.0,0.6,17.0,50.0,38.24,26.93
2016,8,2,7,15,0.0,57.5,0.6,17.5,57.5,44.03,31.72
2016,8,2,7,30,0.0,65.0,0.6,18.0,65.0,49.84,36.41
2016,8,2,7,45,0.0,78.0,0.6,19.0,78.0,59.93,44.48
2016,8,2,8,0,0.0,91.0,0.6,20.0,91.0,69.99,52.38
2016,8,2,8,15,0.0,104.5,0.6,20.5,104.5,80.42,60.55
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,90.93,68.68
2016,8,2,8,45,0.0,136.0,0.65,21.5,136.0,105.01,79.57
2016,8,2,9,0,0.0,154.0,0.7,22.0,154.0,119.2,90.4
2016,8,2,9,15,4.0,184.0,0.75,22.5,187.0,145.26,110.46
2016,8,2,9,30,8.0,214.0,0.8,23.0,220.0,171.9,130.65
2016,8,2,9,45,11.0,238.5,0.85,23.5,247.5,194.03,147.12
2016,8,2,10,0,14.0,263.0,0.9,24.0,275.0,216.53,163.69
2016,8,2,10,15,23.0,305.5,0.95,24.5,326.0,258.34,194.64
2016,8,2,10,30,32.0,348.0,1.0,25.0,377.0,313.16,234.52
2016,8,2,10,45,63.5,391.5,1.05,25.5,449.0,377.22,280.77
2016,8,2,11,0,95.0,435.0,1.1,26.0,521.0,442.98,327.13
2016,8,2,11,15,95.0,442.5,1.1,26.0,530.0,452.2,332.94
2016,8,2,11,30,95.0,450.0,1.1,26.0,539.0,460.91,338.81
2016,8,2,11,45,112.5,459.5,1.15,26.0,565.5,500.18,366.57
2016,8,2,12,0,130.0,469.0,1.2,26.0,592.0,524.65,383.79
2016,8,2,12,15,162.5,469.5,1.2,26.0,623.0,553.28,404.1
2016,8,2,12,30,195.0,470.0,1.2,26.0,654.0,580.81,423.47
2016,8,2,12,45,215.5,462.5,1.25,26.0,664.5,589.72,430.25
2016,8,2,13,0,236.0,455.0,1.3,26.0,675.0,597.07,436.14
2016,8,2,13,15,180.5,448.5,1.3,26.0,615.0,541.1,396.65
2016,8,2,13,30,125.0,442.0,1.3,26.0,555.0,485.97,357.68
2016,8,2,13,45,154.0,431.5,1.3,26.0,567.0,494.98,365.32
2016,8,2,14,0,183.0,421.0,1.3,26.0,579.0,501.87,370.94
2016,8,2,14,15,168.0,405.5,1.3,26.0,547.0,470.15,348.6
2016,8,2,14,30,153.0,390.0,1.3,26.0,515.0,438.74,326.54
2016,8,2,14,45,119.0,365.5,1.3,26.0,460.0,387.83,289.97
2016,8,2,15,0,85.0,341.0,1.3,26.0,405.0,330.09,248.03
2016,8,2,15,15,163.5,322.0,1.3,25.5,436.5,362.63,273.73
2016,8,2,15,30,242.0,303.0,1.3,25.0,468.0,386.27,291.64
2016,8,2,15,45,165.0,281.5,1.3,24.5,390.5,309.95,235.16
2016,8,2,16,0,88.0,260.0,1.3,24.0,313.0,242.82,185.29
2016,8,2,16,15,70.0,232.5,1.25,23.5,272.5,207.95,159.15
2016,8,2,16,30,52.0,205.0,1.2,23.0,232.0,175.25,134.31
2016,8,2,16,45,47.0,183.0,1.2,23.0,205.5,152.42,116.5
2016,8,2,17,0,42.0,161.0,1.2,23.0,179.0,130.35,99.15
2016,8,2,17,15,35.0,140.0,1.15,22.0,153.5,109.48,83.11
2016,8,2,17,30,28.0,119.0,1.1,21.0,128.0,89.7,67.86
2016,8,2,17,45,228.5,93.0,1.1,20.5,146.0,73.36,51.97
2016,8,2,18,0,429.0,67.0,1.1,20.0,164.0,53.41,40.91
2016,8,2,18,15,346.0,54.5,1.05,19.0,119.5,41.28,30.13
2016,8,2,18,30,263.0,42.0,1.0,18.0,75.0,31.8,21.27
2016,8,2,18,45,152.5,26.0,0.95,17.5,43.0,19.7,7.01
2016,8,2,19,0,42.0,10.0,0.9,17.0,11.0,7.87,0.0
2016,8,2,19,15,21.0,5.0,0.9,16.5,5.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,22.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,45.0,12.0,0.8,14.0,14.0,9.44,0.0
2016,8,3,5,45,145.5,30.0,0.8,15.0,47.5,22.58,11.1
2016,8,3,6,0,246.0,48.0,0.8,16.0,81.0,35.96,25.29
2016,8,3,6,15,325.5,62.0,0.75,16.5,125.5,46.34,35.0
2016,8,3,6,30,405.0,76.0,0.7,17.0,170.0,56.64,44.37
2016,8,3,6,45,202.5,71.0,0.65,17.5,118.0,61.37,41.58
2016,8,3,7,0,0.0,66.0,0.6,18.0,66.0,50.61,37.21
2016,8,3,7,15,0.0,82.5,0.6,18.5,82.5,63.05,47.48
2016,8,3,7,30,0.0,99.0,0.6,19.0,99.0,75.63,57.63
2016,8,3,7,45,0.0,109.5,0.65,19.5,109.5,83.83,64.03
2016,8,3,8,0,0.0,120.0,0.7,20.0,120.0,92.07,70.37
2016,8,3,8,15,0.0,128.5,0.7,20.5,128.5,98.82,75.43
2016,8,3,8,30,0.0,137.0,0.7,21.0,137.0,105.6,80.45
2016,8,3,8,45,2.5,165.0,0.75,21.5,167.0,128.78,98.47
2016,8,3,9,0,5.0,193.0,0.8,22.0,197.0,152.43,116.57
2016,8,3,9,15,7.5,210.0,0.8,22.5,216.0,167.85,128.01
2016,8,3,9,30,10.0,227.0,0.8,23.0,235.0,183.57,139.6
2016,8,3,9,45,14.0,254.5,0.85,23.5,265.5,208.96,158.51
2016,8,3,10,0,18.0,282.0,0.9,24.0,296.0,234.81,177.51
2016,8,3,10,15,29.0,322.5,0.95,24.5,347.0,287.72,216.51
2016,8,3,10,30,40.0,363.0,1.0,25.0,398.0,332.63,248.77
2016,8,3,10,45,48.5,384.5,1.05,25.5,428.0,359.96,267.87
2016,8,3,11,0,57.0,406.0,1.1,26.0,458.0,387.6,287.11
2016,8,3,11,15,65.0,421.0,1.1,26.0,481.5,409.26,302.35
2016,8,3,11,30,73.0,436.0,1.1,26.0,505.0,430.85,317.5
2016,8,3,11,45,69.0,436.0,1.15,26.0,501.0,428.71,315.84
2016,8,3,12,0,65.0,436.0,1.2,26.0,497.0,426.02,313.97
2016,8,3,12,15,61.5,432.0,1.2,26.0,490.0,419.67,309.4
2016,8,3,12,30,58.0,428.0,1.2,26.0,483.0,412.85,304.55
2016,8,3,12,45,47.5,408.0,1.25,26.0,453.0,385.54,285.14
2016,8,3,13,0,37.0,388.0,1.3,26.0,423.0,358.13,265.62
2016,8,3,13,15,50.0,399.5,1.3,25.5,446.0,377.69,280.88
2016,8,3,13,30,63.0,411.0,1.3,25.0,469.0,396.43,295.29
2016,8,3,13,45,52.5,387.5,1.35,25.0,435.0,365.31,272.88
2016,8,3,14,0,42.0,364.0,1.4,25.0,401.0,334.62,250.84
2016,8,3,14,15,65.0,370.0,1.4,24.5,424.5,354.12,266.56
2016,8,3,14,30,88.0,376.0,1.4,24.0,448.0,371.76,280.6
2016,8,3,14,45,73.5,350.5,1.4,24.0,409.0,335.95,254.24
2016,8,3,15,0,59.0,325.0,1.4,24.0,370.0,301.22,228.73
2016,8,3,15,15,60.0,307.5,1.4,23.5,351.0,283.29,216.18
2016,8,3,15,30,61.0,290.0,1.4,23.0,332.0,265.19,203.22
2016,8,3,15,45,43.0,255.5,1.4,23.0,284.5,224.14,172.08
2016,8,3,16,0,25.0,221.0,1.4,23.0,237.0,181.15,139.18
2016,8,3,16,15,15.0,192.0,1.35,22.5,201.5,152.96,117.73
2016,8,3,16,30,5.0,163.0,1.3,22.0,166.0,126.13,97.1
2016,8,3,16,45,2.5,142.5,1.3,21.5,144.0,109.07,83.94
2016,8,3,17,0,0.0,122.0,1.3,21.0,122.0,92.48,70.97
2016,8,3,17,15,0.0,104.5,1.25,20.5,104.5,78.93,60.18
2016,8,3,17,30,0.0,87.0,1.2,20.0,87.0,65.56,49.31
2016,8,3,17,45,238.5,74.0,1.15,19.5,127.0,60.68,41.34
2016,8,3,18,0,477.0,61.0,1.1,19.0,167.0,49.15,37.38
2016,8,3,18,15,391.5,50.0,1.05,18.0,121.5,40.53,29.58
2016,8,3,18,30,306.0,39.0,1.0,17.0,76.0,31.86,21.34
2016,8,3,18,45,153.0,25.5,0.95,16.5,44.0,19.33,5.89
2016,8,3,19,0,0.0,12.0,0.9,16.0,12.0,9.44,0.0
2016,8,3,19,15,0.0,6.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.1,13.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.1,14.0,15.0,10.23,0.0
2016,8,4,5,45,196.0,27.5,1.15,14.5,49.0,20.95,9.47
2016,8,4,6,0,316.0,42.0,1.2,15.0,83.0,34.24,23.85
2016,8,4,6,15,398.0,52.5,1.15,15.5,128.5,42.43,31.69
2016,8,4,6,30,480.0,63.0,1.1,16.0,174.0,50.57,39.2
2016,8,4,6,45,240.0,63.0,1.1,16.5,118.5,57.39,37.28
2016,8,4,7,0,0.0,63.0,1.1,17.0,63.0,48.29,35.41
2016,8,4,7,15,0.0,72.0,1.05,17.5,72.0,55.26,41.14
2016,8,4,7,30,0.0,81.0,1.0,18.0,81.0,62.17,46.7
2016,8,4,7,45,0.0,95.5,0.95,18.5,95.5,73.28,55.63
2016,8,4,8,0,0.0,110.0,0.9,19.0,110.0,84.48,64.5
2016,8,4,8,15,0.0,118.5,0.9,19.5,118.5,91.17,69.58
2016,8,4,8,30,0.0,127.0,0.9,20.0,127.0,97.9,74.63
2016,8,4,8,45,0.0,144.5,0.9,20.5,144.5,111.65,85.27
2016,8,4,9,0,0.0,162.0,0.9,21.0,162.0,125.51,95.85
2016,8,4,9,15,2.5,177.5,0.9,21.0,179.5,139.38,106.56
2016,8,4,9,30,5.0,193.0,0.9,21.0,197.0,153.55,117.45
2016,8,4,9,45,8.5,220.0,0.95,21.5,227.0,177.82,135.92
2016,8,4,10,0,12.0,247.0,1.0,22.0,257.0,202.54,154.47
2016,8,4,10,15,14.5,270.0,1.05,22.0,283.0,223.68,170.39
2016,8,4,10,30,17.0,293.0,1.1,22.0,309.0,245.06,186.42
2016,8,4,10,45,18.0,302.5,1.15,22.5,319.0,254.39,192.9
2016,8,4,11,0,19.0,312.0,1.2,23.0,329.0,263.71,199.4
2016,8,4,11,15,44.5,372.0,1.2,23.0,413.0,349.94,263.66
2016,8,4,11,30,70.0,432.0,1.2,23.0,497.0,425.53,318.22
2016,8,4,11,45,70.5,431.5,1.3,23.0,497.5,426.74,318.86
2016,8,4,12,0,71.0,431.0,1.4,23.0,498.0,427.45,319.68
2016,8,4,12,15,98.0,448.5,1.45,23.0,540.5,466.48,348.44
2016,8,4,12,30,125.0,466.0,1.5,23.0,583.0,519.82,386.68
2016,8,4,12,45,110.0,457.0,1.55,23.0,559.5,482.87,360.22
2016,8,4,13,0,95.0,448.0,1.6,23.0,536.0,460.46,344.42
2016,8,4,13,15,73.0,422.0,1.6,22.5,489.5,417.1,313.66
2016,8,4,13,30,51.0,396.0,1.6,22.0,443.0,374.25,282.91
2016,8,4,13,45,118.5,407.5,1.6,22.0,511.5,448.47,339.12
2016,8,4,14,0,186.0,419.0,1.6,22.0,580.0,504.67,380.65
2016,8,4,14,15,353.5,351.0,1.55,21.5,642.5,572.74,432.92
2016,8,4,14,30,521.0,283.0,1.5,21.0,705.0,629.11,475.37
2016,8,4,14,45,534.0,262.0,1.5,21.0,677.5,598.08,453.05
2016,8,4,15,0,547.0,241.0,1.5,21.0,650.0,564.32,429.0
2016,8,4,15,15,620.0,200.5,1.5,20.5,639.0,551.03,420.22
2016,8,4,15,30,693.0,160.0,1.5,20.0,628.0,525.07,401.09
2016,8,4,15,45,709.0,141.0,1.5,20.0,591.0,480.57,366.25
2016,8,4,16,0,725.0,122.0,1.5,20.0,554.0,432.73,327.67
2016,8,4,16,15,701.5,117.0,1.5,19.5,505.5,378.6,283.87
2016,8,4,16,30,678.0,112.0,1.5,19.0,457.0,325.48,239.69
2016,8,4,16,45,557.5,120.5,1.5,19.0,384.0,258.23,186.26
2016,8,4,17,0,437.0,129.0,1.5,19.0,311.0,199.07,140.56
2016,8,4,17,15,405.0,117.0,1.5,18.5,267.5,155.17,105.49
2016,8,4,17,30,373.0,105.0,1.5,18.0,224.0,114.68,75.76
2016,8,4,17,45,353.0,87.0,1.5,17.5,183.0,74.04,50.67
2016,8,4,18,0,333.0,69.0,1.5,17.0,142.0,51.2,39.46
2016,8,4,18,15,279.0,53.5,1.45,16.5,103.5,40.08,29.34
2016,8,4,18,30,225.0,38.0,1.4,16.0,65.0,28.74,18.68
2016,8,4,18,45,112.5,23.5,1.4,15.5,37.0,17.75,3.87
2016,8,4,19,0,0.0,9.0,1.4,15.0,9.0,7.08,0.0
2016,8,4,19,15,0.0,4.5,1.35,14.5,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,96.0,12.0,1.1,14.0,15.0,9.44,0.0
2016,8,5,5,45,225.5,25.5,1.2,14.5,50.0,20.86,8.89
2016,8,5,6,0,355.0,39.0,1.3,15.0,85.0,31.99,21.85
2016,8,5,6,15,440.0,48.5,1.25,15.5,131.5,39.56,29.15
2016,8,5,6,30,525.0,58.0,1.2,16.0,178.0,47.13,36.15
2016,8,5,6,45,274.5,88.0,1.2,16.5,152.0,77.37,52.99
2016,8,5,7,0,24.0,118.0,1.2,17.0,126.0,89.9,69.29
2016,8,5,7,15,28.5,138.5,1.15,17.0,149.5,108.8,84.6
2016,8,5,7,30,33.0,159.0,1.1,17.0,173.0,128.48,100.5
2016,8,5,7,45,120.0,188.0,1.05,17.5,248.5,182.22,141.12
2016,8,5,8,0,207.0,217.0,1.0,18.0,324.0,243.76,188.11
2016,8,5,8,15,247.0,234.5,0.95,18.5,374.5,292.71,225.92
2016,8,5,8,30,287.0,252.0,0.9,19.0,425.0,341.07,262.74
2016,8,5,8,45,197.0,280.5,0.9,19.5,403.5,329.73,254.34
2016,8,5,9,0,107.0,309.0,0.9,20.0,382.0,307.75,237.14
2016,8,5,9,15,104.0,328.0,0.9,20.5,403.0,328.17,251.97
2016,8,5,9,30,101.0,347.0,0.9,21.0,424.0,348.13,265.92
2016,8,5,9,45,278.5,327.5,0.9,21.5,551.5,477.42,361.95
2016,8,5,10,0,456.0,308.0,0.9,22.0,679.0,610.4,456.01
2016,8,5,10,15,277.5,360.0,0.9,22.5,588.5,528.71,394.12
2016,8,5,10,30,99.0,412.0,0.9,23.0,498.0,421.68,314.48
2016,8,5,10,45,170.0,424.5,0.95,23.5,576.5,506.07,375.9
2016,8,5,11,0,241.0,437.0,1.0,24.0,655.0,593.52,436.28
2016,8,5,11,15,239.0,445.5,1.0,24.0,664.5,591.75,434.12
2016,8,5,11,30,237.0,454.0,1.0,24.0,674.0,602.01,440.88
2016,8,5,11,45,176.0,458.5,1.05,24.5,622.5,556.93,408.0
2016,8,5,12,0,115.0,463.0,1.1,25.0,571.0,509.87,373.82
2016,8,5,12,15,103.5,458.5,1.1,25.0,556.0,481.03,353.94
2016,8,5,12,30,92.0,454.0,1.1,25.0,541.0,466.7,343.86
2016,8,5,12,45,97.5,452.0,1.15,25.0,543.5,468.62,345.79
2016,8,5,13,0,103.0,450.0,1.2,25.0,546.0,469.84,347.13
2016,8,5,13,15,106.0,440.0,1.2,25.0,537.0,461.14,341.28
2016,8,5,13,30,109.0,430.0,1.2,25.0,528.0,451.81,335.07
2016,8,5,13,45,196.5,415.5,1.25,25.0,586.5,517.89,384.1
2016,8,5,14,0,284.0,401.0,1.3,25.0,645.0,577.29,426.99
2016,8,5,14,15,178.5,384.0,1.3,24.5,535.5,462.62,345.36
2016,8,5,14,30,73.0,367.0,1.3,24.0,426.0,354.9,267.21
2016,8,5,14,45,109.0,358.5,1.3,24.0,442.0,367.48,277.99
2016,8,5,15,0,145.0,350.0,1.3,24.0,458.0,386.31,292.37
2016,8,5,15,15,238.0,315.5,1.3,23.5,481.0,411.79,312.51
2016,8,5,15,30,331.0,281.0,1.3,23.0,504.0,419.17,318.55
2016,8,5,15,45,295.0,266.5,1.35,23.0,454.5,370.53,281.93
2016,8,5,16,0,259.0,252.0,1.4,23.0,405.0,324.72,247.21
2016,8,5,16,15,354.5,209.0,1.4,22.5,399.5,310.33,234.55
2016,8,5,16,30,450.0,166.0,1.4,22.0,394.0,290.71,215.77
2016,8,5,16,45,392.5,156.0,1.4,21.5,339.5,237.73,173.75
2016,8,5,17,0,335.0,146.0,1.4,21.0,285.0,187.66,134.44
2016,8,5,17,15,308.0,130.5,1.4,20.0,244.5,148.61,103.76
2016,8,5,17,30,281.0,115.0,1.4,19.0,204.0,112.53,77.22
2016,8,5,17,45,250.5,96.0,1.4,18.5,164.5,77.12,54.62
2016,8,5,18,0,220.0,77.0,1.4,18.0,125.0,55.95,43.4
2016,8,5,18,15,176.0,58.5,1.35,17.5,90.0,42.97,31.65
2016,8,5,18,30,132.0,40.0,1.3,17.0,55.0,29.76,19.33
2016,8,5,18,45,66.0,20.0,1.3,16.5,27.5,15.23,1.26
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,25.5,5.5,0.95,14.0,6.0,0.0,0.0
2016,8,6,5,30,51.0,11.0,1.0,14.0,12.0,8.65,0.0
2016,8,6,5,45,172.0,26.0,1.05,14.5,45.0,19.77,7.56
2016,8,6,6,0,293.0,41.0,1.1,15.0,78.0,31.25,21.17
2016,8,6,6,15,378.5,52.5,1.1,15.0,123.5,42.38,31.67
2016,8,6,6,30,464.0,64.0,1.1,15.0,169.0,51.3,39.98
2016,8,6,6,45,232.0,49.5,1.1,15.5,102.0,48.67,29.76
2016,8,6,7,0,0.0,35.0,1.1,16.0,35.0,26.7,17.21
2016,8,6,7,15,0.0,48.0,1.05,16.5,48.0,36.71,25.65
2016,8,6,7,30,0.0,61.0,1.0,17.0,61.0,46.75,33.98
2016,8,6,7,45,0.0,69.0,1.0,17.5,69.0,52.95,38.97
2016,8,6,8,0,0.0,77.0,1.0,18.0,77.0,59.17,43.9
2016,8,6,8,15,0.0,87.5,1.0,18.5,87.5,67.35,50.39
2016,8,6,8,30,0.0,98.0,1.0,19.0,98.0,75.52,56.79
2016,8,6,8,45,0.0,106.0,1.0,19.5,106.0,81.79,61.57
2016,8,6,9,0,0.0,114.0,1.0,20.0,114.0,88.09,66.35
2016,8,6,9,15,0.0,131.0,1.05,20.5,131.0,101.47,76.77
2016,8,6,9,30,0.0,148.0,1.1,21.0,148.0,114.95,87.13
2016,8,6,9,45,2.0,160.5,1.15,21.5,162.0,126.33,95.79
2016,8,6,10,0,4.0,173.0,1.2,22.0,176.0,137.9,104.54
2016,8,6,10,15,7.0,204.5,1.2,22.0,210.5,165.6,126.0
2016,8,6,10,30,10.0,236.0,1.2,22.0,245.0,193.7,147.51
2016,8,6,10,45,11.0,247.5,1.25,22.5,257.5,204.32,155.15
2016,8,6,11,0,12.0,259.0,1.3,23.0,270.0,214.97,162.84
2016,8,6,11,15,16.5,295.5,1.3,23.0,311.0,249.06,188.56
2016,8,6,11,30,21.0,332.0,1.3,23.0,352.0,283.5,214.18
2016,8,6,11,45,25.0,350.5,1.35,23.0,374.0,317.5,239.31
2016,8,6,12,0,29.0,369.0,1.4,23.0,396.0,337.62,254.09
2016,8,6,12,15,23.0,338.0,1.4,23.0,360.0,290.9,219.36
2016,8,6,12,30,17.0,307.0,1.4,23.0,324.0,259.9,196.31
2016,8,6,12,45,23.5,337.0,1.45,23.0,360.0,304.26,229.81
2016,8,6,13,0,30.0,367.0,1.5,23.0,396.0,335.36,252.89
2016,8,6,13,15,47.0,388.5,1.5,23.0,432.0,367.33,276.79
2016,8,6,13,30,64.0,410.0,1.5,23.0,468.0,398.38,299.82
2016,8,6,13,45,57.5,392.0,1.5,23.0,442.5,375.0,282.7
2016,8,6,14,0,51.0,374.0,1.5,23.0,417.0,351.77,265.92
2016,8,6,14,15,67.0,372.5,1.5,22.5,427.5,359.56,272.96
2016,8,6,14,30,83.0,371.0,1.5,22.0,438.0,365.99,278.81
2016,8,6,14,45,158.5,356.5,1.5,22.0,477.0,409.94,312.77
2016,8,6,15,0,234.0,342.0,1.5,22.0,516.0,436.29,332.94
2016,8,6,15,15,194.5,324.5,1.5,21.5,463.5,386.09,295.96
2016,8,6,15,30,155.0,307.0,1.5,21.0,411.0,338.86,261.11
2016,8,6,15,45,233.5,273.5,1.55,21.0,418.0,340.03,262.26
2016,8,6,16,0,312.0,240.0,1.6,21.0,425.0,339.36,260.6
2016,8,6,16,15,336.5,212.5,1.6,20.5,396.0,307.1,234.56
2016,8,6,16,30,361.0,185.0,1.6,20.0,367.0,271.9,205.26
2016,8,6,16,45,349.0,165.0,1.65,19.5,325.0,229.43,170.32
2016,8,6,17,0,337.0,145.0,1.7,19.0,283.0,188.05,136.0
2016,8,6,17,15,309.0,129.5,1.7,18.5,243.0,148.65,104.48
2016,8,6,17,30,281.0,114.0,1.7,18.0,203.0,112.32,77.34
2016,8,6,17,45,396.0,84.5,1.75,17.5,183.5,75.01,50.19
2016,8,6,18,0,511.0,55.0,1.8,17.0,164.0,44.87,33.86
2016,8,6,18,15,418.0,45.0,1.75,16.5,118.0,36.81,26.41
2016,8,6,18,30,325.0,35.0,1.7,16.0,72.0,28.77,18.45
2016,8,6,18,45,162.5,17.5,1.65,15.5,36.0,14.14,0.0
2016,8,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,2.0,1.35,13.0,2.0,0.0,0.0
2016,8,7,5,30,0.0,4.0,1.4,13.0,4.0,3.15,0.0
2016,8,7,5,45,0.0,14.5,1.5,13.5,14.5,11.03,1.36
2016,8,7,6,0,0.0,25.0,1.6,14.0,25.0,19.07,10.74
2016,8,7,6,15,0.0,39.5,1.6,14.5,39.5,30.21,21.01
2016,8,7,6,30,0.0,54.0,1.6,15.0,54.0,40.95,30.81
2016,8,7,6,45,0.0,70.0,1.65,15.5,70.0,52.88,39.5
2016,8,7,7,0,0.0,86.0,1.7,16.0,86.0,65.04,49.73
2016,8,7,7,15,27.5,125.0,1.65,16.5,137.0,99.48,77.19
2016,8,7,7,30,55.0,164.0,1.6,17.0,188.0,137.75,107.47
2016,8,7,7,45,36.5,173.0,1.6,17.5,190.0,144.3,113.18
2016,8,7,8,0,18.0,182.0,1.6,18.0,192.0,145.58,114.29
2016,8,7,8,15,29.5,210.0,1.5,18.5,227.5,177.34,139.18
2016,8,7,8,30,41.0,238.0,1.4,19.0,263.0,207.82,162.62
2016,8,7,8,45,50.0,263.5,1.35,19.5,296.0,236.48,184.35
2016,8,7,9,0,59.0,289.0,1.3,20.0,329.0,266.2,206.57
2016,8,7,9,15,112.0,321.0,1.3,20.5,403.0,337.68,260.58
2016,8,7,9,30,165.0,353.0,1.3,21.0,477.0,405.52,310.52
2016,8,7,9,45,292.0,338.0,1.3,21.5,570.0,498.5,378.91
2016,8,7,10,0,419.0,323.0,1.3,22.0,663.0,600.43,451.49
2016,8,7,10,15,663.5,218.0,1.3,22.0,778.0,714.27,533.8
2016,8,7,10,30,908.0,113.0,1.3,22.0,893.0,816.23,605.07
2016,8,7,10,45,904.5,119.0,1.3,22.5,913.0,841.38,618.7
2016,8,7,11,0,901.0,125.0,1.3,23.0,933.0,862.85,630.71
2016,8,7,11,15,904.5,125.5,1.3,23.0,948.0,881.77,642.29
2016,8,7,11,30,908.0,126.0,1.3,23.0,963.0,897.25,651.72
2016,8,7,11,45,905.0,129.0,1.35,23.5,969.0,905.77,656.2
2016,8,7,12,0,902.0,132.0,1.4,24.0,975.0,910.64,658.49
2016,8,7,12,15,902.0,132.0,1.4,24.0,974.5,911.97,659.24
2016,8,7,12,30,902.0,132.0,1.4,24.0,974.0,909.72,657.85
2016,8,7,12,45,900.0,132.0,1.45,24.0,965.5,902.17,653.87
2016,8,7,13,0,898.0,132.0,1.5,24.0,957.0,891.1,647.72
2016,8,7,13,15,894.5,131.0,1.5,24.0,941.5,874.43,637.41
2016,8,7,13,30,891.0,130.0,1.5,24.0,926.0,854.37,624.98
2016,8,7,13,45,885.5,129.0,1.55,24.0,902.5,829.41,609.91
2016,8,7,14,0,880.0,128.0,1.6,24.0,879.0,801.35,592.71
2016,8,7,14,15,872.5,126.5,1.6,23.5,849.0,768.41,571.96
2016,8,7,14,30,865.0,125.0,1.6,23.0,819.0,732.79,548.56
2016,8,7,14,45,865.5,117.5,1.65,23.0,785.5,694.85,522.48
2016,8,7,15,0,866.0,110.0,1.7,23.0,752.0,653.94,493.56
2016,8,7,15,15,853.0,107.5,1.7,22.5,709.5,606.68,459.69
2016,8,7,15,30,840.0,105.0,1.7,22.0,667.0,560.81,425.67
2016,8,7,15,45,832.5,99.0,1.7,22.0,622.5,509.62,385.86
2016,8,7,16,0,825.0,93.0,1.7,22.0,578.0,457.06,343.7
2016,8,7,16,15,803.0,89.5,1.65,21.5,527.5,399.98,297.36
2016,8,7,16,30,781.0,86.0,1.6,21.0,477.0,343.54,250.19
2016,8,7,16,45,757.5,80.5,1.6,20.5,425.5,285.88,201.22
2016,8,7,17,0,734.0,75.0,1.6,20.0,374.0,229.68,153.23
2016,8,7,17,15,693.5,70.0,1.55,19.5,320.5,172.94,107.03
2016,8,7,17,30,653.0,65.0,1.5,19.0,267.0,116.92,65.89
2016,8,7,17,45,596.5,58.0,1.5,18.5,215.5,66.0,38.33
2016,8,7,18,0,540.0,51.0,1.5,18.0,164.0,42.02,31.21
2016,8,7,18,15,446.0,42.0,1.4,17.0,117.5,34.61,24.41
2016,8,7,18,30,352.0,33.0,1.3,16.0,71.0,27.27,17.05
2016,8,7,18,45,176.0,16.5,1.25,15.5,35.5,13.37,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,0.9,14.0,12.0,7.87,0.0
2016,8,8,5,45,220.5,22.5,0.95,15.0,45.5,18.4,5.21
2016,8,8,6,0,361.0,35.0,1.0,16.0,79.0,28.81,18.85
2016,8,8,6,15,448.0,44.0,0.95,16.0,125.0,36.09,26.0
2016,8,8,6,30,535.0,53.0,0.9,16.0,171.0,43.42,32.85
2016,8,8,6,45,589.5,59.5,0.85,16.5,222.0,78.89,44.51
2016,8,8,7,0,644.0,66.0,0.8,17.0,273.0,129.71,75.83
2016,8,8,7,15,322.0,75.5,0.75,17.5,179.0,119.53,80.46
2016,8,8,7,30,0.0,85.0,0.7,18.0,85.0,65.17,49.11
2016,8,8,7,45,0.0,104.0,0.7,19.0,104.0,79.74,60.87
2016,8,8,8,0,0.0,123.0,0.7,20.0,123.0,94.46,72.38
2016,8,8,8,15,0.0,142.0,0.7,20.5,142.0,109.34,83.95
2016,8,8,8,30,0.0,161.0,0.7,21.0,161.0,124.35,95.47
2016,8,8,8,45,3.0,178.5,0.75,21.5,180.5,139.86,107.25
2016,8,8,9,0,6.0,196.0,0.8,22.0,200.0,155.76,119.23
2016,8,8,9,15,11.0,224.5,0.85,22.0,232.5,182.0,139.41
2016,8,8,9,30,16.0,253.0,0.9,22.0,265.0,208.88,159.87
2016,8,8,9,45,21.0,280.0,0.95,22.5,297.0,235.15,179.33
2016,8,8,10,0,26.0,307.0,1.0,23.0,329.0,272.62,206.96
2016,8,8,10,15,29.5,326.5,1.05,23.0,352.0,293.79,222.44
2016,8,8,10,30,33.0,346.0,1.1,23.0,375.0,315.2,238.1
2016,8,8,10,45,69.0,390.0,1.15,23.5,452.0,384.38,288.85
2016,8,8,11,0,105.0,434.0,1.2,24.0,529.0,455.5,339.51
2016,8,8,11,15,117.0,445.0,1.2,24.0,552.5,493.07,365.49
2016,8,8,11,30,129.0,456.0,1.2,24.0,576.0,515.88,381.27
2016,8,8,11,45,202.5,453.5,1.3,24.5,642.0,579.32,426.66
2016,8,8,12,0,276.0,451.0,1.4,25.0,708.0,657.57,480.74
2016,8,8,12,15,285.5,442.0,1.45,25.0,708.0,658.43,481.3
2016,8,8,12,30,295.0,433.0,1.5,25.0,708.0,657.63,481.47
2016,8,8,12,45,565.0,297.5,1.55,25.0,818.0,782.26,572.27
2016,8,8,13,0,835.0,162.0,1.6,25.0,928.0,879.91,640.55
2016,8,8,13,15,831.5,161.0,1.65,24.5,913.0,863.45,630.92
2016,8,8,13,30,828.0,160.0,1.7,24.0,898.0,843.71,620.34
2016,8,8,13,45,828.0,155.0,1.75,24.0,876.5,820.0,605.87
2016,8,8,14,0,828.0,150.0,1.8,24.0,855.0,793.06,588.49
2016,8,8,14,15,819.5,148.5,1.8,23.5,825.5,759.83,567.07
2016,8,8,14,30,811.0,147.0,1.8,23.0,796.0,724.11,543.5
2016,8,8,14,45,818.5,135.0,1.85,23.0,764.5,687.47,518.34
2016,8,8,15,0,826.0,123.0,1.9,23.0,733.0,647.45,490.05
2016,8,8,15,15,812.0,120.5,1.9,22.5,691.5,600.19,456.08
2016,8,8,15,30,798.0,118.0,1.9,22.0,650.0,551.7,420.18
2016,8,8,15,45,801.5,106.5,1.9,22.0,608.5,502.89,382.09
2016,8,8,16,0,805.0,95.0,1.9,22.0,567.0,451.68,340.82
2016,8,8,16,15,782.5,91.5,1.85,21.5,517.0,395.31,294.94
2016,8,8,16,30,760.0,88.0,1.8,21.0,467.0,339.68,248.34
2016,8,8,16,45,744.0,80.5,1.8,20.5,417.0,283.41,200.19
2016,8,8,17,0,728.0,73.0,1.8,20.0,367.0,227.8,152.27
2016,8,8,17,15,687.5,68.0,1.75,19.5,314.0,171.31,106.08
2016,8,8,17,30,647.0,63.0,1.7,19.0,261.0,115.65,64.98
2016,8,8,17,45,594.5,55.5,1.7,18.5,210.5,64.76,36.97
2016,8,8,18,0,542.0,48.0,1.7,18.0,160.0,39.72,29.18
2016,8,8,18,15,447.5,39.5,1.65,17.5,114.0,32.63,22.6
2016,8,8,18,30,353.0,31.0,1.6,17.0,68.0,25.64,15.43
2016,8,8,18,45,176.5,15.5,1.55,16.5,34.0,12.57,0.0
2016,8,8,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,4.5,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,72.0,9.0,1.2,14.0,11.0,7.08,0.0
2016,8,9,5,45,218.0,21.5,1.25,14.5,44.5,17.58,3.86
2016,8,9,6,0,364.0,34.0,1.3,15.0,78.0,28.02,18.19
2016,8,9,6,15,452.0,43.0,1.25,15.5,124.0,35.34,25.36
2016,8,9,6,30,540.0,52.0,1.2,16.0,170.0,42.71,32.2
2016,8,9,6,45,270.0,49.5,1.2,16.5,108.5,52.97,31.47
2016,8,9,7,0,0.0,47.0,1.2,17.0,47.0,35.93,24.96
2016,8,9,7,15,0.0,56.5,1.15,17.5,56.5,43.26,31.07
2016,8,9,7,30,0.0,66.0,1.1,18.0,66.0,50.61,37.08
2016,8,9,7,45,0.0,79.5,1.05,18.5,79.5,61.08,45.58
2016,8,9,8,0,0.0,93.0,1.0,19.0,93.0,71.52,53.92
2016,8,9,8,15,0.0,112.0,0.95,19.0,112.0,86.24,65.77
2016,8,9,8,30,0.0,131.0,0.9,19.0,131.0,101.09,77.59
2016,8,9,8,45,7.5,181.0,0.85,19.5,186.0,144.19,111.72
2016,8,9,9,0,15.0,231.0,0.8,20.0,241.0,188.63,146.06
2016,8,9,9,15,16.0,244.5,0.8,20.5,256.0,201.14,155.0
2016,8,9,9,30,17.0,258.0,0.8,21.0,271.0,213.74,164.07
2016,8,9,9,45,17.5,268.5,0.8,21.5,282.5,223.64,170.99
2016,8,9,10,0,18.0,279.0,0.8,22.0,294.0,233.55,177.87
2016,8,9,10,15,120.0,343.0,0.8,22.5,446.0,389.52,295.04
2016,8,9,10,30,222.0,407.0,0.8,23.0,598.0,530.19,394.53
2016,8,9,10,45,211.0,423.5,0.85,23.5,609.0,543.25,401.26
2016,8,9,11,0,200.0,440.0,0.9,24.0,620.0,554.91,408.19
2016,8,9,11,15,149.0,443.0,0.9,24.0,578.0,519.48,382.23
2016,8,9,11,30,98.0,446.0,0.9,24.0,536.0,466.06,343.93
2016,8,9,11,45,101.5,451.0,0.95,24.5,545.0,475.08,350.26
2016,8,9,12,0,105.0,456.0,1.0,25.0,554.0,483.54,355.68
2016,8,9,12,15,108.0,457.0,1.05,25.0,557.5,487.3,358.58
2016,8,9,12,30,111.0,458.0,1.1,25.0,561.0,490.39,361.07
2016,8,9,12,45,113.0,454.0,1.15,25.5,558.5,503.06,369.46
2016,8,9,13,0,115.0,450.0,1.2,26.0,556.0,499.02,366.29
2016,8,9,13,15,90.5,429.0,1.2,26.0,512.0,441.77,325.95
2016,8,9,13,30,66.0,408.0,1.2,26.0,468.0,400.36,296.56
2016,8,9,13,45,69.5,399.5,1.2,26.0,461.0,393.16,292.02
2016,8,9,14,0,73.0,391.0,1.2,26.0,454.0,385.47,286.91
2016,8,9,14,15,79.0,379.5,1.2,25.5,445.0,376.5,281.5
2016,8,9,14,30,85.0,368.0,1.2,25.0,436.0,366.86,275.55
2016,8,9,14,45,71.5,343.0,1.2,25.0,398.5,331.83,250.07
2016,8,9,15,0,58.0,318.0,1.2,25.0,361.0,297.83,225.24
2016,8,9,15,15,35.0,268.5,1.15,24.5,294.5,239.01,181.66
2016,8,9,15,30,12.0,219.0,1.1,24.0,228.0,177.15,134.89
2016,8,9,15,45,6.5,192.5,1.1,24.0,197.5,152.51,116.21
2016,8,9,16,0,1.0,166.0,1.1,24.0,167.0,128.65,97.84
2016,8,9,16,15,0.5,134.0,1.1,23.5,134.5,103.32,78.24
2016,8,9,16,30,0.0,102.0,1.1,23.0,102.0,78.37,58.58
2016,8,9,16,45,0.0,85.5,1.1,23.0,85.5,65.65,48.47
2016,8,9,17,0,0.0,69.0,1.1,23.0,69.0,52.93,38.2
2016,8,9,17,15,0.0,58.5,1.05,22.0,58.5,44.8,31.74
2016,8,9,17,30,0.0,48.0,1.0,21.0,48.0,36.7,25.16
2016,8,9,17,45,198.0,55.0,0.95,20.5,95.5,48.1,30.6
2016,8,9,18,0,396.0,62.0,0.9,20.0,143.0,46.95,35.18
2016,8,9,18,15,305.5,48.5,0.85,19.0,100.0,36.73,25.92
2016,8,9,18,30,215.0,35.0,0.8,18.0,57.0,26.5,15.85
2016,8,9,18,45,107.5,17.5,0.75,17.5,28.5,13.32,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,114.0,19.0,0.85,15.0,32.0,14.47,1.28
2016,8,10,6,0,228.0,38.0,0.9,16.0,64.0,28.75,18.65
2016,8,10,6,15,309.5,52.0,0.85,16.0,107.5,39.25,28.69
2016,8,10,6,30,391.0,66.0,0.8,16.0,151.0,49.69,38.34
2016,8,10,6,45,195.5,55.5,0.75,16.5,98.0,53.66,34.05
2016,8,10,7,0,0.0,45.0,0.7,17.0,45.0,34.39,23.67
2016,8,10,7,15,0.0,54.0,0.65,17.5,54.0,41.33,29.47
2016,8,10,7,30,0.0,63.0,0.6,18.0,63.0,48.29,35.16
2016,8,10,7,45,0.0,78.0,0.6,18.5,78.0,59.92,44.63
2016,8,10,8,0,0.0,93.0,0.6,19.0,93.0,71.52,53.92
2016,8,10,8,15,0.0,111.5,0.6,19.5,111.5,85.86,65.31
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,100.34,76.63
2016,8,10,8,45,5.5,173.0,0.65,20.5,177.0,136.97,105.47
2016,8,10,9,0,11.0,216.0,0.7,21.0,224.0,174.63,134.5
