Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,11.5,227.5,0.7,21.5,236.5,184.98,141.82
2016,8,10,9,30,12.0,239.0,0.7,22.0,249.0,195.37,149.23
2016,8,10,9,45,8.0,206.5,0.75,23.0,213.0,167.28,126.77
2016,8,10,10,0,4.0,174.0,0.8,24.0,177.0,138.89,104.24
2016,8,10,10,15,21.0,263.5,0.8,24.0,281.5,234.18,177.28
2016,8,10,10,30,38.0,353.0,0.8,24.0,386.0,326.31,245.11
2016,8,10,10,45,28.5,332.0,0.85,24.5,357.0,302.08,226.05
2016,8,10,11,0,19.0,311.0,0.9,25.0,328.0,264.18,197.58
2016,8,10,11,15,49.5,373.0,0.95,25.0,418.0,358.55,267.49
2016,8,10,11,30,80.0,435.0,1.0,25.0,508.0,441.57,326.77
2016,8,10,11,45,90.0,444.0,1.1,25.5,527.0,459.68,338.84
2016,8,10,12,0,100.0,453.0,1.2,26.0,546.0,477.4,351.07
2016,8,10,12,15,99.5,452.5,1.2,26.0,545.0,476.73,350.45
2016,8,10,12,30,99.0,452.0,1.2,26.0,544.0,475.42,349.55
2016,8,10,12,45,89.0,442.5,1.3,26.0,525.0,457.09,336.99
2016,8,10,13,0,79.0,433.0,1.4,26.0,506.0,438.42,324.19
2016,8,10,13,15,87.0,429.0,1.4,26.0,507.5,439.66,325.58
2016,8,10,13,30,95.0,425.0,1.4,26.0,509.0,440.15,326.34
2016,8,10,13,45,99.5,415.0,1.45,26.0,501.5,431.68,320.87
2016,8,10,14,0,104.0,405.0,1.5,26.0,494.0,422.56,314.96
2016,8,10,14,15,83.5,379.5,1.5,25.5,449.5,380.56,285.22
2016,8,10,14,30,63.0,354.0,1.5,25.0,405.0,339.77,256.09
2016,8,10,14,45,77.0,344.0,1.5,25.0,402.5,337.01,254.85
2016,8,10,15,0,91.0,334.0,1.5,25.0,400.0,332.89,252.33
2016,8,10,15,15,64.5,299.0,1.45,24.5,344.5,282.34,214.97
2016,8,10,15,30,38.0,264.0,1.4,24.0,289.0,234.46,179.27
2016,8,10,15,45,25.5,230.5,1.4,24.0,246.5,191.99,147.0
2016,8,10,16,0,13.0,197.0,1.4,24.0,204.0,158.21,121.09
2016,8,10,16,15,6.5,162.0,1.3,23.5,165.5,127.29,97.28
2016,8,10,16,30,0.0,127.0,1.2,23.0,127.0,97.48,74.01
2016,8,10,16,45,0.0,93.5,1.2,22.5,93.5,71.72,53.52
2016,8,10,17,0,0.0,60.0,1.2,22.0,60.0,45.97,32.61
2016,8,10,17,15,0.0,51.0,1.1,21.5,51.0,39.01,27.01
2016,8,10,17,30,0.0,42.0,1.0,21.0,42.0,32.08,21.29
2016,8,10,17,45,231.5,48.0,0.95,20.5,94.0,44.77,27.0
2016,8,10,18,0,463.0,54.0,0.9,20.0,146.0,43.85,32.47
2016,8,10,18,15,367.0,42.5,0.8,19.0,102.0,34.64,24.08
2016,8,10,18,30,271.0,31.0,0.7,18.0,58.0,25.39,14.69
2016,8,10,18,45,135.5,15.5,0.65,17.5,29.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,89.5,18.5,0.7,14.5,28.5,14.03,0.05
2016,8,11,6,0,179.0,37.0,0.7,15.0,57.0,27.79,17.85
2016,8,11,6,15,254.0,54.0,0.65,15.5,99.0,40.25,29.61
2016,8,11,6,30,329.0,71.0,0.6,16.0,141.0,52.53,40.83
2016,8,11,6,45,164.5,55.5,0.6,16.5,90.5,52.58,33.92
2016,8,11,7,0,0.0,40.0,0.6,17.0,40.0,30.54,20.41
2016,8,11,7,15,0.0,48.5,0.6,17.5,48.5,37.09,25.89
2016,8,11,7,30,0.0,57.0,0.6,18.0,57.0,43.65,31.28
2016,8,11,7,45,0.0,65.5,0.6,18.5,65.5,50.24,36.59
2016,8,11,8,0,0.0,74.0,0.6,19.0,74.0,56.84,41.83
2016,8,11,8,15,0.0,86.0,0.6,19.5,86.0,66.18,49.25
2016,8,11,8,30,0.0,98.0,0.6,20.0,98.0,75.52,56.58
2016,8,11,8,45,0.0,117.0,0.65,21.0,117.0,90.37,68.13
2016,8,11,9,0,0.0,136.0,0.7,22.0,136.0,105.35,79.56
2016,8,11,9,15,3.5,171.5,0.7,22.5,174.5,135.63,103.07
2016,8,11,9,30,7.0,207.0,0.7,23.0,213.0,166.57,126.63
2016,8,11,9,45,6.0,196.5,0.75,23.5,201.5,157.98,119.43
2016,8,11,10,0,5.0,186.0,0.8,24.0,190.0,149.26,112.32
2016,8,11,10,15,8.0,213.5,0.85,24.0,220.0,174.02,131.31
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,199.14,150.31
2016,8,11,10,45,17.0,285.5,0.95,24.5,300.5,241.0,181.46
2016,8,11,11,0,23.0,330.0,1.0,25.0,351.0,283.56,212.51
2016,8,11,11,15,25.5,344.0,1.05,25.0,367.5,313.06,233.94
2016,8,11,11,30,28.0,358.0,1.1,25.0,384.0,328.49,245.08
2016,8,11,11,45,28.5,359.5,1.15,25.5,386.0,330.93,246.33
2016,8,11,12,0,29.0,361.0,1.2,26.0,388.0,333.09,247.48
2016,8,11,12,15,55.0,401.0,1.2,26.0,452.5,391.89,290.49
2016,8,11,12,30,81.0,441.0,1.2,26.0,517.0,450.56,332.32
2016,8,11,12,45,61.5,415.5,1.25,26.0,473.0,409.61,302.76
2016,8,11,13,0,42.0,390.0,1.3,26.0,429.0,368.78,273.57
2016,8,11,13,15,42.5,384.0,1.3,26.0,422.5,362.58,269.51
2016,8,11,13,30,43.0,378.0,1.3,26.0,416.0,356.1,265.07
2016,8,11,13,45,43.0,367.5,1.35,26.0,404.5,344.96,257.4
2016,8,11,14,0,43.0,357.0,1.4,26.0,393.0,333.65,249.59
2016,8,11,14,15,42.0,343.0,1.4,26.0,377.5,318.36,238.73
2016,8,11,14,30,41.0,329.0,1.4,26.0,362.0,303.04,227.81
2016,8,11,14,45,35.0,305.0,1.4,26.0,332.0,275.77,207.87
2016,8,11,15,0,29.0,281.0,1.4,26.0,302.0,249.08,188.23
2016,8,11,15,15,39.5,277.0,1.35,25.5,304.0,249.56,189.48
2016,8,11,15,30,50.0,273.0,1.3,25.0,306.0,248.88,189.66
2016,8,11,15,45,55.5,256.5,1.3,25.0,290.5,234.18,178.75
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,218.88,167.22
2016,8,11,16,15,33.5,199.5,1.25,24.5,218.5,170.96,130.77
2016,8,11,16,30,6.0,159.0,1.2,24.0,162.0,123.97,94.69
2016,8,11,16,45,20.0,153.0,1.15,23.5,161.5,122.24,93.44
2016,8,11,17,0,34.0,147.0,1.1,23.0,161.0,120.06,91.45
2016,8,11,17,15,26.5,126.5,1.05,22.0,136.5,99.79,75.7
2016,8,11,17,30,19.0,106.0,1.0,21.0,112.0,80.55,60.65
2016,8,11,17,45,10.0,85.5,1.0,20.5,88.5,63.13,46.81
2016,8,11,18,0,1.0,65.0,1.0,20.0,65.0,47.65,35.69
2016,8,11,18,15,0.5,44.5,0.9,19.0,44.5,33.09,22.69
2016,8,11,18,30,0.0,24.0,0.8,18.0,24.0,18.33,8.79
2016,8,11,18,45,0.0,12.0,0.75,17.5,12.0,9.14,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,0.65,14.5,33.5,13.69,0.0
2016,8,12,6,0,291.0,34.0,0.6,15.0,67.0,27.78,17.74
2016,8,12,6,15,380.5,45.5,0.55,15.5,111.5,36.96,26.72
2016,8,12,6,30,470.0,57.0,0.5,16.0,156.0,46.08,35.15
2016,8,12,6,45,532.0,64.5,0.5,17.0,207.0,85.78,49.77
2016,8,12,7,0,594.0,72.0,0.5,18.0,258.0,135.72,81.99
2016,8,12,7,15,297.0,80.5,0.5,18.5,173.5,123.18,84.33
2016,8,12,7,30,0.0,89.0,0.5,19.0,89.0,68.19,51.41
2016,8,12,7,45,0.0,106.5,0.5,19.5,106.5,81.7,62.36
2016,8,12,8,0,0.0,124.0,0.5,20.0,124.0,95.34,73.1
2016,8,12,8,15,0.0,136.5,0.5,20.5,136.5,105.24,80.65
2016,8,12,8,30,0.0,149.0,0.5,21.0,149.0,115.2,88.16
2016,8,12,8,45,1.0,163.0,0.55,22.0,164.0,126.93,96.81
2016,8,12,9,0,2.0,177.0,0.6,23.0,179.0,138.83,105.48
2016,8,12,9,15,6.0,200.5,0.65,23.5,205.5,160.3,121.74
2016,8,12,9,30,10.0,224.0,0.7,24.0,232.0,182.29,138.17
2016,8,12,9,45,10.5,232.0,0.75,24.5,240.5,189.77,143.32
2016,8,12,10,0,11.0,240.0,0.8,25.0,249.0,197.27,148.53
2016,8,12,10,15,12.0,251.5,0.85,25.5,261.5,208.02,156.18
2016,8,12,10,30,13.0,263.0,0.9,26.0,274.0,218.83,163.82
2016,8,12,10,45,15.5,285.0,0.95,26.5,299.0,239.57,178.83
2016,8,12,11,0,18.0,307.0,1.0,27.0,324.0,260.48,193.8
2016,8,12,11,15,20.5,323.5,1.05,27.0,342.5,276.93,205.79
2016,8,12,11,30,23.0,340.0,1.1,27.0,361.0,293.42,217.8
2016,8,12,11,45,37.0,376.0,1.15,27.0,410.5,353.65,261.7
2016,8,12,12,0,51.0,412.0,1.2,27.0,460.0,398.85,294.03
2016,8,12,12,15,45.0,401.5,1.2,27.0,444.0,384.2,283.17
2016,8,12,12,30,39.0,391.0,1.2,27.0,428.0,369.21,272.43
2016,8,12,12,45,40.5,389.5,1.3,27.0,427.0,368.59,272.47
2016,8,12,13,0,42.0,388.0,1.4,27.0,426.0,367.61,272.19
2016,8,12,13,15,34.5,364.5,1.4,27.0,395.5,339.03,251.56
2016,8,12,13,30,27.0,341.0,1.4,27.0,365.0,310.65,231.07
2016,8,12,13,45,33.5,346.5,1.4,27.0,375.5,319.35,237.93
2016,8,12,14,0,40.0,352.0,1.4,27.0,386.0,327.48,244.22
2016,8,12,14,15,32.5,324.5,1.4,27.0,351.5,295.67,221.01
2016,8,12,14,30,25.0,297.0,1.4,27.0,317.0,253.65,190.18
2016,8,12,14,45,44.5,307.5,1.4,27.0,341.5,284.82,214.2
2016,8,12,15,0,64.0,318.0,1.4,27.0,366.0,303.29,228.34
2016,8,12,15,15,78.5,304.5,1.35,26.5,359.5,296.36,223.97
2016,8,12,15,30,93.0,291.0,1.3,26.0,353.0,287.94,218.4
2016,8,12,15,45,72.0,262.5,1.3,26.0,308.0,247.79,188.29
2016,8,12,16,0,51.0,234.0,1.3,26.0,263.0,209.95,159.77
2016,8,12,16,15,28.5,196.5,1.25,25.5,212.5,166.88,127.19
2016,8,12,16,30,6.0,159.0,1.2,25.0,162.0,124.05,94.4
2016,8,12,16,45,3.0,135.0,1.15,24.5,136.5,103.98,78.97
2016,8,12,17,0,0.0,111.0,1.1,24.0,111.0,84.52,63.75
2016,8,12,17,15,0.0,94.0,1.05,23.5,94.0,71.33,53.28
2016,8,12,17,30,0.0,77.0,1.0,23.0,77.0,58.29,42.71
2016,8,12,17,45,211.5,66.0,0.95,22.5,107.0,57.81,37.64
2016,8,12,18,0,423.0,55.0,0.9,22.0,137.0,44.45,32.62
2016,8,12,18,15,325.5,42.5,0.8,21.0,94.0,34.52,23.63
2016,8,12,18,30,228.0,30.0,0.7,20.0,51.0,22.91,11.87
2016,8,12,18,45,114.0,15.0,0.65,19.0,25.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,136.0,17.0,0.45,15.5,32.0,13.04,0.0
2016,8,13,6,0,272.0,34.0,0.4,16.0,64.0,27.73,17.52
2016,8,13,6,15,362.5,45.5,0.4,16.5,108.0,36.88,26.51
2016,8,13,6,30,453.0,57.0,0.4,17.0,152.0,45.97,34.89
2016,8,13,6,45,331.5,87.0,0.4,18.0,167.0,87.94,57.43
2016,8,13,7,0,210.0,117.0,0.4,19.0,182.0,117.08,82.84
2016,8,13,7,15,228.0,137.0,0.4,19.5,219.5,151.76,110.09
2016,8,13,7,30,246.0,157.0,0.4,20.0,257.0,188.6,139.69
2016,8,13,7,45,490.5,124.0,0.45,21.0,358.0,260.09,190.09
2016,8,13,8,0,735.0,91.0,0.5,22.0,459.0,357.71,262.11
2016,8,13,8,15,758.0,94.5,0.5,22.5,508.0,412.67,305.78
2016,8,13,8,30,781.0,98.0,0.5,23.0,557.0,468.39,348.81
2016,8,13,8,45,510.0,197.5,0.55,24.0,507.0,449.71,336.48
2016,8,13,9,0,239.0,297.0,0.6,25.0,457.0,387.91,290.79
2016,8,13,9,15,542.5,202.0,0.65,25.5,594.0,527.08,393.24
2016,8,13,9,30,846.0,107.0,0.7,26.0,731.0,664.6,489.93
2016,8,13,9,45,860.5,106.5,0.75,27.0,768.0,707.5,516.62
2016,8,13,10,0,875.0,106.0,0.8,28.0,805.0,748.53,542.37
2016,8,13,10,15,689.5,210.0,0.85,28.0,773.0,743.2,535.34
2016,8,13,10,30,504.0,314.0,0.9,28.0,741.0,704.73,506.94
2016,8,13,10,45,497.5,327.5,0.95,28.5,758.5,726.27,520.57
2016,8,13,11,0,491.0,341.0,1.0,29.0,776.0,745.34,531.79
2016,8,13,11,15,693.5,230.0,1.05,29.0,856.0,834.81,594.22
2016,8,13,11,30,896.0,119.0,1.1,29.0,936.0,898.84,635.66
2016,8,13,11,45,893.0,122.5,1.2,29.5,941.5,907.6,640.31
2016,8,13,12,0,890.0,126.0,1.3,30.0,947.0,912.71,643.4
2016,8,13,12,15,890.0,126.0,1.35,30.0,946.5,913.79,644.67
2016,8,13,12,30,890.0,126.0,1.4,30.0,946.0,911.3,643.84
2016,8,13,12,45,878.0,131.5,1.45,30.0,934.5,899.54,637.32
2016,8,13,13,0,866.0,137.0,1.5,30.0,923.0,884.43,628.8
2016,8,13,13,15,862.0,136.5,1.5,30.0,907.0,867.79,618.78
2016,8,13,13,30,858.0,136.0,1.5,30.0,891.0,847.87,606.71
2016,8,13,13,45,848.5,136.5,1.55,30.0,866.5,821.17,590.84
2016,8,13,14,0,839.0,137.0,1.6,30.0,842.0,801.78,579.68
2016,8,13,14,15,600.5,237.5,1.6,29.5,732.5,690.57,503.0
2016,8,13,14,30,362.0,338.0,1.6,29.0,623.0,566.78,416.35
2016,8,13,14,45,258.5,338.5,1.6,29.0,537.0,480.54,355.62
2016,8,13,15,0,155.0,339.0,1.6,29.0,451.0,390.58,290.71
2016,8,13,15,15,152.5,317.5,1.6,28.5,423.0,361.65,270.94
2016,8,13,15,30,150.0,296.0,1.6,28.0,395.0,332.66,250.4
2016,8,13,15,45,148.0,273.5,1.6,27.5,364.5,303.09,229.01
2016,8,13,16,0,146.0,251.0,1.6,27.0,334.0,273.55,207.17
2016,8,13,16,15,170.0,226.0,1.55,26.5,314.0,252.46,190.92
2016,8,13,16,30,194.0,201.0,1.5,26.0,294.0,228.72,171.83
2016,8,13,16,45,217.0,174.5,1.5,26.0,267.5,204.72,151.51
2016,8,13,17,0,240.0,148.0,1.5,26.0,241.0,173.23,124.76
2016,8,13,17,15,216.0,129.5,1.4,25.0,203.5,137.27,96.77
2016,8,13,17,30,192.0,111.0,1.3,24.0,166.0,104.15,72.04
2016,8,13,17,45,167.0,89.5,1.2,23.5,130.5,71.99,49.87
2016,8,13,18,0,142.0,68.0,1.1,23.0,95.0,49.15,36.41
2016,8,13,18,15,99.5,48.5,1.0,22.0,64.5,35.53,24.27
2016,8,13,18,30,57.0,29.0,0.9,21.0,34.0,21.83,10.49
2016,8,13,18,45,28.5,14.5,0.8,20.5,17.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,5,45,113.0,17.5,0.35,16.5,29.0,13.34,0.0
2016,8,14,6,0,226.0,35.0,0.3,17.0,58.0,26.56,16.34
2016,8,14,6,15,312.5,48.5,0.3,17.5,101.5,36.79,26.29
2016,8,14,6,30,399.0,62.0,0.3,18.0,145.0,47.0,35.63
2016,8,14,6,45,458.5,72.5,0.35,18.5,193.5,90.34,54.74
2016,8,14,7,0,518.0,83.0,0.4,19.0,242.0,138.39,86.89
2016,8,14,7,15,260.5,108.0,0.4,19.5,188.0,137.12,96.91
2016,8,14,7,30,3.0,133.0,0.4,20.0,134.0,102.04,78.75
2016,8,14,7,45,18.0,161.5,0.45,21.0,170.5,129.19,99.85
2016,8,14,8,0,33.0,190.0,0.5,22.0,207.0,162.13,125.07
2016,8,14,8,15,30.5,205.5,0.5,22.5,222.0,176.62,135.88
2016,8,14,8,30,28.0,221.0,0.5,23.0,237.0,190.85,146.35
2016,8,14,8,45,27.5,236.0,0.55,24.0,253.0,205.49,156.71
2016,8,14,9,0,27.0,251.0,0.6,25.0,269.0,220.08,166.86
2016,8,14,9,15,40.0,282.5,0.65,25.5,311.0,256.96,194.06
2016,8,14,9,30,53.0,314.0,0.7,26.0,353.0,295.28,221.79
2016,8,14,9,45,74.5,343.5,0.75,26.5,401.5,339.1,253.25
2016,8,14,10,0,96.0,373.0,0.8,27.0,450.0,384.61,285.38
2016,8,14,10,15,166.0,389.5,0.85,27.5,528.0,470.71,346.45
2016,8,14,10,30,236.0,406.0,0.9,28.0,606.0,547.72,399.45
2016,8,14,10,45,204.5,421.5,0.95,28.5,598.0,543.41,394.37
2016,8,14,11,0,173.0,437.0,1.0,29.0,590.0,536.76,388.39
2016,8,14,11,15,167.0,445.0,1.05,29.0,595.0,543.22,392.77
2016,8,14,11,30,161.0,453.0,1.1,29.0,600.0,548.6,396.32
2016,8,14,11,45,215.0,449.5,1.15,29.0,647.0,595.37,429.44
2016,8,14,12,0,269.0,446.0,1.2,29.0,694.0,657.82,472.04
2016,8,14,12,15,267.5,446.0,1.2,29.0,692.5,656.94,470.84
2016,8,14,12,30,266.0,446.0,1.2,29.0,691.0,654.51,469.23
2016,8,14,12,45,354.5,406.0,1.25,29.5,729.0,693.37,496.84
2016,8,14,13,0,443.0,366.0,1.3,30.0,767.0,743.21,530.54
2016,8,14,13,15,369.0,389.0,1.3,29.5,719.0,678.56,487.43
2016,8,14,13,30,295.0,412.0,1.3,29.0,671.0,628.77,454.23
2016,8,14,13,45,367.0,371.0,1.35,29.0,684.5,641.61,465.72
2016,8,14,14,0,439.0,330.0,1.4,29.0,698.0,662.76,481.84
2016,8,14,14,15,404.5,334.0,1.4,28.5,663.0,623.5,455.6
2016,8,14,14,30,370.0,338.0,1.4,28.0,628.0,574.06,422.63
2016,8,14,14,45,355.5,322.5,1.4,28.0,590.5,534.15,395.29
2016,8,14,15,0,341.0,307.0,1.4,28.0,553.0,494.22,367.39
2016,8,14,15,15,234.5,300.5,1.4,27.5,465.0,397.26,297.87
2016,8,14,15,30,128.0,294.0,1.4,27.0,377.0,319.63,241.14
2016,8,14,15,45,114.5,270.0,1.4,27.0,340.5,284.07,215.02
2016,8,14,16,0,101.0,246.0,1.4,27.0,304.0,243.1,184.24
2016,8,14,16,15,95.0,222.5,1.35,26.5,273.0,214.67,162.87
2016,8,14,16,30,89.0,199.0,1.3,26.0,242.0,186.96,141.66
2016,8,14,16,45,71.5,174.0,1.3,25.5,206.0,155.63,117.61
2016,8,14,17,0,54.0,149.0,1.3,25.0,170.0,126.6,95.23
2016,8,14,17,15,44.5,127.5,1.25,24.0,143.0,103.85,77.63
2016,8,14,17,30,35.0,106.0,1.2,23.0,116.0,82.51,61.08
2016,8,14,17,45,25.0,84.5,1.15,22.5,91.0,62.69,45.62
2016,8,14,18,0,15.0,63.0,1.1,22.0,66.0,46.16,33.98
2016,8,14,18,15,7.5,42.5,1.0,21.0,44.0,31.54,20.95
2016,8,14,18,30,0.0,22.0,0.9,20.0,22.0,16.77,6.32
2016,8,14,18,45,0.0,11.0,0.85,19.5,11.0,8.65,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,171.5,15.5,0.8,14.5,33.0,12.57,0.0
2016,8,15,6,0,343.0,31.0,0.8,15.0,66.0,25.61,15.53
2016,8,15,6,15,440.0,40.0,0.75,15.5,112.5,32.99,23.15
2016,8,15,6,30,537.0,49.0,0.7,16.0,159.0,41.99,31.49
2016,8,15,6,45,268.5,70.5,0.7,16.5,125.5,73.74,47.52
2016,8,15,7,0,0.0,92.0,0.7,17.0,92.0,69.41,53.16
2016,8,15,7,15,0.0,110.5,0.65,17.5,110.5,83.8,65.02
2016,8,15,7,30,0.0,129.0,0.6,18.0,129.0,98.35,76.71
2016,8,15,7,45,7.0,150.5,0.6,18.5,154.0,117.53,91.77
2016,8,15,8,0,14.0,172.0,0.6,19.0,179.0,137.7,107.45
2016,8,15,8,15,33.0,205.5,0.6,19.5,224.5,178.06,138.89
2016,8,15,8,30,52.0,239.0,0.6,20.0,270.0,217.45,168.98
2016,8,15,8,45,57.0,261.5,0.6,21.0,297.5,242.66,187.31
2016,8,15,9,0,62.0,284.0,0.6,22.0,325.0,268.45,205.77
2016,8,15,9,15,110.5,314.5,0.65,22.5,393.0,328.6,250.61
2016,8,15,9,30,159.0,345.0,0.7,23.0,461.0,404.13,305.44
2016,8,15,9,45,101.5,339.5,0.75,23.5,415.0,355.32,267.99
2016,8,15,10,0,44.0,334.0,0.8,24.0,369.0,312.78,235.33
2016,8,15,10,15,76.0,369.5,0.85,24.0,433.0,371.19,278.79
2016,8,15,10,30,108.0,405.0,0.9,24.0,497.0,431.72,322.41
2016,8,15,10,45,103.0,414.5,0.95,24.5,504.0,439.87,326.93
2016,8,15,11,0,98.0,424.0,1.0,25.0,511.0,447.35,331.35
2016,8,15,11,15,76.0,415.5,1.05,25.0,484.0,423.1,313.6
2016,8,15,11,30,54.0,407.0,1.1,25.0,457.0,397.71,295.12
2016,8,15,11,45,83.5,429.5,1.2,25.5,507.0,445.29,329.59
2016,8,15,12,0,113.0,452.0,1.3,26.0,557.0,509.98,374.89
2016,8,15,12,15,161.0,453.5,1.3,26.0,602.0,554.35,406.39
2016,8,15,12,30,209.0,455.0,1.3,26.0,647.0,597.6,436.89
2016,8,15,12,45,283.0,431.0,1.35,26.0,688.5,655.01,477.65
2016,8,15,13,0,357.0,407.0,1.4,26.0,730.0,693.31,505.21
2016,8,15,13,15,315.5,411.5,1.4,25.5,693.0,655.01,479.3
2016,8,15,13,30,274.0,416.0,1.4,25.0,656.0,616.49,453.59
2016,8,15,13,45,212.5,411.0,1.45,25.0,594.0,539.05,399.78
2016,8,15,14,0,151.0,406.0,1.5,25.0,532.0,478.71,356.95
2016,8,15,14,15,169.5,389.5,1.45,24.5,526.0,471.46,353.48
2016,8,15,14,30,188.0,373.0,1.4,24.0,520.0,462.42,348.24
2016,8,15,14,45,138.5,349.5,1.35,24.0,455.5,398.83,301.59
2016,8,15,15,0,89.0,326.0,1.3,24.0,391.0,328.04,249.3
2016,8,15,15,15,62.0,290.0,1.25,23.5,334.5,275.85,210.9
2016,8,15,15,30,35.0,254.0,1.2,23.0,278.0,226.46,173.86
2016,8,15,15,45,32.0,233.5,1.15,23.0,254.0,205.04,157.77
2016,8,15,16,0,29.0,213.0,1.1,23.0,230.0,184.04,141.74
2016,8,15,16,15,19.0,186.5,1.05,22.5,197.0,151.76,116.96
2016,8,15,16,30,9.0,160.0,1.0,22.0,164.0,126.1,97.19
2016,8,15,16,45,4.5,132.5,0.95,22.0,134.5,102.67,78.69
2016,8,15,17,0,0.0,105.0,0.9,22.0,105.0,80.1,60.69
2016,8,15,17,15,0.0,88.5,0.85,21.0,88.5,67.29,50.52
2016,8,15,17,30,0.0,72.0,0.8,20.0,72.0,54.64,40.21
2016,8,15,17,45,221.5,61.5,0.75,19.5,102.0,55.77,35.83
2016,8,15,18,0,443.0,51.0,0.7,19.0,132.0,41.58,30.46
2016,8,15,18,15,335.0,39.0,0.65,18.0,88.5,31.88,21.47
2016,8,15,18,30,227.0,27.0,0.6,17.0,45.0,22.16,9.49
2016,8,15,18,45,113.5,13.5,0.6,16.5,22.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,16.0,0.75,14.5,31.0,12.97,0.0
2016,8,16,6,0,298.0,32.0,0.7,15.0,62.0,26.29,15.93
2016,8,16,6,15,395.5,42.5,0.65,15.5,107.5,34.76,24.66
2016,8,16,6,30,493.0,53.0,0.6,16.0,153.0,46.24,35.21
2016,8,16,6,45,264.0,82.5,0.55,16.5,138.0,82.4,54.68
2016,8,16,7,0,35.0,112.0,0.5,17.0,123.0,89.14,68.04
2016,8,16,7,15,42.0,133.5,0.5,17.5,148.5,110.39,85.19
2016,8,16,7,30,49.0,155.0,0.5,18.0,174.0,132.73,103.08
2016,8,16,7,45,42.0,172.0,0.5,19.0,190.5,148.17,115.33
2016,8,16,8,0,35.0,189.0,0.5,20.0,207.0,162.82,126.57
2016,8,16,8,15,52.5,217.5,0.5,20.5,247.0,196.51,152.46
2016,8,16,8,30,70.0,246.0,0.5,21.0,287.0,232.4,179.6
2016,8,16,8,45,70.5,266.5,0.55,22.0,311.0,254.6,195.59
2016,8,16,9,0,71.0,287.0,0.6,23.0,335.0,276.84,211.35
2016,8,16,9,15,65.0,302.5,0.6,23.5,348.0,290.76,220.82
2016,8,16,9,30,59.0,318.0,0.6,24.0,361.0,304.04,229.69
2016,8,16,9,45,87.0,347.0,0.65,24.5,414.5,352.53,264.96
2016,8,16,10,0,115.0,376.0,0.7,25.0,468.0,416.19,310.12
2016,8,16,10,15,94.0,382.0,0.75,25.0,459.5,397.09,295.54
2016,8,16,10,30,73.0,388.0,0.8,25.0,451.0,389.34,289.55
2016,8,16,10,45,68.0,395.0,0.9,25.5,454.5,394.26,292.57
2016,8,16,11,0,63.0,402.0,1.0,26.0,458.0,398.62,295.08
2016,8,16,11,15,72.5,416.0,1.05,26.0,481.0,421.4,311.46
2016,8,16,11,30,82.0,430.0,1.1,26.0,504.0,444.13,327.62
2016,8,16,11,45,77.0,430.0,1.15,26.5,500.5,440.88,324.5
2016,8,16,12,0,72.0,430.0,1.2,27.0,497.0,437.07,321.2
2016,8,16,12,15,75.0,431.5,1.2,27.0,501.0,441.27,324.25
2016,8,16,12,30,78.0,433.0,1.2,27.0,505.0,444.95,326.93
2016,8,16,12,45,93.0,436.0,1.25,27.5,521.0,460.07,337.56
2016,8,16,13,0,108.0,439.0,1.3,28.0,537.0,474.36,347.48
2016,8,16,13,15,130.0,434.5,1.3,28.0,549.5,502.91,367.88
2016,8,16,13,30,152.0,430.0,1.3,28.0,562.0,513.31,375.66
2016,8,16,13,45,127.0,413.0,1.3,28.0,522.0,472.45,346.92
2016,8,16,14,0,102.0,396.0,1.3,28.0,482.0,418.02,308.71
2016,8,16,14,15,112.0,382.5,1.25,27.5,473.5,422.81,313.4
2016,8,16,14,30,122.0,369.0,1.2,27.0,465.0,412.24,306.83
2016,8,16,14,45,88.0,337.5,1.2,27.0,405.0,342.83,256.62
2016,8,16,15,0,54.0,306.0,1.2,27.0,345.0,288.8,217.07
2016,8,16,15,15,52.5,286.5,1.2,26.5,322.5,267.67,202.34
2016,8,16,15,30,51.0,267.0,1.2,26.0,300.0,246.69,187.33
2016,8,16,15,45,35.0,234.5,1.2,26.0,256.5,207.74,157.99
2016,8,16,16,0,19.0,202.0,1.2,26.0,213.0,165.69,125.96
2016,8,16,16,15,9.5,174.0,1.15,25.5,179.5,138.33,105.25
2016,8,16,16,30,0.0,146.0,1.1,25.0,146.0,112.3,85.31
2016,8,16,16,45,0.0,127.0,1.1,24.5,127.0,97.25,73.74
2016,8,16,17,0,0.0,108.0,1.1,24.0,108.0,82.37,62.06
2016,8,16,17,15,0.0,90.5,1.1,23.0,90.5,68.77,51.31
2016,8,16,17,30,0.0,73.0,1.1,22.0,73.0,55.34,40.44
2016,8,16,17,45,0.0,56.5,1.1,21.5,56.5,42.83,30.0
2016,8,16,18,0,0.0,40.0,1.1,21.0,40.0,30.58,20.71
2016,8,16,18,15,0.0,26.5,1.05,20.0,26.5,20.23,11.38
2016,8,16,18,30,0.0,13.0,1.0,19.0,13.0,9.88,0.53
2016,8,16,18,45,0.0,6.5,0.95,18.0,6.5,5.11,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,17.0,0.75,15.0,25.5,12.9,0.0
2016,8,17,6,0,177.0,34.0,0.7,16.0,51.0,25.61,15.1
2016,8,17,6,15,264.0,49.5,0.7,16.5,93.0,37.16,26.57
2016,8,17,6,30,351.0,65.0,0.7,17.0,135.0,52.13,40.16
2016,8,17,6,45,412.0,77.0,0.7,17.5,183.0,91.86,56.78
2016,8,17,7,0,473.0,89.0,0.7,18.0,231.0,138.87,89.57
2016,8,17,7,15,236.5,90.5,0.65,18.5,161.5,121.72,86.1
2016,8,17,7,30,0.0,92.0,0.6,19.0,92.0,70.51,53.38
2016,8,17,7,45,0.0,104.5,0.6,19.5,104.5,80.27,61.24
2016,8,17,8,0,0.0,117.0,0.6,20.0,117.0,90.09,68.91
2016,8,17,8,15,14.0,168.0,0.6,20.5,176.0,136.14,105.48
2016,8,17,8,30,28.0,219.0,0.6,21.0,235.0,190.4,147.6
2016,8,17,8,45,29.0,236.5,0.65,22.0,254.5,207.95,160.13
2016,8,17,9,0,30.0,254.0,0.7,23.0,274.0,225.66,172.74
2016,8,17,9,15,43.5,284.5,0.75,23.5,315.5,262.49,200.12
2016,8,17,9,30,57.0,315.0,0.8,24.0,357.0,300.78,228.07
2016,8,17,9,45,74.0,341.5,0.85,24.5,399.0,339.32,255.86
2016,8,17,10,0,91.0,368.0,0.9,25.0,441.0,379.17,284.19
2016,8,17,10,15,71.0,368.0,0.95,25.5,426.0,367.61,274.46
2016,8,17,10,30,51.0,368.0,1.0,26.0,411.0,354.48,263.89
2016,8,17,10,45,63.5,389.5,1.05,26.5,444.0,386.38,286.54
2016,8,17,11,0,76.0,411.0,1.1,27.0,477.0,418.72,308.96
2016,8,17,11,15,67.0,410.5,1.1,27.0,470.0,412.46,303.89
2016,8,17,11,30,58.0,410.0,1.1,27.0,463.0,405.53,298.61
2016,8,17,11,45,82.5,429.0,1.15,27.0,504.5,445.76,327.78
2016,8,17,12,0,107.0,448.0,1.2,27.0,546.0,485.95,356.35
2016,8,17,12,15,100.0,444.5,1.2,27.0,536.5,476.59,349.34
2016,8,17,12,30,93.0,441.0,1.2,27.0,527.0,466.64,342.32
2016,8,17,12,45,81.5,429.5,1.25,27.5,504.0,444.82,326.47
2016,8,17,13,0,70.0,418.0,1.3,28.0,481.0,422.76,310.49
2016,8,17,13,15,61.5,402.0,1.3,27.5,457.0,399.11,294.46
2016,8,17,13,30,53.0,386.0,1.3,27.0,433.0,375.51,278.31
2016,8,17,13,45,79.5,391.0,1.3,27.0,458.5,399.65,296.71
2016,8,17,14,0,106.0,396.0,1.3,27.0,484.0,422.05,313.44
2016,8,17,14,15,85.5,371.0,1.3,26.5,440.5,379.74,283.46
2016,8,17,14,30,65.0,346.0,1.3,26.0,397.0,338.69,254.3
2016,8,17,14,45,80.0,335.5,1.3,26.0,395.0,336.26,253.39
2016,8,17,15,0,95.0,325.0,1.3,26.0,393.0,332.41,251.13
2016,8,17,15,15,75.0,297.0,1.25,25.5,348.5,290.78,220.66
2016,8,17,15,30,55.0,269.0,1.2,25.0,304.0,251.09,191.4
2016,8,17,15,45,59.5,250.5,1.2,25.0,286.0,233.9,178.76
2016,8,17,16,0,64.0,232.0,1.2,25.0,268.0,216.24,165.44
2016,8,17,16,15,38.0,196.5,1.15,24.5,217.5,172.1,131.81
2016,8,17,16,30,12.0,161.0,1.1,24.0,167.0,128.11,97.99
2016,8,17,16,45,10.5,144.5,1.05,23.5,149.0,113.65,86.93
2016,8,17,17,0,9.0,128.0,1.0,23.0,131.0,99.4,75.81
2016,8,17,17,15,4.5,108.0,0.95,22.0,109.5,82.33,62.44
2016,8,17,17,30,0.0,88.0,0.9,21.0,88.0,66.01,49.41
2016,8,17,17,45,153.5,73.0,0.85,20.5,99.5,61.24,41.58
2016,8,17,18,0,307.0,58.0,0.8,20.0,111.0,43.41,31.79
2016,8,17,18,15,213.5,41.0,0.7,19.0,72.0,30.82,20.25
2016,8,17,18,30,120.0,24.0,0.6,18.0,33.0,18.13,4.47
2016,8,17,18,45,60.0,12.0,0.55,17.5,16.5,9.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,50.5,15.0,0.65,14.5,20.0,11.48,0.0
2016,8,18,6,0,101.0,30.0,0.6,15.0,40.0,22.61,12.56
2016,8,18,6,15,166.0,51.0,0.6,15.5,79.0,37.72,27.15
2016,8,18,6,30,231.0,72.0,0.6,16.0,118.0,55.88,39.56
2016,8,18,6,45,115.5,71.0,0.6,16.5,94.0,63.82,44.17
2016,8,18,7,0,0.0,70.0,0.6,17.0,70.0,53.42,39.74
2016,8,18,7,15,0.0,86.5,0.6,17.5,86.5,66.08,50.28
2016,8,18,7,30,0.0,103.0,0.6,18.0,103.0,78.88,60.68
2016,8,18,7,45,1.5,129.0,0.6,19.0,129.5,99.59,77.2
2016,8,18,8,0,3.0,155.0,0.6,20.0,156.0,120.77,93.71
2016,8,18,8,15,12.5,183.0,0.6,20.5,190.5,147.44,114.4
2016,8,18,8,30,22.0,211.0,0.6,21.0,225.0,175.41,135.83
2016,8,18,8,45,27.0,233.5,0.65,22.0,251.0,204.8,157.8
2016,8,18,9,0,32.0,256.0,0.7,23.0,277.0,228.99,175.36
2016,8,18,9,15,44.0,285.0,0.75,23.5,316.0,263.81,201.14
2016,8,18,9,30,56.0,314.0,0.8,24.0,355.0,299.92,227.45
2016,8,18,9,45,54.0,327.5,0.85,24.5,368.5,313.54,236.6
2016,8,18,10,0,52.0,341.0,0.9,25.0,382.0,326.89,245.59
2016,8,18,10,15,55.0,357.5,0.95,25.0,402.5,346.55,259.73
2016,8,18,10,30,58.0,374.0,1.0,25.0,423.0,366.28,273.82
2016,8,18,10,45,107.5,403.0,1.1,25.5,496.5,436.13,324.53
2016,8,18,11,0,157.0,432.0,1.2,26.0,570.0,524.28,386.41
2016,8,18,11,15,140.0,438.0,1.2,26.0,563.0,518.98,381.35
2016,8,18,11,30,123.0,444.0,1.2,26.0,556.0,512.36,376.14
2016,8,18,11,45,125.5,442.0,1.3,26.0,556.5,514.64,378.29
2016,8,18,12,0,128.0,440.0,1.4,26.0,557.0,516.11,379.83
2016,8,18,12,15,135.5,446.5,1.4,25.5,570.5,529.05,389.71
2016,8,18,12,30,143.0,453.0,1.4,25.0,584.0,541.06,398.91
2016,8,18,12,45,174.0,448.0,1.4,25.0,605.5,562.37,414.56
2016,8,18,13,0,205.0,443.0,1.4,25.0,627.0,582.09,428.96
2016,8,18,13,15,204.0,434.0,1.4,25.0,614.0,568.64,419.75
2016,8,18,13,30,203.0,425.0,1.4,25.0,601.0,554.21,410.12
2016,8,18,13,45,164.0,412.0,1.4,25.0,551.5,504.1,374.6
2016,8,18,14,0,125.0,399.0,1.4,25.0,502.0,455.24,339.75
2016,8,18,14,15,111.0,379.5,1.35,24.5,469.0,407.59,306.47
2016,8,18,14,30,97.0,360.0,1.3,24.0,436.0,375.1,283.61
2016,8,18,14,45,88.0,339.0,1.3,24.0,405.0,345.55,262.27
2016,8,18,15,0,79.0,318.0,1.3,24.0,374.0,316.6,241.13
2016,8,18,15,15,63.5,290.0,1.25,23.5,333.5,278.38,213.06
2016,8,18,15,30,48.0,262.0,1.2,23.0,293.0,241.73,185.82
2016,8,18,15,45,33.0,230.0,1.2,23.0,250.5,203.72,156.88
2016,8,18,16,0,18.0,198.0,1.2,23.0,208.0,162.38,124.98
2016,8,18,16,15,9.0,165.0,1.15,22.5,170.0,131.3,101.01
2016,8,18,16,30,0.0,132.0,1.1,22.0,132.0,101.61,77.79
2016,8,18,16,45,0.0,106.5,1.05,21.5,106.5,81.7,62.01
2016,8,18,17,0,0.0,81.0,1.0,21.0,81.0,62.06,46.14
2016,8,18,17,15,0.0,66.5,0.95,20.5,66.5,50.94,37.09
2016,8,18,17,30,0.0,52.0,0.9,20.0,52.0,39.8,27.83
2016,8,18,17,45,59.0,53.5,0.85,19.5,63.5,43.74,29.53
2016,8,18,18,0,118.0,55.0,0.8,19.0,75.0,40.32,29.23
2016,8,18,18,15,77.0,33.5,0.75,18.5,45.0,25.13,15.4
2016,8,18,18,30,36.0,12.0,0.7,18.0,15.0,9.38,0.0
2016,8,18,18,45,18.0,6.0,0.65,17.5,7.5,4.72,0.0
2016,8,18,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,11.5,0.85,14.5,14.0,8.9,0.0
2016,8,19,6,0,60.0,23.0,0.8,15.0,28.0,17.56,8.31
2016,8,19,6,15,105.0,46.5,0.8,15.5,63.5,34.35,24.18
2016,8,19,6,30,150.0,70.0,0.8,16.0,99.0,53.66,38.04
2016,8,19,6,45,75.0,67.0,0.8,16.5,81.5,58.01,40.73
2016,8,19,7,0,0.0,64.0,0.8,17.0,64.0,48.97,35.99
2016,8,19,7,15,0.0,80.0,0.75,17.5,80.0,61.21,46.2
2016,8,19,7,30,0.0,96.0,0.7,18.0,96.0,73.58,56.3
2016,8,19,7,45,2.0,126.0,0.65,18.5,127.0,97.51,75.67
2016,8,19,8,0,4.0,156.0,0.6,19.0,158.0,122.04,95.11
2016,8,19,8,15,8.0,175.0,0.6,19.5,179.5,139.32,108.41
2016,8,19,8,30,12.0,194.0,0.6,20.0,201.0,157.15,122.01
2016,8,19,8,45,14.0,210.5,0.65,21.0,219.0,172.4,133.18
2016,8,19,9,0,16.0,227.0,0.7,22.0,237.0,187.9,144.4
2016,8,19,9,15,15.0,234.5,0.7,22.5,245.0,194.38,148.72
2016,8,19,9,30,14.0,242.0,0.7,23.0,253.0,200.73,152.95
2016,8,19,9,45,15.0,254.0,0.7,23.5,266.0,212.1,161.02
2016,8,19,10,0,16.0,266.0,0.7,24.0,279.0,223.55,169.06
2016,8,19,10,15,28.5,309.0,0.75,24.5,333.0,283.31,213.37
2016,8,19,10,30,41.0,352.0,0.8,25.0,387.0,333.42,249.41
2016,8,19,10,45,61.5,382.0,0.85,25.5,436.0,379.52,282.24
2016,8,19,11,0,82.0,412.0,0.9,26.0,485.0,426.59,315.24
2016,8,19,11,15,96.5,426.0,0.95,26.0,512.5,454.28,334.76
2016,8,19,11,30,111.0,440.0,1.0,26.0,540.0,481.97,354.34
2016,8,19,11,45,132.0,447.0,1.05,26.5,567.0,526.36,384.7
2016,8,19,12,0,153.0,454.0,1.1,27.0,594.0,552.84,402.46
2016,8,19,12,15,200.5,449.0,1.15,27.0,631.5,591.3,430.01
2016,8,19,12,30,248.0,444.0,1.2,27.0,669.0,645.53,467.59
2016,8,19,12,45,343.0,403.0,1.25,27.0,711.0,689.93,499.87
2016,8,19,13,0,438.0,362.0,1.3,27.0,753.0,745.95,539.25
2016,8,19,13,15,440.0,351.5,1.3,26.5,738.0,729.93,529.53
2016,8,19,13,30,442.0,341.0,1.3,26.0,723.0,711.71,519.0
2016,8,19,13,45,461.5,324.0,1.35,26.0,713.5,700.13,512.65
2016,8,19,14,0,481.0,307.0,1.4,26.0,704.0,685.56,504.09
2016,8,19,14,15,450.5,306.5,1.4,25.5,667.0,643.94,476.54
2016,8,19,14,30,420.0,306.0,1.4,25.0,630.0,602.33,448.73
2016,8,19,14,45,449.0,277.5,1.4,25.0,609.0,578.83,433.37
2016,8,19,15,0,478.0,249.0,1.4,25.0,588.0,551.48,414.69
2016,8,19,15,15,475.5,233.5,1.4,24.5,553.0,512.18,387.28
2016,8,19,15,30,473.0,218.0,1.4,24.0,518.0,471.75,358.32
2016,8,19,15,45,414.5,214.5,1.4,24.0,463.0,411.68,313.27
2016,8,19,16,0,356.0,211.0,1.4,24.0,408.0,348.36,265.23
2016,8,19,16,15,322.0,194.5,1.3,23.5,360.0,298.64,226.87
2016,8,19,16,30,288.0,178.0,1.2,23.0,312.0,252.13,190.32
2016,8,19,16,45,254.0,159.0,1.2,22.5,266.5,207.1,154.65
2016,8,19,17,0,220.0,140.0,1.2,22.0,221.0,165.86,121.83
2016,8,19,17,15,175.0,122.0,1.15,21.0,180.0,125.21,90.35
2016,8,19,17,30,130.0,104.0,1.1,20.0,139.0,93.19,66.55
2016,8,19,17,45,94.5,79.5,1.1,19.5,101.5,63.01,44.48
2016,8,19,18,0,59.0,55.0,1.1,19.0,64.0,40.34,29.17
2016,8,19,18,15,29.5,33.5,1.05,18.5,38.0,25.33,15.42
2016,8,19,18,30,0.0,12.0,1.0,18.0,12.0,9.12,0.0
2016,8,19,18,45,0.0,6.0,0.95,17.5,6.0,4.72,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,9.05,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,17.57,8.13
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,34.06,23.91
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,54.05,37.82
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,88.12,60.48
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,128.53,90.53
2016,8,20,7,15,131.5,90.5,0.45,17.5,129.0,102.57,75.09
2016,8,20,7,30,0.0,68.0,0.4,18.0,68.0,52.16,38.34
2016,8,20,7,45,0.0,79.0,0.4,19.0,79.0,60.69,45.24
2016,8,20,8,0,0.0,90.0,0.4,20.0,90.0,69.23,51.9
2016,8,20,8,15,0.0,106.5,0.45,20.5,106.5,82.12,62.09
2016,8,20,8,30,0.0,123.0,0.5,21.0,123.0,95.12,72.22
2016,8,20,8,45,0.5,147.5,0.55,21.5,148.0,114.85,87.59
2016,8,20,9,0,1.0,172.0,0.6,22.0,173.0,134.84,102.93
2016,8,20,9,15,2.5,179.0,0.6,22.5,181.0,141.62,107.72
