Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,4.0,186.0,0.6,23.0,189.0,148.54,112.66
2016,8,20,9,45,6.5,205.0,0.65,23.5,210.0,166.05,125.81
2016,8,20,10,0,9.0,224.0,0.7,24.0,231.0,183.86,139.02
2016,8,20,10,15,16.0,267.0,0.75,24.5,280.5,225.35,170.09
2016,8,20,10,30,23.0,310.0,0.8,25.0,330.0,267.74,201.17
2016,8,20,10,45,29.0,334.5,0.9,25.5,360.0,310.0,231.74
2016,8,20,11,0,35.0,359.0,1.0,26.0,390.0,338.57,251.98
2016,8,20,11,15,35.5,366.0,1.05,26.0,398.0,346.56,257.56
2016,8,20,11,30,36.0,373.0,1.1,26.0,406.0,354.34,263.13
2016,8,20,11,45,46.0,391.5,1.15,26.0,433.5,381.0,282.57
2016,8,20,12,0,56.0,410.0,1.2,26.0,461.0,407.57,301.74
2016,8,20,12,15,61.5,415.0,1.2,26.0,471.0,417.27,308.61
2016,8,20,12,30,67.0,420.0,1.2,26.0,481.0,426.54,315.3
2016,8,20,12,45,94.5,428.5,1.3,26.0,513.5,458.22,338.92
2016,8,20,13,0,122.0,437.0,1.4,26.0,546.0,506.14,373.5
2016,8,20,13,15,89.5,411.0,1.4,26.0,490.0,434.03,321.88
2016,8,20,13,30,57.0,385.0,1.4,26.0,434.0,380.13,283.1
2016,8,20,13,45,73.0,385.0,1.45,26.0,446.0,391.22,292.24
2016,8,20,14,0,89.0,385.0,1.5,26.0,458.0,401.14,300.16
2016,8,20,14,15,113.0,375.0,1.5,25.5,464.0,420.84,315.77
2016,8,20,14,30,137.0,365.0,1.5,25.0,470.0,423.59,319.13
2016,8,20,14,45,153.5,346.0,1.5,25.0,458.5,410.93,310.62
2016,8,20,15,0,170.0,327.0,1.5,25.0,447.0,396.56,300.77
2016,8,20,15,15,171.5,305.5,1.45,24.5,420.0,369.07,281.28
2016,8,20,15,30,173.0,284.0,1.4,24.0,393.0,341.11,261.13
2016,8,20,15,45,144.0,260.5,1.4,24.0,347.0,295.39,226.67
2016,8,20,16,0,115.0,237.0,1.4,24.0,301.0,252.5,194.04
2016,8,20,16,15,102.0,213.0,1.3,23.5,265.5,212.55,163.45
2016,8,20,16,30,89.0,189.0,1.2,23.0,230.0,181.37,139.26
2016,8,20,16,45,65.0,163.0,1.2,22.5,191.0,147.05,112.59
2016,8,20,17,0,41.0,137.0,1.2,22.0,152.0,115.87,88.33
2016,8,20,17,15,30.0,115.0,1.15,21.0,125.5,93.18,70.52
2016,8,20,17,30,19.0,93.0,1.1,20.0,99.0,71.6,53.4
2016,8,20,17,45,9.5,71.0,1.05,19.5,74.0,53.04,38.37
2016,8,20,18,0,0.0,49.0,1.0,19.0,49.0,36.38,25.72
2016,8,20,18,15,0.0,30.0,0.95,18.5,30.0,22.67,13.05
2016,8,20,18,30,0.0,11.0,0.9,18.0,11.0,8.36,0.0
2016,8,20,18,45,0.0,5.5,0.9,17.5,5.5,4.33,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,12.5,0.8,14.5,16.5,9.83,0.0
2016,8,21,6,0,85.0,25.0,0.8,15.0,33.0,19.01,8.98
2016,8,21,6,15,145.5,46.5,0.8,15.5,70.5,34.52,24.23
2016,8,21,6,30,206.0,68.0,0.8,16.0,108.0,55.15,37.79
2016,8,21,6,45,103.0,58.5,0.85,16.5,78.5,55.28,37.21
2016,8,21,7,0,0.0,49.0,0.9,17.0,49.0,37.48,26.27
2016,8,21,7,15,0.0,61.0,0.85,17.5,61.0,46.74,34.05
2016,8,21,7,30,0.0,73.0,0.8,18.0,73.0,56.03,41.69
2016,8,21,7,45,0.0,88.5,0.75,18.5,88.5,68.01,51.42
2016,8,21,8,0,0.0,104.0,0.7,19.0,104.0,80.1,61.08
2016,8,21,8,15,0.0,115.5,0.7,19.5,115.5,89.17,68.12
2016,8,21,8,30,0.0,127.0,0.7,20.0,127.0,98.29,75.12
2016,8,21,8,45,0.0,145.0,0.7,21.0,145.0,112.64,86.05
2016,8,21,9,0,0.0,163.0,0.7,22.0,163.0,127.11,96.88
2016,8,21,9,15,3.5,183.5,0.7,22.5,186.0,145.96,111.25
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,165.27,125.78
2016,8,21,9,45,9.5,223.0,0.75,23.5,230.5,183.04,138.99
2016,8,21,10,0,12.0,242.0,0.8,24.0,252.0,201.09,152.28
2016,8,21,10,15,22.5,289.0,0.85,24.0,308.0,249.08,188.53
2016,8,21,10,30,33.0,336.0,0.9,24.0,364.0,313.78,236.39
2016,8,21,10,45,38.0,354.0,0.95,24.5,386.5,335.81,251.65
2016,8,21,11,0,43.0,372.0,1.0,25.0,409.0,358.0,267.15
2016,8,21,11,15,58.0,395.0,1.05,25.0,446.5,393.67,293.07
2016,8,21,11,30,73.0,418.0,1.1,25.0,484.0,429.66,318.9
2016,8,21,11,45,60.0,407.0,1.15,25.5,461.5,408.72,302.9
2016,8,21,12,0,47.0,396.0,1.2,26.0,439.0,387.22,286.85
2016,8,21,12,15,49.5,393.0,1.2,25.5,438.5,386.79,287.33
2016,8,21,12,30,52.0,390.0,1.2,25.0,438.0,385.98,287.45
2016,8,21,12,45,387.5,299.5,1.3,25.0,644.5,655.42,486.07
2016,8,21,13,0,723.0,209.0,1.4,25.0,851.0,868.82,633.05
2016,8,21,13,15,717.0,207.5,1.4,25.0,834.0,849.81,618.36
2016,8,21,13,30,711.0,206.0,1.4,25.0,817.0,827.91,604.38
2016,8,21,13,45,701.5,204.0,1.45,25.0,792.5,799.89,586.79
2016,8,21,14,0,692.0,202.0,1.5,25.0,768.0,769.46,567.36
2016,8,21,14,15,681.0,198.5,1.5,24.5,737.5,734.3,545.03
2016,8,21,14,30,670.0,195.0,1.5,24.0,707.0,697.24,520.97
2016,8,21,14,45,603.5,209.5,1.5,23.5,654.0,635.51,478.39
2016,8,21,15,0,537.0,224.0,1.5,23.0,601.0,571.42,433.44
2016,8,21,15,15,518.5,216.5,1.45,22.5,561.5,526.66,401.67
2016,8,21,15,30,500.0,209.0,1.4,22.0,522.0,481.98,369.01
2016,8,21,15,45,450.5,203.0,1.4,22.0,468.5,422.96,324.44
2016,8,21,16,0,401.0,197.0,1.4,22.0,415.0,367.69,281.94
2016,8,21,16,15,349.0,185.0,1.35,21.5,362.0,303.48,232.37
2016,8,21,16,30,297.0,173.0,1.3,21.0,309.0,252.74,192.47
2016,8,21,16,45,258.5,155.0,1.3,20.5,262.0,206.52,155.56
2016,8,21,17,0,220.0,137.0,1.3,20.0,215.0,164.61,121.94
2016,8,21,17,15,183.5,119.0,1.3,19.5,177.0,125.14,90.54
2016,8,21,17,30,147.0,101.0,1.3,19.0,139.0,93.43,66.26
2016,8,21,17,45,113.5,78.5,1.35,18.5,103.5,63.44,44.38
2016,8,21,18,0,80.0,56.0,1.4,18.0,68.0,40.85,29.59
2016,8,21,18,15,40.0,35.0,1.35,17.5,41.0,26.06,15.67
2016,8,21,18,30,0.0,14.0,1.3,17.0,14.0,10.67,0.0
2016,8,21,18,45,0.0,7.0,1.3,16.5,7.0,5.51,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,2.5,13.5,1.1,14.5,14.0,10.62,0.0
2016,8,22,6,0,5.0,27.0,1.1,15.0,28.0,20.24,9.57
2016,8,22,6,15,53.5,48.5,1.1,15.5,58.5,35.52,25.02
2016,8,22,6,30,102.0,70.0,1.1,16.0,89.0,54.09,38.19
2016,8,22,6,45,135.0,92.5,1.1,16.5,126.5,82.5,58.68
2016,8,22,7,0,168.0,115.0,1.1,17.0,164.0,115.46,84.1
2016,8,22,7,15,204.5,131.5,1.0,17.5,203.0,152.06,113.22
2016,8,22,7,30,241.0,148.0,0.9,18.0,242.0,190.72,144.41
2016,8,22,7,45,210.0,175.0,0.85,18.5,265.0,214.22,165.1
2016,8,22,8,0,179.0,202.0,0.8,19.0,288.0,238.3,185.24
2016,8,22,8,15,183.5,225.5,0.8,19.5,322.0,271.92,211.6
2016,8,22,8,30,188.0,249.0,0.8,20.0,356.0,305.88,237.52
2016,8,22,8,45,105.0,244.0,0.8,20.5,304.5,267.62,207.55
2016,8,22,9,0,22.0,239.0,0.8,21.0,253.0,201.97,155.76
2016,8,22,9,15,137.5,283.0,0.8,21.5,381.0,335.9,259.04
2016,8,22,9,30,253.0,327.0,0.8,22.0,509.0,473.83,359.6
2016,8,22,9,45,277.5,339.5,0.85,22.5,548.5,515.41,387.7
2016,8,22,10,0,302.0,352.0,0.9,23.0,588.0,557.84,416.8
2016,8,22,10,15,247.5,377.5,0.95,23.0,576.0,550.0,409.77
2016,8,22,10,30,193.0,403.0,1.0,23.0,564.0,522.53,389.48
2016,8,22,10,45,254.0,402.0,1.05,23.5,619.5,595.68,441.05
2016,8,22,11,0,315.0,401.0,1.1,24.0,675.0,654.87,481.35
2016,8,22,11,15,361.0,388.0,1.15,24.0,706.5,690.41,506.14
2016,8,22,11,30,407.0,375.0,1.2,24.0,738.0,740.45,540.37
2016,8,22,11,45,448.0,365.0,1.25,24.5,767.5,773.68,562.07
2016,8,22,12,0,489.0,355.0,1.3,25.0,797.0,804.96,582.47
2016,8,22,12,15,460.0,362.0,1.3,25.0,777.0,785.14,568.54
2016,8,22,12,30,431.0,369.0,1.3,25.0,757.0,762.92,553.56
2016,8,22,12,45,367.5,392.0,1.35,25.0,721.0,707.41,516.21
2016,8,22,13,0,304.0,415.0,1.4,25.0,685.0,666.97,488.41
2016,8,22,13,15,260.0,416.0,1.4,24.5,643.5,623.2,459.12
2016,8,22,13,30,216.0,417.0,1.4,24.0,602.0,563.35,418.4
2016,8,22,13,45,217.0,403.5,1.45,24.0,585.5,545.13,406.81
2016,8,22,14,0,218.0,390.0,1.5,24.0,569.0,525.96,394.1
2016,8,22,14,15,214.5,374.5,1.5,23.5,544.0,500.6,377.29
2016,8,22,14,30,211.0,359.0,1.5,23.0,519.0,474.72,359.89
2016,8,22,14,45,219.5,338.5,1.5,23.0,498.0,452.34,344.36
2016,8,22,15,0,228.0,318.0,1.5,23.0,477.0,428.69,327.62
2016,8,22,15,15,204.5,299.0,1.45,22.5,435.0,385.46,296.12
2016,8,22,15,30,181.0,280.0,1.4,22.0,393.0,343.9,265.47
2016,8,22,15,45,138.0,255.5,1.4,22.0,338.0,289.54,224.14
2016,8,22,16,0,95.0,231.0,1.4,22.0,283.0,232.05,179.95
2016,8,22,16,15,72.5,204.0,1.35,21.5,241.5,194.03,150.71
2016,8,22,16,30,50.0,177.0,1.3,21.0,200.0,158.74,123.27
2016,8,22,16,45,41.0,155.5,1.3,20.5,173.0,134.69,104.34
2016,8,22,17,0,32.0,134.0,1.3,20.0,146.0,111.88,86.2
2016,8,22,17,15,22.5,111.5,1.25,19.5,119.5,88.21,67.18
2016,8,22,17,30,13.0,89.0,1.2,19.0,93.0,68.13,50.96
2016,8,22,17,45,6.5,66.5,1.15,18.5,68.5,49.75,35.8
2016,8,22,18,0,0.0,44.0,1.1,18.0,44.0,32.89,22.71
2016,8,22,18,15,0.0,25.5,1.0,17.5,25.5,19.44,10.06
2016,8,22,18,30,0.0,7.0,0.9,17.0,7.0,5.31,0.0
2016,8,22,18,45,0.0,3.5,0.85,16.5,3.5,2.75,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,13.0,0.8,15.5,17.5,10.23,0.0
2016,8,23,6,0,104.0,26.0,0.8,16.0,35.0,19.72,8.75
2016,8,23,6,15,178.5,45.5,0.75,16.5,73.5,33.82,23.42
2016,8,23,6,30,253.0,65.0,0.7,17.0,112.0,56.7,37.26
2016,8,23,6,45,126.5,65.0,0.7,17.5,88.5,63.43,42.78
2016,8,23,7,0,0.0,65.0,0.7,18.0,65.0,49.71,36.44
2016,8,23,7,15,0.0,80.5,0.65,18.5,80.5,61.63,46.38
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,73.68,56.18
2016,8,23,7,45,0.0,111.5,0.6,19.5,111.5,85.85,65.88
2016,8,23,8,0,0.0,127.0,0.6,20.0,127.0,98.12,75.51
2016,8,23,8,15,1.0,148.5,0.6,20.5,149.0,115.7,89.24
2016,8,23,8,30,2.0,170.0,0.6,21.0,171.0,133.56,102.98
2016,8,23,8,45,4.5,184.5,0.65,21.5,187.5,146.88,112.99
2016,8,23,9,0,7.0,199.0,0.7,22.0,204.0,160.51,123.17
2016,8,23,9,15,10.5,219.0,0.7,22.5,226.5,179.59,137.46
2016,8,23,9,30,14.0,239.0,0.7,23.0,249.0,199.08,151.87
2016,8,23,9,45,22.5,273.0,0.75,23.5,290.0,234.27,178.19
2016,8,23,10,0,31.0,307.0,0.8,24.0,331.0,283.95,214.81
2016,8,23,10,15,49.0,341.5,0.8,24.5,381.5,331.07,248.88
2016,8,23,10,30,67.0,376.0,0.8,25.0,432.0,379.55,283.26
2016,8,23,10,45,153.0,397.0,0.85,25.5,528.5,490.97,363.25
2016,8,23,11,0,239.0,418.0,0.9,26.0,625.0,589.73,431.42
2016,8,23,11,15,281.5,414.5,0.95,26.0,662.5,646.67,469.83
2016,8,23,11,30,324.0,411.0,1.0,26.0,700.0,686.56,497.1
2016,8,23,11,45,344.5,397.5,1.05,26.0,706.0,696.31,504.21
2016,8,23,12,0,365.0,384.0,1.1,26.0,712.0,704.46,510.61
2016,8,23,12,15,538.0,302.0,1.1,26.0,785.5,804.48,580.31
2016,8,23,12,30,711.0,220.0,1.1,26.0,859.0,888.94,637.36
2016,8,23,12,45,731.0,205.5,1.15,26.5,856.5,887.25,635.37
2016,8,23,13,0,751.0,191.0,1.2,27.0,854.0,881.71,631.66
2016,8,23,13,15,746.0,189.5,1.2,27.0,837.0,863.02,620.23
2016,8,23,13,30,741.0,188.0,1.2,27.0,820.0,841.32,606.8
2016,8,23,13,45,735.5,184.5,1.25,27.0,797.0,814.4,590.41
2016,8,23,14,0,730.0,181.0,1.3,27.0,774.0,784.78,572.02
2016,8,23,14,15,719.5,178.0,1.3,26.5,743.5,749.23,549.87
2016,8,23,14,30,709.0,175.0,1.3,26.0,713.0,711.64,525.91
2016,8,23,14,45,698.0,169.5,1.35,26.0,677.0,669.57,497.8
2016,8,23,15,0,687.0,164.0,1.4,26.0,641.0,625.99,467.93
2016,8,23,15,15,668.5,159.5,1.4,25.5,599.0,577.43,434.21
2016,8,23,15,30,650.0,155.0,1.4,25.0,557.0,528.49,399.21
2016,8,23,15,45,519.0,176.0,1.4,24.5,481.0,437.66,332.4
2016,8,23,16,0,388.0,197.0,1.4,24.0,405.0,363.76,277.12
2016,8,23,16,15,345.5,183.0,1.35,23.5,354.5,302.12,229.88
2016,8,23,16,30,303.0,169.0,1.3,23.0,304.0,253.08,191.39
2016,8,23,16,45,276.5,152.0,1.3,22.5,263.5,210.72,157.33
2016,8,23,17,0,250.0,135.0,1.3,22.0,223.0,171.19,125.26
2016,8,23,17,15,222.0,115.0,1.25,21.0,183.0,132.1,94.01
2016,8,23,17,30,194.0,95.0,1.2,20.0,143.0,96.48,66.42
2016,8,23,17,45,155.5,74.0,1.2,19.5,106.5,63.26,42.74
2016,8,23,18,0,117.0,53.0,1.2,19.0,70.0,38.7,27.48
2016,8,23,18,15,58.5,33.0,1.15,18.5,41.5,24.63,13.78
2016,8,23,18,30,0.0,13.0,1.1,18.0,13.0,9.91,0.0
2016,8,23,18,45,0.0,6.5,1.1,17.5,6.5,5.11,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,24,5,45,75.0,13.0,0.85,15.5,19.0,10.23,0.0
2016,8,24,6,0,150.0,26.0,0.8,16.0,38.0,19.71,8.28
2016,8,24,6,15,237.5,42.5,0.75,16.0,78.5,32.03,21.88
2016,8,24,6,30,325.0,59.0,0.7,16.0,119.0,56.09,35.01
2016,8,24,6,45,162.5,55.5,0.7,16.5,85.5,60.4,38.87
2016,8,24,7,0,0.0,52.0,0.7,17.0,52.0,39.8,28.22
2016,8,24,7,15,0.0,64.0,0.65,17.5,64.0,49.06,36.02
2016,8,24,7,30,0.0,76.0,0.6,18.0,76.0,58.33,43.63
2016,8,24,7,45,0.0,93.0,0.6,18.5,93.0,71.53,54.36
2016,8,24,8,0,0.0,110.0,0.6,19.0,110.0,84.85,65.0
2016,8,24,8,15,0.0,129.5,0.6,19.5,129.5,100.28,77.17
2016,8,24,8,30,0.0,149.0,0.6,20.0,149.0,115.86,89.27
2016,8,24,8,45,3.0,171.5,0.65,21.0,173.5,135.69,104.42
2016,8,24,9,0,6.0,194.0,0.7,22.0,198.0,155.99,119.68
2016,8,24,9,15,10.5,218.0,0.7,22.5,225.5,178.94,137.0
2016,8,24,9,30,15.0,242.0,0.7,23.0,253.0,202.47,154.52
2016,8,24,9,45,19.0,264.5,0.75,23.5,279.0,224.88,171.02
2016,8,24,10,0,23.0,287.0,0.8,24.0,305.0,247.71,187.66
2016,8,24,10,15,33.5,319.0,0.85,24.0,346.5,299.02,225.82
2016,8,24,10,30,44.0,351.0,0.9,24.0,388.0,338.44,254.57
2016,8,24,10,45,54.0,372.0,0.95,24.5,418.0,368.02,275.44
2016,8,24,11,0,64.0,393.0,1.0,25.0,448.0,397.98,296.42
2016,8,24,11,15,88.5,413.0,1.0,25.0,491.0,440.12,326.67
2016,8,24,11,30,113.0,433.0,1.0,25.0,534.0,500.97,369.38
2016,8,24,11,45,224.5,423.0,1.05,25.5,624.5,594.84,436.1
2016,8,24,12,0,336.0,413.0,1.1,26.0,715.0,707.16,512.46
2016,8,24,12,15,270.0,428.0,1.15,26.0,670.5,660.98,479.37
2016,8,24,12,30,204.0,443.0,1.2,26.0,626.0,595.37,434.45
2016,8,24,12,45,237.0,432.0,1.25,26.0,642.0,612.74,448.26
2016,8,24,13,0,270.0,421.0,1.3,26.0,658.0,645.81,471.68
2016,8,24,13,15,277.5,405.5,1.3,26.0,645.5,632.15,462.72
2016,8,24,13,30,285.0,390.0,1.3,26.0,633.0,616.9,453.06
2016,8,24,13,45,219.0,390.5,1.35,26.0,574.0,537.49,397.77
2016,8,24,14,0,153.0,391.0,1.4,26.0,515.0,477.06,354.88
2016,8,24,14,15,166.0,374.5,1.4,25.5,504.0,465.48,348.48
2016,8,24,14,30,179.0,358.0,1.4,25.0,493.0,452.47,340.58
2016,8,24,14,45,168.0,338.5,1.4,25.0,460.5,418.42,316.26
2016,8,24,15,0,157.0,319.0,1.4,25.0,428.0,384.81,292.07
2016,8,24,15,15,122.0,294.0,1.4,24.5,375.5,332.19,253.67
2016,8,24,15,30,87.0,269.0,1.4,24.0,323.0,272.93,209.64
2016,8,24,15,45,74.5,244.0,1.45,23.5,287.5,239.56,184.9
2016,8,24,16,0,62.0,219.0,1.5,23.0,252.0,207.58,160.71
2016,8,24,16,15,34.0,183.0,1.45,22.5,201.0,161.65,125.16
2016,8,24,16,30,6.0,147.0,1.4,22.0,150.0,115.85,89.34
2016,8,24,16,45,3.0,128.5,1.4,22.0,130.0,99.77,76.65
2016,8,24,17,0,0.0,110.0,1.4,22.0,110.0,84.16,64.15
2016,8,24,17,15,0.0,90.5,1.4,21.0,90.5,68.85,51.82
2016,8,24,17,30,0.0,71.0,1.4,20.0,71.0,53.76,39.36
2016,8,24,17,45,0.0,52.5,1.4,19.5,52.5,39.67,27.4
2016,8,24,18,0,0.0,34.0,1.4,19.0,34.0,25.94,16.54
2016,8,24,18,15,0.0,20.0,1.35,18.5,20.0,15.25,6.09
2016,8,24,18,30,0.0,6.0,1.3,18.0,6.0,4.72,0.0
2016,8,24,18,45,0.0,3.0,1.3,17.5,3.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,86.5,13.0,1.05,14.5,19.5,10.23,0.0
2016,8,25,6,0,173.0,26.0,1.1,15.0,39.0,19.77,7.82
2016,8,25,6,15,270.0,40.5,1.05,15.5,80.0,30.79,20.79
2016,8,25,6,30,367.0,55.0,1.0,16.0,121.0,56.15,33.56
2016,8,25,6,45,183.5,47.5,1.0,16.5,80.5,58.22,36.07
2016,8,25,7,0,0.0,40.0,1.0,17.0,40.0,30.54,20.37
2016,8,25,7,15,0.0,49.5,0.95,17.5,49.5,37.86,26.55
2016,8,25,7,30,0.0,59.0,0.9,18.0,59.0,45.19,32.62
2016,8,25,7,45,0.0,73.0,0.85,18.5,73.0,56.03,41.5
2016,8,25,8,0,0.0,87.0,0.8,19.0,87.0,66.92,50.27
2016,8,25,8,15,0.0,95.0,0.8,19.5,95.0,73.18,55.12
2016,8,25,8,30,0.0,103.0,0.8,20.0,103.0,79.49,59.95
2016,8,25,8,45,0.0,124.0,0.8,20.5,124.0,96.11,73.07
2016,8,25,9,0,0.0,145.0,0.8,21.0,145.0,112.91,86.12
2016,8,25,9,15,0.5,156.5,0.8,21.5,157.5,122.56,93.33
2016,8,25,9,30,1.0,168.0,0.8,22.0,170.0,132.3,100.58
2016,8,25,9,45,4.0,189.0,0.85,22.5,193.0,151.71,115.42
2016,8,25,10,0,7.0,210.0,0.9,23.0,216.0,171.49,130.35
2016,8,25,10,15,12.5,247.5,0.9,23.0,258.0,207.34,157.71
2016,8,25,10,30,18.0,285.0,0.9,23.0,300.0,243.92,185.21
2016,8,25,10,45,18.5,292.5,0.95,23.5,308.0,251.31,190.11
2016,8,25,11,0,19.0,300.0,1.0,24.0,316.0,258.66,195.12
2016,8,25,11,15,18.0,297.5,1.05,24.0,313.0,256.11,193.1
2016,8,25,11,30,17.0,295.0,1.1,24.0,310.0,253.43,191.05
2016,8,25,11,45,17.5,296.5,1.15,24.5,312.0,255.4,192.18
2016,8,25,12,0,18.0,298.0,1.2,25.0,314.0,257.26,193.24
2016,8,25,12,15,36.0,348.5,1.2,25.0,381.0,335.98,251.77
2016,8,25,12,30,54.0,399.0,1.2,25.0,448.0,399.23,297.51
2016,8,25,12,45,81.0,412.5,1.2,25.0,484.5,435.73,324.07
2016,8,25,13,0,108.0,426.0,1.2,25.0,521.0,471.27,349.84
2016,8,25,13,15,106.0,416.5,1.2,24.5,508.5,458.27,341.25
2016,8,25,13,30,104.0,407.0,1.2,24.0,496.0,444.88,332.68
2016,8,25,13,45,84.5,384.5,1.25,24.0,455.5,404.4,303.73
2016,8,25,14,0,65.0,362.0,1.3,24.0,415.0,364.78,275.17
2016,8,25,14,15,115.0,359.5,1.3,24.0,448.0,413.33,312.32
2016,8,25,14,30,165.0,357.0,1.3,24.0,481.0,442.29,334.36
2016,8,25,14,45,160.0,337.5,1.3,24.0,453.0,412.93,313.17
2016,8,25,15,0,155.0,318.0,1.3,24.0,425.0,383.55,292.1
2016,8,25,15,15,223.5,288.0,1.3,23.5,431.0,390.4,299.1
2016,8,25,15,30,292.0,258.0,1.3,23.0,437.0,400.71,307.72
2016,8,25,15,45,216.0,243.5,1.3,22.5,370.0,322.01,248.52
2016,8,25,16,0,140.0,229.0,1.3,22.0,303.0,260.66,202.0
2016,8,25,16,15,80.0,193.5,1.25,21.5,235.0,189.68,147.23
2016,8,25,16,30,20.0,158.0,1.2,21.0,167.0,129.63,100.49
2016,8,25,16,45,15.5,138.5,1.2,20.5,145.0,111.34,86.19
2016,8,25,17,0,11.0,119.0,1.2,20.0,123.0,93.69,72.11
2016,8,25,17,15,5.5,99.0,1.2,19.5,101.0,76.18,57.96
2016,8,25,17,30,0.0,79.0,1.2,19.0,79.0,59.53,44.3
2016,8,25,17,45,0.0,58.5,1.2,18.5,58.5,43.79,30.91
2016,8,25,18,0,0.0,38.0,1.2,18.0,38.0,28.61,18.84
2016,8,25,18,15,0.0,22.5,1.15,17.5,22.5,17.17,7.16
2016,8,25,18,30,0.0,7.0,1.1,17.0,7.0,5.51,0.0
2016,8,25,18,45,0.0,3.5,1.05,16.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,0.85,14.5,20.5,9.83,0.0
2016,8,26,6,0,219.0,25.0,0.9,15.0,41.0,20.47,7.62
2016,8,26,6,15,325.5,37.5,0.9,15.5,83.5,30.62,20.59
2016,8,26,6,30,432.0,50.0,0.9,16.0,126.0,58.77,33.62
2016,8,26,6,45,216.0,53.0,0.9,16.5,91.0,66.88,41.89
2016,8,26,7,0,0.0,56.0,0.9,17.0,56.0,42.89,30.82
2016,8,26,7,15,0.0,69.5,0.9,17.5,69.5,53.28,39.57
2016,8,26,7,30,0.0,83.0,0.9,18.0,83.0,63.74,48.15
2016,8,26,7,45,0.0,86.5,0.9,18.5,86.5,66.51,50.2
2016,8,26,8,0,0.0,90.0,0.9,19.0,90.0,69.26,52.2
2016,8,26,8,15,0.0,98.5,0.9,19.5,98.5,75.93,57.38
2016,8,26,8,30,0.0,107.0,0.9,20.0,107.0,82.65,62.53
2016,8,26,8,45,1.0,141.0,0.9,20.5,141.5,110.25,84.49
2016,8,26,9,0,2.0,175.0,0.9,21.0,176.0,138.36,106.41
2016,8,26,9,15,14.5,223.5,0.95,21.5,233.5,186.47,143.83
2016,8,26,9,30,27.0,272.0,1.0,22.0,291.0,247.93,190.62
2016,8,26,9,45,24.0,277.0,1.05,22.5,295.0,239.63,183.32
2016,8,26,10,0,21.0,282.0,1.1,23.0,299.0,242.55,184.91
2016,8,26,10,15,34.5,318.0,1.1,23.0,346.5,300.14,228.24
2016,8,26,10,30,48.0,354.0,1.1,23.0,394.0,345.99,261.87
2016,8,26,10,45,57.5,373.5,1.15,23.5,422.5,374.03,281.68
2016,8,26,11,0,67.0,393.0,1.2,24.0,451.0,402.38,301.63
2016,8,26,11,15,49.0,373.0,1.2,24.0,416.0,369.2,276.79
2016,8,26,11,30,31.0,353.0,1.2,24.0,381.0,335.28,251.59
2016,8,26,11,45,40.0,373.5,1.25,24.0,409.5,363.16,272.41
2016,8,26,12,0,49.0,394.0,1.3,24.0,438.0,391.01,292.75
2016,8,26,12,15,55.0,400.0,1.3,24.0,449.5,402.23,300.85
2016,8,26,12,30,61.0,406.0,1.3,24.0,461.0,413.06,308.78
2016,8,26,12,45,46.0,378.0,1.35,24.0,419.0,372.34,279.16
2016,8,26,13,0,31.0,350.0,1.4,24.0,377.0,331.91,249.67
2016,8,26,13,15,34.5,350.5,1.4,24.0,380.0,334.5,252.06
2016,8,26,13,30,38.0,351.0,1.4,24.0,383.0,336.75,254.01
2016,8,26,13,45,37.0,339.5,1.4,24.0,370.0,323.82,244.7
2016,8,26,14,0,36.0,328.0,1.4,24.0,357.0,310.82,235.4
2016,8,26,14,15,46.0,326.0,1.4,23.5,362.0,314.99,239.62
2016,8,26,14,30,56.0,324.0,1.4,23.0,367.0,318.3,243.12
2016,8,26,14,45,70.0,314.5,1.4,23.0,365.0,316.69,242.58
2016,8,26,15,0,84.0,305.0,1.4,23.0,363.0,313.76,241.0
2016,8,26,15,15,104.0,288.5,1.35,22.5,355.5,306.87,236.82
2016,8,26,15,30,124.0,272.0,1.3,22.0,348.0,307.83,238.34
2016,8,26,15,45,74.0,233.0,1.3,22.0,277.5,230.88,179.12
2016,8,26,16,0,24.0,194.0,1.3,22.0,207.0,163.43,126.61
2016,8,26,16,15,12.0,163.5,1.25,21.5,170.0,132.32,102.49
2016,8,26,16,30,0.0,133.0,1.2,21.0,133.0,102.9,79.35
2016,8,26,16,45,0.0,115.0,1.2,20.5,115.0,88.55,68.03
2016,8,26,17,0,0.0,97.0,1.2,20.0,97.0,74.34,56.58
2016,8,26,17,15,0.0,79.0,1.1,19.5,79.0,60.29,45.01
2016,8,26,17,30,0.0,61.0,1.0,19.0,61.0,46.43,33.38
2016,8,26,17,45,144.0,52.5,0.95,18.5,71.5,48.08,30.43
2016,8,26,18,0,288.0,44.0,0.9,18.0,82.0,33.38,22.81
2016,8,26,18,15,178.5,27.5,0.85,17.5,47.5,20.89,9.18
2016,8,26,18,30,69.0,11.0,0.8,17.0,13.0,8.65,0.0
2016,8,26,18,45,34.5,5.5,0.8,16.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.15,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,6.06,0.0
2016,8,27,6,15,0.0,17.5,1.0,15.0,17.5,13.31,5.76
2016,8,27,6,30,0.0,27.0,1.0,15.0,27.0,20.57,11.75
2016,8,27,6,45,0.0,38.5,1.0,15.5,38.5,29.4,19.44
2016,8,27,7,0,0.0,50.0,1.0,16.0,50.0,38.25,27.05
2016,8,27,7,15,0.0,62.0,0.95,16.5,62.0,47.52,34.86
2016,8,27,7,30,0.0,74.0,0.9,17.0,74.0,56.8,42.54
2016,8,27,7,45,0.0,83.5,0.9,17.5,83.5,64.18,48.49
2016,8,27,8,0,0.0,93.0,0.9,18.0,93.0,71.61,54.38
2016,8,27,8,15,0.0,114.0,0.85,18.5,114.0,88.15,67.67
2016,8,27,8,30,0.0,135.0,0.8,19.0,135.0,104.87,80.87
2016,8,27,8,45,1.0,156.0,0.8,19.5,157.0,122.34,94.49
2016,8,27,9,0,2.0,177.0,0.8,20.0,179.0,140.08,108.13
2016,8,27,9,15,4.0,189.0,0.8,20.5,192.0,151.37,116.54
2016,8,27,9,30,6.0,201.0,0.8,21.0,205.0,162.87,125.08
2016,8,27,9,45,13.0,239.0,0.85,21.5,248.5,199.87,153.44
2016,8,27,10,0,20.0,277.0,0.9,22.0,292.0,237.84,181.97
2016,8,27,10,15,23.5,295.5,0.9,22.0,314.0,257.16,196.24
2016,8,27,10,30,27.0,314.0,0.9,22.0,336.0,292.43,222.41
2016,8,27,10,45,36.0,341.0,0.95,22.5,371.0,326.19,246.9
2016,8,27,11,0,45.0,368.0,1.0,23.0,406.0,360.46,271.46
2016,8,27,11,15,42.0,369.5,1.05,23.0,406.0,360.41,271.08
2016,8,27,11,30,39.0,371.0,1.1,23.0,406.0,360.0,270.69
2016,8,27,11,45,54.5,392.5,1.15,23.0,441.0,395.07,296.68
2016,8,27,12,0,70.0,414.0,1.2,23.0,476.0,430.16,322.25
2016,8,27,12,15,92.0,424.0,1.2,23.0,505.5,460.05,344.02
2016,8,27,12,30,114.0,434.0,1.2,23.0,535.0,508.51,378.61
2016,8,27,12,45,118.5,426.0,1.25,23.0,530.5,503.55,375.3
2016,8,27,13,0,123.0,418.0,1.3,23.0,526.0,497.77,371.85
2016,8,27,13,15,474.0,281.5,1.3,23.0,682.5,712.76,530.71
2016,8,27,13,30,825.0,145.0,1.3,23.0,839.0,875.57,642.54
2016,8,27,13,45,822.5,141.0,1.35,23.0,815.5,848.97,624.5
2016,8,27,14,0,820.0,137.0,1.4,23.0,792.0,819.25,606.53
2016,8,27,14,15,810.5,135.0,1.35,22.5,760.5,783.0,584.04
2016,8,27,14,30,801.0,133.0,1.3,22.0,729.0,744.37,558.72
2016,8,27,14,45,792.0,128.5,1.3,22.0,692.5,701.57,529.42
2016,8,27,15,0,783.0,124.0,1.3,22.0,656.0,656.82,498.08
2016,8,27,15,15,766.5,120.5,1.3,21.5,613.0,606.63,462.87
2016,8,27,15,30,750.0,117.0,1.3,21.0,570.0,555.63,425.95
2016,8,27,15,45,730.5,112.0,1.3,21.0,523.5,501.53,384.73
2016,8,27,16,0,711.0,107.0,1.3,21.0,477.0,446.76,341.71
2016,8,27,16,15,539.0,128.5,1.25,20.5,392.5,352.63,269.38
2016,8,27,16,30,367.0,150.0,1.2,20.0,308.0,269.89,205.76
2016,8,27,16,45,340.0,135.0,1.2,19.5,266.0,218.39,163.8
2016,8,27,17,0,313.0,120.0,1.2,19.0,224.0,176.52,128.92
2016,8,27,17,15,388.5,92.5,1.15,18.5,198.5,149.34,101.95
2016,8,27,17,30,464.0,65.0,1.1,18.0,173.0,111.36,67.54
2016,8,27,17,45,383.5,53.0,1.05,17.5,126.5,64.44,37.21
2016,8,27,18,0,303.0,41.0,1.0,17.0,80.0,31.32,21.04
2016,8,27,18,15,187.5,25.5,0.95,16.5,46.0,19.45,7.24
2016,8,27,18,30,72.0,10.0,0.9,16.0,12.0,7.87,0.0
2016,8,27,18,45,36.0,5.0,0.9,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,11.5,0.85,13.5,17.0,9.05,0.0
2016,8,28,6,0,160.0,23.0,0.8,14.0,34.0,17.53,4.19
2016,8,28,6,15,259.5,38.5,0.75,14.5,75.0,29.28,19.4
2016,8,28,6,30,359.0,54.0,0.7,15.0,116.0,59.43,34.86
2016,8,28,6,45,179.5,62.0,0.7,16.0,93.0,70.2,46.1
2016,8,28,7,0,0.0,70.0,0.7,17.0,70.0,53.5,39.76
2016,8,28,7,15,0.0,87.5,0.65,17.5,87.5,67.09,51.15
2016,8,28,7,30,0.0,105.0,0.6,18.0,105.0,80.85,62.39
2016,8,28,7,45,1.5,128.0,0.55,18.5,129.0,99.6,77.47
2016,8,28,8,0,3.0,151.0,0.5,19.0,153.0,118.77,92.59
2016,8,28,8,15,18.5,183.0,0.5,19.5,193.5,152.15,118.82
2016,8,28,8,30,34.0,215.0,0.5,20.0,234.0,195.04,152.08
2016,8,28,8,45,42.0,239.0,0.55,20.5,264.5,222.83,172.99
2016,8,28,9,0,50.0,263.0,0.6,21.0,295.0,251.58,194.44
2016,8,28,9,15,70.0,291.5,0.65,21.5,339.5,293.2,225.5
2016,8,28,9,30,90.0,320.0,0.7,22.0,384.0,336.74,257.39
2016,8,28,9,45,120.0,342.5,0.75,22.5,432.5,397.98,301.81
2016,8,28,10,0,150.0,365.0,0.8,23.0,481.0,448.05,337.24
2016,8,28,10,15,208.0,374.0,0.85,23.0,540.5,509.92,381.97
2016,8,28,10,30,266.0,383.0,0.9,23.0,600.0,591.04,438.94
2016,8,28,10,45,569.5,255.5,0.95,23.5,736.0,765.2,562.29
2016,8,28,11,0,873.0,128.0,1.0,24.0,872.0,907.34,655.09
2016,8,28,11,15,876.5,129.0,1.05,24.0,886.5,925.9,665.32
2016,8,28,11,30,880.0,130.0,1.1,24.0,901.0,941.0,675.09
2016,8,28,11,45,881.0,130.5,1.15,24.5,907.0,949.81,679.7
2016,8,28,12,0,882.0,131.0,1.2,25.0,913.0,955.0,682.22
2016,8,28,12,15,881.5,131.0,1.2,25.0,911.0,954.7,681.96
2016,8,28,12,30,881.0,131.0,1.2,25.0,909.0,950.77,679.61
2016,8,28,12,45,894.5,121.5,1.3,25.0,904.0,947.21,679.21
2016,8,28,13,0,908.0,112.0,1.4,25.0,899.0,939.53,676.23
2016,8,28,13,15,904.0,111.0,1.4,24.5,881.5,920.32,665.85
2016,8,28,13,30,900.0,110.0,1.4,24.0,864.0,897.63,653.34
2016,8,28,13,45,893.5,109.0,1.4,24.0,838.5,869.48,636.02
2016,8,28,14,0,887.0,108.0,1.4,24.0,813.0,838.23,616.65
2016,8,28,14,15,878.0,106.5,1.35,24.0,781.0,801.6,593.04
2016,8,28,14,30,869.0,105.0,1.3,24.0,749.0,762.39,567.6
2016,8,28,14,45,857.5,103.0,1.3,24.0,710.5,718.56,538.18
2016,8,28,15,0,846.0,101.0,1.3,24.0,672.0,672.77,506.32
2016,8,28,15,15,830.5,98.5,1.25,23.5,628.5,626.92,473.96
2016,8,28,15,30,815.0,96.0,1.2,23.0,585.0,574.54,436.05
2016,8,28,15,45,793.5,93.0,1.15,22.5,536.5,517.76,393.72
2016,8,28,16,0,772.0,90.0,1.1,22.0,488.0,461.14,350.04
2016,8,28,16,15,588.0,116.0,1.05,21.5,400.5,363.15,275.34
2016,8,28,16,30,404.0,142.0,1.0,21.0,313.0,277.34,209.81
2016,8,28,16,45,375.0,128.0,1.0,21.0,270.5,229.53,170.54
2016,8,28,17,0,346.0,114.0,1.0,21.0,228.0,184.69,133.17
2016,8,28,17,15,435.0,85.5,0.95,20.0,202.5,152.67,101.98
2016,8,28,17,30,524.0,57.0,0.9,19.0,177.0,112.28,65.36
2016,8,28,17,45,437.0,47.0,0.9,18.5,129.0,62.84,34.03
2016,8,28,18,0,350.0,37.0,0.9,18.0,81.0,30.39,20.03
2016,8,28,18,15,216.0,23.0,0.85,17.5,46.0,18.81,5.45
2016,8,28,18,30,82.0,9.0,0.8,17.0,11.0,7.08,0.0
2016,8,28,18,45,41.0,4.5,0.8,16.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.3,13.5,18.0,9.05,0.0
2016,8,29,6,0,206.0,23.0,1.4,14.0,36.0,18.85,3.8
2016,8,29,6,15,318.0,35.0,1.4,14.5,78.0,28.63,18.74
2016,8,29,6,30,430.0,47.0,1.4,15.0,120.0,61.37,33.95
2016,8,29,6,45,501.0,55.5,1.45,15.5,170.0,107.14,63.28
2016,8,29,7,0,572.0,64.0,1.5,16.0,220.0,161.46,105.31
2016,8,29,7,15,286.0,89.0,1.45,16.0,167.0,149.17,109.25
2016,8,29,7,30,0.0,114.0,1.4,16.0,114.0,87.94,68.75
2016,8,29,7,45,6.0,137.5,1.4,16.5,140.5,108.84,85.8
2016,8,29,8,0,12.0,161.0,1.4,17.0,167.0,130.67,103.26
2016,8,29,8,15,19.5,184.5,1.4,17.5,195.0,154.08,121.78
2016,8,29,8,30,27.0,208.0,1.4,18.0,223.0,178.46,140.84
2016,8,29,8,45,57.0,243.5,1.4,18.5,278.5,235.97,186.05
2016,8,29,9,0,87.0,279.0,1.4,19.0,334.0,289.51,227.17
2016,8,29,9,15,112.0,303.0,1.3,19.5,379.0,332.39,259.17
2016,8,29,9,30,137.0,327.0,1.2,20.0,424.0,390.63,301.9
2016,8,29,9,45,131.0,344.5,1.2,20.5,441.0,409.27,314.18
2016,8,29,10,0,125.0,362.0,1.2,21.0,458.0,427.08,325.92
2016,8,29,10,15,517.0,229.0,1.2,21.5,646.5,660.93,500.53
2016,8,29,10,30,909.0,96.0,1.2,22.0,835.0,870.99,642.32
2016,8,29,10,45,913.0,97.5,1.2,22.5,856.5,898.13,655.38
2016,8,29,11,0,917.0,99.0,1.2,23.0,878.0,921.87,668.43
2016,8,29,11,15,920.0,99.5,1.2,23.5,892.0,940.2,678.03
2016,8,29,11,30,923.0,100.0,1.2,24.0,906.0,954.89,685.41
2016,8,29,11,45,747.5,207.0,1.25,24.5,862.5,926.17,666.26
2016,8,29,12,0,572.0,314.0,1.3,25.0,819.0,861.49,620.38
2016,8,29,12,15,748.0,207.5,1.35,25.0,867.0,930.71,670.34
2016,8,29,12,30,924.0,101.0,1.4,25.0,915.0,964.79,691.94
2016,8,29,12,45,913.0,105.5,1.45,25.0,902.5,951.58,684.13
2016,8,29,13,0,902.0,110.0,1.5,25.0,890.0,934.8,674.67
2016,8,29,13,15,898.0,109.5,1.55,24.5,872.5,916.06,665.28
2016,8,29,13,30,894.0,109.0,1.6,24.0,855.0,893.87,653.61
2016,8,29,13,45,888.0,107.5,1.65,24.0,830.0,865.69,636.68
2016,8,29,14,0,882.0,106.0,1.7,24.0,805.0,834.4,617.6
2016,8,29,14,15,873.5,104.5,1.75,23.5,773.0,798.21,596.21
2016,8,29,14,30,865.0,103.0,1.8,23.0,741.0,759.41,572.7
2016,8,29,14,45,854.5,100.5,1.85,23.0,703.0,715.85,543.38
2016,8,29,15,0,844.0,98.0,1.9,23.0,665.0,670.27,511.35
2016,8,29,15,15,828.5,95.5,1.9,22.5,621.5,624.32,478.62
2016,8,29,15,30,813.0,93.0,1.9,22.0,578.0,571.95,440.26
2016,8,29,15,45,796.0,89.0,1.9,22.0,531.0,516.58,397.6
2016,8,29,16,0,779.0,85.0,1.9,22.0,484.0,460.93,353.33
2016,8,29,16,15,751.5,81.0,1.9,21.5,433.0,400.91,304.98
2016,8,29,16,30,724.0,77.0,1.9,21.0,382.0,342.37,256.18
2016,8,29,16,45,689.5,71.5,1.9,20.5,330.0,280.72,203.83
2016,8,29,17,0,655.0,66.0,1.9,20.0,278.0,223.27,154.22
2016,8,29,17,15,599.0,59.5,1.85,19.5,226.5,164.36,105.07
2016,8,29,17,30,543.0,53.0,1.8,19.0,175.0,111.73,64.15
2016,8,29,17,45,456.0,44.0,1.8,18.5,127.5,61.87,32.52
2016,8,29,18,0,369.0,35.0,1.8,18.0,80.0,28.88,18.61
2016,8,29,18,15,184.5,17.5,1.75,17.5,40.0,14.16,1.29
2016,8,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,23.0,11.0,1.1,15.5,12.5,8.65,0.0
2016,8,30,6,0,46.0,22.0,1.1,16.0,25.0,16.7,1.46
2016,8,30,6,15,92.0,40.0,1.1,16.5,53.5,29.58,19.27
2016,8,30,6,30,138.0,58.0,1.1,17.0,82.0,52.34,33.99
2016,8,30,6,45,160.0,79.0,1.15,17.5,115.5,82.69,56.9
2016,8,30,7,0,182.0,100.0,1.2,18.0,149.0,116.14,83.91
2016,8,30,7,15,195.0,121.5,1.2,18.5,184.5,150.72,112.87
2016,8,30,7,30,208.0,143.0,1.2,19.0,220.0,186.97,143.14
2016,8,30,7,45,235.0,163.5,1.2,19.5,262.5,228.94,177.29
2016,8,30,8,0,262.0,184.0,1.2,20.0,305.0,273.88,213.21
2016,8,30,8,15,547.5,129.0,1.2,20.5,418.5,392.94,304.42
2016,8,30,8,30,833.0,74.0,1.2,21.0,532.0,519.76,400.01
2016,8,30,8,45,850.0,76.0,1.25,21.5,578.5,574.21,440.59
2016,8,30,9,0,867.0,78.0,1.3,22.0,625.0,627.97,479.89
2016,8,30,9,15,879.5,79.5,1.3,22.5,666.0,677.23,514.38
2016,8,30,9,30,892.0,81.0,1.3,23.0,707.0,724.81,546.63
2016,8,30,9,45,903.0,82.0,1.35,23.5,743.0,768.81,574.65
