Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,914.0,83.0,1.4,24.0,779.0,810.52,600.56
2016,8,30,10,15,920.5,84.0,1.4,24.0,807.5,845.99,622.67
2016,8,30,10,30,927.0,85.0,1.4,24.0,836.0,878.43,642.7
2016,8,30,10,45,932.0,85.5,1.45,24.5,857.5,905.85,658.77
2016,8,30,11,0,937.0,86.0,1.5,25.0,879.0,929.84,672.64
2016,8,30,11,15,939.5,86.5,1.55,25.0,893.0,948.01,684.15
2016,8,30,11,30,942.0,87.0,1.6,25.0,907.0,962.44,693.43
2016,8,30,11,45,943.0,87.0,1.65,25.0,913.0,971.16,699.23
2016,8,30,12,0,944.0,87.0,1.7,25.0,919.0,976.01,702.75
2016,8,30,12,15,943.0,87.0,1.7,25.0,916.5,975.1,702.11
2016,8,30,12,30,942.0,87.0,1.7,25.0,914.0,970.28,699.19
2016,8,30,12,45,939.5,87.0,1.75,25.5,904.0,960.22,692.36
2016,8,30,13,0,937.0,87.0,1.8,26.0,894.0,946.36,683.26
2016,8,30,13,15,933.0,86.0,1.8,26.0,875.5,926.42,671.09
2016,8,30,13,30,929.0,85.0,1.8,26.0,857.0,902.9,656.71
2016,8,30,13,45,922.5,84.5,1.85,26.0,831.5,874.31,639.55
2016,8,30,14,0,916.0,84.0,1.9,26.0,806.0,842.53,620.2
2016,8,30,14,15,908.0,83.0,1.85,25.5,774.0,806.04,597.82
2016,8,30,14,30,900.0,82.0,1.8,25.0,742.0,766.83,573.4
2016,8,30,14,45,889.5,80.0,1.8,25.0,703.5,722.3,544.17
2016,8,30,15,0,879.0,78.0,1.8,25.0,665.0,675.68,511.37
2016,8,30,15,15,865.0,76.0,1.8,24.5,621.5,625.04,475.74
2016,8,30,15,30,851.0,74.0,1.8,24.0,578.0,573.13,437.97
2016,8,30,15,45,833.5,71.0,1.8,24.0,530.5,517.4,395.26
2016,8,30,16,0,816.0,68.0,1.8,24.0,483.0,461.34,350.87
2016,8,30,16,15,790.5,65.5,1.75,23.5,432.0,403.27,303.97
2016,8,30,16,30,765.0,63.0,1.7,23.0,381.0,344.84,255.27
2016,8,30,16,45,730.0,59.0,1.65,22.5,329.0,283.59,203.31
2016,8,30,17,0,695.0,55.0,1.6,22.0,277.0,225.31,153.13
2016,8,30,17,15,641.5,50.0,1.55,21.0,225.0,166.05,103.94
2016,8,30,17,30,588.0,45.0,1.5,20.0,173.0,112.68,62.64
2016,8,30,17,45,502.0,37.5,1.45,19.5,125.5,59.47,28.89
2016,8,30,18,0,416.0,30.0,1.4,19.0,78.0,25.02,15.15
2016,8,30,18,15,208.0,15.0,1.35,18.5,39.0,12.19,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,15.5,18.0,7.47,0.0
2016,8,31,6,0,282.0,19.0,1.3,16.0,36.0,15.72,0.0
2016,8,31,6,15,401.5,28.5,1.3,16.0,79.5,23.73,14.3
2016,8,31,6,30,521.0,38.0,1.3,16.0,123.0,64.7,32.63
2016,8,31,6,45,590.5,44.0,1.35,16.5,174.5,114.0,64.52
2016,8,31,7,0,660.0,50.0,1.4,17.0,226.0,171.55,109.67
2016,8,31,7,15,450.5,94.5,1.35,17.5,226.5,196.93,141.96
2016,8,31,7,30,241.0,139.0,1.3,18.0,227.0,194.92,149.31
2016,8,31,7,45,369.5,138.0,1.3,18.5,296.5,264.72,204.35
2016,8,31,8,0,498.0,137.0,1.3,19.0,366.0,342.49,265.53
2016,8,31,8,15,677.0,103.5,1.3,19.5,452.5,433.67,336.22
2016,8,31,8,30,856.0,70.0,1.3,20.0,539.0,531.11,410.48
2016,8,31,8,45,872.5,72.0,1.3,20.5,585.5,586.45,451.79
2016,8,31,9,0,889.0,74.0,1.3,21.0,632.0,641.0,491.33
2016,8,31,9,15,901.0,75.5,1.3,21.0,674.0,690.91,527.26
2016,8,31,9,30,913.0,77.0,1.3,21.0,716.0,739.05,560.85
2016,8,31,9,45,913.5,83.0,1.35,21.5,749.5,781.05,587.36
2016,8,31,10,0,914.0,89.0,1.4,22.0,783.0,819.89,611.47
2016,8,31,10,15,921.0,90.0,1.45,22.0,812.0,855.77,634.59
2016,8,31,10,30,928.0,91.0,1.5,22.0,841.0,888.62,655.64
2016,8,31,10,45,933.5,91.5,1.55,22.5,863.0,916.47,672.1
2016,8,31,11,0,939.0,92.0,1.6,23.0,885.0,940.9,686.33
2016,8,31,11,15,941.5,92.5,1.6,23.0,898.5,959.04,697.23
2016,8,31,11,30,944.0,93.0,1.6,23.0,912.0,973.43,705.85
2016,8,31,11,45,945.0,93.0,1.6,23.0,918.0,982.1,710.96
2016,8,31,12,0,946.0,93.0,1.6,23.0,924.0,986.89,713.78
2016,8,31,12,15,945.5,93.0,1.6,23.0,922.0,986.35,713.39
2016,8,31,12,30,945.0,93.0,1.6,23.0,920.0,981.9,710.69
2016,8,31,12,45,938.5,95.0,1.65,23.0,908.0,970.03,704.11
2016,8,31,13,0,932.0,97.0,1.7,23.0,896.0,954.44,695.28
2016,8,31,13,15,927.5,96.5,1.7,22.5,878.0,934.54,684.41
2016,8,31,13,30,923.0,96.0,1.7,22.0,860.0,911.1,671.26
2016,8,31,13,45,918.0,94.5,1.75,22.0,834.5,882.81,654.18
2016,8,31,14,0,913.0,93.0,1.8,22.0,809.0,851.26,634.84
2016,8,31,14,15,904.5,91.5,1.8,22.0,776.5,813.85,610.89
2016,8,31,14,30,896.0,90.0,1.8,22.0,744.0,773.75,584.92
2016,8,31,14,45,886.5,87.5,1.8,22.0,705.5,729.46,555.44
2016,8,31,15,0,877.0,85.0,1.8,22.0,667.0,683.01,522.48
2016,8,31,15,15,861.5,82.5,1.8,21.5,622.5,630.87,485.47
2016,8,31,15,30,846.0,80.0,1.8,21.0,578.0,577.61,446.4
2016,8,31,15,45,827.5,77.0,1.8,21.0,530.0,521.46,402.97
2016,8,31,16,0,809.0,74.0,1.8,21.0,482.0,466.84,359.22
2016,8,31,16,15,598.5,106.5,1.75,20.5,390.5,362.15,278.06
2016,8,31,16,30,388.0,139.0,1.7,20.0,299.0,271.5,207.89
2016,8,31,16,45,369.5,122.0,1.7,20.0,257.5,225.07,168.87
2016,8,31,17,0,351.0,105.0,1.7,20.0,216.0,180.48,130.75
2016,8,31,17,15,321.5,88.0,1.6,19.5,174.5,135.92,93.59
2016,8,31,17,30,292.0,71.0,1.5,19.0,133.0,94.93,60.82
2016,8,31,17,45,245.5,53.5,1.45,18.5,95.5,56.33,33.68
2016,8,31,18,0,199.0,36.0,1.4,18.0,58.0,27.16,16.8
2016,8,31,18,15,99.5,18.0,1.3,17.5,29.0,13.68,0.0
2016,8,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,140.0,9.5,1.1,14.5,17.5,7.47,0.0
2016,9,1,6,0,280.0,19.0,1.1,15.0,35.0,15.73,0.0
2016,9,1,6,15,402.5,28.5,1.1,15.5,79.0,23.75,14.27
2016,9,1,6,30,525.0,38.0,1.1,16.0,123.0,66.95,33.69
2016,9,1,6,45,262.5,50.5,1.1,16.5,93.0,76.82,47.63
2016,9,1,7,0,0.0,63.0,1.1,17.0,63.0,48.25,35.3
2016,9,1,7,15,0.0,78.5,1.05,17.5,78.5,60.29,45.45
2016,9,1,7,30,0.0,94.0,1.0,18.0,94.0,72.46,55.46
2016,9,1,7,45,0.0,109.5,1.0,18.5,109.5,84.73,65.36
2016,9,1,8,0,0.0,125.0,1.0,19.0,125.0,97.1,75.17
2016,9,1,8,15,0.0,137.5,1.0,19.5,137.5,107.16,82.93
2016,9,1,8,30,0.0,150.0,1.0,20.0,150.0,117.27,90.64
2016,9,1,8,45,3.5,173.0,1.0,20.5,175.5,138.09,106.86
2016,9,1,9,0,7.0,196.0,1.0,21.0,201.0,159.45,123.27
2016,9,1,9,15,14.0,225.5,1.0,21.0,235.5,189.14,146.32
2016,9,1,9,30,21.0,255.0,1.0,21.0,270.0,219.71,169.76
2016,9,1,9,45,26.0,277.0,1.05,21.5,296.5,243.13,187.12
2016,9,1,10,0,31.0,299.0,1.1,22.0,323.0,282.06,216.03
2016,9,1,10,15,58.5,337.5,1.15,22.0,384.5,341.98,261.14
2016,9,1,10,30,86.0,376.0,1.2,22.0,446.0,403.94,306.84
2016,9,1,10,45,299.0,343.5,1.25,22.5,594.0,598.54,450.14
2016,9,1,11,0,512.0,311.0,1.3,23.0,742.0,784.65,578.55
2016,9,1,11,15,732.0,203.0,1.35,23.0,830.0,900.09,657.77
2016,9,1,11,30,952.0,95.0,1.4,23.0,918.0,985.94,711.74
2016,9,1,11,45,949.0,97.5,1.45,23.0,923.0,993.38,715.87
2016,9,1,12,0,946.0,100.0,1.5,23.0,928.0,996.84,718.61
2016,9,1,12,15,945.5,100.0,1.55,23.0,925.5,996.22,718.93
2016,9,1,12,30,945.0,100.0,1.6,23.0,923.0,991.68,716.92
2016,9,1,12,45,942.0,100.0,1.7,23.0,912.5,980.93,711.78
2016,9,1,13,0,939.0,100.0,1.8,23.0,902.0,966.38,704.26
2016,9,1,13,15,935.0,99.0,1.8,22.5,883.5,946.2,693.23
2016,9,1,13,30,931.0,98.0,1.8,22.0,865.0,922.43,679.89
2016,9,1,13,45,921.0,99.0,1.85,22.0,838.0,892.07,661.45
2016,9,1,14,0,911.0,100.0,1.9,22.0,811.0,858.69,640.88
2016,9,1,14,15,902.5,98.5,1.8,21.5,778.5,821.22,617.14
2016,9,1,14,30,894.0,97.0,1.7,21.0,746.0,781.06,591.37
2016,9,1,14,45,884.5,94.0,1.65,21.0,707.5,736.23,561.02
2016,9,1,15,0,875.0,91.0,1.6,21.0,669.0,689.24,527.4
2016,9,1,15,15,859.5,88.5,1.55,20.5,624.0,637.04,490.15
2016,9,1,15,30,844.0,86.0,1.5,20.0,579.0,587.29,453.43
2016,9,1,15,45,826.0,82.5,1.5,20.0,530.5,530.04,409.48
2016,9,1,16,0,808.0,79.0,1.5,20.0,482.0,472.55,363.87
2016,9,1,16,15,779.5,75.5,1.5,19.5,430.0,410.72,314.07
2016,9,1,16,30,751.0,72.0,1.5,19.0,378.0,350.44,263.73
2016,9,1,16,45,710.0,67.5,1.55,19.0,324.5,287.3,209.68
2016,9,1,17,0,669.0,63.0,1.6,19.0,271.0,226.42,156.92
2016,9,1,17,15,609.0,56.5,1.55,18.0,218.0,165.65,106.24
2016,9,1,17,30,549.0,50.0,1.5,17.0,165.0,111.68,64.05
2016,9,1,17,45,444.5,41.5,1.5,16.5,117.0,60.58,31.45
2016,9,1,18,0,340.0,33.0,1.5,16.0,69.0,27.28,16.79
2016,9,1,18,15,170.0,16.5,1.45,15.5,34.5,13.42,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,1.05,14.5,15.0,7.87,0.0
2016,9,2,6,0,188.0,20.0,1.1,15.0,30.0,16.39,0.0
2016,9,2,6,15,311.0,31.5,1.05,15.5,71.0,25.83,15.89
2016,9,2,6,30,434.0,43.0,1.0,16.0,112.0,65.39,34.7
2016,9,2,6,45,217.0,45.5,1.0,16.5,80.0,68.05,42.23
2016,9,2,7,0,0.0,48.0,1.0,17.0,48.0,36.71,25.56
2016,9,2,7,15,0.0,60.0,0.95,17.5,60.0,45.97,33.41
2016,9,2,7,30,0.0,72.0,0.9,18.0,72.0,55.27,41.11
2016,9,2,7,45,0.0,90.0,0.9,18.5,90.0,69.35,52.64
2016,9,2,8,0,0.0,108.0,0.9,19.0,108.0,83.59,64.09
2016,9,2,8,15,0.0,122.0,0.9,19.5,122.0,94.76,72.85
2016,9,2,8,30,0.0,136.0,0.9,20.0,136.0,106.01,81.56
2016,9,2,8,45,0.0,150.5,0.9,20.5,150.5,117.76,90.56
2016,9,2,9,0,0.0,165.0,0.9,21.0,165.0,129.6,99.52
2016,9,2,9,15,6.0,195.5,0.95,21.5,199.5,158.84,122.26
2016,9,2,9,30,12.0,226.0,1.0,22.0,234.0,188.94,145.28
2016,9,2,9,45,23.5,265.0,1.05,22.5,282.5,231.28,177.48
2016,9,2,10,0,35.0,304.0,1.1,23.0,331.0,290.49,221.73
2016,9,2,10,15,56.5,337.0,1.15,23.0,382.0,340.67,259.11
2016,9,2,10,30,78.0,370.0,1.2,23.0,433.0,392.39,297.11
2016,9,2,10,45,105.5,390.0,1.25,23.5,477.5,438.11,329.89
2016,9,2,11,0,133.0,410.0,1.3,24.0,522.0,503.68,376.08
2016,9,2,11,15,519.0,256.5,1.35,24.0,702.5,751.89,557.28
2016,9,2,11,30,905.0,103.0,1.4,24.0,883.0,953.41,690.31
2016,9,2,11,45,905.5,103.5,1.45,24.5,888.5,961.65,692.2
2016,9,2,12,0,906.0,104.0,1.5,25.0,894.0,966.14,694.2
2016,9,2,12,15,905.5,104.0,1.5,25.0,892.0,965.45,693.71
2016,9,2,12,30,905.0,104.0,1.5,25.0,890.0,960.99,691.04
2016,9,2,12,45,893.0,109.0,1.55,25.0,877.0,947.06,683.18
2016,9,2,13,0,881.0,114.0,1.6,25.0,864.0,929.66,673.24
2016,9,2,13,15,876.5,113.5,1.6,25.0,846.0,910.4,661.53
2016,9,2,13,30,872.0,113.0,1.6,25.0,828.0,887.78,647.7
2016,9,2,13,45,868.0,110.5,1.6,25.0,803.5,860.42,630.79
2016,9,2,14,0,864.0,108.0,1.6,25.0,779.0,829.92,611.79
2016,9,2,14,15,854.5,106.5,1.6,24.5,747.0,793.04,589.58
2016,9,2,14,30,845.0,105.0,1.6,24.0,715.0,753.7,565.45
2016,9,2,14,45,835.5,101.5,1.6,24.0,677.5,710.18,536.25
2016,9,2,15,0,826.0,98.0,1.6,24.0,640.0,670.26,508.08
2016,9,2,15,15,809.5,95.5,1.6,23.5,596.5,618.63,471.85
2016,9,2,15,30,793.0,93.0,1.6,23.0,553.0,566.13,433.84
2016,9,2,15,45,773.0,89.0,1.65,22.5,505.5,509.71,391.82
2016,9,2,16,0,753.0,85.0,1.7,22.0,458.0,453.4,348.21
2016,9,2,16,15,723.0,81.0,1.65,21.5,407.5,393.28,299.82
2016,9,2,16,30,693.0,77.0,1.6,21.0,357.0,334.06,250.62
2016,9,2,16,45,653.0,71.5,1.6,20.5,305.0,273.3,199.26
2016,9,2,17,0,613.0,66.0,1.6,20.0,253.0,216.28,150.29
2016,9,2,17,15,550.5,59.0,1.55,19.0,202.5,157.87,101.97
2016,9,2,17,30,488.0,52.0,1.5,18.0,152.0,106.64,62.17
2016,9,2,17,45,390.0,42.0,1.5,17.5,106.5,58.35,30.9
2016,9,2,18,0,292.0,32.0,1.5,17.0,61.0,26.3,15.57
2016,9,2,18,15,146.0,16.0,1.45,16.5,30.5,12.99,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,58.5,10.5,1.55,15.0,13.5,8.26,0.0
2016,9,3,6,0,117.0,21.0,1.6,15.0,27.0,15.9,0.0
2016,9,3,6,15,235.5,35.5,1.6,15.0,66.5,27.0,16.75
2016,9,3,6,30,354.0,50.0,1.6,15.0,106.0,65.2,36.85
2016,9,3,6,45,423.0,61.5,1.65,15.5,153.5,112.27,70.25
2016,9,3,7,0,492.0,73.0,1.7,16.0,201.0,165.4,112.64
2016,9,3,7,15,577.0,70.0,1.65,16.0,252.5,218.08,156.64
2016,9,3,7,30,662.0,67.0,1.6,16.0,304.0,279.56,209.09
2016,9,3,7,45,673.0,83.0,1.6,16.5,356.0,340.27,261.77
2016,9,3,8,0,684.0,99.0,1.6,17.0,408.0,401.13,312.76
2016,9,3,8,15,491.5,159.0,1.55,17.5,394.5,396.4,311.92
2016,9,3,8,30,299.0,219.0,1.5,18.0,381.0,364.42,287.62
2016,9,3,8,45,157.0,217.5,1.5,18.5,303.0,285.81,226.0
2016,9,3,9,0,15.0,216.0,1.5,19.0,225.0,181.66,141.9
2016,9,3,9,15,23.0,243.5,1.5,19.0,259.0,211.05,165.25
2016,9,3,9,30,31.0,271.0,1.5,19.0,293.0,254.36,198.77
2016,9,3,9,45,35.0,290.0,1.5,19.5,316.0,276.51,214.99
2016,9,3,10,0,39.0,309.0,1.5,20.0,339.0,299.0,231.39
2016,9,3,10,15,67.0,343.0,1.5,20.0,396.5,355.89,274.63
2016,9,3,10,30,95.0,377.0,1.5,20.0,454.0,414.68,318.37
2016,9,3,10,45,148.5,392.5,1.55,20.5,516.0,498.08,379.4
2016,9,3,11,0,202.0,408.0,1.6,21.0,578.0,565.45,427.5
2016,9,3,11,15,230.0,411.0,1.65,21.0,607.0,598.33,450.97
2016,9,3,11,30,258.0,414.0,1.7,21.0,636.0,650.56,487.78
2016,9,3,11,45,266.5,415.0,1.75,21.0,645.5,662.34,495.92
2016,9,3,12,0,275.0,416.0,1.8,21.0,655.0,672.72,503.48
2016,9,3,12,15,333.5,394.0,1.85,21.0,683.0,706.45,528.8
2016,9,3,12,30,392.0,372.0,1.9,21.0,711.0,738.08,552.35
2016,9,3,12,45,644.5,242.5,1.95,21.0,792.0,870.4,648.92
2016,9,3,13,0,897.0,113.0,2.0,21.0,873.0,945.8,700.11
2016,9,3,13,15,892.5,112.0,2.0,20.5,854.5,925.68,687.85
2016,9,3,13,30,888.0,111.0,2.0,20.0,836.0,902.14,674.34
2016,9,3,13,45,884.5,107.5,2.0,20.0,811.0,873.71,656.24
2016,9,3,14,0,881.0,104.0,2.0,20.0,786.0,842.04,635.94
2016,9,3,14,15,872.0,102.5,2.0,20.0,753.5,804.9,611.77
2016,9,3,14,30,863.0,101.0,2.0,20.0,721.0,765.21,585.65
2016,9,3,14,45,856.0,96.5,2.0,20.0,683.5,721.68,556.09
2016,9,3,15,0,849.0,92.0,2.0,20.0,646.0,675.87,523.22
2016,9,3,15,15,833.5,89.5,1.95,19.5,602.0,629.15,489.27
2016,9,3,15,30,818.0,87.0,1.9,19.0,558.0,576.03,449.67
2016,9,3,15,45,642.0,123.0,1.9,19.0,472.5,474.44,371.41
2016,9,3,16,0,466.0,159.0,1.9,19.0,387.0,379.35,297.3
2016,9,3,16,15,594.0,116.0,1.9,18.5,374.0,371.79,288.95
2016,9,3,16,30,722.0,73.0,1.9,18.0,361.0,342.74,260.63
2016,9,3,16,45,673.0,70.0,1.95,17.5,308.0,278.88,205.99
2016,9,3,17,0,624.0,67.0,2.0,17.0,255.0,220.64,155.51
2016,9,3,17,15,560.0,60.0,2.0,16.5,203.5,161.14,105.38
2016,9,3,17,30,496.0,53.0,2.0,16.0,152.0,109.0,64.23
2016,9,3,17,45,373.0,43.5,2.0,16.0,105.0,59.06,32.0
2016,9,3,18,0,250.0,34.0,2.0,16.0,58.0,25.89,14.87
2016,9,3,18,15,125.0,17.0,1.95,15.5,29.0,13.38,0.0
2016,9,3,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,10.5,1.95,14.5,10.5,8.26,0.0
2016,9,4,6,0,0.0,21.0,2.0,15.0,21.0,15.51,0.0
2016,9,4,6,15,119.0,40.0,1.95,15.0,58.5,30.16,19.16
2016,9,4,6,30,238.0,59.0,1.9,15.0,96.0,65.39,40.61
2016,9,4,6,45,307.0,76.0,1.9,15.5,142.5,107.24,71.08
2016,9,4,7,0,376.0,93.0,1.9,16.0,189.0,157.71,111.27
2016,9,4,7,15,432.5,104.5,1.8,16.0,239.5,208.79,154.28
2016,9,4,7,30,489.0,116.0,1.7,16.0,290.0,266.21,203.02
2016,9,4,7,45,538.0,123.0,1.65,16.5,342.0,322.89,250.61
2016,9,4,8,0,587.0,130.0,1.6,17.0,394.0,389.6,304.95
2016,9,4,8,15,618.0,136.5,1.55,17.5,443.5,446.53,350.35
2016,9,4,8,30,649.0,143.0,1.5,18.0,493.0,505.3,395.64
2016,9,4,8,45,686.5,142.5,1.45,18.5,541.5,563.0,438.71
2016,9,4,9,0,724.0,142.0,1.4,19.0,590.0,622.15,481.4
2016,9,4,9,15,741.0,146.0,1.4,19.0,631.0,672.65,517.7
2016,9,4,9,30,758.0,150.0,1.4,19.0,672.0,722.2,552.51
2016,9,4,9,45,816.5,130.0,1.4,19.5,718.0,774.87,588.65
2016,9,4,10,0,875.0,110.0,1.4,20.0,764.0,822.73,618.56
2016,9,4,10,15,883.0,111.0,1.45,20.0,793.5,858.16,641.44
2016,9,4,10,30,891.0,112.0,1.5,20.0,823.0,890.73,662.47
2016,9,4,10,45,891.5,116.0,1.55,20.5,843.5,916.53,677.72
2016,9,4,11,0,892.0,120.0,1.6,21.0,864.0,938.8,690.7
2016,9,4,11,15,896.0,120.5,1.6,21.0,878.0,957.33,701.98
2016,9,4,11,30,900.0,121.0,1.6,21.0,892.0,972.31,711.07
2016,9,4,11,45,902.0,121.0,1.65,21.5,898.0,981.29,715.75
2016,9,4,12,0,904.0,121.0,1.7,22.0,904.0,986.55,718.21
2016,9,4,12,15,903.5,121.0,1.75,22.0,901.5,985.68,718.29
2016,9,4,12,30,903.0,121.0,1.8,22.0,899.0,981.05,716.12
2016,9,4,12,45,912.0,114.0,1.85,22.0,891.5,974.76,713.03
2016,9,4,13,0,921.0,107.0,1.9,22.0,884.0,964.41,707.42
2016,9,4,13,15,916.5,106.0,1.9,22.0,865.5,943.76,694.61
2016,9,4,13,30,912.0,105.0,1.9,22.0,847.0,919.6,679.63
2016,9,4,13,45,735.0,180.0,1.9,22.0,766.0,836.26,625.04
2016,9,4,14,0,558.0,255.0,1.9,22.0,685.0,730.63,550.23
2016,9,4,14,15,716.5,178.5,1.9,21.5,706.0,771.34,584.03
2016,9,4,14,30,875.0,102.0,1.9,21.0,727.0,777.06,591.33
2016,9,4,14,45,865.5,98.5,1.9,21.0,688.5,732.13,560.7
2016,9,4,15,0,856.0,95.0,1.9,21.0,650.0,685.1,527.25
2016,9,4,15,15,840.0,92.5,1.85,20.5,605.5,637.8,493.18
2016,9,4,15,30,824.0,90.0,1.8,20.0,561.0,583.93,453.35
2016,9,4,15,45,804.5,86.0,1.8,20.0,512.5,525.99,408.67
2016,9,4,16,0,785.0,82.0,1.8,20.0,464.0,468.06,362.49
2016,9,4,16,15,755.0,78.5,1.75,19.5,412.0,406.46,312.49
2016,9,4,16,30,725.0,75.0,1.7,19.0,360.0,346.63,262.26
2016,9,4,16,45,681.0,70.0,1.7,18.5,307.0,282.2,207.47
2016,9,4,17,0,637.0,65.0,1.7,18.0,254.0,222.78,156.05
2016,9,4,17,15,571.5,58.0,1.65,17.5,201.5,162.13,105.18
2016,9,4,17,30,506.0,51.0,1.6,17.0,149.0,109.04,63.43
2016,9,4,17,45,392.5,41.0,1.55,16.5,102.5,58.51,30.68
2016,9,4,18,0,279.0,31.0,1.5,16.0,56.0,25.58,14.03
2016,9,4,18,15,139.5,15.5,1.45,15.5,28.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,57.5,9.0,0.7,13.5,12.0,7.08,0.0
2016,9,5,6,0,115.0,18.0,0.7,14.0,24.0,13.69,0.0
2016,9,5,6,15,235.5,33.0,0.7,14.5,63.0,27.4,16.79
2016,9,5,6,30,356.0,48.0,0.7,15.0,102.0,69.26,39.35
2016,9,5,6,45,438.0,57.5,0.7,15.5,150.5,114.68,71.32
2016,9,5,7,0,520.0,67.0,0.7,16.0,199.0,170.15,115.27
2016,9,5,7,15,260.0,88.5,0.65,16.5,154.5,146.6,108.43
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,85.43,66.31
2016,9,5,7,45,3.0,130.0,0.55,17.5,131.5,102.69,80.4
2016,9,5,8,0,6.0,150.0,0.5,18.0,153.0,120.45,94.46
2016,9,5,8,15,31.5,185.0,0.5,18.5,202.0,169.42,133.42
2016,9,5,8,30,57.0,220.0,0.5,19.0,251.0,216.42,169.93
2016,9,5,8,45,105.5,249.0,0.55,19.5,312.0,274.8,214.91
2016,9,5,9,0,154.0,278.0,0.6,20.0,373.0,350.22,271.69
2016,9,5,9,15,494.0,193.0,0.6,20.5,526.5,542.21,415.95
2016,9,5,9,30,834.0,108.0,0.6,21.0,680.0,736.3,552.26
2016,9,5,9,45,858.5,103.5,0.65,21.5,719.0,775.98,575.29
2016,9,5,10,0,883.0,99.0,0.7,22.0,758.0,821.58,603.45
2016,9,5,10,15,890.5,100.5,0.75,22.5,786.5,857.29,624.74
2016,9,5,10,30,898.0,102.0,0.8,23.0,815.0,890.1,644.12
2016,9,5,10,45,894.5,107.5,0.85,23.5,834.0,914.01,657.78
2016,9,5,11,0,891.0,113.0,0.9,24.0,853.0,934.18,669.19
2016,9,5,11,15,894.5,113.5,0.95,24.0,866.5,952.18,680.62
2016,9,5,11,30,898.0,114.0,1.0,24.0,880.0,966.61,689.95
2016,9,5,11,45,893.0,118.0,1.05,24.5,884.0,972.79,692.93
2016,9,5,12,0,888.0,122.0,1.1,25.0,888.0,975.17,693.76
2016,9,5,12,15,887.5,122.0,1.15,25.0,885.5,974.23,694.02
2016,9,5,12,30,887.0,122.0,1.2,25.0,883.0,969.59,692.12
2016,9,5,12,45,885.5,121.0,1.25,25.5,872.5,959.37,685.52
2016,9,5,13,0,884.0,120.0,1.3,26.0,862.0,945.52,676.78
2016,9,5,13,15,879.0,119.0,1.3,26.0,844.0,924.95,664.45
2016,9,5,13,30,874.0,118.0,1.3,26.0,826.0,901.03,650.09
2016,9,5,13,45,861.0,119.5,1.35,26.0,798.5,869.42,631.45
2016,9,5,14,0,848.0,121.0,1.4,26.0,771.0,845.34,617.63
2016,9,5,14,15,838.0,119.0,1.4,25.5,738.0,806.84,594.68
2016,9,5,14,30,828.0,117.0,1.4,25.0,705.0,765.93,569.92
2016,9,5,14,45,815.5,114.0,1.45,25.0,666.5,720.04,539.57
2016,9,5,15,0,803.0,111.0,1.5,25.0,628.0,672.44,507.03
2016,9,5,15,15,785.0,108.0,1.5,24.5,584.0,619.9,470.57
2016,9,5,15,30,767.0,105.0,1.5,24.0,540.0,566.68,432.42
2016,9,5,15,45,747.5,99.5,1.55,24.0,492.5,509.93,389.82
2016,9,5,16,0,728.0,94.0,1.6,24.0,445.0,453.4,345.88
2016,9,5,16,15,695.5,89.0,1.55,23.5,394.0,391.87,297.03
2016,9,5,16,30,663.0,84.0,1.5,23.0,343.0,332.59,248.39
2016,9,5,16,45,623.5,77.0,1.45,22.5,291.5,271.89,197.57
2016,9,5,17,0,584.0,70.0,1.4,22.0,240.0,214.97,149.13
2016,9,5,17,15,517.5,61.5,1.25,21.0,189.5,155.87,100.77
2016,9,5,17,30,451.0,53.0,1.1,20.0,139.0,104.57,61.18
2016,9,5,17,45,350.0,41.0,1.0,19.0,94.5,56.44,29.72
2016,9,5,18,0,249.0,29.0,0.9,18.0,50.0,23.84,11.81
2016,9,5,18,15,124.5,14.5,0.85,17.5,25.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,11.5,0.75,13.5,11.5,9.05,0.0
2016,9,6,6,0,0.0,23.0,0.7,14.0,23.0,16.61,0.0
2016,9,6,6,15,200.5,32.5,0.6,14.5,62.5,27.64,14.32
2016,9,6,6,30,401.0,42.0,0.5,15.0,102.0,69.35,37.41
2016,9,6,6,45,483.0,50.5,0.4,16.0,151.5,116.96,70.96
2016,9,6,7,0,565.0,59.0,0.3,17.0,201.0,174.54,116.38
2016,9,6,7,15,395.5,96.0,0.25,17.5,207.0,195.84,143.04
2016,9,6,7,30,226.0,133.0,0.2,18.0,213.0,193.07,147.73
2016,9,6,7,45,485.5,105.5,0.2,19.0,311.5,291.86,222.53
2016,9,6,8,0,745.0,78.0,0.2,20.0,410.0,416.96,316.2
2016,9,6,8,15,770.5,81.5,0.2,21.0,459.5,475.94,360.28
2016,9,6,8,30,796.0,85.0,0.2,22.0,509.0,535.83,403.71
2016,9,6,8,45,815.5,87.5,0.25,23.0,555.5,591.66,442.95
2016,9,6,9,0,835.0,90.0,0.3,24.0,602.0,647.09,480.46
2016,9,6,9,15,849.0,92.0,0.35,24.5,643.0,691.7,510.55
2016,9,6,9,30,863.0,94.0,0.4,25.0,684.0,739.76,541.74
2016,9,6,9,45,866.5,99.5,0.5,26.0,717.5,781.41,566.59
2016,9,6,10,0,870.0,105.0,0.6,27.0,751.0,820.24,589.38
2016,9,6,10,15,878.0,106.0,0.65,27.5,780.0,855.46,609.96
2016,9,6,10,30,886.0,107.0,0.7,28.0,809.0,887.83,628.63
2016,9,6,10,45,887.0,110.5,0.8,28.5,829.0,913.4,643.91
2016,9,6,11,0,888.0,114.0,0.9,29.0,849.0,935.47,657.11
2016,9,6,11,15,891.5,114.5,0.95,29.0,862.5,953.37,668.23
2016,9,6,11,30,895.0,115.0,1.0,29.0,876.0,967.71,677.31
2016,9,6,11,45,893.0,117.5,1.05,29.0,881.0,975.16,682.34
2016,9,6,12,0,891.0,120.0,1.1,29.0,886.0,978.86,685.27
2016,9,6,12,15,890.5,120.0,1.1,29.0,883.5,977.82,684.61
2016,9,6,12,30,890.0,120.0,1.1,29.0,881.0,973.08,681.87
2016,9,6,12,45,884.5,121.0,1.15,29.0,869.5,960.92,675.57
2016,9,6,13,0,879.0,122.0,1.2,29.0,858.0,945.23,667.22
2016,9,6,13,15,874.0,121.0,1.2,29.0,839.5,924.64,655.1
2016,9,6,13,30,869.0,120.0,1.2,29.0,821.0,900.71,640.96
2016,9,6,13,45,860.0,119.5,1.25,29.0,794.5,870.61,623.62
2016,9,6,14,0,851.0,119.0,1.3,29.0,768.0,837.67,604.33
2016,9,6,14,15,841.0,117.0,1.3,28.5,735.0,809.06,588.26
2016,9,6,14,30,831.0,115.0,1.3,28.0,702.0,767.95,563.68
2016,9,6,14,45,820.5,111.5,1.35,28.0,664.0,722.78,534.49
2016,9,6,15,0,810.0,108.0,1.4,28.0,626.0,675.74,502.87
2016,9,6,15,15,792.0,105.0,1.4,27.5,581.5,622.8,466.7
2016,9,6,15,30,774.0,102.0,1.4,27.0,537.0,569.18,428.84
2016,9,6,15,45,757.0,96.0,1.4,26.5,490.0,512.83,387.67
2016,9,6,16,0,740.0,90.0,1.4,26.0,443.0,456.37,344.81
2016,9,6,16,15,708.0,85.0,1.3,25.5,391.5,394.34,295.91
2016,9,6,16,30,676.0,80.0,1.2,25.0,340.0,334.51,247.2
2016,9,6,16,45,638.5,73.0,1.2,24.5,289.0,273.62,196.73
2016,9,6,17,0,601.0,66.0,1.2,24.0,238.0,216.29,148.29
2016,9,6,17,15,533.0,58.0,1.1,23.0,187.0,156.27,99.55
2016,9,6,17,30,465.0,50.0,1.0,22.0,136.0,104.22,59.68
2016,9,6,17,45,364.0,38.0,0.9,21.0,92.0,55.13,27.77
2016,9,6,18,0,263.0,26.0,0.8,20.0,48.0,21.41,8.96
2016,9,6,18,15,131.5,13.0,0.75,19.5,24.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,7.5,0.85,16.5,10.0,5.9,0.0
2016,9,7,6,0,117.0,15.0,0.8,17.0,20.0,11.47,0.0
2016,9,7,6,15,236.0,30.0,0.75,18.0,58.5,28.94,14.0
2016,9,7,6,30,355.0,45.0,0.7,19.0,97.0,69.87,38.48
2016,9,7,6,45,423.5,57.0,0.65,20.0,144.5,115.99,71.6
2016,9,7,7,0,492.0,69.0,0.6,21.0,192.0,170.55,114.7
2016,9,7,7,15,546.0,77.5,0.55,22.0,243.5,226.27,160.57
2016,9,7,7,30,600.0,86.0,0.5,23.0,295.0,287.88,210.79
2016,9,7,7,45,629.5,94.5,0.45,24.0,345.0,345.49,257.12
2016,9,7,8,0,659.0,103.0,0.4,25.0,395.0,405.41,303.28
2016,9,7,8,15,687.5,108.5,0.35,26.0,444.5,463.95,346.41
2016,9,7,8,30,716.0,114.0,0.3,27.0,494.0,523.93,388.54
2016,9,7,8,45,729.0,121.5,0.25,28.0,537.5,577.6,424.34
2016,9,7,9,0,742.0,129.0,0.2,29.0,581.0,630.55,458.05
2016,9,7,9,15,758.5,132.5,0.25,29.0,622.0,680.94,491.95
2016,9,7,9,30,775.0,136.0,0.3,29.0,663.0,726.72,522.23
2016,9,7,9,45,822.5,122.0,0.4,29.5,707.5,781.28,557.39
2016,9,7,10,0,870.0,108.0,0.5,30.0,752.0,826.38,584.69
2016,9,7,10,15,877.5,109.5,0.6,30.0,781.0,861.65,606.94
2016,9,7,10,30,885.0,111.0,0.7,30.0,810.0,894.04,627.52
2016,9,7,10,45,885.0,115.0,0.8,30.5,829.5,919.11,642.34
2016,9,7,11,0,885.0,119.0,0.9,31.0,849.0,940.65,655.07
2016,9,7,11,15,888.0,120.0,0.95,31.0,862.0,958.46,666.05
2016,9,7,11,30,891.0,121.0,1.0,31.0,875.0,972.7,675.0
2016,9,7,11,45,884.0,125.5,1.05,31.0,878.0,977.2,678.2
2016,9,7,12,0,877.0,130.0,1.1,31.0,881.0,977.9,679.33
2016,9,7,12,15,876.0,130.0,1.15,31.0,878.0,976.31,679.22
2016,9,7,12,30,875.0,130.0,1.2,31.0,875.0,971.06,677.02
2016,9,7,12,45,856.5,138.0,1.25,31.0,859.5,967.82,676.17
2016,9,7,13,0,838.0,146.0,1.3,31.0,844.0,947.0,664.57
2016,9,7,13,15,832.0,144.5,1.3,30.5,825.0,924.96,652.97
2016,9,7,13,30,826.0,143.0,1.3,30.0,806.0,899.67,639.31
2016,9,7,13,45,701.0,193.0,1.35,30.0,742.5,825.8,593.28
2016,9,7,14,0,576.0,243.0,1.4,30.0,679.0,739.42,536.03
2016,9,7,14,15,476.5,266.0,1.4,30.0,616.5,659.86,482.23
2016,9,7,14,30,377.0,289.0,1.4,30.0,554.0,569.71,420.06
2016,9,7,14,45,358.0,275.5,1.4,30.0,516.0,526.1,390.51
2016,9,7,15,0,339.0,262.0,1.4,30.0,478.0,482.94,360.38
2016,9,7,15,15,315.5,246.0,1.4,29.5,435.5,435.29,327.11
2016,9,7,15,30,292.0,230.0,1.4,29.0,393.0,389.08,294.11
2016,9,7,15,45,280.0,209.5,1.4,28.5,354.5,346.6,263.17
2016,9,7,16,0,268.0,189.0,1.4,28.0,316.0,304.91,231.95
2016,9,7,16,15,139.0,160.5,1.3,27.5,226.0,199.5,151.7
2016,9,7,16,30,10.0,132.0,1.2,27.0,136.0,107.25,80.86
2016,9,7,16,45,5.0,112.0,1.2,26.5,114.0,88.89,66.64
2016,9,7,17,0,0.0,92.0,1.2,26.0,92.0,71.28,52.66
2016,9,7,17,15,152.5,76.5,1.1,24.5,104.0,94.9,65.63
2016,9,7,17,30,305.0,61.0,1.0,23.0,116.0,91.53,55.92
2016,9,7,17,45,213.0,43.0,0.9,22.0,75.5,48.56,26.71
2016,9,7,18,0,121.0,25.0,0.8,21.0,35.0,18.87,5.99
2016,9,7,18,15,60.5,12.5,0.7,20.5,17.5,9.83,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,68.0,13.0,0.7,15.0,16.0,10.23,0.0
2016,9,8,6,15,170.5,31.0,0.65,15.5,52.0,27.91,13.35
2016,9,8,6,30,273.0,49.0,0.6,16.0,88.0,65.5,38.16
2016,9,8,6,45,358.0,61.5,0.6,16.5,135.5,109.11,69.78
2016,9,8,7,0,443.0,74.0,0.6,17.0,183.0,163.19,112.66
2016,9,8,7,15,221.5,70.0,0.6,17.5,124.5,129.2,95.43
2016,9,8,7,30,0.0,66.0,0.6,18.0,66.0,50.61,37.1
2016,9,8,7,45,0.0,77.0,0.6,18.5,77.0,59.18,44.22
2016,9,8,8,0,0.0,88.0,0.6,19.0,88.0,67.82,51.14
2016,9,8,8,15,0.0,105.0,0.6,19.5,105.0,81.35,61.96
2016,9,8,8,30,0.0,122.0,0.6,20.0,122.0,95.01,72.71
2016,9,8,8,45,0.0,138.5,0.6,20.5,138.5,108.38,83.08
2016,9,8,9,0,0.0,155.0,0.6,21.0,155.0,121.88,93.4
2016,9,8,9,15,3.0,178.0,0.6,21.5,180.0,143.01,109.69
2016,9,8,9,30,6.0,201.0,0.6,22.0,205.0,164.6,126.1
2016,9,8,9,45,11.0,227.5,0.65,22.5,235.5,191.18,146.23
2016,9,8,10,0,16.0,254.0,0.7,23.0,266.0,218.36,166.54
2016,9,8,10,15,23.5,283.0,0.75,23.5,301.5,250.39,190.32
2016,9,8,10,30,31.0,312.0,0.8,24.0,337.0,301.35,227.74
2016,9,8,10,45,35.5,328.0,0.85,24.5,357.0,321.73,241.98
2016,9,8,11,0,40.0,344.0,0.9,25.0,377.0,342.27,256.39
2016,9,8,11,15,44.5,356.5,0.95,25.0,393.5,359.47,268.85
2016,9,8,11,30,49.0,369.0,1.0,25.0,410.0,376.64,281.28
2016,9,8,11,45,49.0,369.0,1.05,25.5,411.0,377.16,281.09
2016,9,8,12,0,49.0,369.0,1.1,26.0,412.0,377.4,280.83
2016,9,8,12,15,49.0,368.0,1.1,26.0,410.5,376.37,280.1
2016,9,8,12,30,49.0,367.0,1.1,26.0,409.0,375.06,279.23
2016,9,8,12,45,283.0,329.0,1.15,26.0,564.5,598.37,443.68
2016,9,8,13,0,517.0,291.0,1.2,26.0,720.0,794.0,578.23
2016,9,8,13,15,506.5,291.0,1.2,26.0,704.0,773.75,562.84
2016,9,8,13,30,496.0,291.0,1.2,26.0,688.0,751.5,548.5
2016,9,8,13,45,515.0,273.0,1.25,26.0,672.5,736.1,540.01
2016,9,8,14,0,534.0,255.0,1.3,26.0,657.0,717.5,529.14
2016,9,8,14,15,651.5,196.5,1.3,25.5,665.5,743.46,550.68
2016,9,8,14,30,769.0,138.0,1.3,25.0,674.0,746.49,556.28
2016,9,8,14,45,746.0,137.5,1.3,25.0,633.5,700.81,524.74
2016,9,8,15,0,723.0,137.0,1.3,25.0,593.0,650.46,489.87
2016,9,8,15,15,702.0,132.5,1.3,24.5,549.0,597.1,453.02
2016,9,8,15,30,681.0,128.0,1.3,24.0,505.0,543.62,414.88
2016,9,8,15,45,652.0,123.0,1.3,24.0,457.5,485.55,371.35
2016,9,8,16,0,623.0,118.0,1.3,24.0,410.0,428.83,327.53
2016,9,8,16,15,586.5,110.5,1.3,23.5,360.0,368.34,280.18
2016,9,8,16,30,550.0,103.0,1.3,23.0,310.0,310.8,233.65
2016,9,8,16,45,501.5,93.5,1.3,22.5,259.5,246.72,181.15
2016,9,8,17,0,453.0,84.0,1.3,22.0,209.0,192.86,136.14
2016,9,8,17,15,384.0,71.0,1.25,21.0,161.0,137.63,91.49
2016,9,8,17,30,315.0,58.0,1.2,20.0,113.0,90.76,55.42
2016,9,8,17,45,225.0,41.0,1.2,19.5,73.0,48.02,25.99
2016,9,8,18,0,135.0,24.0,1.2,19.0,33.0,18.18,4.0
2016,9,8,18,15,67.5,12.0,1.2,18.5,16.5,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,6.5,0.65,14.5,8.5,0.0,0.0
2016,9,9,6,0,104.0,13.0,0.6,15.0,17.0,10.23,0.0
2016,9,9,6,15,223.5,28.0,0.55,15.5,54.0,29.3,13.0
2016,9,9,6,30,343.0,43.0,0.5,16.0,91.0,70.36,39.18
2016,9,9,6,45,425.5,53.0,0.5,16.5,138.5,116.66,72.99
2016,9,9,7,0,508.0,63.0,0.5,17.0,186.0,173.09,118.23
2016,9,9,7,15,254.0,67.0,0.5,17.5,128.5,136.62,100.54
2016,9,9,7,30,0.0,71.0,0.5,18.0,71.0,54.54,40.37
2016,9,9,7,45,0.0,79.0,0.5,18.5,79.0,60.77,45.55
2016,9,9,8,0,0.0,87.0,0.5,19.0,87.0,67.04,50.5
2016,9,9,8,15,0.0,99.0,0.5,19.5,99.0,76.56,58.04
2016,9,9,8,30,0.0,111.0,0.5,20.0,111.0,86.14,65.52
2016,9,9,8,45,0.0,131.0,0.5,21.0,131.0,102.31,78.05
2016,9,9,9,0,0.0,151.0,0.5,22.0,151.0,118.66,90.46
2016,9,9,9,15,0.0,153.5,0.55,22.5,153.5,120.67,91.59
2016,9,9,9,30,0.0,156.0,0.6,23.0,156.0,122.71,92.81
2016,9,9,9,45,5.0,192.0,0.65,23.5,195.5,156.58,119.0
2016,9,9,10,0,10.0,228.0,0.7,24.0,235.0,191.33,145.32
2016,9,9,10,15,16.5,259.5,0.7,24.5,272.0,224.27,169.83
2016,9,9,10,30,23.0,291.0,0.7,25.0,309.0,257.93,194.46
2016,9,9,10,45,25.5,305.0,0.75,25.5,325.5,291.41,218.57
2016,9,9,11,0,28.0,319.0,0.8,26.0,342.0,307.87,229.98
2016,9,9,11,15,31.0,331.0,0.85,26.0,356.5,322.9,240.88
2016,9,9,11,30,34.0,343.0,0.9,26.0,371.0,337.91,251.78
2016,9,9,11,45,29.0,331.5,0.95,26.5,355.5,322.41,239.88
2016,9,9,12,0,24.0,320.0,1.0,27.0,340.0,286.39,213.23
2016,9,9,12,15,24.0,319.5,1.0,27.0,340.0,285.93,213.08
2016,9,9,12,30,24.0,319.0,1.0,27.0,340.0,285.36,212.71
2016,9,9,12,45,32.0,333.5,1.05,27.5,361.0,326.62,242.77
2016,9,9,13,0,40.0,348.0,1.1,28.0,382.0,347.47,257.6
2016,9,9,13,15,41.0,341.0,1.1,28.0,375.0,340.64,252.8
2016,9,9,13,30,42.0,334.0,1.1,28.0,368.0,333.61,248.03
