Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,31.0,302.5,1.15,28.0,327.0,292.53,218.24
2016,9,9,14,0,20.0,271.0,1.2,28.0,286.0,237.07,177.45
2016,9,9,14,15,29.0,276.0,1.2,27.5,297.0,263.41,198.25
2016,9,9,14,30,38.0,281.0,1.2,27.0,308.0,273.75,206.81
2016,9,9,14,45,34.5,262.0,1.25,27.0,285.5,251.67,190.61
2016,9,9,15,0,31.0,243.0,1.3,27.0,263.0,229.97,174.67
2016,9,9,15,15,17.5,207.0,1.3,26.5,218.5,176.99,134.61
2016,9,9,15,30,4.0,171.0,1.3,26.0,174.0,137.88,104.64
2016,9,9,15,45,2.0,149.5,1.3,25.5,151.0,118.83,90.18
2016,9,9,16,0,0.0,128.0,1.3,25.0,128.0,100.18,75.77
2016,9,9,16,15,0.0,113.0,1.3,24.5,113.0,88.08,66.44
2016,9,9,16,30,0.0,98.0,1.3,24.0,98.0,76.08,57.0
2016,9,9,16,45,0.0,82.0,1.3,23.5,82.0,63.37,46.8
2016,9,9,17,0,0.0,66.0,1.3,23.0,66.0,50.77,36.49
2016,9,9,17,15,192.5,58.0,1.25,22.0,91.0,87.31,58.45
2016,9,9,17,30,385.0,50.0,1.2,21.0,116.0,95.75,56.23
2016,9,9,17,45,273.0,36.5,1.2,20.0,74.5,47.68,23.94
2016,9,9,18,0,161.0,23.0,1.2,19.0,33.0,17.51,1.33
2016,9,9,18,15,80.5,11.5,1.15,18.5,16.5,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,12.0,0.7,14.0,13.0,9.44,0.0
2016,9,10,6,15,149.5,29.5,0.7,14.5,47.5,28.02,12.46
2016,9,10,6,30,252.0,47.0,0.7,15.0,82.0,64.68,37.95
2016,9,10,6,45,331.0,60.5,0.7,16.0,127.5,107.46,69.71
2016,9,10,7,0,410.0,74.0,0.7,17.0,173.0,160.04,111.76
2016,9,10,7,15,205.0,66.0,0.7,17.5,115.5,123.32,91.41
2016,9,10,7,30,0.0,58.0,0.7,18.0,58.0,44.42,31.92
2016,9,10,7,45,0.0,74.5,0.7,18.5,74.5,57.21,42.6
2016,9,10,8,0,0.0,91.0,0.7,19.0,91.0,70.26,53.19
2016,9,10,8,15,0.0,116.5,0.7,19.5,116.5,90.75,69.7
2016,9,10,8,30,0.0,142.0,0.7,20.0,142.0,111.53,86.13
2016,9,10,8,45,1.0,158.5,0.75,20.5,159.5,125.69,97.03
2016,9,10,9,0,2.0,175.0,0.8,21.0,177.0,140.06,107.98
2016,9,10,9,15,3.5,184.0,0.8,21.5,186.5,148.65,114.26
2016,9,10,9,30,5.0,193.0,0.8,22.0,196.0,157.41,120.64
2016,9,10,9,45,7.0,208.5,0.85,22.5,213.5,172.24,131.76
2016,9,10,10,0,9.0,224.0,0.9,23.0,231.0,187.29,142.93
2016,9,10,10,15,8.5,219.5,0.95,23.0,226.0,183.28,139.59
2016,9,10,10,30,8.0,215.0,1.0,23.0,221.0,179.26,136.35
2016,9,10,10,45,9.5,228.0,1.05,23.5,235.5,191.9,145.74
2016,9,10,11,0,11.0,241.0,1.1,24.0,250.0,204.64,155.08
2016,9,10,11,15,10.5,239.5,1.1,24.0,248.5,203.09,153.72
2016,9,10,11,30,10.0,238.0,1.1,24.0,247.0,201.48,152.41
2016,9,10,11,45,14.5,268.5,1.15,24.5,281.0,232.22,175.51
2016,9,10,12,0,19.0,299.0,1.2,25.0,315.0,263.32,198.49
2016,9,10,12,15,29.5,327.0,1.2,25.0,352.0,319.28,240.11
2016,9,10,12,30,40.0,355.0,1.2,25.0,389.0,356.29,267.21
2016,9,10,12,45,42.0,349.5,1.25,25.0,384.5,352.28,264.4
2016,9,10,13,0,44.0,344.0,1.3,25.0,380.0,348.02,261.68
2016,9,10,13,15,64.0,355.5,1.3,24.5,407.0,376.54,283.89
2016,9,10,13,30,84.0,367.0,1.3,24.0,434.0,404.09,305.15
2016,9,10,13,45,86.5,355.5,1.3,24.0,422.5,392.59,297.05
2016,9,10,14,0,89.0,344.0,1.3,24.0,411.0,380.7,288.89
2016,9,10,14,15,71.5,319.0,1.3,24.0,371.0,339.23,258.37
2016,9,10,14,30,54.0,294.0,1.3,24.0,331.0,299.03,228.58
2016,9,10,14,45,53.0,277.0,1.3,24.0,311.5,279.88,214.73
2016,9,10,15,0,52.0,260.0,1.3,24.0,292.0,260.81,200.72
2016,9,10,15,15,29.5,219.0,1.25,23.5,237.0,205.84,158.82
2016,9,10,15,30,7.0,178.0,1.2,23.0,182.0,145.73,112.11
2016,9,10,15,45,3.5,156.0,1.2,23.0,158.0,125.21,96.21
2016,9,10,16,0,0.0,134.0,1.2,23.0,134.0,105.24,80.48
2016,9,10,16,15,0.0,102.5,1.15,22.5,102.5,79.62,60.09
2016,9,10,16,30,0.0,71.0,1.1,22.0,71.0,54.5,39.72
2016,9,10,16,45,218.0,75.5,1.05,21.5,134.0,137.2,102.34
2016,9,10,17,0,436.0,80.0,1.0,21.0,197.0,186.39,132.27
2016,9,10,17,15,364.5,67.5,0.95,20.0,150.0,132.06,87.96
2016,9,10,17,30,293.0,55.0,0.9,19.0,103.0,86.43,52.78
2016,9,10,17,45,196.0,37.5,0.85,18.5,64.5,44.12,23.32
2016,9,10,18,0,99.0,20.0,0.8,18.0,26.0,15.14,0.0
2016,9,10,18,15,49.5,10.0,0.75,17.5,13.0,7.87,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,7.87,0.0
2016,9,11,6,15,136.0,28.5,0.9,15.5,44.5,27.62,11.61
2016,9,11,6,30,230.0,47.0,0.9,16.0,78.0,63.88,37.77
2016,9,11,6,45,308.5,61.5,0.9,16.5,123.0,106.34,69.64
2016,9,11,7,0,387.0,76.0,0.9,17.0,168.0,158.6,111.72
2016,9,11,7,15,193.5,72.5,0.85,17.5,118.5,121.21,90.19
2016,9,11,7,30,0.0,69.0,0.8,18.0,69.0,52.98,39.12
2016,9,11,7,45,0.0,75.5,0.8,18.5,75.5,58.02,43.26
2016,9,11,8,0,0.0,82.0,0.8,19.0,82.0,63.08,47.24
2016,9,11,8,15,0.0,96.0,0.8,19.5,96.0,74.19,56.14
2016,9,11,8,30,0.0,110.0,0.8,20.0,110.0,85.4,64.98
2016,9,11,8,45,0.0,130.5,0.8,20.5,130.5,102.01,78.07
2016,9,11,9,0,0.0,151.0,0.8,21.0,151.0,118.81,91.11
2016,9,11,9,15,2.5,172.5,0.8,21.0,174.0,138.41,106.45
2016,9,11,9,30,5.0,194.0,0.8,21.0,197.0,158.41,121.97
2016,9,11,9,45,7.5,210.0,0.85,21.5,215.0,174.08,133.76
2016,9,11,10,0,10.0,226.0,0.9,22.0,233.0,190.03,145.67
2016,9,11,10,15,10.0,228.5,0.9,22.5,236.0,192.44,146.95
2016,9,11,10,30,10.0,231.0,0.9,23.0,239.0,194.85,148.3
2016,9,11,10,45,12.5,249.5,0.95,23.5,260.0,213.3,162.04
2016,9,11,11,0,15.0,268.0,1.0,24.0,281.0,231.94,175.73
2016,9,11,11,15,15.5,274.0,1.0,24.0,287.5,237.9,180.03
2016,9,11,11,30,16.0,280.0,1.0,24.0,294.0,243.82,184.38
2016,9,11,11,45,16.0,281.5,1.05,24.0,295.5,245.26,185.45
2016,9,11,12,0,16.0,283.0,1.1,24.0,297.0,246.64,186.51
2016,9,11,12,15,22.5,306.0,1.15,24.0,325.5,273.18,206.69
2016,9,11,12,30,29.0,329.0,1.2,24.0,354.0,321.13,242.44
2016,9,11,12,45,24.0,310.0,1.25,24.0,330.5,277.83,210.15
2016,9,11,13,0,19.0,291.0,1.3,24.0,307.0,256.0,194.03
2016,9,11,13,15,49.5,327.0,1.3,24.0,367.0,336.24,255.1
2016,9,11,13,30,80.0,363.0,1.3,24.0,427.0,397.49,300.59
2016,9,11,13,45,92.0,355.0,1.35,24.0,425.5,397.8,301.3
2016,9,11,14,0,104.0,347.0,1.4,24.0,424.0,397.15,301.69
2016,9,11,14,15,118.0,332.5,1.4,23.5,416.0,407.39,310.51
2016,9,11,14,30,132.0,318.0,1.4,23.0,408.0,398.62,305.41
2016,9,11,14,45,124.5,298.0,1.45,22.5,379.0,367.45,283.36
2016,9,11,15,0,117.0,278.0,1.5,22.0,350.0,336.67,261.32
2016,9,11,15,15,95.5,253.0,1.45,21.5,309.0,280.36,218.95
2016,9,11,15,30,74.0,228.0,1.4,21.0,268.0,239.63,187.91
2016,9,11,15,45,50.0,198.5,1.4,21.0,224.5,195.69,153.52
2016,9,11,16,0,26.0,169.0,1.4,21.0,181.0,147.49,115.26
2016,9,11,16,15,21.5,149.5,1.35,20.5,158.5,127.95,99.93
2016,9,11,16,30,17.0,130.0,1.3,20.0,136.0,109.01,84.79
2016,9,11,16,45,247.0,101.5,1.3,19.5,167.0,170.11,129.15
2016,9,11,17,0,477.0,73.0,1.3,19.0,198.0,194.86,138.84
2016,9,11,17,15,402.5,62.0,1.25,18.5,150.5,134.97,89.31
2016,9,11,17,30,328.0,51.0,1.2,18.0,103.0,87.9,52.61
2016,9,11,17,45,218.0,35.5,1.2,17.5,64.5,44.19,22.43
2016,9,11,18,0,108.0,20.0,1.2,17.0,26.0,15.15,0.0
2016,9,11,18,15,54.0,10.0,1.15,16.5,13.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,9,12,6,0,0.0,14.0,1.1,14.0,14.0,11.02,0.0
2016,9,12,6,15,169.5,28.5,1.15,14.0,51.0,29.55,11.68
2016,9,12,6,30,339.0,43.0,1.2,14.0,88.0,74.69,42.34
2016,9,12,6,45,434.5,52.0,1.25,14.5,137.0,122.97,78.5
2016,9,12,7,0,530.0,61.0,1.3,15.0,186.0,182.94,127.45
2016,9,12,7,15,265.0,60.0,1.25,15.5,122.5,137.14,102.23
2016,9,12,7,30,0.0,59.0,1.2,16.0,59.0,45.19,32.86
2016,9,12,7,45,0.0,80.5,1.2,16.5,80.5,62.02,47.01
2016,9,12,8,0,0.0,102.0,1.2,17.0,102.0,79.21,61.12
2016,9,12,8,15,0.0,128.0,1.2,17.5,128.0,100.33,78.23
2016,9,12,8,30,0.0,154.0,1.2,18.0,154.0,121.75,95.28
2016,9,12,8,45,12.5,189.0,1.2,18.5,196.5,158.91,124.95
2016,9,12,9,0,25.0,224.0,1.2,19.0,239.0,197.77,155.41
2016,9,12,9,15,42.5,255.5,1.2,19.0,283.5,252.24,197.96
2016,9,12,9,30,60.0,287.0,1.2,19.0,328.0,297.23,232.41
2016,9,12,9,45,62.0,304.0,1.25,19.5,347.5,317.54,246.92
2016,9,12,10,0,64.0,321.0,1.3,20.0,367.0,337.94,261.5
2016,9,12,10,15,70.0,337.5,1.3,20.0,390.0,361.34,278.71
2016,9,12,10,30,76.0,354.0,1.3,20.0,413.0,384.98,295.96
2016,9,12,10,45,69.0,359.0,1.3,20.5,414.0,385.52,295.12
2016,9,12,11,0,62.0,364.0,1.3,21.0,415.0,385.51,294.05
2016,9,12,11,15,102.0,385.5,1.3,21.0,470.5,445.84,339.21
2016,9,12,11,30,142.0,407.0,1.3,21.0,526.0,528.4,398.81
2016,9,12,11,45,86.5,372.0,1.35,21.0,445.0,419.57,318.69
2016,9,12,12,0,31.0,337.0,1.4,21.0,364.0,331.78,252.91
2016,9,12,12,15,42.0,353.0,1.4,21.0,389.0,358.04,273.27
2016,9,12,12,30,53.0,369.0,1.4,21.0,414.0,384.12,292.79
2016,9,12,12,45,55.0,364.0,1.45,21.0,410.0,380.43,290.26
2016,9,12,13,0,57.0,359.0,1.5,21.0,406.0,376.44,287.72
2016,9,12,13,15,47.0,339.5,1.5,21.0,377.5,346.86,265.7
2016,9,12,13,30,37.0,320.0,1.5,21.0,349.0,317.65,243.92
2016,9,12,13,45,36.0,309.5,1.55,21.0,337.0,305.45,235.22
2016,9,12,14,0,35.0,299.0,1.6,21.0,325.0,293.25,226.4
2016,9,12,14,15,154.5,301.5,1.6,20.5,407.5,407.71,316.96
2016,9,12,14,30,274.0,304.0,1.6,20.0,490.0,511.55,396.34
2016,9,12,14,45,243.0,289.0,1.65,19.5,447.0,446.3,348.34
2016,9,12,15,0,212.0,274.0,1.7,19.0,404.0,399.02,313.75
2016,9,12,15,15,159.0,253.0,1.7,18.5,346.5,334.21,264.42
2016,9,12,15,30,106.0,232.0,1.7,18.0,289.0,262.98,209.13
2016,9,12,15,45,63.0,197.5,1.7,18.0,230.5,202.33,160.94
2016,9,12,16,0,20.0,163.0,1.7,18.0,172.0,139.73,110.42
2016,9,12,16,15,16.0,144.5,1.7,17.5,151.0,121.6,96.06
2016,9,12,16,30,12.0,126.0,1.7,17.0,130.0,104.02,81.82
2016,9,12,16,45,7.5,106.5,1.7,17.0,109.0,86.02,66.88
2016,9,12,17,0,3.0,87.0,1.7,17.0,88.0,68.67,52.32
2016,9,12,17,15,1.5,66.5,1.65,16.0,67.0,51.79,38.02
2016,9,12,17,30,0.0,46.0,1.6,15.0,46.0,35.32,23.84
2016,9,12,17,45,0.0,29.0,1.6,14.5,29.0,22.11,11.68
2016,9,12,18,0,0.0,12.0,1.6,14.0,12.0,9.14,0.0
2016,9,12,18,15,0.0,6.0,1.55,13.5,6.0,4.72,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.5,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,15.0,1.0,0.79,0.0
2016,9,13,6,15,0.0,4.0,1.15,15.0,4.0,3.02,0.0
2016,9,13,6,30,0.0,7.0,1.2,15.0,7.0,5.3,0.0
2016,9,13,6,45,0.0,11.0,1.25,15.0,11.0,8.34,1.42
2016,9,13,7,0,0.0,15.0,1.3,15.0,15.0,11.39,4.11
2016,9,13,7,15,0.0,19.5,1.3,15.0,19.5,14.83,7.11
2016,9,13,7,30,0.0,24.0,1.3,15.0,24.0,18.27,10.07
2016,9,13,7,45,0.0,46.5,1.3,15.5,46.5,35.55,24.78
2016,9,13,8,0,0.0,69.0,1.3,16.0,69.0,52.93,39.33
2016,9,13,8,15,0.0,67.5,1.25,16.0,67.5,51.79,38.22
2016,9,13,8,30,0.0,66.0,1.2,16.0,66.0,50.66,37.14
2016,9,13,8,45,0.0,92.0,1.2,16.5,92.0,70.89,53.78
2016,9,13,9,0,0.0,118.0,1.2,17.0,118.0,91.82,70.71
2016,9,13,9,15,0.0,106.0,1.15,17.0,106.0,82.1,62.51
2016,9,13,9,30,0.0,94.0,1.1,17.0,94.0,72.52,54.5
2016,9,13,9,45,20.0,196.5,1.05,17.5,211.0,183.74,144.51
2016,9,13,10,0,40.0,299.0,1.0,18.0,328.0,297.49,232.23
2016,9,13,10,15,83.0,333.5,1.0,18.0,397.0,369.55,286.9
2016,9,13,10,30,126.0,368.0,1.0,18.0,466.0,463.64,356.47
2016,9,13,10,45,78.0,343.0,1.0,18.5,404.5,378.84,291.35
2016,9,13,11,0,30.0,318.0,1.0,19.0,343.0,311.35,239.23
2016,9,13,11,15,15.0,222.0,1.0,19.0,234.5,192.84,148.61
2016,9,13,11,30,0.0,126.0,1.0,19.0,126.0,98.66,74.21
2016,9,13,11,45,24.0,245.0,1.05,19.5,265.0,237.39,183.89
2016,9,13,12,0,48.0,364.0,1.1,20.0,404.0,375.59,287.36
2016,9,13,12,15,34.5,332.5,1.1,20.0,361.0,331.37,253.32
2016,9,13,12,30,21.0,301.0,1.1,20.0,318.0,267.84,205.47
2016,9,13,12,45,20.5,297.5,1.1,20.5,314.5,264.06,202.6
2016,9,13,13,0,20.0,294.0,1.1,21.0,311.0,260.22,199.43
2016,9,13,13,15,202.5,312.5,1.1,21.0,470.5,484.22,371.25
2016,9,13,13,30,385.0,331.0,1.1,21.0,630.0,680.62,511.39
2016,9,13,13,45,555.5,256.0,1.1,21.0,671.5,763.41,570.0
2016,9,13,14,0,726.0,181.0,1.1,21.0,713.0,823.55,613.44
2016,9,13,14,15,535.5,233.0,1.1,20.5,615.5,685.25,516.98
2016,9,13,14,30,345.0,285.0,1.1,20.0,518.0,549.14,420.21
2016,9,13,14,45,342.5,266.5,1.15,20.0,486.5,513.56,396.52
2016,9,13,15,0,340.0,248.0,1.2,20.0,455.0,477.2,370.78
2016,9,13,15,15,473.5,202.0,1.15,20.0,466.0,515.07,400.29
2016,9,13,15,30,607.0,156.0,1.1,20.0,477.0,531.22,412.03
2016,9,13,15,45,574.0,148.5,1.1,20.0,429.0,465.89,362.26
2016,9,13,16,0,541.0,141.0,1.1,20.0,381.0,408.88,317.93
2016,9,13,16,15,500.0,131.0,1.05,19.5,331.5,348.59,270.19
2016,9,13,16,30,459.0,121.0,1.0,19.0,282.0,292.04,224.1
2016,9,13,16,45,407.0,107.0,1.0,18.5,232.5,232.64,175.11
2016,9,13,17,0,355.0,93.0,1.0,18.0,183.0,179.08,130.3
2016,9,13,17,15,282.5,75.5,0.95,17.5,136.5,124.86,86.13
2016,9,13,17,30,210.0,58.0,0.9,17.0,90.0,77.14,48.76
2016,9,13,17,45,128.5,36.5,0.85,16.5,53.5,38.65,19.9
2016,9,13,18,0,47.0,15.0,0.8,16.0,17.0,11.45,0.0
2016,9,13,18,15,23.5,7.5,0.75,15.5,8.5,5.9,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,14.0,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,7.08,0.0
2016,9,14,6,15,109.5,28.0,0.45,14.5,41.5,27.44,9.57
2016,9,14,6,30,219.0,47.0,0.4,15.0,74.0,66.44,39.85
2016,9,14,6,45,304.5,62.0,0.35,15.5,120.0,110.73,73.57
2016,9,14,7,0,390.0,77.0,0.3,16.0,166.0,165.72,117.83
2016,9,14,7,15,448.0,88.0,0.3,16.5,216.0,219.49,162.99
2016,9,14,7,30,506.0,99.0,0.3,17.0,266.0,279.79,213.08
2016,9,14,7,45,554.0,106.0,0.3,18.0,317.0,343.77,264.56
2016,9,14,8,0,602.0,113.0,0.3,19.0,368.0,407.75,314.24
2016,9,14,8,15,633.0,119.0,0.3,19.5,416.5,465.89,358.49
2016,9,14,8,30,664.0,125.0,0.3,20.0,465.0,525.78,402.42
2016,9,14,8,45,694.0,127.5,0.35,20.5,511.0,583.04,443.52
2016,9,14,9,0,724.0,130.0,0.4,21.0,557.0,641.1,483.95
2016,9,14,9,15,741.5,133.5,0.4,21.5,597.5,691.61,517.27
2016,9,14,9,30,759.0,137.0,0.4,22.0,638.0,741.17,549.01
2016,9,14,9,45,821.0,116.0,0.4,22.5,684.5,795.91,583.02
2016,9,14,10,0,883.0,95.0,0.4,23.0,731.0,845.71,612.17
2016,9,14,10,15,891.0,96.5,0.4,23.5,759.0,881.56,632.0
2016,9,14,10,30,899.0,98.0,0.4,24.0,787.0,914.48,649.95
2016,9,14,10,45,905.5,98.0,0.45,24.5,808.0,941.36,665.1
2016,9,14,11,0,912.0,98.0,0.5,25.0,829.0,964.91,678.28
2016,9,14,11,15,915.5,98.5,0.55,25.0,842.0,982.64,689.34
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,996.7,698.36
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.0,1005.02,702.72
2016,9,14,12,0,923.0,99.0,0.7,26.0,865.0,1009.52,704.96
2016,9,14,12,15,922.0,98.5,0.75,26.0,862.0,1006.71,704.33
2016,9,14,12,30,921.0,98.0,0.8,26.0,859.0,1000.05,701.57
2016,9,14,12,45,911.5,101.5,0.9,26.0,845.5,985.63,695.2
2016,9,14,13,0,902.0,105.0,1.0,26.0,832.0,967.64,686.64
2016,9,14,13,15,897.0,104.0,1.05,26.0,812.5,945.76,674.71
2016,9,14,13,30,892.0,103.0,1.1,26.0,793.0,920.47,660.62
2016,9,14,13,45,885.0,101.5,1.15,26.0,766.5,889.65,642.92
2016,9,14,14,0,878.0,100.0,1.2,26.0,740.0,855.82,623.13
2016,9,14,14,15,867.5,98.5,1.2,25.5,706.0,816.33,599.94
2016,9,14,14,30,857.0,97.0,1.2,25.0,672.0,774.45,574.85
2016,9,14,14,45,843.0,95.0,1.25,25.0,632.5,734.22,549.93
2016,9,14,15,0,829.0,93.0,1.3,25.0,593.0,684.67,516.41
2016,9,14,15,15,810.0,90.0,1.3,24.5,548.0,629.51,478.44
2016,9,14,15,30,791.0,87.0,1.3,24.0,503.0,573.79,438.74
2016,9,14,15,45,765.0,83.5,1.3,24.0,454.0,513.51,393.46
2016,9,14,16,0,739.0,80.0,1.3,24.0,405.0,454.05,347.24
2016,9,14,16,15,703.5,75.5,1.3,23.5,353.5,390.64,297.1
2016,9,14,16,30,668.0,71.0,1.3,23.0,302.0,329.73,247.12
2016,9,14,16,45,616.0,65.0,1.35,22.5,250.0,265.17,193.27
2016,9,14,17,0,564.0,59.0,1.4,22.0,198.0,205.97,142.92
2016,9,14,17,15,483.0,50.0,1.3,21.0,148.5,144.26,92.39
2016,9,14,17,30,402.0,41.0,1.2,20.0,99.0,92.32,52.11
2016,9,14,17,45,269.0,28.0,1.2,19.5,60.0,43.79,18.54
2016,9,14,18,0,136.0,15.0,1.2,19.0,21.0,11.8,0.0
2016,9,14,18,15,68.0,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,0.75,14.0,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,0.7,14.0,12.0,7.87,0.0
2016,9,15,6,15,252.0,22.5,0.6,14.5,48.5,32.3,8.66
2016,9,15,6,30,400.0,35.0,0.5,15.0,85.0,79.31,42.6
2016,9,15,6,45,489.5,43.5,0.45,16.0,134.0,130.78,81.94
2016,9,15,7,0,579.0,52.0,0.4,17.0,183.0,193.16,132.86
2016,9,15,7,15,633.5,57.5,0.4,17.5,235.5,252.79,184.08
2016,9,15,7,30,688.0,63.0,0.4,18.0,288.0,318.55,239.58
2016,9,15,7,45,727.0,67.0,0.45,18.5,340.5,381.2,291.7
2016,9,15,8,0,766.0,71.0,0.5,19.0,393.0,446.9,344.37
2016,9,15,8,15,791.5,74.0,0.5,19.5,443.0,507.1,390.72
2016,9,15,8,30,817.0,77.0,0.5,20.0,493.0,568.09,435.78
2016,9,15,8,45,837.0,79.5,0.55,20.5,539.0,620.89,473.99
2016,9,15,9,0,857.0,82.0,0.6,21.0,585.0,677.09,513.29
2016,9,15,9,15,871.0,84.0,0.65,21.5,626.0,727.66,547.15
2016,9,15,9,30,885.0,86.0,0.7,22.0,667.0,776.61,577.81
2016,9,15,9,45,897.5,86.5,0.75,23.0,702.5,820.89,603.75
2016,9,15,10,0,910.0,87.0,0.8,24.0,738.0,862.89,627.78
2016,9,15,10,15,917.0,88.0,0.85,24.5,766.5,898.12,648.39
2016,9,15,10,30,924.0,89.0,0.9,25.0,795.0,930.27,666.99
2016,9,15,10,45,929.0,90.0,0.95,25.5,815.5,957.35,682.34
2016,9,15,11,0,934.0,91.0,1.0,26.0,836.0,980.92,695.56
2016,9,15,11,15,937.0,91.5,1.05,26.0,849.0,998.44,706.48
2016,9,15,11,30,940.0,92.0,1.1,26.0,862.0,1012.18,715.26
2016,9,15,11,45,941.0,92.0,1.15,26.0,867.0,1019.59,720.33
2016,9,15,12,0,942.0,92.0,1.2,26.0,872.0,1023.08,723.19
2016,9,15,12,15,941.5,92.0,1.2,26.0,868.5,1021.16,722.01
2016,9,15,12,30,941.0,92.0,1.2,26.0,865.0,1015.29,718.62
2016,9,15,12,45,930.5,95.5,1.25,26.0,851.0,999.67,710.24
2016,9,15,13,0,920.0,99.0,1.3,26.0,837.0,980.42,699.74
2016,9,15,13,15,915.5,98.5,1.35,26.0,818.0,959.09,687.96
2016,9,15,13,30,911.0,98.0,1.4,26.0,799.0,934.27,673.94
2016,9,15,13,45,903.5,97.0,1.45,26.0,771.5,902.93,655.67
2016,9,15,14,0,896.0,96.0,1.5,26.0,744.0,868.54,635.31
2016,9,15,14,15,886.0,94.5,1.5,26.0,710.0,828.75,610.59
2016,9,15,14,30,876.0,93.0,1.5,26.0,676.0,786.49,584.01
2016,9,15,14,45,861.5,91.0,1.5,26.0,636.0,738.16,552.97
2016,9,15,15,0,847.0,89.0,1.5,26.0,596.0,694.15,523.06
2016,9,15,15,15,828.5,86.5,1.5,25.5,550.5,638.94,485.0
2016,9,15,15,30,810.0,84.0,1.5,25.0,505.0,583.08,445.21
2016,9,15,15,45,783.0,81.0,1.55,24.5,455.5,521.74,400.14
2016,9,15,16,0,756.0,78.0,1.6,24.0,406.0,461.27,353.88
2016,9,15,16,15,720.0,73.5,1.55,23.5,353.5,396.65,302.38
2016,9,15,16,30,684.0,69.0,1.5,23.0,301.0,334.53,251.08
2016,9,15,16,45,629.0,63.0,1.5,22.5,248.5,268.04,195.44
2016,9,15,17,0,574.0,57.0,1.5,22.0,196.0,207.26,143.66
2016,9,15,17,15,490.5,48.5,1.45,21.0,146.0,144.86,92.51
2016,9,15,17,30,407.0,40.0,1.4,20.0,96.0,92.51,51.87
2016,9,15,17,45,265.0,27.0,1.35,19.0,57.0,42.85,16.97
2016,9,15,18,0,123.0,14.0,1.3,18.0,18.0,11.02,0.0
2016,9,15,18,15,61.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,200.5,17.0,0.65,13.5,41.5,26.05,4.87
2016,9,16,6,30,401.0,34.0,0.5,14.0,83.0,80.35,43.32
2016,9,16,6,45,491.5,42.5,0.4,15.0,132.5,132.35,83.49
2016,9,16,7,0,582.0,51.0,0.3,16.0,182.0,195.4,135.16
2016,9,16,7,15,637.5,56.5,0.25,16.5,234.5,255.68,186.88
2016,9,16,7,30,693.0,62.0,0.2,17.0,287.0,322.15,242.71
2016,9,16,7,45,346.5,99.0,0.15,17.5,211.5,249.66,194.02
2016,9,16,8,0,0.0,136.0,0.1,18.0,136.0,107.89,83.51
2016,9,16,8,15,3.5,152.0,0.05,18.5,153.5,122.91,95.86
2016,9,16,8,30,7.0,168.0,0.0,19.0,171.0,138.39,107.73
2016,9,16,8,45,15.5,193.5,0.0,20.0,202.0,165.75,128.66
2016,9,16,9,0,24.0,219.0,0.0,21.0,233.0,194.15,149.88
2016,9,16,9,15,44.5,252.0,0.05,22.0,280.5,253.13,194.16
2016,9,16,9,30,65.0,285.0,0.1,23.0,328.0,302.52,229.87
2016,9,16,9,45,61.5,298.0,0.15,24.0,340.5,314.76,237.2
2016,9,16,10,0,58.0,311.0,0.2,25.0,353.0,326.66,244.53
2016,9,16,10,15,348.0,266.0,0.25,25.5,529.5,573.53,424.74
2016,9,16,10,30,638.0,221.0,0.3,26.0,706.0,828.24,592.72
2016,9,16,10,45,564.0,257.5,0.4,26.5,695.0,805.34,572.98
2016,9,16,11,0,490.0,294.0,0.5,27.0,684.0,783.92,557.99
2016,9,16,11,15,714.5,194.0,0.55,27.0,772.0,916.31,646.47
2016,9,16,11,30,939.0,94.0,0.6,27.0,860.0,1015.98,705.82
2016,9,16,11,45,937.5,95.5,0.7,27.5,864.0,1022.46,708.8
2016,9,16,12,0,936.0,97.0,0.8,28.0,868.0,1025.0,710.93
2016,9,16,12,15,935.0,97.0,0.85,28.0,864.0,1022.5,710.51
2016,9,16,12,30,934.0,97.0,0.9,28.0,860.0,1016.09,707.92
2016,9,16,12,45,927.5,98.0,0.95,28.0,847.0,1001.6,700.56
2016,9,16,13,0,921.0,99.0,1.0,28.0,834.0,983.42,691.08
2016,9,16,13,15,916.0,98.0,1.05,28.0,814.0,960.98,679.0
2016,9,16,13,30,911.0,97.0,1.1,28.0,794.0,935.06,664.74
2016,9,16,13,45,900.0,97.5,1.15,28.0,766.0,902.12,645.97
2016,9,16,14,0,889.0,98.0,1.2,28.0,738.0,866.34,625.23
2016,9,16,14,15,878.5,96.0,1.15,27.5,703.5,825.75,601.0
2016,9,16,14,30,868.0,94.0,1.1,27.0,669.0,782.75,574.93
2016,9,16,14,45,851.0,93.0,1.1,27.0,628.0,733.84,544.03
2016,9,16,15,0,834.0,92.0,1.1,27.0,587.0,689.64,514.4
2016,9,16,15,15,814.5,89.0,1.1,26.5,541.5,633.73,476.46
2016,9,16,15,30,795.0,86.0,1.1,26.0,496.0,577.31,436.88
2016,9,16,15,45,766.0,83.0,1.1,26.0,446.0,515.52,391.11
2016,9,16,16,0,737.0,80.0,1.1,26.0,396.0,454.85,344.6
2016,9,16,16,15,700.0,75.0,1.05,25.0,344.0,390.39,294.67
2016,9,16,16,30,663.0,70.0,1.0,24.0,292.0,328.47,244.76
2016,9,16,16,45,606.0,64.0,0.95,23.5,240.0,262.49,190.15
2016,9,16,17,0,549.0,58.0,0.9,23.0,188.0,202.49,139.61
2016,9,16,17,15,464.0,48.5,0.85,22.0,139.0,140.33,89.27
2016,9,16,17,30,379.0,39.0,0.8,21.0,90.0,88.5,49.34
2016,9,16,17,45,240.0,25.5,0.75,20.0,52.5,40.02,14.25
2016,9,16,18,0,101.0,12.0,0.7,19.0,15.0,9.44,0.0
2016,9,16,18,15,50.5,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,18.0,0.6,14.5,38.5,26.31,4.18
2016,9,17,6,30,343.0,36.0,0.5,15.0,77.0,77.13,42.67
2016,9,17,6,45,435.5,45.5,0.45,15.5,124.5,127.15,81.51
2016,9,17,7,0,528.0,55.0,0.4,16.0,172.0,188.53,131.93
2016,9,17,7,15,268.0,83.5,0.35,16.5,143.5,166.99,126.18
2016,9,17,7,30,8.0,112.0,0.3,17.0,115.0,91.75,71.3
2016,9,17,7,45,13.0,131.0,0.25,18.0,136.5,109.92,86.15
2016,9,17,8,0,18.0,150.0,0.2,19.0,158.0,128.77,100.88
2016,9,17,8,15,63.5,183.0,0.15,20.0,214.5,191.19,150.08
2016,9,17,8,30,109.0,216.0,0.1,21.0,271.0,252.05,196.37
2016,9,17,8,45,204.5,229.5,0.1,22.5,344.0,343.28,264.3
2016,9,17,9,0,300.0,243.0,0.1,24.0,417.0,446.18,337.39
2016,9,17,9,15,370.0,244.5,0.15,24.5,474.5,513.71,384.38
2016,9,17,9,30,440.0,246.0,0.2,25.0,532.0,602.44,444.73
2016,9,17,9,45,661.0,170.0,0.25,26.0,626.0,735.12,534.41
2016,9,17,10,0,882.0,94.0,0.3,27.0,720.0,852.76,606.62
2016,9,17,10,15,889.5,95.0,0.35,27.5,747.5,887.48,625.19
2016,9,17,10,30,897.0,96.0,0.4,28.0,775.0,919.24,643.08
2016,9,17,10,45,736.5,179.5,0.5,29.0,747.0,897.72,628.18
2016,9,17,11,0,576.0,263.0,0.6,30.0,719.0,836.78,587.11
2016,9,17,11,15,742.5,182.0,0.65,30.0,779.0,933.3,650.49
2016,9,17,11,30,909.0,101.0,0.7,30.0,839.0,996.97,688.2
2016,9,17,11,45,908.0,102.0,0.75,30.0,842.5,1003.1,691.79
2016,9,17,12,0,907.0,103.0,0.8,30.0,846.0,1005.41,694.05
2016,9,17,12,15,906.0,103.0,0.85,30.0,842.5,1002.87,693.58
2016,9,17,12,30,905.0,103.0,0.9,30.0,839.0,996.54,691.0
2016,9,17,12,45,901.0,103.0,0.95,30.0,827.0,983.57,684.53
2016,9,17,13,0,897.0,103.0,1.0,30.0,815.0,966.96,675.98
2016,9,17,13,15,891.5,102.0,1.0,29.5,795.0,944.4,664.27
2016,9,17,13,30,886.0,101.0,1.0,29.0,775.0,918.47,650.5
2016,9,17,13,45,876.5,100.5,1.05,29.0,747.5,886.33,632.3
2016,9,17,14,0,867.0,100.0,1.1,29.0,720.0,851.37,612.14
2016,9,17,14,15,856.0,98.0,1.1,28.5,686.0,811.01,588.75
2016,9,17,14,30,845.0,96.0,1.1,28.0,652.0,768.36,563.51
2016,9,17,14,45,831.5,93.5,1.1,28.0,612.5,728.25,538.48
2016,9,17,15,0,818.0,91.0,1.1,28.0,573.0,678.74,505.23
2016,9,17,15,15,798.5,88.0,1.1,27.5,528.0,623.5,467.83
2016,9,17,15,30,779.0,85.0,1.1,27.0,483.0,567.8,428.78
2016,9,17,15,45,752.5,81.0,1.1,27.0,434.0,507.11,383.89
2016,9,17,16,0,726.0,77.0,1.1,27.0,385.0,447.36,338.13
2016,9,17,16,15,688.5,72.5,1.05,26.5,334.0,383.72,288.33
2016,9,17,16,30,651.0,68.0,1.0,26.0,283.0,322.77,238.89
2016,9,17,16,45,595.5,61.5,1.0,25.5,231.5,257.47,185.21
2016,9,17,17,0,540.0,55.0,1.0,25.0,180.0,198.02,135.4
2016,9,17,17,15,453.0,46.0,0.9,23.5,132.0,136.49,86.04
2016,9,17,17,30,366.0,37.0,0.8,22.0,84.0,85.53,47.06
2016,9,17,17,45,224.5,23.5,0.7,21.0,48.0,37.34,11.04
2016,9,17,18,0,83.0,10.0,0.6,20.0,12.0,7.93,0.0
2016,9,17,18,15,41.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,158.0,18.0,0.7,17.5,36.5,26.34,2.73
2016,9,18,6,30,316.0,36.0,0.6,18.0,73.0,75.47,41.66
2016,9,18,6,45,402.5,47.0,0.55,19.0,119.5,124.36,79.57
2016,9,18,7,0,489.0,58.0,0.5,20.0,166.0,183.96,127.91
2016,9,18,7,15,548.5,66.0,0.5,21.0,217.0,242.8,177.23
2016,9,18,7,30,608.0,74.0,0.5,22.0,268.0,308.14,230.86
2016,9,18,7,45,645.5,80.5,0.5,23.0,318.5,368.73,279.59
2016,9,18,8,0,683.0,87.0,0.5,24.0,369.0,432.43,328.66
2016,9,18,8,15,712.5,92.0,0.45,25.0,418.0,493.01,373.0
2016,9,18,8,30,742.0,97.0,0.4,26.0,467.0,555.03,416.23
2016,9,18,8,45,762.0,101.0,0.35,27.5,512.0,609.29,451.22
2016,9,18,9,0,782.0,105.0,0.3,29.0,557.0,664.68,485.21
2016,9,18,9,15,798.5,108.0,0.25,29.5,598.0,715.88,516.84
2016,9,18,9,30,815.0,111.0,0.2,30.0,639.0,765.84,545.82
2016,9,18,9,45,835.5,109.5,0.15,31.0,676.0,812.79,570.55
2016,9,18,10,0,856.0,108.0,0.1,32.0,713.0,848.21,587.61
2016,9,18,10,15,864.5,109.5,0.15,32.5,740.5,883.51,607.04
2016,9,18,10,30,873.0,111.0,0.2,33.0,768.0,915.99,624.69
2016,9,18,10,45,870.0,116.0,0.25,33.5,786.0,938.38,636.39
2016,9,18,11,0,867.0,121.0,0.3,34.0,804.0,957.11,646.16
2016,9,18,11,15,870.5,122.0,0.4,34.0,816.5,974.4,657.64
2016,9,18,11,30,874.0,123.0,0.5,34.0,829.0,988.17,667.27
2016,9,18,11,45,864.5,128.5,0.6,34.0,830.5,990.14,670.19
2016,9,18,12,0,855.0,134.0,0.7,34.0,832.0,1003.43,680.02
2016,9,18,12,15,854.0,133.5,0.75,34.0,827.5,1000.3,679.1
2016,9,18,12,30,853.0,133.0,0.8,34.0,823.0,993.45,676.32
2016,9,18,12,45,837.0,138.5,0.85,34.0,807.5,974.8,666.65
2016,9,18,13,0,821.0,144.0,0.9,34.0,792.0,952.78,655.1
2016,9,18,13,15,815.0,142.5,0.9,34.0,772.0,929.85,642.13
2016,9,18,13,30,809.0,141.0,0.9,34.0,752.0,903.77,627.25
2016,9,18,13,45,792.0,142.0,0.95,34.0,723.0,867.47,606.84
2016,9,18,14,0,775.0,143.0,1.0,34.0,694.0,828.9,584.81
2016,9,18,14,15,761.5,140.5,1.0,33.5,660.0,793.06,564.71
2016,9,18,14,30,748.0,138.0,1.0,33.0,626.0,749.73,539.02
2016,9,18,14,45,728.0,135.0,1.05,33.0,585.5,699.48,507.05
2016,9,18,15,0,708.0,132.0,1.1,33.0,545.0,648.44,473.68
2016,9,18,15,15,684.0,127.0,1.1,32.5,500.5,592.36,436.35
2016,9,18,15,30,660.0,122.0,1.1,32.0,456.0,536.56,397.97
2016,9,18,15,45,627.0,116.0,1.1,31.5,407.5,475.5,354.47
2016,9,18,16,0,594.0,110.0,1.1,31.0,359.0,416.36,310.81
2016,9,18,16,15,551.0,101.5,1.05,30.0,309.0,352.87,262.86
2016,9,18,16,30,508.0,93.0,1.0,29.0,259.0,293.24,216.18
2016,9,18,16,45,444.5,82.5,0.95,28.5,208.5,225.74,162.3
2016,9,18,17,0,381.0,72.0,0.9,28.0,158.0,170.15,117.23
2016,9,18,17,15,300.0,56.5,0.85,26.5,113.0,114.29,73.53
2016,9,18,17,30,219.0,41.0,0.8,25.0,68.0,68.6,39.04
2016,9,18,17,45,121.5,23.0,0.8,24.0,37.0,28.98,6.24
2016,9,18,18,0,24.0,5.0,0.8,23.0,6.0,3.97,0.0
2016,9,18,18,15,12.0,2.5,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,19.0,0.75,22.5,30.0,23.13,0.45
2016,9,19,6,30,193.0,38.0,0.6,23.0,60.0,61.67,34.78
2016,9,19,6,45,265.5,55.0,0.5,23.5,102.5,105.08,68.38
2016,9,19,7,0,338.0,72.0,0.4,24.0,145.0,157.69,110.4
2016,9,19,7,15,395.5,85.5,0.35,24.5,193.0,211.34,154.23
2016,9,19,7,30,453.0,99.0,0.3,25.0,241.0,271.61,202.67
2016,9,19,7,45,486.5,111.0,0.3,26.0,288.5,326.42,245.76
2016,9,19,8,0,520.0,123.0,0.3,27.0,336.0,384.3,289.52
2016,9,19,8,15,552.5,131.5,0.35,27.5,383.0,441.01,331.74
2016,9,19,8,30,585.0,140.0,0.4,28.0,430.0,506.78,378.88
2016,9,19,8,45,601.5,149.5,0.5,29.0,472.0,558.76,414.57
2016,9,19,9,0,618.0,159.0,0.6,30.0,514.0,610.6,449.18
2016,9,19,9,15,637.0,164.5,0.65,30.5,553.5,660.12,481.71
2016,9,19,9,30,656.0,170.0,0.7,31.0,593.0,709.06,513.09
2016,9,19,9,45,713.0,155.5,0.75,31.5,637.5,768.21,551.22
2016,9,19,10,0,770.0,141.0,0.8,32.0,682.0,822.02,583.72
2016,9,19,10,15,779.5,143.0,0.85,32.0,709.5,857.13,604.97
2016,9,19,10,30,789.0,145.0,0.9,32.0,737.0,889.66,624.77
2016,9,19,10,45,785.5,151.5,0.95,32.0,754.0,911.84,638.17
2016,9,19,11,0,782.0,158.0,1.0,32.0,771.0,930.56,649.64
2016,9,19,11,15,786.0,159.0,1.0,32.0,783.5,947.62,659.38
2016,9,19,11,30,790.0,160.0,1.0,32.0,796.0,961.35,667.18
2016,9,19,11,45,778.0,167.0,1.05,32.5,796.5,961.87,666.63
2016,9,19,12,0,766.0,174.0,1.1,33.0,797.0,968.57,670.11
2016,9,19,12,15,765.0,174.0,1.1,33.0,793.0,966.0,668.53
2016,9,19,12,30,764.0,174.0,1.1,33.0,789.0,959.96,665.09
2016,9,19,12,45,770.0,168.0,1.15,33.0,780.0,941.82,655.24
2016,9,19,13,0,776.0,162.0,1.2,33.0,771.0,929.9,649.37
2016,9,19,13,15,769.0,160.5,1.2,32.5,751.0,906.69,637.05
2016,9,19,13,30,762.0,159.0,1.2,32.0,731.0,888.14,627.72
2016,9,19,13,45,741.5,161.0,1.2,32.0,701.5,850.59,605.07
2016,9,19,14,0,721.0,163.0,1.2,32.0,672.0,811.08,581.17
2016,9,19,14,15,706.5,159.5,1.2,31.5,638.0,769.26,556.24
2016,9,19,14,30,692.0,156.0,1.2,31.0,604.0,725.82,529.37
2016,9,19,14,45,661.5,155.5,1.2,31.0,562.0,672.11,493.7
