Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,631.0,155.0,1.2,31.0,520.0,618.53,457.38
2016,9,19,15,15,605.5,148.5,1.2,30.5,476.0,563.16,419.91
2016,9,19,15,30,580.0,142.0,1.2,30.0,432.0,508.42,381.67
2016,9,19,15,45,535.0,136.5,1.2,29.5,383.0,439.04,331.59
2016,9,19,16,0,490.0,131.0,1.2,29.0,334.0,379.88,287.4
2016,9,19,16,15,447.0,119.5,1.15,28.0,285.5,319.88,241.6
2016,9,19,16,30,404.0,108.0,1.1,27.0,237.0,264.06,197.61
2016,9,19,16,45,340.5,93.5,1.1,26.5,188.5,203.59,149.13
2016,9,19,17,0,277.0,79.0,1.1,26.0,140.0,150.53,106.25
2016,9,19,17,15,208.5,59.0,1.0,25.0,98.0,95.3,62.53
2016,9,19,17,30,140.0,39.0,0.9,24.0,56.0,54.16,30.93
2016,9,19,17,45,70.0,19.5,0.8,23.0,28.0,21.49,1.18
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,14.0,0.7,16.5,14.0,10.66,0.0
2016,9,20,6,30,0.0,28.0,0.7,17.0,28.0,21.43,11.5
2016,9,20,6,45,6.5,51.5,0.7,17.5,53.0,41.48,28.61
2016,9,20,7,0,13.0,75.0,0.7,18.0,78.0,62.67,46.52
2016,9,20,7,15,25.0,97.5,0.7,18.5,105.0,89.82,69.12
2016,9,20,7,30,37.0,120.0,0.7,19.0,132.0,115.71,90.43
2016,9,20,7,45,52.0,141.5,0.75,19.5,161.5,143.58,113.06
2016,9,20,8,0,67.0,163.0,0.8,20.0,191.0,173.33,136.87
2016,9,20,8,15,113.5,187.5,0.8,20.5,241.0,235.28,185.86
2016,9,20,8,30,160.0,212.0,0.8,21.0,291.0,293.1,230.49
2016,9,20,8,45,208.0,229.0,0.85,22.0,342.0,349.17,272.55
2016,9,20,9,0,256.0,246.0,0.9,23.0,393.0,423.98,327.24
2016,9,20,9,15,182.5,269.0,0.9,23.5,377.5,389.91,299.38
2016,9,20,9,30,109.0,292.0,0.9,24.0,362.0,347.4,265.63
2016,9,20,9,45,224.0,296.5,0.95,24.5,450.5,466.92,354.97
2016,9,20,10,0,339.0,301.0,1.0,25.0,539.0,596.3,446.48
2016,9,20,10,15,260.0,329.0,1.0,25.0,516.0,566.9,422.34
2016,9,20,10,30,181.0,357.0,1.0,25.0,493.0,511.81,381.69
2016,9,20,10,45,205.0,365.0,1.05,25.5,522.5,547.14,406.66
2016,9,20,11,0,229.0,373.0,1.1,26.0,552.0,582.6,430.65
2016,9,20,11,15,265.5,372.0,1.15,26.0,582.5,642.72,472.17
2016,9,20,11,30,302.0,371.0,1.2,26.0,613.0,680.82,498.45
2016,9,20,11,45,313.0,364.0,1.25,26.5,616.0,686.81,501.86
2016,9,20,12,0,324.0,357.0,1.3,27.0,619.0,691.27,504.6
2016,9,20,12,15,323.5,355.5,1.35,27.0,616.0,688.45,503.15
2016,9,20,12,30,323.0,354.0,1.4,27.0,613.0,683.98,500.71
2016,9,20,12,45,328.5,347.0,1.45,27.0,607.0,678.05,497.58
2016,9,20,13,0,334.0,340.0,1.5,27.0,601.0,670.4,493.32
2016,9,20,13,15,576.5,232.0,1.5,26.5,668.5,808.15,593.24
2016,9,20,13,30,819.0,124.0,1.5,26.0,736.0,898.68,655.05
2016,9,20,13,45,806.0,124.0,1.55,26.0,708.0,864.66,633.33
2016,9,20,14,0,793.0,124.0,1.6,26.0,680.0,828.16,611.14
2016,9,20,14,15,781.0,121.5,1.6,25.5,647.0,787.68,586.68
2016,9,20,14,30,769.0,119.0,1.6,25.0,614.0,745.18,560.48
2016,9,20,14,45,755.0,115.0,1.65,25.0,575.0,697.92,529.19
2016,9,20,15,0,741.0,111.0,1.7,25.0,536.0,651.99,497.41
2016,9,20,15,15,718.5,107.0,1.7,24.5,492.0,596.51,458.47
2016,9,20,15,30,696.0,103.0,1.7,24.0,448.0,541.11,418.36
2016,9,20,15,45,671.5,97.0,1.7,24.0,401.5,482.98,374.1
2016,9,20,16,0,647.0,91.0,1.7,24.0,355.0,425.85,329.16
2016,9,20,16,15,605.0,84.5,1.65,23.5,305.0,361.91,278.1
2016,9,20,16,30,563.0,78.0,1.6,23.0,255.0,301.61,228.34
2016,9,20,16,45,504.5,69.5,1.6,22.5,206.0,238.21,175.38
2016,9,20,17,0,446.0,61.0,1.6,22.0,157.0,181.2,127.04
2016,9,20,17,15,355.0,49.5,1.5,21.0,112.0,122.1,79.14
2016,9,20,17,30,264.0,38.0,1.4,20.0,67.0,72.68,40.51
2016,9,20,17,45,132.0,19.0,1.35,19.5,33.5,26.33,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,3.0,1.15,15.0,3.0,2.27,0.0
2016,9,21,6,30,0.0,6.0,1.2,15.0,6.0,4.54,0.0
2016,9,21,6,45,0.0,10.5,1.25,15.5,10.5,7.96,1.03
2016,9,21,7,0,0.0,15.0,1.3,16.0,15.0,11.39,4.03
2016,9,21,7,15,0.0,20.5,1.35,16.0,20.5,15.59,7.69
2016,9,21,7,30,0.0,26.0,1.4,16.0,26.0,19.8,11.32
2016,9,21,7,45,0.0,31.0,1.45,16.5,31.0,23.64,14.55
2016,9,21,8,0,0.0,36.0,1.5,17.0,36.0,27.49,17.73
2016,9,21,8,15,0.0,79.0,1.55,17.5,79.0,60.69,45.52
2016,9,21,8,30,0.0,122.0,1.6,18.0,122.0,95.83,74.34
2016,9,21,8,45,73.5,188.0,1.65,18.5,230.0,210.48,168.21
2016,9,21,9,0,147.0,254.0,1.7,19.0,338.0,343.03,272.26
2016,9,21,9,15,486.0,177.5,1.75,19.0,483.0,558.09,440.29
2016,9,21,9,30,825.0,101.0,1.8,19.0,628.0,771.79,596.44
2016,9,21,9,45,846.5,98.5,1.85,19.5,664.0,809.74,618.76
2016,9,21,10,0,868.0,96.0,1.9,20.0,700.0,854.36,647.14
2016,9,21,10,15,641.5,199.5,1.9,20.0,655.5,804.13,610.25
2016,9,21,10,30,415.0,303.0,1.9,20.0,611.0,710.27,539.36
2016,9,21,10,45,652.5,203.0,1.95,20.0,702.5,853.31,645.0
2016,9,21,11,0,890.0,103.0,2.0,20.0,794.0,968.09,720.63
2016,9,21,11,15,661.5,212.0,2.0,20.0,730.0,895.24,670.32
2016,9,21,11,30,433.0,321.0,2.0,20.0,666.0,779.71,586.15
2016,9,21,11,45,665.0,213.5,2.0,20.0,746.5,912.64,683.51
2016,9,21,12,0,897.0,106.0,2.0,20.0,827.0,1007.86,744.89
2016,9,21,12,15,897.5,106.0,2.0,20.0,824.0,1006.44,742.95
2016,9,21,12,30,898.0,106.0,2.0,20.0,821.0,1001.25,739.8
2016,9,21,12,45,898.0,104.0,2.05,20.0,810.0,989.71,733.3
2016,9,21,13,0,898.0,102.0,2.1,20.0,799.0,974.45,724.5
2016,9,21,13,15,894.0,101.5,2.15,20.0,780.5,953.39,711.93
2016,9,21,13,30,890.0,101.0,2.2,20.0,762.0,928.9,697.13
2016,9,21,13,45,883.0,100.0,2.25,20.0,735.5,897.94,677.92
2016,9,21,14,0,876.0,99.0,2.3,20.0,709.0,864.01,656.59
2016,9,21,14,15,867.5,97.5,2.35,19.5,676.5,825.52,633.12
2016,9,21,14,30,859.0,96.0,2.4,19.0,644.0,792.54,613.18
2016,9,21,14,45,849.0,92.5,2.45,19.0,605.5,745.19,581.48
2016,9,21,15,0,839.0,89.0,2.5,19.0,567.0,695.93,546.8
2016,9,21,15,15,820.5,86.5,2.45,18.5,522.0,640.54,506.43
2016,9,21,15,30,802.0,84.0,2.4,18.0,477.0,584.54,464.33
2016,9,21,15,45,783.0,78.5,2.4,18.0,429.0,524.88,417.4
2016,9,21,16,0,764.0,73.0,2.4,18.0,381.0,465.35,368.95
2016,9,21,16,15,726.0,68.5,2.35,17.5,329.0,398.97,314.04
2016,9,21,16,30,688.0,64.0,2.3,17.0,277.0,335.74,259.81
2016,9,21,16,45,633.5,57.5,2.25,17.0,224.5,268.31,200.71
2016,9,21,17,0,579.0,51.0,2.2,17.0,172.0,206.6,145.84
2016,9,21,17,15,478.5,42.0,2.1,16.5,123.0,139.78,89.84
2016,9,21,17,30,378.0,33.0,2.0,16.0,74.0,85.25,45.79
2016,9,21,17,45,189.0,16.5,1.95,15.5,37.0,29.07,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,2.35,14.0,32.5,26.81,0.0
2016,9,22,6,30,267.0,37.0,2.4,14.0,65.0,74.13,42.1
2016,9,22,6,45,357.5,50.0,2.45,14.5,110.5,125.18,83.9
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,186.11,135.28
2016,9,22,7,15,513.5,71.5,2.5,15.0,207.0,245.94,187.93
2016,9,22,7,30,579.0,80.0,2.5,15.0,258.0,312.94,246.31
2016,9,22,7,45,626.5,85.5,2.5,15.5,309.5,375.95,300.24
2016,9,22,8,0,674.0,91.0,2.5,16.0,361.0,443.11,355.86
2016,9,22,8,15,706.0,95.5,2.4,16.0,410.5,504.46,405.71
2016,9,22,8,30,738.0,100.0,2.3,16.0,460.0,567.46,455.16
2016,9,22,8,45,768.5,101.0,2.25,16.5,507.0,624.96,498.31
2016,9,22,9,0,799.0,102.0,2.2,17.0,554.0,685.05,541.88
2016,9,22,9,15,815.5,104.5,2.2,17.5,594.5,736.45,577.85
2016,9,22,9,30,832.0,107.0,2.2,18.0,635.0,786.53,610.66
2016,9,22,9,45,855.0,104.0,2.2,18.5,672.0,834.42,641.34
2016,9,22,10,0,878.0,101.0,2.2,19.0,709.0,870.93,663.69
2016,9,22,10,15,886.0,102.5,2.2,19.0,737.0,906.25,686.37
2016,9,22,10,30,894.0,104.0,2.2,19.0,765.0,938.64,706.95
2016,9,22,10,45,900.5,104.5,2.2,19.5,785.5,965.45,722.37
2016,9,22,11,0,907.0,105.0,2.2,20.0,806.0,988.9,735.57
2016,9,22,11,15,910.5,105.5,2.2,20.0,818.0,1005.97,746.02
2016,9,22,11,30,914.0,106.0,2.2,20.0,830.0,1019.35,754.21
2016,9,22,11,45,916.5,105.5,2.25,20.0,834.5,1026.93,759.39
2016,9,22,12,0,919.0,105.0,2.3,20.0,839.0,1030.68,762.27
2016,9,22,12,15,917.5,104.5,2.3,20.0,835.0,1026.62,759.66
2016,9,22,12,30,916.0,104.0,2.3,20.0,831.0,1018.73,754.78
2016,9,22,12,45,910.5,104.5,2.3,20.0,817.5,1004.23,745.73
2016,9,22,13,0,905.0,105.0,2.3,20.0,804.0,986.1,734.46
2016,9,22,13,15,899.5,104.0,2.25,20.0,783.5,962.88,719.39
2016,9,22,13,30,894.0,103.0,2.2,20.0,763.0,936.28,702.18
2016,9,22,13,45,883.5,102.5,2.2,20.0,734.5,902.55,680.69
2016,9,22,14,0,873.0,102.0,2.2,20.0,706.0,866.03,657.26
2016,9,22,14,15,861.5,100.0,2.15,20.0,671.0,824.57,629.82
2016,9,22,14,30,850.0,98.0,2.1,20.0,636.0,788.99,606.32
2016,9,22,14,45,832.0,96.5,2.1,20.0,595.0,738.13,572.14
2016,9,22,15,0,814.0,95.0,2.1,20.0,554.0,686.03,535.25
2016,9,22,15,15,792.0,91.5,2.1,19.5,508.0,628.31,493.85
2016,9,22,15,30,770.0,88.0,2.1,19.0,462.0,570.42,450.93
2016,9,22,15,45,736.0,85.0,2.1,19.0,412.0,506.59,401.15
2016,9,22,16,0,702.0,82.0,2.1,19.0,362.0,445.54,351.93
2016,9,22,16,15,659.0,77.0,2.05,18.5,310.5,379.59,297.88
2016,9,22,16,30,616.0,72.0,2.0,18.0,259.0,317.25,245.02
2016,9,22,16,45,549.0,64.5,2.0,18.0,207.5,248.89,186.25
2016,9,22,17,0,482.0,57.0,2.0,18.0,156.0,187.85,133.21
2016,9,22,17,15,379.0,46.0,1.9,17.5,109.5,124.52,80.96
2016,9,22,17,30,276.0,35.0,1.8,17.0,63.0,73.94,40.21
2016,9,22,17,45,138.0,17.5,1.75,16.5,31.5,25.52,0.0
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,29.5,17.0,1.0,12.5,20.0,16.4,0.0
2016,9,23,6,30,59.0,34.0,0.9,13.0,40.0,38.42,22.39
2016,9,23,6,45,85.5,55.0,0.85,14.0,69.5,66.58,46.62
2016,9,23,7,0,112.0,76.0,0.8,15.0,99.0,98.23,73.52
2016,9,23,7,15,126.5,97.5,0.8,15.5,130.5,129.86,100.92
2016,9,23,7,30,141.0,119.0,0.8,16.0,162.0,163.34,129.43
2016,9,23,7,45,151.0,140.5,0.8,17.0,194.5,196.57,156.85
2016,9,23,8,0,161.0,162.0,0.8,18.0,227.0,230.92,184.34
2016,9,23,8,15,232.0,176.5,0.85,18.5,282.5,304.39,242.53
2016,9,23,8,30,303.0,191.0,0.9,19.0,338.0,375.14,297.19
2016,9,23,8,45,574.5,134.0,0.95,20.0,445.5,536.38,419.48
2016,9,23,9,0,846.0,77.0,1.0,21.0,553.0,688.04,528.96
2016,9,23,9,15,859.5,79.0,1.05,21.5,592.5,737.62,560.0
2016,9,23,9,30,873.0,81.0,1.1,22.0,632.0,785.55,590.3
2016,9,23,9,45,885.5,81.0,1.15,22.5,666.0,828.53,616.83
2016,9,23,10,0,898.0,81.0,1.2,23.0,700.0,869.25,641.56
2016,9,23,10,15,905.0,82.0,1.2,23.0,727.0,903.66,662.5
2016,9,23,10,30,912.0,83.0,1.2,23.0,754.0,935.02,681.4
2016,9,23,10,45,586.5,222.0,1.3,23.5,658.0,814.17,599.96
2016,9,23,11,0,261.0,361.0,1.4,24.0,562.0,627.36,465.81
2016,9,23,11,15,301.5,357.0,1.4,24.0,592.5,667.23,495.73
2016,9,23,11,30,342.0,353.0,1.4,24.0,623.0,706.57,522.99
2016,9,23,11,45,632.5,220.0,1.45,24.5,722.0,891.05,652.17
2016,9,23,12,0,923.0,87.0,1.5,25.0,821.0,1017.29,730.42
2016,9,23,12,15,921.0,87.0,1.55,25.0,816.0,1013.18,727.11
2016,9,23,12,30,919.0,87.0,1.6,25.0,811.0,1005.22,723.12
2016,9,23,12,45,910.0,89.0,1.65,25.0,797.0,988.89,713.96
2016,9,23,13,0,901.0,91.0,1.7,25.0,783.0,969.02,702.67
2016,9,23,13,15,895.0,90.0,1.7,24.5,762.5,945.3,689.66
2016,9,23,13,30,889.0,89.0,1.7,24.0,742.0,918.27,674.46
2016,9,23,13,45,879.0,89.0,1.75,24.0,713.5,885.6,654.79
2016,9,23,14,0,869.0,89.0,1.8,24.0,685.0,850.16,633.12
2016,9,23,14,15,857.0,87.0,1.8,23.5,651.0,808.35,607.61
2016,9,23,14,30,845.0,85.0,1.8,23.0,617.0,764.36,580.24
2016,9,23,14,45,827.5,83.5,1.85,23.0,576.5,714.9,547.87
2016,9,23,15,0,810.0,82.0,1.9,23.0,536.0,670.29,517.49
2016,9,23,15,15,789.5,79.5,1.85,22.5,491.0,614.92,477.85
2016,9,23,15,30,769.0,77.0,1.8,22.0,446.0,559.25,436.79
2016,9,23,15,45,743.0,73.0,1.8,21.5,398.5,498.99,391.07
2016,9,23,16,0,717.0,69.0,1.8,21.0,351.0,439.69,344.34
2016,9,23,16,15,677.5,64.5,1.75,20.5,300.5,375.27,291.79
2016,9,23,16,30,638.0,60.0,1.7,20.0,250.0,314.28,240.2
2016,9,23,16,45,577.0,53.5,1.65,19.5,200.0,247.76,183.33
2016,9,23,17,0,516.0,47.0,1.6,19.0,150.0,187.87,131.33
2016,9,23,17,15,416.5,38.0,1.55,18.5,104.5,125.13,79.38
2016,9,23,17,30,317.0,29.0,1.5,18.0,59.0,74.69,37.98
2016,9,23,17,45,158.5,14.5,1.5,17.5,29.5,21.87,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,13.5,0.6,14.5,32.5,28.98,0.0
2016,9,24,6,30,380.0,27.0,0.6,15.0,65.0,85.52,45.28
2016,9,24,6,45,480.0,35.0,0.65,16.0,112.0,139.9,90.25
2016,9,24,7,0,580.0,43.0,0.7,17.0,159.0,206.51,145.94
2016,9,24,7,15,637.5,48.0,0.65,17.5,210.5,268.11,199.58
2016,9,24,7,30,695.0,53.0,0.6,18.0,262.0,335.66,256.84
2016,9,24,7,45,734.0,56.5,0.6,19.0,313.5,398.96,308.79
2016,9,24,8,0,773.0,60.0,0.6,20.0,365.0,465.24,360.72
2016,9,24,8,15,799.5,63.0,0.65,20.5,414.5,526.61,407.9
2016,9,24,8,30,826.0,66.0,0.7,21.0,464.0,584.51,450.96
2016,9,24,8,45,845.5,68.0,0.75,22.0,509.5,640.8,490.36
2016,9,24,9,0,865.0,70.0,0.8,23.0,555.0,696.54,527.67
2016,9,24,9,15,879.5,72.0,0.85,23.5,595.0,747.65,560.09
2016,9,24,9,30,894.0,74.0,0.9,24.0,635.0,797.14,590.87
2016,9,24,9,45,906.5,74.5,0.95,25.0,670.0,841.38,616.51
2016,9,24,10,0,919.0,75.0,1.0,26.0,705.0,883.29,640.24
2016,9,24,10,15,926.5,75.5,1.0,26.5,732.5,918.16,659.6
2016,9,24,10,30,934.0,76.0,1.0,27.0,760.0,949.91,676.89
2016,9,24,10,45,939.0,77.0,1.05,27.5,780.0,976.6,691.82
2016,9,24,11,0,944.0,78.0,1.1,28.0,800.0,999.74,704.61
2016,9,24,11,15,947.0,78.0,1.1,28.5,812.0,1016.12,712.42
2016,9,24,11,30,950.0,78.0,1.1,29.0,824.0,1028.67,718.04
2016,9,24,11,45,950.5,78.5,1.1,29.5,828.0,1035.4,720.3
2016,9,24,12,0,951.0,79.0,1.1,30.0,832.0,1038.15,720.37
2016,9,24,12,15,950.0,79.0,1.1,30.0,827.5,1034.86,718.44
2016,9,24,12,30,949.0,79.0,1.1,30.0,823.0,1027.6,714.34
2016,9,24,12,45,939.0,82.5,1.15,30.0,809.0,1011.6,706.05
2016,9,24,13,0,929.0,86.0,1.2,30.0,795.0,991.96,695.66
2016,9,24,13,15,923.5,85.0,1.2,30.0,774.5,968.08,681.88
2016,9,24,13,30,918.0,84.0,1.2,30.0,754.0,940.75,666.02
2016,9,24,13,45,908.5,84.0,1.25,30.0,725.5,907.68,647.27
2016,9,24,14,0,899.0,84.0,1.3,30.0,697.0,871.7,626.51
2016,9,24,14,15,888.0,82.5,1.3,29.5,662.5,830.15,602.48
2016,9,24,14,30,877.0,81.0,1.3,29.0,628.0,786.25,576.54
2016,9,24,14,45,860.5,79.5,1.35,29.0,587.0,736.16,545.39
2016,9,24,15,0,844.0,78.0,1.4,29.0,546.0,684.7,512.26
2016,9,24,15,15,823.5,75.5,1.4,28.5,500.0,633.65,477.4
2016,9,24,15,30,803.0,73.0,1.4,28.0,454.0,576.29,436.92
2016,9,24,15,45,771.5,70.0,1.45,28.0,404.0,512.29,389.56
2016,9,24,16,0,740.0,67.0,1.5,28.0,354.0,449.75,341.52
2016,9,24,16,15,699.0,62.5,1.45,27.0,302.5,383.34,289.71
2016,9,24,16,30,658.0,58.0,1.4,26.0,251.0,320.24,238.41
2016,9,24,16,45,592.0,52.0,1.4,25.5,200.0,251.68,181.45
2016,9,24,17,0,526.0,46.0,1.4,25.0,149.0,190.05,129.4
2016,9,24,17,15,421.0,37.0,1.3,24.0,103.0,125.57,77.51
2016,9,24,17,30,316.0,28.0,1.2,23.0,57.0,74.09,35.43
2016,9,24,17,45,158.0,14.0,1.15,22.0,28.5,21.57,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,14.0,1.0,18.0,30.5,28.82,0.0
2016,9,25,6,30,346.0,28.0,1.0,19.0,61.0,83.24,43.59
2016,9,25,6,45,443.0,37.5,1.05,20.0,108.0,136.69,87.86
2016,9,25,7,0,540.0,47.0,1.1,21.0,155.0,202.14,142.01
2016,9,25,7,15,601.0,53.5,1.1,21.5,206.0,264.21,195.36
2016,9,25,7,30,662.0,60.0,1.1,22.0,257.0,332.44,252.72
2016,9,25,7,45,699.5,65.0,1.1,23.0,308.0,395.04,303.81
2016,9,25,8,0,737.0,70.0,1.1,24.0,359.0,460.51,354.9
2016,9,25,8,15,765.5,73.5,1.1,25.0,408.0,521.86,400.78
2016,9,25,8,30,794.0,77.0,1.1,26.0,457.0,584.32,445.44
2016,9,25,8,45,809.0,81.5,1.1,27.0,501.0,639.69,483.17
2016,9,25,9,0,824.0,86.0,1.1,28.0,545.0,694.18,518.78
2016,9,25,9,15,839.5,88.5,1.1,28.5,584.5,745.66,551.09
2016,9,25,9,30,855.0,91.0,1.1,29.0,624.0,787.63,575.95
2016,9,25,9,45,877.5,87.5,1.1,30.0,661.0,834.44,602.38
2016,9,25,10,0,900.0,84.0,1.1,31.0,698.0,879.61,627.07
2016,9,25,10,15,907.5,85.0,1.05,31.0,725.5,914.41,646.6
2016,9,25,10,30,915.0,86.0,1.0,31.0,753.0,946.18,664.11
2016,9,25,10,45,904.0,94.5,1.0,31.5,768.0,965.53,673.45
2016,9,25,11,0,893.0,103.0,1.0,32.0,783.0,980.67,680.41
2016,9,25,11,15,896.0,103.5,1.0,32.0,795.0,996.81,689.47
2016,9,25,11,30,899.0,104.0,1.0,32.0,807.0,1009.32,696.42
2016,9,25,11,45,878.0,115.5,1.0,32.5,804.0,1005.98,692.66
2016,9,25,12,0,857.0,127.0,1.0,33.0,801.0,1013.27,695.59
2016,9,25,12,15,855.5,126.5,1.0,33.0,796.5,1009.0,693.04
2016,9,25,12,30,854.0,126.0,1.0,33.0,792.0,1001.03,688.56
2016,9,25,12,45,852.5,124.5,1.05,33.0,780.0,988.3,682.3
2016,9,25,13,0,851.0,123.0,1.1,33.0,768.0,971.97,673.98
2016,9,25,13,15,844.5,121.5,1.1,33.0,748.0,947.42,659.88
2016,9,25,13,30,838.0,120.0,1.1,33.0,728.0,919.68,643.91
2016,9,25,13,45,816.0,123.5,1.15,33.0,697.0,880.42,621.47
2016,9,25,14,0,794.0,127.0,1.2,33.0,666.0,839.03,597.46
2016,9,25,14,15,780.5,124.5,1.2,32.5,631.5,796.78,573.09
2016,9,25,14,30,767.0,122.0,1.2,32.0,597.0,752.63,547.04
2016,9,25,14,45,740.5,121.5,1.2,32.0,555.0,703.21,515.06
2016,9,25,15,0,714.0,121.0,1.2,32.0,513.0,649.32,478.85
2016,9,25,15,15,689.0,116.0,1.15,31.5,468.0,591.86,439.88
2016,9,25,15,30,664.0,111.0,1.1,31.0,423.0,534.82,399.98
2016,9,25,15,45,628.5,105.0,1.1,30.5,374.5,471.78,354.68
2016,9,25,16,0,593.0,99.0,1.1,30.0,326.0,410.96,309.36
2016,9,25,16,15,547.0,90.5,1.05,29.0,276.5,345.82,259.59
2016,9,25,16,30,501.0,82.0,1.0,28.0,227.0,284.91,211.32
2016,9,25,16,45,438.0,70.5,0.95,27.0,178.5,216.89,156.57
2016,9,25,17,0,375.0,59.0,0.9,26.0,130.0,160.74,110.44
2016,9,25,17,15,281.0,43.5,0.8,25.0,87.5,102.39,64.21
2016,9,25,17,30,187.0,28.0,0.7,24.0,45.0,55.54,25.49
2016,9,25,17,45,93.5,14.0,0.65,23.0,22.5,17.35,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,113.0,15.5,1.15,20.5,26.0,21.55,0.0
2016,9,26,6,30,226.0,31.0,1.0,21.0,52.0,68.12,36.09
2016,9,26,6,45,324.0,44.5,0.85,22.0,96.5,119.81,78.3
2016,9,26,7,0,422.0,58.0,0.7,23.0,141.0,182.3,128.71
2016,9,26,7,15,487.0,68.0,0.7,24.0,190.5,242.49,178.67
2016,9,26,7,30,552.0,78.0,0.7,25.0,240.0,309.9,233.31
2016,9,26,7,45,598.0,84.5,0.7,26.0,290.5,372.17,282.61
2016,9,26,8,0,644.0,91.0,0.7,27.0,341.0,438.48,332.94
2016,9,26,8,15,676.0,96.5,0.7,28.0,389.5,499.53,377.4
2016,9,26,8,30,708.0,102.0,0.7,29.0,438.0,562.3,421.18
2016,9,26,8,45,732.5,106.0,0.7,30.0,483.0,619.84,459.52
2016,9,26,9,0,757.0,110.0,0.7,31.0,528.0,677.58,496.48
2016,9,26,9,15,774.5,113.0,0.7,31.5,568.0,725.38,526.62
2016,9,26,9,30,792.0,116.0,0.7,32.0,608.0,775.2,556.06
2016,9,26,9,45,804.5,118.5,0.75,33.0,642.0,818.89,580.56
2016,9,26,10,0,817.0,121.0,0.8,34.0,676.0,860.49,603.36
2016,9,26,10,15,826.0,123.0,0.85,34.0,703.0,896.1,624.67
2016,9,26,10,30,835.0,125.0,0.9,34.0,730.0,928.95,644.29
2016,9,26,10,45,839.5,127.0,0.95,34.5,749.0,954.6,658.2
2016,9,26,11,0,844.0,129.0,1.0,35.0,768.0,976.95,670.21
2016,9,26,11,15,847.5,130.0,1.05,35.0,780.0,993.83,680.42
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,1007.14,688.69
2016,9,26,11,45,848.5,132.5,1.15,35.0,794.5,1011.41,691.74
2016,9,26,12,0,846.0,134.0,1.2,35.0,797.0,1011.94,692.81
2016,9,26,12,15,844.5,134.0,1.2,34.5,792.5,1008.15,692.06
2016,9,26,12,30,843.0,134.0,1.2,34.0,788.0,1000.68,689.28
2016,9,26,12,45,879.5,114.0,1.25,34.0,786.5,991.41,684.98
2016,9,26,13,0,916.0,94.0,1.3,34.0,785.0,991.66,686.57
2016,9,26,13,15,910.5,93.0,1.3,34.0,764.0,967.85,672.76
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,940.65,657.16
2016,9,26,13,45,896.0,91.0,1.3,34.0,715.0,907.08,637.61
2016,9,26,14,0,887.0,90.0,1.3,34.0,687.0,870.62,616.2
2016,9,26,14,15,875.5,88.5,1.3,33.5,652.0,828.9,592.46
2016,9,26,14,30,864.0,87.0,1.3,33.0,617.0,784.9,566.89
2016,9,26,14,45,848.0,84.5,1.3,33.0,576.0,734.46,535.48
2016,9,26,15,0,832.0,82.0,1.3,33.0,535.0,688.83,506.17
2016,9,26,15,15,811.0,79.0,1.3,32.5,489.5,631.32,467.74
2016,9,26,15,30,790.0,76.0,1.3,32.0,444.0,573.54,427.78
2016,9,26,15,45,717.5,81.5,1.3,31.5,387.5,497.46,372.98
2016,9,26,16,0,645.0,87.0,1.3,31.0,331.0,425.78,319.65
2016,9,26,16,15,599.0,80.0,1.2,30.0,280.5,359.32,268.7
2016,9,26,16,30,553.0,73.0,1.1,29.0,230.0,297.01,219.07
2016,9,26,16,45,450.0,66.5,1.0,28.0,176.5,221.38,159.08
2016,9,26,17,0,347.0,60.0,0.9,27.0,123.0,155.09,106.33
2016,9,26,17,15,254.5,43.5,0.85,26.0,81.5,97.8,61.15
2016,9,26,17,30,162.0,27.0,0.8,25.0,40.0,51.2,21.43
2016,9,26,17,45,81.0,13.5,0.75,24.0,20.0,16.18,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,57.0,14.0,1.05,21.0,19.0,15.94,0.0
2016,9,27,6,30,114.0,28.0,0.9,21.0,38.0,45.75,23.44
2016,9,27,6,45,186.5,48.5,0.8,21.5,78.5,93.45,62.69
2016,9,27,7,0,259.0,69.0,0.7,22.0,119.0,146.46,105.79
2016,9,27,7,15,315.5,86.5,0.7,22.5,165.5,200.21,150.38
2016,9,27,7,30,372.0,104.0,0.7,23.0,212.0,260.61,199.71
2016,9,27,7,45,419.5,116.5,0.7,24.0,260.0,318.49,245.62
2016,9,27,8,0,467.0,129.0,0.7,25.0,308.0,381.12,293.58
2016,9,27,8,15,501.0,139.0,0.65,25.5,354.5,438.04,335.94
2016,9,27,8,30,535.0,149.0,0.6,26.0,401.0,497.42,378.51
2016,9,27,8,45,554.0,159.0,0.6,27.0,442.5,548.87,413.42
2016,9,27,9,0,573.0,169.0,0.6,28.0,484.0,600.62,447.29
2016,9,27,9,15,593.0,175.5,0.65,28.5,522.5,649.56,479.7
2016,9,27,9,30,613.0,182.0,0.7,29.0,561.0,705.93,516.11
2016,9,27,9,45,682.5,164.0,0.75,29.5,607.5,772.11,559.26
2016,9,27,10,0,752.0,146.0,0.8,30.0,654.0,838.58,600.05
2016,9,27,10,15,762.0,148.5,0.85,30.0,680.5,874.21,621.56
2016,9,27,10,30,772.0,151.0,0.9,30.0,707.0,907.33,641.8
2016,9,27,10,45,689.5,195.0,0.95,30.5,701.5,893.69,631.7
2016,9,27,11,0,607.0,239.0,1.0,31.0,696.0,870.05,614.59
2016,9,27,11,15,611.0,240.5,1.0,31.0,707.0,885.36,624.17
2016,9,27,11,30,615.0,242.0,1.0,31.0,718.0,897.79,631.51
2016,9,27,11,45,562.0,268.5,1.05,31.0,705.0,869.63,613.14
2016,9,27,12,0,509.0,295.0,1.1,31.0,692.0,844.45,596.82
2016,9,27,12,15,507.0,294.5,1.1,31.0,687.5,840.32,594.54
2016,9,27,12,30,505.0,294.0,1.1,31.0,683.0,833.66,590.5
2016,9,27,12,45,570.5,258.5,1.15,31.5,691.5,855.32,605.87
2016,9,27,13,0,636.0,223.0,1.2,32.0,700.0,879.78,622.44
2016,9,27,13,15,627.5,220.0,1.2,31.5,679.5,854.88,608.05
2016,9,27,13,30,619.0,217.0,1.2,31.0,659.0,827.49,592.5
2016,9,27,13,45,549.5,235.5,1.25,31.0,617.0,758.36,547.84
2016,9,27,14,0,480.0,254.0,1.3,31.0,575.0,697.46,507.81
2016,9,27,14,15,464.0,245.0,1.3,30.5,542.0,656.14,482.02
2016,9,27,14,30,448.0,236.0,1.3,30.0,509.0,614.23,455.07
2016,9,27,14,45,424.0,226.0,1.3,30.0,470.5,565.07,421.52
2016,9,27,15,0,400.0,216.0,1.3,30.0,432.0,502.36,377.99
2016,9,27,15,15,375.5,201.5,1.25,29.5,390.0,451.51,342.28
2016,9,27,15,30,351.0,187.0,1.2,29.0,348.0,402.17,306.67
2016,9,27,15,45,343.0,166.0,1.15,28.5,309.0,357.18,273.49
2016,9,27,16,0,335.0,145.0,1.1,28.0,270.0,312.49,239.42
2016,9,27,16,15,295.5,126.0,1.0,27.0,224.5,256.43,195.94
2016,9,27,16,30,256.0,107.0,0.9,26.0,179.0,204.64,154.72
2016,9,27,16,45,231.5,85.0,0.85,25.0,140.0,159.22,117.4
2016,9,27,17,0,207.0,63.0,0.8,24.0,101.0,116.73,81.77
2016,9,27,17,15,143.5,41.5,0.7,23.0,63.5,70.11,44.29
2016,9,27,17,30,80.0,20.0,0.6,22.0,26.0,30.47,9.58
2016,9,27,17,45,40.0,10.0,0.55,21.5,13.0,10.65,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,76.5,15.5,0.6,15.5,22.0,19.08,0.0
2016,9,28,6,30,153.0,31.0,0.5,16.0,44.0,59.46,31.87
2016,9,28,6,45,245.0,48.0,0.45,17.0,86.0,106.81,72.3
2016,9,28,7,0,337.0,65.0,0.4,18.0,128.0,165.86,120.62
2016,9,28,7,15,400.5,77.0,0.35,18.5,175.5,221.71,167.65
2016,9,28,7,30,464.0,89.0,0.3,19.0,223.0,284.86,219.72
2016,9,28,7,45,232.5,108.0,0.3,19.5,175.0,215.82,169.43
2016,9,28,8,0,1.0,127.0,0.3,20.0,127.0,102.9,79.34
2016,9,28,8,15,11.5,150.0,0.35,21.0,155.5,128.5,100.06
2016,9,28,8,30,22.0,173.0,0.4,22.0,184.0,155.38,120.93
2016,9,28,8,45,25.0,191.0,0.45,23.0,204.0,173.84,134.65
2016,9,28,9,0,28.0,209.0,0.5,24.0,224.0,205.93,158.68
2016,9,28,9,15,45.0,236.5,0.55,24.5,263.5,246.9,189.6
2016,9,28,9,30,62.0,264.0,0.6,25.0,303.0,289.58,221.19
2016,9,28,9,45,151.0,286.0,0.65,25.5,386.0,406.67,308.4
2016,9,28,10,0,240.0,308.0,0.7,26.0,469.0,512.48,383.82
2016,9,28,10,15,217.0,324.0,0.75,26.0,474.0,516.06,384.52
2016,9,28,10,30,194.0,340.0,0.8,26.0,479.0,517.63,384.78
2016,9,28,10,45,233.0,344.5,0.85,26.5,516.0,564.05,417.16
2016,9,28,11,0,272.0,349.0,0.9,27.0,553.0,633.65,463.96
2016,9,28,11,15,240.0,360.0,0.95,27.0,542.5,595.47,436.98
2016,9,28,11,30,208.0,371.0,1.0,27.0,532.0,578.08,424.69
2016,9,28,11,45,197.5,373.5,1.1,27.5,526.5,571.61,419.91
2016,9,28,12,0,187.0,376.0,1.2,28.0,521.0,564.13,414.32
2016,9,28,12,15,176.5,374.0,1.2,28.0,510.5,550.97,405.09
2016,9,28,12,30,166.0,372.0,1.2,28.0,500.0,537.07,395.43
2016,9,28,12,45,174.5,365.0,1.3,28.0,497.5,535.81,395.75
2016,9,28,13,0,183.0,358.0,1.4,28.0,495.0,533.55,395.28
2016,9,28,13,15,223.0,342.5,1.4,27.5,504.5,550.88,409.79
2016,9,28,13,30,263.0,327.0,1.4,27.0,514.0,586.74,436.7
2016,9,28,13,45,240.0,320.5,1.45,27.0,486.0,530.82,397.82
2016,9,28,14,0,217.0,314.0,1.5,27.0,458.0,496.46,374.0
2016,9,28,14,15,161.5,297.0,1.45,26.5,401.0,425.07,322.56
2016,9,28,14,30,106.0,280.0,1.4,26.0,344.0,340.56,260.51
2016,9,28,14,45,108.0,257.0,1.4,25.5,318.5,314.86,242.78
2016,9,28,15,0,110.0,234.0,1.4,25.0,293.0,288.95,224.23
2016,9,28,15,15,99.0,216.0,1.35,24.5,265.5,259.47,202.2
2016,9,28,15,30,88.0,198.0,1.3,24.0,238.0,231.04,180.64
2016,9,28,15,45,243.5,165.5,1.3,23.5,259.0,302.71,238.16
2016,9,28,16,0,399.0,133.0,1.3,23.0,280.0,343.8,269.11
2016,9,28,16,15,354.0,118.0,1.2,22.0,233.5,284.21,221.41
2016,9,28,16,30,309.0,103.0,1.1,21.0,187.0,221.56,170.63
2016,9,28,16,45,273.0,83.0,1.05,20.5,145.5,171.22,128.21
2016,9,28,17,0,237.0,63.0,1.0,20.0,104.0,130.66,93.24
2016,9,28,17,15,161.5,42.0,0.95,19.0,66.0,74.76,47.75
2016,9,28,17,30,86.0,21.0,0.9,18.0,28.0,32.33,8.14
2016,9,28,17,45,43.0,10.5,0.85,17.5,14.0,11.3,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,14.5,0.8,13.5,23.5,21.7,0.0
2016,9,29,6,30,220.0,29.0,0.8,14.0,47.0,68.67,35.25
2016,9,29,6,45,326.0,41.5,0.85,14.5,90.5,121.98,82.29
2016,9,29,7,0,432.0,54.0,0.9,15.0,134.0,186.9,136.76
2016,9,29,7,15,499.0,62.5,0.9,15.5,183.0,247.53,189.38
2016,9,29,7,30,566.0,71.0,0.9,16.0,232.0,315.5,247.15
2016,9,29,7,45,283.0,72.0,0.9,16.5,152.5,214.36,171.47
2016,9,29,8,0,0.0,73.0,0.9,17.0,73.0,56.07,41.69
2016,9,29,8,15,0.0,90.5,0.85,17.5,90.5,70.27,53.57
2016,9,29,8,30,0.0,108.0,0.8,18.0,108.0,84.62,65.16
2016,9,29,8,45,0.0,121.5,0.75,19.0,121.5,95.72,73.75
2016,9,29,9,0,0.0,135.0,0.7,20.0,135.0,106.91,82.26
2016,9,29,9,15,1.0,155.5,0.7,20.5,156.0,125.01,96.39
2016,9,29,9,30,2.0,176.0,0.7,21.0,177.0,143.4,110.54
2016,9,29,9,45,8.0,203.0,0.75,21.5,208.5,172.07,132.79
2016,9,29,10,0,14.0,230.0,0.8,22.0,240.0,201.51,155.27
2016,9,29,10,15,17.0,246.0,0.85,22.5,258.5,218.81,168.05
2016,9,29,10,30,20.0,262.0,0.9,23.0,277.0,236.37,180.97
2016,9,29,10,45,62.5,307.0,0.95,23.5,353.5,342.07,261.03
2016,9,29,11,0,105.0,352.0,1.0,24.0,430.0,431.5,326.09
2016,9,29,11,15,106.5,356.5,1.05,24.0,436.5,439.02,330.88
2016,9,29,11,30,108.0,361.0,1.1,24.0,443.0,446.22,336.1
2016,9,29,11,45,487.0,238.5,1.15,24.5,613.0,767.26,568.65
2016,9,29,12,0,866.0,116.0,1.2,25.0,783.0,1003.72,719.85
2016,9,29,12,15,864.5,115.5,1.2,25.0,778.0,999.2,713.95
2016,9,29,12,30,863.0,115.0,1.2,25.0,773.0,991.05,709.18
2016,9,29,12,45,606.5,219.5,1.3,25.5,678.0,861.7,626.55
2016,9,29,13,0,350.0,324.0,1.4,26.0,583.0,681.96,502.6
2016,9,29,13,15,605.0,214.0,1.4,25.5,647.0,830.7,611.88
2016,9,29,13,30,860.0,104.0,1.4,25.0,711.0,916.56,669.44
2016,9,29,13,45,844.5,105.0,1.45,25.0,681.5,891.11,653.5
2016,9,29,14,0,829.0,106.0,1.5,25.0,652.0,851.87,629.69
2016,9,29,14,15,816.0,104.0,1.5,24.5,617.5,809.26,604.06
2016,9,29,14,30,803.0,102.0,1.5,24.0,583.0,764.65,576.65
2016,9,29,14,45,785.0,99.0,1.55,24.0,542.5,713.49,543.55
2016,9,29,15,0,767.0,96.0,1.6,24.0,502.0,661.3,507.81
2016,9,29,15,15,742.5,92.5,1.6,23.5,457.0,603.6,467.22
2016,9,29,15,30,718.0,89.0,1.6,23.0,412.0,548.12,426.81
2016,9,29,15,45,690.0,83.0,1.6,22.5,364.0,486.52,380.4
