Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,662.0,77.0,1.6,22.0,316.0,426.34,333.26
2016,9,29,16,15,614.5,71.0,1.6,21.0,266.0,359.3,279.63
2016,9,29,16,30,567.0,65.0,1.6,20.0,216.0,296.58,227.41
2016,9,29,16,45,502.0,55.5,1.65,19.5,168.0,229.54,170.29
2016,9,29,17,0,437.0,46.0,1.7,19.0,120.0,169.84,118.63
2016,9,29,17,15,322.5,34.0,1.7,18.0,78.0,105.93,65.9
2016,9,29,17,30,208.0,22.0,1.7,17.0,36.0,53.63,9.83
2016,9,29,17,45,104.0,11.0,1.75,16.5,18.0,16.13,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.5,1.35,12.0,24.5,23.58,0.0
2016,9,30,6,30,267.0,27.0,1.4,12.0,49.0,76.57,38.03
2016,9,30,6,45,378.5,37.5,1.45,12.5,93.5,131.63,88.86
2016,9,30,7,0,490.0,48.0,1.5,13.0,138.0,199.75,147.08
2016,9,30,7,15,556.5,55.0,1.5,13.5,188.0,262.19,202.47
2016,9,30,7,30,623.0,62.0,1.5,14.0,238.0,331.84,262.92
2016,9,30,7,45,311.5,67.5,1.55,14.5,155.5,224.07,181.52
2016,9,30,8,0,0.0,73.0,1.6,15.0,73.0,56.1,42.11
2016,9,30,8,15,0.0,107.5,1.6,15.5,107.5,84.74,66.19
2016,9,30,8,30,0.0,142.0,1.6,16.0,142.0,114.23,90.33
2016,9,30,8,45,1.5,156.0,1.6,16.5,157.0,126.92,100.3
2016,9,30,9,0,3.0,170.0,1.6,17.0,172.0,139.86,110.38
2016,9,30,9,15,25.0,211.0,1.6,17.5,226.5,193.27,153.56
2016,9,30,9,30,47.0,252.0,1.6,18.0,281.0,266.84,211.48
2016,9,30,9,45,92.0,280.5,1.6,18.5,340.5,335.21,264.63
2016,9,30,10,0,137.0,309.0,1.6,19.0,400.0,426.36,333.4
2016,9,30,10,15,520.5,198.5,1.6,19.0,564.5,704.91,545.26
2016,9,30,10,30,904.0,88.0,1.6,19.0,729.0,950.09,711.34
2016,9,30,10,45,909.0,89.0,1.65,19.0,748.5,975.68,725.04
2016,9,30,11,0,914.0,90.0,1.7,19.0,768.0,997.82,739.24
2016,9,30,11,15,917.5,90.5,1.7,19.0,779.5,1014.36,749.2
2016,9,30,11,30,921.0,91.0,1.7,19.0,791.0,1027.19,756.94
2016,9,30,11,45,922.0,91.5,1.75,19.5,794.5,1033.73,760.1
2016,9,30,12,0,923.0,92.0,1.8,20.0,798.0,1036.42,760.98
2016,9,30,12,15,921.5,91.5,1.85,20.0,793.5,1031.62,758.68
2016,9,30,12,30,920.0,91.0,1.9,20.0,789.0,1022.98,754.12
2016,9,30,12,45,911.5,93.5,1.95,20.0,774.5,1007.04,744.95
2016,9,30,13,0,903.0,96.0,2.0,20.0,760.0,987.56,733.59
2016,9,30,13,15,897.0,95.0,2.0,19.5,739.0,963.19,719.83
2016,9,30,13,30,891.0,94.0,2.0,19.0,718.0,935.52,703.87
2016,9,30,13,45,883.0,92.0,2.05,19.0,690.0,901.79,682.98
2016,9,30,14,0,875.0,90.0,2.1,19.0,662.0,865.2,659.98
2016,9,30,14,15,862.5,88.5,2.15,19.0,627.0,822.77,632.67
2016,9,30,14,30,850.0,87.0,2.2,19.0,592.0,778.22,603.51
2016,9,30,14,45,834.5,84.0,2.25,19.0,551.0,735.04,574.88
2016,9,30,15,0,819.0,81.0,2.3,19.0,510.0,682.56,538.43
2016,9,30,15,15,796.0,78.0,2.3,18.5,464.0,624.12,495.96
2016,9,30,15,30,773.0,75.0,2.3,18.0,418.0,565.64,452.02
2016,9,30,15,45,741.0,71.0,2.3,18.0,369.0,501.44,401.28
2016,9,30,16,0,709.0,67.0,2.3,18.0,320.0,438.86,350.12
2016,9,30,16,15,662.5,62.0,2.25,17.5,269.0,371.75,294.2
2016,9,30,16,30,616.0,57.0,2.2,17.0,218.0,307.88,239.1
2016,9,30,16,45,542.5,49.5,2.2,16.5,168.5,237.28,177.86
2016,9,30,17,0,469.0,42.0,2.2,16.0,119.0,174.96,123.09
2016,9,30,17,15,347.5,31.0,2.1,15.5,76.5,108.62,67.11
2016,9,30,17,30,226.0,20.0,2.0,15.0,34.0,54.12,1.48
2016,9,30,17,45,113.0,10.0,1.9,14.5,17.0,16.12,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,140.5,13.0,1.2,11.5,24.0,24.36,0.0
2016,10,1,6,30,281.0,26.0,1.2,12.0,48.0,78.8,37.31
2016,10,1,6,45,395.5,36.5,1.3,13.0,93.5,136.17,91.65
2016,10,1,7,0,510.0,47.0,1.4,14.0,139.0,206.53,151.51
2016,10,1,7,15,578.5,54.0,1.45,14.5,190.5,271.04,208.54
2016,10,1,7,30,647.0,61.0,1.5,15.0,242.0,342.97,270.73
2016,10,1,7,45,693.5,65.5,1.55,15.5,293.5,407.87,325.93
2016,10,1,8,0,740.0,70.0,1.6,16.0,345.0,477.74,383.08
2016,10,1,8,15,770.5,73.5,1.55,16.5,394.5,540.7,432.42
2016,10,1,8,30,801.0,77.0,1.5,17.0,444.0,604.9,480.67
2016,10,1,8,45,826.0,78.5,1.5,17.5,490.0,664.04,523.72
2016,10,1,9,0,851.0,80.0,1.5,18.0,536.0,723.07,564.7
2016,10,1,9,15,866.5,82.0,1.45,18.5,576.0,767.53,592.46
2016,10,1,9,30,882.0,84.0,1.4,19.0,616.0,817.08,623.22
2016,10,1,9,45,898.0,83.5,1.4,19.5,651.5,862.43,650.96
2016,10,1,10,0,914.0,83.0,1.4,20.0,687.0,905.67,676.86
2016,10,1,10,15,922.0,84.0,1.4,20.0,714.0,940.96,698.51
2016,10,1,10,30,930.0,85.0,1.4,20.0,741.0,973.18,718.1
2016,10,1,10,45,935.5,86.0,1.4,20.5,761.0,999.73,732.62
2016,10,1,11,0,941.0,87.0,1.4,21.0,781.0,1022.76,744.9
2016,10,1,11,15,944.0,87.5,1.4,21.0,792.5,1039.1,754.43
2016,10,1,11,30,947.0,88.0,1.4,21.0,804.0,1051.61,761.74
2016,10,1,11,45,947.5,88.0,1.45,21.5,807.0,1057.14,764.27
2016,10,1,12,0,948.0,88.0,1.5,22.0,810.0,1058.72,764.53
2016,10,1,12,15,946.5,88.0,1.55,22.0,805.0,1054.32,762.7
2016,10,1,12,30,945.0,88.0,1.6,22.0,800.0,1045.98,758.58
2016,10,1,12,45,941.5,87.5,1.65,22.0,786.5,1031.22,750.53
2016,10,1,13,0,938.0,87.0,1.7,22.0,773.0,1012.69,740.2
2016,10,1,13,15,932.5,86.5,1.7,22.0,752.0,988.6,725.65
2016,10,1,13,30,927.0,86.0,1.7,22.0,731.0,961.04,708.93
2016,10,1,13,45,917.0,85.0,1.75,22.0,701.5,925.59,687.64
2016,10,1,14,0,907.0,84.0,1.8,22.0,672.0,887.27,664.28
2016,10,1,14,15,895.5,82.5,1.8,21.5,636.5,844.5,638.32
2016,10,1,14,30,884.0,81.0,1.8,21.0,601.0,799.43,610.4
2016,10,1,14,45,866.0,79.0,1.85,21.0,559.5,746.9,576.02
2016,10,1,15,0,848.0,77.0,1.9,21.0,518.0,699.39,544.35
2016,10,1,15,15,825.5,74.5,1.9,20.5,471.5,640.46,502.35
2016,10,1,15,30,803.0,72.0,1.9,20.0,425.0,581.38,458.78
2016,10,1,15,45,770.0,68.5,1.9,20.0,374.5,515.58,407.66
2016,10,1,16,0,737.0,65.0,1.9,20.0,324.0,451.44,356.02
2016,10,1,16,15,689.5,60.0,1.85,19.5,272.0,381.39,298.5
2016,10,1,16,30,642.0,55.0,1.8,19.0,220.0,316.44,243.06
2016,10,1,16,45,564.5,48.5,1.8,18.5,169.0,244.0,180.9
2016,10,1,17,0,487.0,42.0,1.8,18.0,118.0,180.2,125.35
2016,10,1,17,15,354.0,31.0,1.75,17.5,75.0,110.38,66.78
2016,10,1,17,30,221.0,20.0,1.7,17.0,32.0,53.19,0.0
2016,10,1,17,45,110.5,10.0,1.65,16.5,16.0,16.07,0.0
2016,10,1,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.1,12.5,22.5,23.57,0.0
2016,10,2,6,30,264.0,25.0,1.1,13.0,45.0,75.91,33.72
2016,10,2,6,45,378.0,36.0,1.1,13.5,89.5,133.33,89.68
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,203.27,149.29
2016,10,2,7,15,561.0,54.0,1.1,14.5,184.0,267.07,205.43
2016,10,2,7,30,630.0,61.0,1.1,15.0,234.0,338.36,266.64
2016,10,2,7,45,677.5,65.0,1.15,15.5,285.0,403.37,321.53
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,471.3,376.79
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.5,532.88,424.93
2016,10,2,8,30,784.0,76.0,1.2,17.0,433.0,595.64,472.07
2016,10,2,8,45,809.5,77.5,1.2,17.5,478.0,654.26,514.47
2016,10,2,9,0,835.0,79.0,1.2,18.0,523.0,712.87,554.8
2016,10,2,9,15,849.5,81.0,1.2,18.0,562.0,755.8,582.92
2016,10,2,9,30,864.0,83.0,1.2,18.0,601.0,803.82,614.31
2016,10,2,9,45,876.0,83.5,1.3,18.5,634.0,846.2,641.46
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,886.27,666.84
2016,10,2,10,15,895.0,85.5,1.45,19.0,693.0,920.39,688.7
2016,10,2,10,30,902.0,87.0,1.5,19.0,719.0,951.48,708.57
2016,10,2,10,45,905.0,88.0,1.55,19.5,737.0,974.97,722.13
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,994.95,733.52
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,1010.76,743.73
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,1022.88,751.73
2016,10,2,11,45,914.0,90.5,1.75,20.0,780.0,1028.23,755.56
2016,10,2,12,0,914.0,91.0,1.8,20.0,783.0,1029.75,757.16
2016,10,2,12,15,913.5,91.0,1.8,20.0,778.5,1026.37,755.09
2016,10,2,12,30,913.0,91.0,1.8,20.0,774.0,1019.18,750.77
2016,10,2,12,45,905.5,92.5,1.85,20.0,760.0,1003.04,741.49
2016,10,2,13,0,898.0,94.0,1.9,20.0,746.0,983.36,730.06
2016,10,2,13,15,893.0,93.0,1.9,19.5,726.0,959.88,716.92
2016,10,2,13,30,888.0,92.0,1.9,19.0,706.0,933.08,701.57
2016,10,2,13,45,881.0,90.0,1.9,19.0,678.5,900.19,680.76
2016,10,2,14,0,874.0,88.0,1.9,19.0,651.0,864.39,657.91
2016,10,2,14,15,862.5,86.5,1.9,19.0,616.5,822.7,630.82
2016,10,2,14,30,851.0,85.0,1.9,19.0,582.0,778.82,601.95
2016,10,2,14,45,667.0,127.0,1.95,19.0,499.5,661.5,518.76
2016,10,2,15,0,483.0,169.0,2.0,19.0,417.0,534.04,423.23
2016,10,2,15,15,628.0,122.0,2.0,18.5,413.5,564.25,449.32
2016,10,2,15,30,773.0,75.0,2.0,18.0,410.0,567.28,452.82
2016,10,2,15,45,739.0,71.0,2.0,18.0,361.0,501.85,400.9
2016,10,2,16,0,705.0,67.0,2.0,18.0,312.0,438.26,349.13
2016,10,2,16,15,656.0,62.0,1.95,17.5,261.0,370.41,292.74
2016,10,2,16,30,607.0,57.0,1.9,17.0,210.0,305.85,237.17
2016,10,2,16,45,523.5,50.0,1.9,16.5,160.0,232.92,174.32
2016,10,2,17,0,440.0,43.0,1.9,16.0,110.0,169.38,118.93
2016,10,2,17,15,305.5,31.0,1.8,15.5,69.0,101.19,60.98
2016,10,2,17,30,171.0,19.0,1.7,15.0,28.0,45.31,0.0
2016,10,2,17,45,85.5,9.5,1.6,14.5,14.0,13.93,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,109.5,12.5,0.9,12.5,20.5,21.61,0.0
2016,10,3,6,30,219.0,25.0,0.8,13.0,41.0,68.94,28.39
2016,10,3,6,45,334.0,36.5,0.75,14.0,83.5,125.08,84.27
2016,10,3,7,0,449.0,48.0,0.7,15.0,126.0,193.43,141.77
2016,10,3,7,15,519.5,55.0,0.7,15.0,174.5,255.43,196.05
2016,10,3,7,30,590.0,62.0,0.7,15.0,223.0,325.09,255.76
2016,10,3,7,45,635.0,67.5,0.7,15.5,272.0,388.37,308.57
2016,10,3,8,0,680.0,73.0,0.7,16.0,321.0,455.5,362.33
2016,10,3,8,15,487.5,125.0,0.65,16.5,315.5,428.5,341.25
2016,10,3,8,30,295.0,177.0,0.6,17.0,310.0,371.91,296.21
2016,10,3,8,45,218.5,205.0,0.6,17.5,309.0,349.35,277.79
2016,10,3,9,0,142.0,233.0,0.6,18.0,308.0,332.59,262.71
2016,10,3,9,15,71.5,203.0,0.6,18.0,241.0,236.82,187.22
2016,10,3,9,30,1.0,173.0,0.6,18.0,174.0,140.62,109.24
2016,10,3,9,45,1.5,175.5,0.65,18.5,176.5,142.9,111.02
2016,10,3,10,0,2.0,178.0,0.7,19.0,179.0,145.3,112.54
2016,10,3,10,15,114.0,251.5,0.7,19.0,331.0,352.58,276.4
2016,10,3,10,30,226.0,325.0,0.7,19.0,483.0,538.53,412.83
2016,10,3,10,45,134.5,316.5,0.75,19.5,411.5,446.87,341.83
2016,10,3,11,0,43.0,308.0,0.8,20.0,340.0,328.35,251.76
2016,10,3,11,15,27.5,275.0,0.8,20.0,295.5,279.09,214.89
2016,10,3,11,30,12.0,242.0,0.8,20.0,251.0,211.78,163.1
2016,10,3,11,45,10.5,235.5,0.85,20.0,243.5,204.39,157.66
2016,10,3,12,0,9.0,229.0,0.9,20.0,236.0,197.01,151.96
2016,10,3,12,15,8.0,221.5,0.9,20.0,227.5,189.26,145.96
2016,10,3,12,30,7.0,214.0,0.9,20.0,219.0,181.55,140.01
2016,10,3,12,45,16.5,246.0,0.95,20.0,258.0,219.87,170.32
2016,10,3,13,0,26.0,278.0,1.0,20.0,297.0,258.82,200.65
2016,10,3,13,15,28.0,274.5,0.95,20.0,294.5,278.36,215.53
2016,10,3,13,30,30.0,271.0,0.9,20.0,292.0,276.26,214.06
2016,10,3,13,45,28.0,258.0,0.9,20.0,276.5,260.65,202.38
2016,10,3,14,0,26.0,245.0,0.9,20.0,261.0,227.35,177.07
2016,10,3,14,15,23.5,230.0,0.9,20.0,244.0,211.12,164.84
2016,10,3,14,30,21.0,215.0,0.9,20.0,227.0,195.14,152.65
2016,10,3,14,45,14.5,194.0,0.9,20.0,202.0,170.86,133.66
2016,10,3,15,0,8.0,173.0,0.9,20.0,177.0,147.29,115.09
2016,10,3,15,15,6.0,158.5,0.9,19.5,161.5,133.38,104.42
2016,10,3,15,30,4.0,144.0,0.9,19.0,146.0,119.76,93.83
2016,10,3,15,45,337.0,105.0,0.9,19.0,220.5,309.56,249.21
2016,10,3,16,0,670.0,66.0,0.9,19.0,295.0,421.62,332.72
2016,10,3,16,15,620.5,61.0,0.85,18.5,245.5,354.39,276.56
2016,10,3,16,30,571.0,56.0,0.8,18.0,196.0,291.72,223.58
2016,10,3,16,45,493.0,48.0,0.8,17.5,148.5,221.71,164.14
2016,10,3,17,0,415.0,40.0,0.8,17.0,101.0,160.61,111.46
2016,10,3,17,15,282.0,28.5,0.75,16.5,62.5,94.77,55.24
2016,10,3,17,30,149.0,17.0,0.7,16.0,24.0,33.52,0.0
2016,10,3,17,45,74.5,8.5,0.65,16.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,11.5,12.0,0.75,14.0,13.0,10.72,0.0
2016,10,4,6,30,23.0,24.0,0.8,14.0,26.0,24.38,6.8
2016,10,4,6,45,62.5,44.5,0.9,14.5,54.5,58.48,39.92
2016,10,4,7,0,102.0,65.0,1.0,15.0,83.0,93.54,69.91
2016,10,4,7,15,128.5,86.5,1.0,15.0,116.5,129.82,101.5
2016,10,4,7,30,155.0,108.0,1.0,15.0,150.0,169.3,135.55
2016,10,4,7,45,166.5,130.0,1.0,15.5,183.5,205.23,165.91
2016,10,4,8,0,178.0,152.0,1.0,16.0,217.0,242.4,196.42
2016,10,4,8,15,198.5,168.5,0.95,16.5,250.5,280.2,226.63
2016,10,4,8,30,219.0,185.0,0.9,17.0,284.0,319.93,257.56
2016,10,4,8,45,200.5,207.5,0.9,17.5,305.0,340.92,272.65
2016,10,4,9,0,182.0,230.0,0.9,18.0,326.0,359.87,285.78
2016,10,4,9,15,199.5,247.5,0.9,18.0,360.0,399.46,315.62
2016,10,4,9,30,217.0,265.0,0.9,18.0,394.0,440.06,345.58
2016,10,4,9,45,271.5,271.5,0.95,18.5,442.0,520.47,404.51
2016,10,4,10,0,326.0,278.0,1.0,19.0,490.0,585.56,450.85
2016,10,4,10,15,287.5,299.0,1.0,19.0,491.5,583.35,446.93
2016,10,4,10,30,249.0,320.0,1.0,19.0,493.0,577.98,441.4
2016,10,4,10,45,552.5,219.5,1.0,19.5,616.0,792.24,596.63
2016,10,4,11,0,856.0,119.0,1.0,20.0,739.0,994.58,726.16
2016,10,4,11,15,860.0,119.5,1.05,20.0,750.5,1010.95,734.03
2016,10,4,11,30,864.0,120.0,1.1,20.0,762.0,1023.73,742.49
2016,10,4,11,45,872.0,117.0,1.2,20.5,767.0,1018.63,739.39
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,1024.22,743.36
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,1019.76,741.46
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,1011.63,737.47
2016,10,4,12,45,881.5,109.0,1.5,21.0,750.5,1000.51,732.51
2016,10,4,13,0,885.0,105.0,1.6,21.0,739.0,985.64,725.16
2016,10,4,13,15,879.0,103.5,1.65,21.0,718.0,960.78,710.62
2016,10,4,13,30,873.0,102.0,1.7,21.0,697.0,932.69,694.0
2016,10,4,13,45,865.5,99.5,1.8,21.0,669.0,899.09,674.2
2016,10,4,14,0,858.0,97.0,1.9,21.0,641.0,872.58,658.94
2016,10,4,14,15,845.0,95.0,1.95,20.5,606.0,828.72,632.22
2016,10,4,14,30,832.0,93.0,2.0,20.0,571.0,782.81,603.69
2016,10,4,14,45,817.0,89.5,2.05,20.0,530.5,731.94,569.89
2016,10,4,15,0,802.0,86.0,2.1,20.0,490.0,679.75,533.88
2016,10,4,15,15,777.5,82.5,2.1,19.5,444.0,620.27,490.93
2016,10,4,15,30,753.0,79.0,2.1,19.0,398.0,560.95,446.63
2016,10,4,15,45,721.5,74.0,2.15,19.0,349.5,496.71,396.29
2016,10,4,16,0,690.0,69.0,2.2,19.0,301.0,435.7,346.59
2016,10,4,16,15,638.5,63.5,2.15,18.5,250.5,365.76,288.58
2016,10,4,16,30,587.0,58.0,2.1,18.0,200.0,300.57,232.54
2016,10,4,16,45,509.0,49.5,2.1,17.5,151.0,228.96,170.66
2016,10,4,17,0,431.0,41.0,2.1,17.0,102.0,166.2,115.67
2016,10,4,17,15,289.0,28.5,2.0,16.5,62.0,96.59,54.62
2016,10,4,17,30,147.0,16.0,1.9,16.0,22.0,32.61,0.0
2016,10,4,17,45,73.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,12.5,1.2,11.5,19.0,21.33,0.0
2016,10,5,6,30,201.0,25.0,1.2,12.0,38.0,65.9,20.69
2016,10,5,6,45,332.5,36.5,1.3,13.0,82.0,127.47,86.27
2016,10,5,7,0,464.0,48.0,1.4,14.0,126.0,201.39,148.97
2016,10,5,7,15,539.0,55.5,1.4,14.5,176.0,266.87,206.58
2016,10,5,7,30,614.0,63.0,1.4,15.0,226.0,340.51,269.87
2016,10,5,7,45,667.0,67.5,1.45,15.5,278.0,408.18,327.05
2016,10,5,8,0,720.0,72.0,1.5,16.0,330.0,478.79,384.59
2016,10,5,8,15,752.5,76.0,1.45,16.5,379.0,542.62,434.36
2016,10,5,8,30,785.0,80.0,1.4,17.0,428.0,607.91,483.16
2016,10,5,8,45,812.0,81.5,1.35,18.0,474.5,667.76,525.09
2016,10,5,9,0,839.0,83.0,1.3,19.0,521.0,727.67,564.49
2016,10,5,9,15,855.5,85.5,1.25,19.0,561.0,780.29,598.62
2016,10,5,9,30,872.0,88.0,1.2,19.0,601.0,822.85,625.2
2016,10,5,9,45,889.5,87.5,1.2,19.5,636.5,868.96,653.27
2016,10,5,10,0,907.0,87.0,1.2,20.0,672.0,913.07,679.47
2016,10,5,10,15,916.0,88.5,1.2,20.5,699.5,949.38,700.2
2016,10,5,10,30,925.0,90.0,1.2,21.0,727.0,982.68,718.86
2016,10,5,10,45,932.5,89.5,1.25,21.5,747.0,1009.07,733.89
2016,10,5,11,0,940.0,89.0,1.3,22.0,767.0,1032.0,746.83
2016,10,5,11,15,943.5,89.5,1.3,22.0,778.5,1048.51,756.37
2016,10,5,11,30,947.0,90.0,1.3,22.0,790.0,1061.2,763.72
2016,10,5,11,45,950.0,89.5,1.35,22.0,793.5,1068.36,768.74
2016,10,5,12,0,953.0,89.0,1.4,22.0,797.0,1071.57,771.52
2016,10,5,12,15,952.0,88.5,1.45,22.0,792.0,1066.76,769.5
2016,10,5,12,30,951.0,88.0,1.5,22.0,787.0,1058.0,765.23
2016,10,5,12,45,945.0,89.0,1.6,22.5,772.5,1042.11,755.95
2016,10,5,13,0,939.0,90.0,1.7,23.0,758.0,1022.51,744.39
2016,10,5,13,15,933.0,89.0,1.7,22.5,736.5,997.06,730.51
2016,10,5,13,30,927.0,88.0,1.7,22.0,715.0,968.19,714.41
2016,10,5,13,45,918.0,87.0,1.75,22.0,686.0,933.36,693.61
2016,10,5,14,0,909.0,86.0,1.8,22.0,657.0,895.62,670.7
2016,10,5,14,15,896.0,84.0,1.8,22.0,620.5,850.74,642.15
2016,10,5,14,30,883.0,82.0,1.8,22.0,584.0,803.69,611.81
2016,10,5,14,45,864.0,80.0,1.85,22.0,542.0,757.41,582.0
2016,10,5,15,0,845.0,78.0,1.9,22.0,500.0,702.07,545.0
2016,10,5,15,15,820.5,75.0,1.9,21.5,452.5,641.19,501.79
2016,10,5,15,30,796.0,72.0,1.9,21.0,405.0,580.38,457.07
2016,10,5,15,45,756.5,69.0,1.9,21.0,354.0,511.65,403.8
2016,10,5,16,0,717.0,66.0,1.9,21.0,303.0,445.26,350.46
2016,10,5,16,15,664.0,60.5,1.85,20.0,251.0,374.61,293.03
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,307.42,236.22
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,231.17,171.08
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,165.26,114.03
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,93.45,49.99
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,29.5,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,0.9,12.5,18.5,22.08,0.0
2016,10,6,6,30,228.0,22.0,0.8,13.0,37.0,69.63,16.9
2016,10,6,6,45,354.5,33.0,0.75,13.5,80.0,131.05,87.81
2016,10,6,7,0,481.0,44.0,0.7,14.0,123.0,204.56,150.58
2016,10,6,7,15,554.0,51.0,0.7,14.5,173.0,269.79,207.67
2016,10,6,7,30,627.0,58.0,0.7,15.0,223.0,342.96,269.96
2016,10,6,7,45,676.5,62.5,0.75,16.0,274.0,408.2,323.99
2016,10,6,8,0,726.0,67.0,0.8,17.0,325.0,479.12,380.14
2016,10,6,8,15,757.5,70.5,0.8,17.5,373.5,542.03,428.37
2016,10,6,8,30,789.0,74.0,0.8,18.0,422.0,606.29,475.65
2016,10,6,8,45,813.5,76.0,0.85,19.0,467.0,664.99,516.73
2016,10,6,9,0,838.0,78.0,0.9,20.0,512.0,723.58,555.19
2016,10,6,9,15,854.0,80.5,0.9,20.5,551.5,767.98,582.57
2016,10,6,9,30,870.0,83.0,0.9,21.0,591.0,817.82,613.2
2016,10,6,9,45,888.5,81.5,0.95,22.0,626.0,863.47,639.94
2016,10,6,10,0,907.0,80.0,1.0,23.0,661.0,907.18,664.96
2016,10,6,10,15,915.0,81.5,1.0,23.5,687.5,942.51,684.68
2016,10,6,10,30,923.0,83.0,1.0,24.0,714.0,974.79,702.35
2016,10,6,10,45,927.0,84.0,1.0,24.5,733.0,999.39,715.12
2016,10,6,11,0,931.0,85.0,1.0,25.0,752.0,1020.44,725.77
2016,10,6,11,15,934.0,85.5,1.0,25.0,763.0,1036.26,734.7
2016,10,6,11,30,937.0,86.0,1.0,25.0,774.0,1048.29,741.5
2016,10,6,11,45,937.0,86.0,1.0,25.5,776.5,1052.87,742.49
2016,10,6,12,0,937.0,86.0,1.0,26.0,779.0,1053.54,741.35
2016,10,6,12,15,935.5,86.0,1.0,26.0,773.5,1048.79,738.59
2016,10,6,12,30,934.0,86.0,1.0,26.0,768.0,1040.15,733.69
2016,10,6,12,45,932.0,84.5,1.05,26.0,754.5,1025.46,726.26
2016,10,6,13,0,930.0,83.0,1.1,26.0,741.0,1007.02,716.64
2016,10,6,13,15,924.0,82.5,1.1,26.0,719.5,982.26,702.25
2016,10,6,13,30,918.0,82.0,1.1,26.0,698.0,954.12,685.81
2016,10,6,13,45,908.0,81.0,1.15,26.0,669.0,918.59,665.46
2016,10,6,14,0,898.0,80.0,1.2,26.0,640.0,880.26,643.11
2016,10,6,14,15,886.0,78.0,1.2,26.0,604.5,836.54,616.23
2016,10,6,14,30,874.0,76.0,1.2,26.0,569.0,790.63,587.59
2016,10,6,14,45,856.5,74.0,1.2,26.0,527.5,738.66,554.38
2016,10,6,15,0,839.0,72.0,1.2,26.0,486.0,685.52,519.76
2016,10,6,15,15,815.0,69.5,1.2,25.5,440.0,632.16,483.25
2016,10,6,15,30,791.0,67.0,1.2,25.0,394.0,572.59,440.68
2016,10,6,15,45,757.0,63.0,1.25,24.5,344.5,506.19,391.68
2016,10,6,16,0,723.0,59.0,1.3,24.0,295.0,441.65,341.85
2016,10,6,16,15,672.5,54.0,1.25,23.0,244.0,370.97,285.41
2016,10,6,16,30,622.0,49.0,1.2,22.0,193.0,304.78,230.25
2016,10,6,16,45,539.0,42.0,1.15,21.5,144.0,232.41,168.89
2016,10,6,17,0,456.0,35.0,1.1,21.0,95.0,168.29,113.53
2016,10,6,17,15,307.0,23.5,1.1,20.0,56.0,95.12,46.22
2016,10,6,17,30,158.0,12.0,1.1,19.0,17.0,31.29,0.0
2016,10,6,17,45,79.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.0,10.5,1.0,13.5,16.5,20.62,0.0
2016,10,7,6,30,204.0,21.0,0.9,14.0,33.0,64.9,9.79
2016,10,7,6,45,302.5,33.5,0.85,15.0,72.0,120.18,80.17
2016,10,7,7,0,401.0,46.0,0.8,16.0,111.0,183.66,134.95
2016,10,7,7,15,460.0,56.5,0.8,16.5,156.5,242.69,186.58
2016,10,7,7,30,519.0,67.0,0.8,17.0,202.0,308.26,242.43
2016,10,7,7,45,562.5,73.5,0.85,18.0,247.5,368.39,292.16
2016,10,7,8,0,606.0,80.0,0.9,19.0,293.0,432.28,342.85
2016,10,7,8,15,650.0,82.5,0.9,20.0,340.5,495.5,390.82
2016,10,7,8,30,694.0,85.0,0.9,21.0,388.0,561.55,438.86
2016,10,7,8,45,766.0,80.5,0.95,22.0,447.0,639.42,494.23
2016,10,7,9,0,838.0,76.0,1.0,23.0,506.0,723.54,550.48
2016,10,7,9,15,853.5,78.0,1.0,23.5,545.5,766.94,576.68
2016,10,7,9,30,869.0,80.0,1.0,24.0,585.0,815.73,606.42
2016,10,7,9,45,872.5,84.5,1.0,25.0,616.0,855.29,628.21
2016,10,7,10,0,876.0,89.0,1.0,26.0,647.0,891.96,647.79
2016,10,7,10,15,884.5,90.5,0.95,26.5,673.5,926.8,666.32
2016,10,7,10,30,893.0,92.0,0.9,27.0,700.0,958.71,682.71
2016,10,7,10,45,896.5,93.5,0.85,27.5,718.0,982.69,694.0
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,1003.22,703.17
2016,10,7,11,15,903.0,95.5,0.7,28.0,746.5,1018.56,709.5
2016,10,7,11,30,906.0,96.0,0.6,28.0,757.0,1030.24,713.65
2016,10,7,11,45,905.5,96.5,0.5,28.5,759.5,1034.66,712.15
2016,10,7,12,0,905.0,97.0,0.4,29.0,762.0,1035.29,708.63
2016,10,7,12,15,903.0,97.0,0.35,29.0,756.5,1030.07,704.5
2016,10,7,12,30,901.0,97.0,0.3,29.0,751.0,1021.11,698.45
2016,10,7,12,45,886.0,101.5,0.25,29.5,734.5,1000.68,684.52
2016,10,7,13,0,871.0,106.0,0.2,30.0,718.0,976.96,669.03
2016,10,7,13,15,734.5,151.5,0.2,30.0,657.5,899.3,623.52
2016,10,7,13,30,598.0,197.0,0.2,30.0,597.0,800.42,563.66
2016,10,7,13,45,576.0,194.5,0.2,30.0,565.5,751.23,534.51
2016,10,7,14,0,554.0,192.0,0.2,30.0,534.0,709.65,508.78
2016,10,7,14,15,678.5,144.5,0.25,29.5,540.0,751.79,541.0
2016,10,7,14,30,803.0,97.0,0.3,29.0,546.0,767.03,553.35
2016,10,7,14,45,598.0,138.0,0.4,29.0,458.5,625.29,460.21
2016,10,7,15,0,393.0,179.0,0.5,29.0,371.0,484.66,362.97
2016,10,7,15,15,548.0,132.0,0.55,28.0,371.5,518.03,391.97
2016,10,7,15,30,703.0,85.0,0.6,27.0,372.0,541.5,410.85
2016,10,7,15,45,661.0,80.5,0.7,26.5,323.0,474.21,361.89
2016,10,7,16,0,619.0,76.0,0.8,26.0,274.0,409.83,313.6
2016,10,7,16,15,561.0,69.0,0.9,25.0,224.5,339.11,258.81
2016,10,7,16,30,503.0,62.0,1.0,24.0,175.0,273.97,205.98
2016,10,7,16,45,409.5,52.0,1.1,23.5,128.5,200.52,145.46
2016,10,7,17,0,316.0,42.0,1.2,23.0,82.0,137.84,93.0
2016,10,7,17,15,182.0,26.5,1.15,22.0,47.0,70.96,30.65
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,15.34,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.5,15.0,18.09,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,55.61,1.39
2016,10,8,6,45,284.0,34.0,0.8,18.0,71.0,117.23,77.13
2016,10,8,7,0,410.0,47.0,0.7,19.0,112.0,188.82,137.16
2016,10,8,7,15,488.0,55.5,0.7,19.5,160.5,253.75,192.57
2016,10,8,7,30,566.0,64.0,0.7,20.0,209.0,327.27,253.78
2016,10,8,7,45,617.0,70.0,0.75,21.0,259.0,393.21,307.21
2016,10,8,8,0,668.0,76.0,0.8,22.0,309.0,463.63,361.91
2016,10,8,8,15,702.5,80.5,0.75,23.0,357.0,526.64,408.16
2016,10,8,8,30,737.0,85.0,0.7,24.0,405.0,591.49,453.51
2016,10,8,8,45,762.0,88.5,0.7,25.0,449.0,647.46,491.14
2016,10,8,9,0,787.0,92.0,0.7,26.0,493.0,705.98,528.54
2016,10,8,9,15,805.0,94.5,0.7,26.5,532.5,757.63,560.08
2016,10,8,9,30,823.0,97.0,0.7,27.0,572.0,808.04,590.15
2016,10,8,9,45,868.5,86.5,0.7,28.0,613.0,856.16,616.86
2016,10,8,10,0,914.0,76.0,0.7,29.0,654.0,912.79,648.24
2016,10,8,10,15,921.5,77.0,0.7,29.5,680.0,947.15,666.33
2016,10,8,10,30,929.0,78.0,0.7,30.0,706.0,978.4,682.63
2016,10,8,10,45,934.0,78.5,0.75,30.5,725.0,1003.37,696.13
2016,10,8,11,0,939.0,79.0,0.8,31.0,744.0,1024.8,707.61
2016,10,8,11,15,942.0,79.5,0.8,31.0,755.0,1040.57,716.2
2016,10,8,11,30,945.0,80.0,0.8,31.0,766.0,1052.53,722.72
2016,10,8,11,45,945.0,80.5,0.8,31.5,768.5,1057.59,723.89
2016,10,8,12,0,945.0,81.0,0.8,32.0,771.0,1058.7,723.0
2016,10,8,12,15,944.0,81.0,0.8,31.5,765.5,1054.28,721.98
2016,10,8,12,30,943.0,81.0,0.8,31.0,760.0,1045.95,718.87
2016,10,8,12,45,938.0,81.0,0.85,31.0,746.0,1029.8,710.92
2016,10,8,13,0,933.0,81.0,0.9,31.0,732.0,1009.96,700.9
2016,10,8,13,15,927.0,80.0,0.9,31.0,710.0,984.44,686.5
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,955.54,670.1
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,919.82,649.47
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,881.31,627.0
2016,10,8,14,15,888.0,75.5,0.9,30.5,594.5,837.14,601.92
2016,10,8,14,30,875.0,74.0,0.9,30.0,559.0,790.87,575.04
2016,10,8,14,45,856.5,72.0,0.95,29.5,517.0,738.03,543.87
2016,10,8,15,0,838.0,70.0,1.0,29.0,475.0,684.13,511.06
2016,10,8,15,15,813.5,67.5,1.0,28.5,429.0,630.48,475.13
2016,10,8,15,30,789.0,65.0,1.0,28.0,383.0,570.66,433.08
2016,10,8,15,45,753.5,61.0,1.0,28.0,333.5,503.5,383.25
2016,10,8,16,0,718.0,57.0,1.0,28.0,284.0,438.39,333.0
2016,10,8,16,15,665.5,52.0,0.95,26.5,233.5,367.06,277.69
2016,10,8,16,30,613.0,47.0,0.9,25.0,183.0,300.48,223.54
2016,10,8,16,45,526.5,40.0,0.9,24.0,134.5,227.61,163.08
2016,10,8,17,0,440.0,33.0,0.9,23.0,86.0,163.33,108.08
2016,10,8,17,15,282.5,21.5,0.9,22.0,49.0,87.6,31.31
2016,10,8,17,30,125.0,10.0,0.9,21.0,12.0,25.43,0.0
2016,10,8,17,45,62.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.0,9.5,1.05,17.5,16.0,23.19,0.0
2016,10,9,6,30,246.0,19.0,0.9,18.0,32.0,71.92,0.0
2016,10,9,6,45,372.5,29.0,0.8,18.5,74.5,136.06,88.04
2016,10,9,7,0,499.0,39.0,0.7,19.0,117.0,210.53,152.01
2016,10,9,7,15,571.5,46.0,0.65,19.5,166.5,276.92,209.26
2016,10,9,7,30,644.0,53.0,0.6,20.0,216.0,349.77,270.13
2016,10,9,7,45,689.0,58.0,0.6,21.0,266.0,415.99,323.59
2016,10,9,8,0,734.0,63.0,0.6,22.0,316.0,485.81,377.25
2016,10,9,8,15,765.0,66.5,0.6,22.5,364.0,548.82,424.26
2016,10,9,8,30,796.0,70.0,0.6,23.0,412.0,613.1,470.22
2016,10,9,8,45,816.5,73.0,0.6,24.0,456.0,670.39,508.47
2016,10,9,9,0,837.0,76.0,0.6,25.0,500.0,727.21,543.48
2016,10,9,9,15,853.0,78.5,0.6,25.5,539.0,771.33,569.75
2016,10,9,9,30,869.0,81.0,0.6,26.0,578.0,821.0,599.24
2016,10,9,9,45,880.0,82.5,0.65,27.0,611.0,863.45,623.07
2016,10,9,10,0,891.0,84.0,0.7,28.0,644.0,903.51,645.08
2016,10,9,10,15,898.5,85.0,0.75,28.0,670.0,937.15,665.42
2016,10,9,10,30,906.0,86.0,0.8,28.0,696.0,967.77,683.94
2016,10,9,10,45,909.5,87.5,0.85,28.5,714.0,991.9,697.15
2016,10,9,11,0,913.0,89.0,0.9,29.0,732.0,1012.52,708.33
2016,10,9,11,15,915.5,89.5,0.9,29.0,742.5,1027.39,716.55
2016,10,9,11,30,918.0,90.0,0.9,29.0,753.0,1038.54,722.72
2016,10,9,11,45,917.0,91.0,0.95,29.0,754.5,1042.95,726.08
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,1043.54,727.38
2016,10,9,12,15,914.5,91.5,1.0,28.5,750.5,1038.07,725.66
2016,10,9,12,30,913.0,91.0,1.0,28.0,745.0,1028.83,721.86
2016,10,9,12,45,903.5,92.5,1.05,28.0,729.5,1010.23,712.07
2016,10,9,13,0,894.0,94.0,1.1,28.0,714.0,988.2,700.29
2016,10,9,13,15,887.0,93.0,1.15,28.0,692.5,962.46,686.19
2016,10,9,13,30,880.0,92.0,1.2,28.0,671.0,933.53,670.03
2016,10,9,13,45,597.0,175.5,1.25,28.0,561.0,761.5,559.81
2016,10,9,14,0,314.0,259.0,1.3,28.0,451.0,553.7,414.45
2016,10,9,14,15,272.0,249.5,1.3,27.5,409.0,496.57,376.15
2016,10,9,14,30,230.0,240.0,1.3,27.0,367.0,423.99,324.66
2016,10,9,14,45,257.0,217.0,1.3,27.0,348.5,426.98,328.25
2016,10,9,15,0,284.0,194.0,1.3,27.0,330.0,409.33,316.18
2016,10,9,15,15,509.5,134.0,1.25,26.5,348.5,496.35,383.98
2016,10,9,15,30,735.0,74.0,1.2,26.0,367.0,548.38,422.93
2016,10,9,15,45,695.0,70.0,1.2,25.5,318.0,483.15,373.35
2016,10,9,16,0,655.0,66.0,1.2,25.0,269.0,418.75,323.42
2016,10,9,16,15,598.5,59.5,1.1,24.0,219.5,347.38,266.5
2016,10,9,16,30,542.0,53.0,1.0,23.0,170.0,281.48,211.84
2016,10,9,16,45,449.0,44.0,0.95,22.5,123.5,207.03,149.67
2016,10,9,17,0,356.0,35.0,0.9,22.0,77.0,143.42,95.15
2016,10,9,17,15,178.0,17.5,0.8,21.0,38.5,62.14,15.01
