Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,86.5,9.5,1.0,13.5,14.0,18.81,0.0
2016,10,10,6,30,173.0,19.0,0.9,14.0,28.0,58.43,0.0
2016,10,10,6,45,302.5,31.5,0.85,14.5,69.0,122.05,80.21
2016,10,10,7,0,432.0,44.0,0.8,15.0,110.0,195.99,144.53
2016,10,10,7,15,509.5,52.0,0.75,15.5,158.5,261.81,201.83
2016,10,10,7,30,587.0,60.0,0.7,16.0,207.0,336.11,264.67
2016,10,10,7,45,293.5,71.0,0.7,17.0,144.5,232.33,186.35
2016,10,10,8,0,0.0,82.0,0.7,18.0,82.0,64.26,48.35
2016,10,10,8,15,0.0,105.0,0.7,18.5,105.0,83.77,64.67
2016,10,10,8,30,0.0,128.0,0.7,19.0,128.0,103.56,80.6
2016,10,10,8,45,26.5,167.5,0.7,19.5,180.5,169.53,134.18
2016,10,10,9,0,53.0,207.0,0.7,20.0,233.0,230.56,182.19
2016,10,10,9,15,89.0,231.5,0.75,20.5,280.5,285.84,224.99
2016,10,10,9,30,125.0,256.0,0.8,21.0,328.0,362.23,282.63
2016,10,10,9,45,119.5,271.0,0.85,21.5,343.0,377.99,292.78
2016,10,10,10,0,114.0,286.0,0.9,22.0,358.0,372.91,288.01
2016,10,10,10,15,277.0,273.0,0.95,22.0,456.0,554.21,424.01
2016,10,10,10,30,440.0,260.0,1.0,22.0,554.0,723.85,543.57
2016,10,10,10,45,442.0,266.5,1.05,22.5,568.5,743.39,553.82
2016,10,10,11,0,444.0,273.0,1.1,23.0,583.0,760.95,564.43
2016,10,10,11,15,386.5,295.5,1.1,23.0,568.5,711.76,529.6
2016,10,10,11,30,329.0,318.0,1.1,23.0,554.0,682.27,508.11
2016,10,10,11,45,616.5,208.5,1.15,23.5,652.0,890.75,654.14
2016,10,10,12,0,904.0,99.0,1.2,24.0,750.0,1040.72,746.34
2016,10,10,12,15,902.0,98.5,1.2,24.0,744.0,1034.74,740.69
2016,10,10,12,30,900.0,98.0,1.2,24.0,738.0,1025.03,735.04
2016,10,10,12,45,882.5,103.0,1.25,24.0,721.0,1002.51,722.42
2016,10,10,13,0,865.0,108.0,1.3,24.0,704.0,989.65,716.07
2016,10,10,13,15,702.0,160.0,1.3,23.5,634.0,880.98,648.27
2016,10,10,13,30,539.0,212.0,1.3,23.0,564.0,756.22,566.41
2016,10,10,13,45,388.5,241.0,1.3,23.0,489.0,612.97,466.31
2016,10,10,14,0,238.0,270.0,1.3,23.0,414.0,480.78,369.79
2016,10,10,14,15,179.0,256.0,1.3,22.5,360.5,408.27,317.16
2016,10,10,14,30,120.0,242.0,1.3,22.0,307.0,339.68,265.61
2016,10,10,14,45,286.0,200.5,1.3,22.0,340.0,431.98,340.03
2016,10,10,15,0,452.0,159.0,1.3,22.0,373.0,508.71,399.41
2016,10,10,15,15,303.5,161.0,1.25,21.5,298.5,373.73,296.08
2016,10,10,15,30,155.0,163.0,1.2,21.0,224.0,257.06,204.58
2016,10,10,15,45,140.0,143.5,1.2,20.5,193.0,220.94,176.4
2016,10,10,16,0,125.0,124.0,1.2,20.0,162.0,186.4,148.39
2016,10,10,16,15,109.5,102.5,1.15,19.5,131.5,151.1,119.08
2016,10,10,16,30,94.0,81.0,1.1,19.0,101.0,117.59,90.64
2016,10,10,16,45,69.0,60.0,1.1,18.5,72.5,83.35,61.43
2016,10,10,17,0,44.0,39.0,1.1,18.0,44.0,51.97,34.19
2016,10,10,17,15,22.0,19.5,1.05,17.0,22.0,23.47,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,2.75,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,5.31,0.0
2016,10,11,6,45,0.0,17.5,0.75,14.5,17.5,13.32,4.76
2016,10,11,7,0,0.0,28.0,0.8,15.0,28.0,21.36,12.22
2016,10,11,7,15,0.0,41.5,0.8,15.0,41.5,31.74,21.34
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,42.4,30.63
2016,10,11,7,45,0.0,68.5,0.8,15.5,68.5,53.35,39.95
2016,10,11,8,0,0.0,82.0,0.8,16.0,82.0,64.36,49.16
2016,10,11,8,15,0.5,111.0,0.8,16.0,111.5,89.67,70.29
2016,10,11,8,30,1.0,140.0,0.8,16.0,141.0,115.56,91.55
2016,10,11,8,45,30.5,173.5,0.85,16.5,189.5,179.2,143.78
2016,10,11,9,0,60.0,207.0,0.9,17.0,238.0,236.59,189.6
2016,10,11,9,15,66.0,226.0,0.85,17.5,262.0,262.62,209.09
2016,10,11,9,30,72.0,245.0,0.8,18.0,286.0,289.2,228.8
2016,10,11,9,45,97.5,265.0,0.8,18.5,324.0,334.23,263.01
2016,10,11,10,0,123.0,285.0,0.8,19.0,362.0,401.22,312.64
2016,10,11,10,15,80.5,278.5,0.75,19.0,330.0,336.87,262.2
2016,10,11,10,30,38.0,272.0,0.7,19.0,298.0,290.69,225.7
2016,10,11,10,45,105.5,301.0,0.7,19.5,374.5,387.95,300.63
2016,10,11,11,0,173.0,330.0,0.7,20.0,451.0,511.34,390.27
2016,10,11,11,15,174.5,334.0,0.7,20.0,457.5,519.53,394.65
2016,10,11,11,30,176.0,338.0,0.7,20.0,464.0,527.05,399.76
2016,10,11,11,45,540.5,215.5,0.7,20.5,603.0,813.02,604.94
2016,10,11,12,0,905.0,93.0,0.7,21.0,742.0,1036.17,743.31
2016,10,11,12,15,904.0,93.0,0.75,21.0,736.5,1031.7,738.27
2016,10,11,12,30,903.0,93.0,0.8,21.0,731.0,1023.5,734.7
2016,10,11,12,45,868.5,106.0,0.85,21.0,710.0,993.13,717.41
2016,10,11,13,0,834.0,119.0,0.9,21.0,689.0,973.05,706.82
2016,10,11,13,15,704.5,158.0,0.95,21.0,629.5,882.23,650.3
2016,10,11,13,30,575.0,197.0,1.0,21.0,570.0,774.6,580.7
2016,10,11,13,45,505.5,210.5,1.05,21.0,528.0,708.63,536.72
2016,10,11,14,0,436.0,224.0,1.1,21.0,486.0,643.94,491.97
2016,10,11,14,15,450.5,205.5,1.15,20.5,462.0,619.52,477.87
2016,10,11,14,30,465.0,187.0,1.2,20.0,438.0,592.4,461.01
2016,10,11,14,45,493.5,164.0,1.25,20.0,412.0,568.44,445.4
2016,10,11,15,0,522.0,141.0,1.3,20.0,386.0,540.37,426.16
2016,10,11,15,15,609.0,106.5,1.3,19.5,364.0,542.95,430.01
2016,10,11,15,30,696.0,72.0,1.3,19.0,342.0,523.82,416.6
2016,10,11,15,45,626.5,76.0,1.35,18.5,294.5,453.15,361.65
2016,10,11,16,0,557.0,80.0,1.4,18.0,247.0,385.35,307.39
2016,10,11,16,15,494.5,71.5,1.4,17.5,199.5,314.24,248.69
2016,10,11,16,30,432.0,63.0,1.4,17.0,152.0,249.31,193.27
2016,10,11,16,45,337.5,50.5,1.4,17.0,108.0,175.29,130.04
2016,10,11,17,0,243.0,38.0,1.4,17.0,64.0,116.03,77.67
2016,10,11,17,15,121.5,19.0,1.3,16.5,32.0,49.9,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,9.0,0.85,13.0,11.5,7.08,0.0
2016,10,12,6,30,115.0,18.0,0.8,13.0,23.0,45.68,0.0
2016,10,12,6,45,244.5,32.0,0.75,13.5,61.5,108.34,70.1
2016,10,12,7,0,374.0,46.0,0.7,14.0,100.0,182.02,135.08
2016,10,12,7,15,455.5,55.0,0.65,14.5,147.5,247.49,191.96
2016,10,12,7,30,537.0,64.0,0.6,15.0,195.0,321.9,254.86
2016,10,12,7,45,268.5,87.0,0.55,15.5,152.5,239.82,193.11
2016,10,12,8,0,0.0,110.0,0.5,16.0,110.0,90.16,70.28
2016,10,12,8,15,0.0,104.5,0.5,16.5,104.5,83.63,65.01
2016,10,12,8,30,0.0,99.0,0.5,17.0,99.0,77.92,60.01
2016,10,12,8,45,0.0,114.0,0.5,17.5,114.0,90.47,70.11
2016,10,12,9,0,0.0,129.0,0.5,18.0,129.0,103.14,80.11
2016,10,12,9,15,9.5,167.5,0.55,18.5,173.0,144.84,113.76
2016,10,12,9,30,19.0,206.0,0.6,19.0,217.0,188.34,148.03
2016,10,12,9,45,24.0,223.5,0.65,19.5,238.5,209.05,163.72
2016,10,12,10,0,29.0,241.0,0.7,20.0,260.0,249.55,194.6
2016,10,12,10,15,32.0,253.5,0.75,20.0,274.5,265.73,206.67
2016,10,12,10,30,35.0,266.0,0.8,20.0,289.0,282.12,219.02
2016,10,12,10,45,38.0,276.5,0.9,20.5,302.5,296.54,229.53
2016,10,12,11,0,41.0,287.0,1.0,21.0,316.0,311.08,240.11
2016,10,12,11,15,33.0,279.0,1.05,20.5,302.5,294.64,227.73
2016,10,12,11,30,25.0,271.0,1.1,20.0,289.0,255.18,197.86
2016,10,12,11,45,25.0,272.0,1.15,20.0,290.0,256.14,198.83
2016,10,12,12,0,25.0,273.0,1.2,20.0,291.0,257.11,199.63
2016,10,12,12,15,63.5,300.5,1.2,20.0,345.5,348.89,270.88
2016,10,12,12,30,102.0,328.0,1.2,20.0,400.0,417.72,322.95
2016,10,12,12,45,104.0,321.5,1.25,20.5,394.0,411.64,317.84
2016,10,12,13,0,106.0,315.0,1.3,21.0,388.0,405.26,313.08
2016,10,12,13,15,172.0,304.0,1.25,21.0,417.0,476.81,367.92
2016,10,12,13,30,238.0,293.0,1.2,21.0,446.0,521.95,402.28
2016,10,12,13,45,135.5,264.5,1.15,21.0,351.0,391.57,303.88
2016,10,12,14,0,33.0,236.0,1.1,21.0,256.0,247.85,192.79
2016,10,12,14,15,178.0,226.5,1.15,21.0,323.0,377.07,297.25
2016,10,12,14,30,323.0,217.0,1.2,21.0,390.0,493.69,387.02
2016,10,12,14,45,558.0,147.5,1.3,21.0,417.5,600.46,469.58
2016,10,12,15,0,793.0,78.0,1.4,21.0,445.0,670.99,523.79
2016,10,12,15,15,765.0,74.5,1.45,20.5,399.0,609.45,479.08
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,548.5,434.3
2016,10,12,15,45,701.5,65.5,1.6,19.5,305.0,482.18,383.7
2016,10,12,16,0,666.0,60.0,1.7,19.0,257.0,418.04,332.42
2016,10,12,16,15,607.0,54.0,1.55,18.5,207.5,347.4,273.27
2016,10,12,16,30,548.0,48.0,1.4,18.0,158.0,280.66,215.56
2016,10,12,16,45,452.5,39.0,1.3,17.5,112.5,205.04,150.51
2016,10,12,17,0,357.0,30.0,1.2,17.0,67.0,140.73,91.82
2016,10,12,17,15,178.5,15.0,1.1,16.0,33.5,58.9,0.0
2016,10,12,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,3.54,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,10,13,6,45,0.0,25.0,0.8,12.5,25.0,19.43,9.19
2016,10,13,7,0,0.0,41.0,0.7,13.0,41.0,32.78,21.85
2016,10,13,7,15,0.0,60.5,0.7,13.5,60.5,49.38,36.4
2016,10,13,7,30,0.0,80.0,0.7,14.0,80.0,65.93,50.71
2016,10,13,7,45,4.5,98.5,0.75,14.5,100.0,83.78,65.87
2016,10,13,8,0,9.0,117.0,0.8,15.0,120.0,102.2,81.27
2016,10,13,8,15,209.5,129.0,0.8,15.0,216.0,267.28,219.45
2016,10,13,8,30,410.0,141.0,0.8,15.0,312.0,438.46,355.24
2016,10,13,8,45,420.5,157.0,0.8,15.5,348.0,484.25,387.9
2016,10,13,9,0,431.0,173.0,0.8,16.0,384.0,529.9,420.58
2016,10,13,9,15,409.0,194.0,0.75,16.5,408.0,554.48,435.93
2016,10,13,9,30,387.0,215.0,0.7,17.0,432.0,557.27,435.61
2016,10,13,9,45,407.5,224.5,0.7,17.5,464.0,619.59,478.71
2016,10,13,10,0,428.0,234.0,0.7,18.0,496.0,663.11,507.3
2016,10,13,10,15,462.0,232.5,0.7,18.5,526.0,707.43,536.6
2016,10,13,10,30,496.0,231.0,0.7,19.0,556.0,751.41,565.1
2016,10,13,10,45,476.0,246.5,0.7,20.0,565.5,759.9,566.9
2016,10,13,11,0,456.0,262.0,0.7,21.0,575.0,765.41,567.2
2016,10,13,11,15,435.5,275.5,0.7,21.0,578.0,765.53,566.2
2016,10,13,11,30,415.0,289.0,0.7,21.0,581.0,740.94,549.37
2016,10,13,11,45,423.5,284.5,0.75,21.5,583.5,769.33,567.96
2016,10,13,12,0,432.0,280.0,0.8,22.0,586.0,773.52,570.28
2016,10,13,12,15,438.0,276.5,0.8,22.0,584.0,773.95,570.81
2016,10,13,12,30,444.0,273.0,0.8,22.0,582.0,772.11,569.97
2016,10,13,12,45,415.5,276.0,0.85,22.0,561.0,740.33,549.13
2016,10,13,13,0,387.0,279.0,0.9,22.0,540.0,686.47,513.83
2016,10,13,13,15,404.5,264.0,0.9,22.0,529.0,678.15,509.86
2016,10,13,13,30,422.0,249.0,0.9,22.0,518.0,688.53,517.76
2016,10,13,13,45,408.0,240.0,0.9,22.0,490.5,632.45,479.78
2016,10,13,14,0,394.0,231.0,0.9,22.0,463.0,596.81,455.79
2016,10,13,14,15,408.5,212.0,0.9,22.0,440.0,592.68,453.97
2016,10,13,14,30,423.0,193.0,0.9,22.0,417.0,566.69,436.57
2016,10,13,14,45,236.5,189.0,0.9,22.0,313.0,384.76,300.99
2016,10,13,15,0,50.0,185.0,0.9,22.0,209.0,206.86,161.99
2016,10,13,15,15,25.0,95.5,0.9,21.5,107.5,97.8,75.56
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,4.56,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,3.8,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.03,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.27,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.13,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.75,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.38,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,8.65,0.0
2016,10,14,6,45,14.5,29.5,1.8,16.0,31.5,30.69,16.58
2016,10,14,7,0,29.0,48.0,1.9,16.0,52.0,53.3,37.72
2016,10,14,7,15,43.0,68.0,1.9,16.0,77.0,78.88,60.08
2016,10,14,7,30,57.0,88.0,1.9,16.0,102.0,106.02,83.71
2016,10,14,7,45,66.0,108.5,1.9,16.5,128.0,132.85,106.64
2016,10,14,8,0,75.0,129.0,1.9,17.0,154.0,160.73,129.99
2016,10,14,8,15,78.5,149.5,1.9,17.0,179.0,186.29,151.14
2016,10,14,8,30,82.0,170.0,1.9,17.0,204.0,212.27,172.25
2016,10,14,8,45,62.5,183.0,1.95,17.5,210.5,214.09,172.7
2016,10,14,9,0,43.0,196.0,2.0,18.0,217.0,214.24,171.65
2016,10,14,9,15,21.5,121.0,2.0,18.0,131.5,121.48,95.79
2016,10,14,9,30,0.0,46.0,2.0,18.0,46.0,35.25,23.84
2016,10,14,9,45,5.0,125.5,2.0,18.5,129.0,103.48,80.2
2016,10,14,10,0,10.0,205.0,2.0,19.0,212.0,179.46,141.18
2016,10,14,10,15,5.0,187.5,2.0,19.0,191.0,158.29,123.66
2016,10,14,10,30,0.0,170.0,2.0,19.0,170.0,137.51,106.66
2016,10,14,10,45,0.0,139.5,2.05,19.5,139.5,110.65,84.8
2016,10,14,11,0,0.0,109.0,2.1,20.0,109.0,84.87,63.78
2016,10,14,11,15,0.0,112.5,2.05,20.0,112.5,87.78,66.12
2016,10,14,11,30,0.0,116.0,2.0,20.0,116.0,90.69,68.43
2016,10,14,11,45,0.0,129.5,2.0,20.5,129.5,102.03,77.4
2016,10,14,12,0,0.0,143.0,2.0,21.0,143.0,113.53,86.44
2016,10,14,12,15,11.5,203.0,2.0,21.0,211.0,178.31,138.39
2016,10,14,12,30,23.0,263.0,2.0,21.0,279.0,246.35,191.87
2016,10,14,12,45,22.5,257.0,2.0,21.0,272.5,240.11,186.91
2016,10,14,13,0,22.0,251.0,2.0,21.0,266.0,233.92,182.26
2016,10,14,13,15,31.5,256.0,2.0,20.5,277.0,269.52,210.86
2016,10,14,13,30,41.0,261.0,2.0,20.0,288.0,283.79,222.82
2016,10,14,13,45,48.5,254.5,2.0,20.0,284.5,283.33,223.03
2016,10,14,14,0,56.0,248.0,2.0,20.0,281.0,282.48,223.02
2016,10,14,14,15,34.0,216.0,1.95,20.0,236.0,228.65,180.5
2016,10,14,14,30,12.0,184.0,1.9,20.0,191.0,162.98,128.01
2016,10,14,14,45,6.0,153.0,1.9,20.0,156.5,129.86,101.53
2016,10,14,15,0,0.0,122.0,1.9,20.0,122.0,97.85,75.54
2016,10,14,15,15,0.0,95.5,1.85,19.5,95.5,75.03,57.08
2016,10,14,15,30,0.0,69.0,1.8,19.0,69.0,52.93,38.92
2016,10,14,15,45,0.0,59.0,1.8,19.0,59.0,45.19,32.5
2016,10,14,16,0,0.0,49.0,1.8,19.0,49.0,37.48,26.01
2016,10,14,16,15,0.0,39.0,1.7,18.5,39.0,29.78,19.49
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,22.1,12.89
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,15.21,6.87
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,8.35,0.53
2016,10,14,17,15,0.0,5.5,1.3,18.0,5.5,4.33,0.0
2016,10,14,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.5,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,19.0,34.68,0.0
2016,10,15,6,45,254.5,26.5,1.2,15.5,56.0,110.17,66.32
2016,10,15,7,0,393.0,39.0,1.3,16.0,93.0,185.8,136.63
2016,10,15,7,15,475.0,47.0,1.35,16.5,139.0,251.64,194.61
2016,10,15,7,30,557.0,55.0,1.4,17.0,185.0,326.56,258.86
2016,10,15,7,45,607.0,61.0,1.45,17.5,232.5,391.77,314.02
2016,10,15,8,0,657.0,67.0,1.5,18.0,280.0,461.38,370.65
2016,10,15,8,15,380.0,118.5,1.6,18.5,246.5,376.79,304.24
2016,10,15,8,30,103.0,170.0,1.7,19.0,213.0,240.45,193.13
2016,10,15,8,45,61.5,175.0,1.8,19.5,201.5,205.4,164.3
2016,10,15,9,0,20.0,180.0,1.9,20.0,190.0,166.47,131.47
2016,10,15,9,15,10.0,118.5,1.95,20.0,123.5,101.69,78.62
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,43.73,30.64
2016,10,15,9,45,162.5,156.5,2.15,20.5,254.5,314.2,252.66
2016,10,15,10,0,325.0,256.0,2.3,21.0,452.0,576.6,451.62
2016,10,15,10,15,240.0,279.5,2.35,21.0,428.0,511.54,399.51
2016,10,15,10,30,155.0,303.0,2.4,21.0,404.0,462.41,360.31
2016,10,15,10,45,163.5,312.0,2.45,21.0,420.5,483.86,376.51
2016,10,15,11,0,172.0,321.0,2.5,21.0,437.0,505.06,392.1
2016,10,15,11,15,244.0,315.5,2.5,21.0,483.0,573.24,444.08
2016,10,15,11,30,316.0,310.0,2.5,21.0,529.0,666.62,512.46
2016,10,15,11,45,588.0,205.0,2.55,21.0,614.5,863.82,657.69
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,1003.18,750.95
2016,10,15,12,15,857.5,100.0,2.6,21.0,694.0,997.16,745.7
2016,10,15,12,30,855.0,100.0,2.6,21.0,688.0,987.62,739.73
2016,10,15,12,45,541.5,204.5,2.65,21.0,574.0,791.79,605.83
2016,10,15,13,0,228.0,309.0,2.7,21.0,460.0,543.64,421.47
2016,10,15,13,15,119.0,258.5,2.7,20.5,337.0,378.57,297.59
2016,10,15,13,30,10.0,208.0,2.7,20.0,214.0,182.25,142.27
2016,10,15,13,45,12.5,207.0,2.7,20.0,214.5,183.96,144.38
2016,10,15,14,0,15.0,206.0,2.7,20.0,215.0,185.67,146.1
2016,10,15,14,15,7.5,157.0,2.7,20.0,161.5,133.84,104.47
2016,10,15,14,30,0.0,108.0,2.7,20.0,108.0,84.65,64.41
2016,10,15,14,45,0.0,118.0,2.7,20.0,118.0,93.76,72.11
2016,10,15,15,0,0.0,128.0,2.7,20.0,128.0,103.5,80.3
2016,10,15,15,15,0.0,114.0,2.65,19.5,114.0,91.71,70.93
2016,10,15,15,30,0.0,100.0,2.6,19.0,100.0,80.03,61.53
2016,10,15,15,45,0.0,85.0,2.55,19.0,85.0,67.52,51.18
2016,10,15,16,0,0.0,70.0,2.5,19.0,70.0,55.09,40.76
2016,10,15,16,15,0.0,55.5,2.4,18.5,55.5,43.19,30.71
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,31.36,20.58
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,21.37,11.85
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,11.41,2.5
2016,10,15,17,15,0.0,7.5,2.05,18.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,5.3,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,9.1,1.81
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,14.06,6.16
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,19.03,10.49
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,24.01,14.76
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,29.0,18.97
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,34.01,23.18
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,39.02,27.35
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,59.53,44.36
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,81.6,62.42
2016,10,16,9,15,15.5,158.5,2.75,19.0,167.0,142.29,112.49
2016,10,16,9,30,31.0,213.0,2.8,19.0,230.0,224.14,178.5
2016,10,16,9,45,56.5,240.0,2.9,19.5,273.0,275.58,219.2
2016,10,16,10,0,82.0,267.0,3.0,20.0,316.0,329.07,260.86
2016,10,16,10,15,41.0,218.0,3.0,20.0,242.5,238.85,188.61
2016,10,16,10,30,0.0,169.0,3.0,20.0,169.0,136.9,105.86
2016,10,16,10,45,0.0,157.0,3.05,20.0,157.0,126.04,97.17
2016,10,16,11,0,0.0,145.0,3.1,20.0,145.0,115.46,88.58
2016,10,16,11,15,0.0,152.0,3.1,20.0,152.0,121.49,93.38
2016,10,16,11,30,0.0,159.0,3.1,20.0,159.0,127.57,98.21
2016,10,16,11,45,4.0,186.5,3.1,20.0,189.5,156.07,121.18
2016,10,16,12,0,8.0,214.0,3.1,20.0,220.0,185.3,144.55
2016,10,16,12,15,4.0,166.5,3.05,20.0,169.5,138.23,106.86
2016,10,16,12,30,0.0,119.0,3.0,20.0,119.0,93.24,70.57
2016,10,16,12,45,65.5,214.5,3.0,20.0,258.0,261.03,207.22
2016,10,16,13,0,131.0,310.0,3.0,20.0,397.0,451.15,354.64
2016,10,16,13,15,72.5,264.5,3.0,20.0,312.5,319.42,251.89
2016,10,16,13,30,14.0,219.0,3.0,20.0,228.0,196.75,154.22
2016,10,16,13,45,7.0,173.0,3.0,20.0,177.5,147.58,115.15
2016,10,16,14,0,0.0,127.0,3.0,20.0,127.0,100.59,77.12
2016,10,16,14,15,84.0,177.0,2.95,20.0,220.5,247.73,198.76
2016,10,16,14,30,168.0,227.0,2.9,20.0,314.0,367.12,294.38
2016,10,16,14,45,84.0,151.5,2.9,20.0,195.0,214.41,172.05
2016,10,16,15,0,0.0,76.0,2.9,20.0,76.0,58.36,43.0
2016,10,16,15,15,0.0,83.0,2.8,19.5,83.0,64.37,48.31
2016,10,16,15,30,0.0,90.0,2.7,19.0,90.0,71.15,54.18
2016,10,16,15,45,0.0,77.0,2.65,19.0,77.0,60.46,45.29
2016,10,16,16,0,0.0,64.0,2.6,19.0,64.0,49.84,36.36
2016,10,16,16,15,249.0,55.0,2.45,18.5,100.0,184.47,146.98
2016,10,16,16,30,498.0,46.0,2.3,18.0,136.0,261.82,202.11
2016,10,16,16,45,387.5,36.5,2.2,17.5,93.0,183.55,133.94
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,117.07,66.75
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,39.47,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,7.0,0.9,14.0,7.5,0.0,0.0
2016,10,17,6,30,62.0,14.0,0.8,14.0,15.0,24.0,0.0
2016,10,17,6,45,199.0,28.5,0.7,14.5,50.5,96.27,53.69
2016,10,17,7,0,336.0,43.0,0.6,15.0,86.0,172.55,127.0
2016,10,17,7,15,425.0,52.5,0.6,15.5,132.0,240.13,185.71
2016,10,17,7,30,514.0,62.0,0.6,16.0,178.0,317.46,250.96
2016,10,17,7,45,580.5,66.5,0.65,16.5,227.0,387.63,309.21
2016,10,17,8,0,647.0,71.0,0.7,17.0,276.0,463.74,370.02
2016,10,17,8,15,684.0,75.5,0.7,17.0,322.5,527.29,419.48
2016,10,17,8,30,721.0,80.0,0.7,17.0,369.0,592.93,468.74
2016,10,17,8,45,752.0,81.5,0.75,17.5,412.5,649.57,509.6
2016,10,17,9,0,783.0,83.0,0.8,18.0,456.0,709.74,550.24
2016,10,17,9,15,801.5,85.5,0.8,18.5,494.0,761.2,582.89
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,811.47,614.05
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,853.28,638.91
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,892.67,661.87
2016,10,17,10,15,846.0,97.5,0.8,20.0,619.0,926.97,682.52
2016,10,17,10,30,855.0,99.0,0.8,20.0,644.0,958.45,701.3
2016,10,17,10,45,864.5,98.0,0.85,20.0,662.5,972.0,709.68
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,994.46,724.13
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,1008.84,733.43
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,1019.7,740.76
2016,10,17,11,45,881.5,97.5,1.05,20.5,703.0,1024.28,742.93
2016,10,17,12,0,883.0,97.0,1.1,21.0,705.0,1025.21,743.03
2016,10,17,12,15,881.0,97.0,1.15,21.0,699.0,1019.51,740.55
2016,10,17,12,30,879.0,97.0,1.2,21.0,693.0,1010.2,735.99
2016,10,17,12,45,880.5,93.5,1.25,21.0,680.0,996.76,728.94
2016,10,17,13,0,882.0,90.0,1.3,21.0,667.0,979.69,719.67
2016,10,17,13,15,874.5,88.5,1.35,21.0,645.5,952.79,704.09
2016,10,17,13,30,867.0,87.0,1.4,21.0,624.0,922.82,686.5
2016,10,17,13,45,857.5,85.0,1.45,21.0,595.5,887.57,665.26
2016,10,17,14,0,848.0,83.0,1.5,21.0,567.0,849.74,642.06
2016,10,17,14,15,833.0,81.0,1.5,20.5,532.0,813.85,620.5
2016,10,17,14,30,818.0,79.0,1.5,20.0,497.0,766.57,590.62
2016,10,17,14,45,798.5,76.5,1.55,20.0,456.5,713.79,555.69
2016,10,17,15,0,779.0,74.0,1.6,20.0,416.0,660.19,519.34
2016,10,17,15,15,750.0,70.5,1.6,19.5,371.0,598.62,474.95
2016,10,17,15,30,721.0,67.0,1.6,19.0,326.0,537.8,429.28
2016,10,17,15,45,679.0,62.5,1.65,19.0,278.5,469.7,375.6
2016,10,17,16,0,637.0,58.0,1.7,19.0,231.0,406.89,323.92
2016,10,17,16,15,571.0,51.5,1.65,18.0,183.0,332.24,261.95
2016,10,17,16,30,505.0,45.0,1.6,17.0,135.0,264.21,203.26
2016,10,17,16,45,391.5,35.5,1.6,16.5,91.5,184.5,134.32
2016,10,17,17,0,278.0,26.0,1.6,16.0,48.0,115.84,61.43
2016,10,17,17,15,139.0,13.0,1.55,15.5,24.0,39.36,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,48.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,97.0,12.0,1.2,12.0,15.0,30.02,0.0
2016,10,18,6,45,243.0,25.0,1.25,13.0,51.0,106.13,56.04
2016,10,18,7,0,389.0,38.0,1.3,14.0,87.0,187.18,138.1
2016,10,18,7,15,476.5,46.5,1.4,14.5,133.5,255.99,199.47
2016,10,18,7,30,564.0,55.0,1.5,15.0,180.0,334.47,267.32
2016,10,18,7,45,619.0,60.0,1.6,15.5,228.0,401.75,324.88
2016,10,18,8,0,674.0,65.0,1.7,16.0,276.0,473.83,384.25
2016,10,18,8,15,710.0,69.5,1.75,16.0,322.5,535.53,434.18
2016,10,18,8,30,746.0,74.0,1.8,16.0,369.0,601.66,485.82
2016,10,18,8,45,774.5,75.5,1.85,16.5,413.0,660.52,529.34
2016,10,18,9,0,803.0,77.0,1.9,17.0,457.0,719.59,570.19
2016,10,18,9,15,821.0,79.5,1.9,17.5,495.0,771.33,604.42
2016,10,18,9,30,839.0,82.0,1.9,18.0,533.0,821.81,637.05
2016,10,18,9,45,856.0,82.0,1.9,18.5,565.5,857.18,658.59
2016,10,18,10,0,873.0,82.0,1.9,19.0,598.0,899.62,684.83
2016,10,18,10,15,881.5,83.0,1.85,19.0,623.5,933.12,705.35
2016,10,18,10,30,890.0,84.0,1.8,19.0,649.0,963.73,723.83
2016,10,18,10,45,896.0,85.0,1.8,19.5,667.0,988.81,737.85
2016,10,18,11,0,902.0,86.0,1.8,20.0,685.0,1010.57,749.72
2016,10,18,11,15,905.0,86.5,1.8,20.0,695.0,1025.24,758.5
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,1036.28,765.14
2016,10,18,11,45,908.5,87.0,1.8,20.0,707.0,1040.48,767.55
2016,10,18,12,0,909.0,87.0,1.8,20.0,709.0,1040.92,767.79
2016,10,18,12,15,907.0,87.0,1.8,20.0,702.5,1035.08,764.19
2016,10,18,12,30,905.0,87.0,1.8,20.0,696.0,1025.53,758.42
2016,10,18,12,45,901.5,86.0,1.8,20.0,682.0,1009.65,748.72
2016,10,18,13,0,898.0,85.0,1.8,20.0,668.0,990.24,736.89
2016,10,18,13,15,890.5,84.0,1.8,20.0,646.5,963.57,720.37
2016,10,18,13,30,883.0,83.0,1.8,20.0,625.0,933.79,701.86
2016,10,18,13,45,875.0,80.5,1.85,20.0,596.5,898.83,680.38
2016,10,18,14,0,867.0,78.0,1.9,20.0,568.0,861.13,656.84
2016,10,18,14,15,853.0,76.0,1.9,20.0,533.0,816.49,627.71
2016,10,18,14,30,839.0,74.0,1.9,20.0,498.0,778.08,602.63
2016,10,18,14,45,820.5,71.5,1.9,20.0,457.5,725.24,566.83
2016,10,18,15,0,802.0,69.0,1.9,20.0,417.0,671.47,529.73
2016,10,18,15,15,773.5,65.5,1.85,19.5,371.5,609.24,484.64
2016,10,18,15,30,745.0,62.0,1.8,19.0,326.0,547.69,437.97
2016,10,18,15,45,700.5,58.5,1.8,19.0,278.0,478.15,382.74
2016,10,18,16,0,656.0,55.0,1.8,19.0,230.0,411.63,327.85
2016,10,18,16,15,590.5,48.5,1.7,18.5,181.5,338.43,266.15
2016,10,18,16,30,525.0,42.0,1.6,18.0,133.0,269.6,206.22
2016,10,18,16,45,409.0,33.0,1.55,17.5,89.5,188.46,135.9
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,117.65,55.56
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,40.32,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,39.37,0.0
2016,10,19,6,45,295.5,21.5,1.25,12.5,50.5,117.52,57.27
2016,10,19,7,0,448.0,32.0,1.3,13.0,87.0,202.44,149.12
2016,10,19,7,15,531.0,39.0,1.3,13.5,133.5,268.59,209.44
2016,10,19,7,30,614.0,46.0,1.3,14.0,180.0,346.63,277.33
2016,10,19,7,45,666.0,50.5,1.3,15.0,228.5,414.58,334.76
2016,10,19,8,0,718.0,55.0,1.3,16.0,277.0,486.84,392.99
2016,10,19,8,15,751.5,58.5,1.3,16.5,323.5,550.42,442.81
2016,10,19,8,30,785.0,62.0,1.3,17.0,370.0,615.54,491.74
2016,10,19,8,45,809.0,64.5,1.3,17.5,413.0,673.79,532.92
2016,10,19,9,0,833.0,67.0,1.3,18.0,456.0,724.6,566.51
2016,10,19,9,15,849.5,69.0,1.3,18.5,494.0,774.9,598.96
2016,10,19,9,30,866.0,71.0,1.3,19.0,532.0,823.78,629.69
2016,10,19,9,45,879.5,71.5,1.3,20.0,564.5,866.5,654.39
2016,10,19,10,0,893.0,72.0,1.3,21.0,597.0,907.01,677.15
2016,10,19,10,15,901.0,73.0,1.3,21.5,622.0,940.53,696.26
2016,10,19,10,30,909.0,74.0,1.3,22.0,647.0,971.07,713.33
2016,10,19,10,45,914.5,75.0,1.3,22.5,665.0,996.0,726.72
2016,10,19,11,0,920.0,76.0,1.3,23.0,683.0,1017.51,737.99
2016,10,19,11,15,923.0,76.0,1.3,23.0,693.0,1031.74,746.18
2016,10,19,11,30,926.0,76.0,1.3,23.0,703.0,1042.27,752.27
2016,10,19,11,45,926.0,76.5,1.3,23.5,704.5,1046.6,753.22
2016,10,19,12,0,926.0,77.0,1.3,24.0,706.0,1047.1,752.03
2016,10,19,12,15,924.0,77.0,1.3,24.0,700.0,1041.15,748.48
2016,10,19,12,30,922.0,77.0,1.3,24.0,694.0,1031.43,742.82
2016,10,19,12,45,914.0,78.0,1.35,24.0,679.0,1013.26,732.89
2016,10,19,13,0,906.0,79.0,1.4,24.0,664.0,991.64,720.9
2016,10,19,13,15,899.0,78.0,1.4,24.0,642.0,965.26,705.11
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,935.72,687.32
2016,10,19,13,45,881.0,76.0,1.4,24.0,591.0,899.57,665.16
2016,10,19,14,0,870.0,75.0,1.4,24.0,562.0,860.87,641.2
2016,10,19,14,15,855.5,73.0,1.4,24.0,527.0,815.69,612.63
2016,10,19,14,30,841.0,71.0,1.4,24.0,492.0,768.71,582.46
2016,10,19,14,45,821.5,68.5,1.45,24.0,451.5,723.1,553.2
2016,10,19,15,0,802.0,66.0,1.5,24.0,411.0,668.62,516.92
2016,10,19,15,15,774.0,63.0,1.45,23.5,366.0,607.36,473.69
2016,10,19,15,30,746.0,60.0,1.4,23.0,321.0,546.73,428.7
2016,10,19,15,45,704.5,56.0,1.35,22.5,273.5,478.33,376.03
2016,10,19,16,0,663.0,52.0,1.3,22.0,226.0,412.71,323.34
2016,10,19,16,15,598.0,46.0,1.2,21.0,178.0,337.51,261.64
2016,10,19,16,30,533.0,40.0,1.1,20.0,130.0,271.33,204.87
2016,10,19,16,45,420.5,31.0,1.05,19.0,86.5,190.92,135.67
2016,10,19,17,0,308.0,22.0,1.0,18.0,43.0,119.47,47.27
2016,10,19,17,15,154.0,11.0,0.95,17.5,21.5,41.32,0.0
