Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,69.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,10,20,6,30,139.0,10.0,1.1,14.0,12.0,38.07,0.0
2016,10,20,6,45,295.5,21.0,1.05,14.5,49.0,117.26,50.51
2016,10,20,7,0,452.0,32.0,1.0,15.0,86.0,205.13,149.31
2016,10,20,7,15,537.5,39.5,1.0,15.5,133.5,272.9,210.62
2016,10,20,7,30,623.0,47.0,1.0,16.0,181.0,353.16,279.47
2016,10,20,7,45,675.0,51.5,1.05,17.0,230.0,421.79,336.84
2016,10,20,8,0,727.0,56.0,1.1,18.0,279.0,494.64,394.97
2016,10,20,8,15,761.5,60.0,1.05,18.5,326.0,559.94,444.97
2016,10,20,8,30,796.0,64.0,1.0,19.0,373.0,626.85,493.87
2016,10,20,8,45,820.0,66.5,0.95,20.0,416.5,685.65,532.93
2016,10,20,9,0,844.0,69.0,0.9,21.0,460.0,744.26,569.28
2016,10,20,9,15,861.0,71.0,0.95,21.5,498.5,787.99,596.72
2016,10,20,9,30,878.0,73.0,1.0,22.0,537.0,837.69,627.86
2016,10,20,9,45,893.5,73.0,1.05,23.0,570.0,881.92,653.53
2016,10,20,10,0,909.0,73.0,1.1,24.0,603.0,924.03,677.39
2016,10,20,10,15,917.5,74.0,1.1,24.5,628.5,958.4,696.45
2016,10,20,10,30,926.0,75.0,1.1,25.0,654.0,989.76,713.51
2016,10,20,10,45,931.0,76.0,1.15,25.5,672.0,1014.49,727.26
2016,10,20,11,0,936.0,77.0,1.2,26.0,690.0,1035.72,738.95
2016,10,20,11,15,938.5,77.5,1.2,26.0,700.0,1050.2,747.11
2016,10,20,11,30,941.0,78.0,1.2,26.0,710.0,1060.92,753.17
2016,10,20,11,45,941.0,78.0,1.25,26.5,711.5,1064.64,754.62
2016,10,20,12,0,941.0,78.0,1.3,27.0,713.0,1064.49,753.93
2016,10,20,12,15,939.5,78.0,1.3,27.0,707.0,1058.95,750.71
2016,10,20,12,30,938.0,78.0,1.3,27.0,701.0,1049.58,745.36
2016,10,20,12,45,931.0,78.5,1.35,27.0,686.0,1031.56,735.74
2016,10,20,13,0,924.0,79.0,1.4,27.0,671.0,1010.0,724.03
2016,10,20,13,15,917.0,78.5,1.4,27.0,649.0,983.85,708.68
2016,10,20,13,30,910.0,78.0,1.4,27.0,627.0,954.47,691.31
2016,10,20,13,45,899.0,76.5,1.4,27.0,597.5,917.19,668.84
2016,10,20,14,0,888.0,75.0,1.4,27.0,568.0,877.3,644.54
2016,10,20,14,15,873.5,73.5,1.4,26.5,532.5,832.1,617.67
2016,10,20,14,30,859.0,72.0,1.4,26.0,497.0,785.03,589.06
2016,10,20,14,45,838.0,69.5,1.4,26.0,455.5,737.57,558.45
2016,10,20,15,0,817.0,67.0,1.4,26.0,414.0,681.26,521.0
2016,10,20,15,15,788.0,64.0,1.3,25.5,368.5,618.6,477.03
2016,10,20,15,30,759.0,61.0,1.2,25.0,323.0,556.61,431.32
2016,10,20,15,45,716.5,56.5,1.1,24.5,274.5,486.36,377.73
2016,10,20,16,0,674.0,52.0,1.0,24.0,226.0,418.97,324.18
2016,10,20,16,15,606.5,46.0,0.95,22.5,177.0,341.96,262.52
2016,10,20,16,30,539.0,40.0,0.9,21.0,128.0,274.46,205.69
2016,10,20,16,45,422.0,30.5,0.9,20.0,84.5,191.62,134.59
2016,10,20,17,0,305.0,21.0,0.9,19.0,41.0,117.29,34.57
2016,10,20,17,15,152.5,10.5,0.95,18.5,20.5,40.81,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,16.0,0.65,15.5,40.5,88.81,31.17
2016,10,21,7,0,426.0,32.0,0.6,16.0,81.0,197.56,142.58
2016,10,21,7,15,513.0,39.5,0.55,16.5,127.5,267.23,204.65
2016,10,21,7,30,600.0,47.0,0.5,17.0,174.0,344.0,269.66
2016,10,21,7,45,655.0,52.0,0.45,17.5,222.5,413.49,326.86
2016,10,21,8,0,710.0,57.0,0.4,18.0,271.0,487.6,384.86
2016,10,21,8,15,744.5,60.5,0.4,18.5,317.5,551.48,433.07
2016,10,21,8,30,779.0,64.0,0.4,19.0,364.0,616.96,480.38
2016,10,21,8,45,805.0,66.5,0.4,20.0,407.5,676.37,519.62
2016,10,21,9,0,831.0,69.0,0.4,21.0,451.0,735.81,556.45
2016,10,21,9,15,848.0,71.0,0.45,21.5,489.0,778.92,583.08
2016,10,21,9,30,865.0,73.0,0.5,22.0,527.0,828.07,613.47
2016,10,21,9,45,876.0,75.0,0.6,23.0,558.5,870.28,638.47
2016,10,21,10,0,887.0,77.0,0.7,24.0,590.0,910.14,661.7
2016,10,21,10,15,895.5,78.0,0.7,24.5,615.0,943.85,680.11
2016,10,21,10,30,904.0,79.0,0.7,25.0,640.0,974.63,696.59
2016,10,21,10,45,909.0,80.0,0.75,25.5,657.5,998.86,710.02
2016,10,21,11,0,914.0,81.0,0.8,26.0,675.0,1019.68,721.49
2016,10,21,11,15,916.5,81.5,0.8,26.0,685.0,1033.85,729.33
2016,10,21,11,30,919.0,82.0,0.8,26.0,695.0,1044.34,735.17
2016,10,21,11,45,918.0,82.5,0.85,26.5,696.0,1047.52,736.46
2016,10,21,12,0,917.0,83.0,0.9,27.0,697.0,1046.93,735.71
2016,10,21,12,15,914.5,82.5,0.95,27.0,690.5,1039.83,732.64
2016,10,21,12,30,912.0,82.0,1.0,27.0,684.0,1029.02,727.51
2016,10,21,12,45,904.0,83.0,1.05,27.0,668.5,1010.9,718.01
2016,10,21,13,0,896.0,84.0,1.1,27.0,653.0,989.38,706.5
2016,10,21,13,15,888.0,83.0,1.15,26.5,631.0,962.22,692.81
2016,10,21,13,30,880.0,82.0,1.2,26.0,609.0,931.98,677.05
2016,10,21,13,45,867.0,81.0,1.25,26.0,579.5,894.34,654.98
2016,10,21,14,0,854.0,80.0,1.3,26.0,550.0,854.31,631.1
2016,10,21,14,15,643.5,126.5,1.35,25.5,468.0,714.52,540.07
2016,10,21,14,30,433.0,173.0,1.4,25.0,386.0,560.05,431.2
2016,10,21,14,45,604.5,122.0,1.45,24.5,391.5,623.82,482.97
2016,10,21,15,0,776.0,71.0,1.5,24.0,397.0,657.45,510.16
2016,10,21,15,15,745.0,67.5,1.45,23.5,352.0,594.72,464.61
2016,10,21,15,30,714.0,64.0,1.4,23.0,307.0,532.96,418.61
2016,10,21,15,45,668.5,59.5,1.4,22.5,260.0,463.24,364.97
2016,10,21,16,0,623.0,55.0,1.4,22.0,213.0,399.52,313.62
2016,10,21,16,15,553.0,48.5,1.3,21.0,165.5,323.82,251.31
2016,10,21,16,30,483.0,42.0,1.2,20.0,118.0,255.21,192.64
2016,10,21,16,45,362.5,31.5,1.2,19.5,77.0,173.37,121.45
2016,10,21,17,0,242.0,21.0,1.2,19.0,36.0,99.48,15.51
2016,10,21,17,15,121.0,10.5,1.2,18.5,18.0,34.26,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,76.0,19.5,0.75,13.5,28.0,46.1,10.14
2016,10,22,7,0,152.0,39.0,0.7,14.0,56.0,102.11,73.62
2016,10,22,7,15,187.5,57.5,0.7,14.5,89.5,144.91,112.59
2016,10,22,7,30,223.0,76.0,0.7,15.0,123.0,191.65,153.44
2016,10,22,7,45,247.5,94.0,0.7,15.5,158.0,235.98,191.4
2016,10,22,8,0,272.0,112.0,0.7,16.0,193.0,282.77,230.17
2016,10,22,8,15,290.0,127.5,0.65,16.5,227.0,324.89,263.79
2016,10,22,8,30,308.0,143.0,0.6,17.0,261.0,368.4,297.33
2016,10,22,8,45,563.0,108.5,0.6,17.5,354.0,554.39,440.15
2016,10,22,9,0,818.0,74.0,0.6,18.0,447.0,733.3,566.04
2016,10,22,9,15,836.0,76.0,0.55,18.5,485.0,784.86,595.69
2016,10,22,9,30,854.0,78.0,0.5,19.0,523.0,835.1,625.27
2016,10,22,9,45,857.5,83.5,0.5,19.5,553.0,875.27,648.45
2016,10,22,10,0,861.0,89.0,0.5,20.0,583.0,912.6,669.56
2016,10,22,10,15,870.5,90.0,0.55,20.5,608.5,935.89,682.57
2016,10,22,10,30,880.0,91.0,0.6,21.0,634.0,967.0,700.74
2016,10,22,10,45,886.5,91.5,0.65,21.5,652.0,991.58,714.64
2016,10,22,11,0,893.0,92.0,0.7,22.0,670.0,1012.89,726.63
2016,10,22,11,15,896.5,92.5,0.75,22.0,680.0,1027.77,736.16
2016,10,22,11,30,900.0,93.0,0.8,22.0,690.0,1039.08,743.73
2016,10,22,11,45,902.0,92.5,0.85,22.5,692.0,1044.02,746.14
2016,10,22,12,0,904.0,92.0,0.9,23.0,694.0,1045.26,746.51
2016,10,22,12,15,902.0,92.0,0.9,23.0,688.0,1039.29,743.0
2016,10,22,12,30,900.0,92.0,0.9,23.0,682.0,1029.66,737.48
2016,10,22,12,45,886.5,95.0,0.95,23.0,665.5,1008.51,726.0
2016,10,22,13,0,873.0,98.0,1.0,23.0,649.0,996.6,720.51
2016,10,22,13,15,864.5,96.5,1.0,23.0,627.0,968.3,703.61
2016,10,22,13,30,856.0,95.0,1.0,23.0,605.0,936.96,684.95
2016,10,22,13,45,845.5,93.0,1.05,23.0,576.0,900.36,663.64
2016,10,22,14,0,835.0,91.0,1.1,23.0,547.0,861.24,640.41
2016,10,22,14,15,642.5,129.0,1.1,22.5,466.5,717.05,545.56
2016,10,22,14,30,450.0,167.0,1.1,22.0,386.0,568.04,440.42
2016,10,22,14,45,449.5,151.5,1.15,21.5,354.0,530.42,416.15
2016,10,22,15,0,449.0,136.0,1.2,21.0,322.0,491.53,389.01
2016,10,22,15,15,420.0,126.0,1.2,20.5,285.0,438.4,349.42
2016,10,22,15,30,391.0,116.0,1.2,20.0,248.0,387.1,310.06
2016,10,22,15,45,364.0,101.0,1.2,19.5,209.0,333.8,267.86
2016,10,22,16,0,337.0,86.0,1.2,19.0,170.0,282.8,225.97
2016,10,22,16,15,294.0,70.0,1.15,18.0,131.5,226.07,178.39
2016,10,22,16,30,251.0,54.0,1.1,17.0,93.0,174.11,133.4
2016,10,22,16,45,170.0,37.5,1.1,16.5,59.5,114.04,80.09
2016,10,22,17,0,89.0,21.0,1.1,16.0,26.0,50.97,0.0
2016,10,22,17,15,44.5,10.5,1.1,15.5,13.0,17.89,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,73.0,19.0,0.85,13.5,27.0,44.81,4.55
2016,10,23,7,0,146.0,38.0,0.8,14.0,54.0,99.75,71.39
2016,10,23,7,15,186.0,56.0,0.75,14.5,87.5,143.45,111.34
2016,10,23,7,30,226.0,74.0,0.7,15.0,121.0,191.67,153.41
2016,10,23,7,45,251.5,92.0,0.7,15.5,156.5,236.76,192.05
2016,10,23,8,0,277.0,110.0,0.7,16.0,192.0,284.4,231.55
2016,10,23,8,15,297.5,125.0,0.75,16.5,226.0,327.77,266.59
2016,10,23,8,30,318.0,140.0,0.8,17.0,260.0,372.79,301.89
2016,10,23,8,45,168.5,153.5,0.85,18.0,218.0,279.18,225.31
2016,10,23,9,0,19.0,167.0,0.9,19.0,176.0,156.3,123.33
2016,10,23,9,15,15.5,175.0,0.95,19.5,182.5,160.41,126.46
2016,10,23,9,30,12.0,183.0,1.0,20.0,189.0,164.42,129.04
2016,10,23,9,45,13.5,194.0,1.05,20.5,201.5,175.67,137.53
2016,10,23,10,0,15.0,205.0,1.1,21.0,214.0,187.13,146.1
2016,10,23,10,15,51.5,240.5,1.15,21.0,272.0,277.65,217.68
2016,10,23,10,30,88.0,276.0,1.2,21.0,330.0,353.36,275.84
2016,10,23,10,45,46.0,234.0,1.25,21.5,262.5,265.61,206.74
2016,10,23,11,0,4.0,192.0,1.3,22.0,195.0,162.69,125.05
2016,10,23,11,15,11.5,217.5,1.35,22.0,225.5,194.21,150.31
2016,10,23,11,30,19.0,243.0,1.4,22.0,256.0,226.5,175.56
2016,10,23,11,45,19.0,243.0,1.45,22.0,256.0,226.45,175.41
2016,10,23,12,0,19.0,243.0,1.5,22.0,256.0,226.46,175.47
2016,10,23,12,15,201.5,255.5,1.5,22.0,387.0,471.93,367.48
2016,10,23,12,30,384.0,268.0,1.5,22.0,518.0,693.2,528.24
2016,10,23,12,45,381.5,262.5,1.5,22.0,506.5,679.33,516.77
2016,10,23,13,0,379.0,257.0,1.5,22.0,495.0,663.96,506.55
2016,10,23,13,15,614.5,173.0,1.5,22.0,543.0,821.45,621.14
2016,10,23,13,30,850.0,89.0,1.5,22.0,591.0,924.8,689.55
2016,10,23,13,45,546.5,162.5,1.55,22.0,479.5,703.35,538.73
2016,10,23,14,0,243.0,236.0,1.6,22.0,368.0,480.05,373.55
2016,10,23,14,15,267.0,216.0,1.6,21.5,352.5,468.71,368.73
2016,10,23,14,30,291.0,196.0,1.6,21.0,337.0,454.85,360.34
2016,10,23,14,45,293.5,177.5,1.6,21.0,309.0,423.68,337.44
2016,10,23,15,0,296.0,159.0,1.6,21.0,281.0,391.59,313.44
2016,10,23,15,15,281.0,143.0,1.6,20.5,248.5,349.83,281.55
2016,10,23,15,30,266.0,127.0,1.6,20.0,216.0,309.04,249.55
2016,10,23,15,45,244.5,109.0,1.6,19.5,181.0,263.4,212.64
2016,10,23,16,0,223.0,91.0,1.6,19.0,146.0,219.77,176.26
2016,10,23,16,15,193.0,72.5,1.55,18.5,112.5,173.87,137.01
2016,10,23,16,30,163.0,54.0,1.5,18.0,79.0,131.26,99.72
2016,10,23,16,45,81.5,37.5,1.45,17.5,50.0,77.45,52.61
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,17.9,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,8.26,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,41.5,18.5,1.8,14.5,23.0,31.4,0.0
2016,10,24,7,0,83.0,37.0,1.9,15.0,46.0,77.62,54.34
2016,10,24,7,15,115.0,56.5,1.95,15.0,76.0,116.38,89.88
2016,10,24,7,30,147.0,76.0,2.0,15.0,106.0,158.62,127.18
2016,10,24,7,45,163.0,96.0,2.1,15.5,137.0,186.23,151.77
2016,10,24,8,0,179.0,116.0,2.2,16.0,168.0,224.6,184.49
2016,10,24,8,15,195.0,133.0,2.2,16.0,199.0,260.94,215.08
2016,10,24,8,30,211.0,150.0,2.2,16.0,230.0,313.17,257.65
2016,10,24,8,45,282.0,159.5,2.2,16.5,278.5,384.62,315.18
2016,10,24,9,0,353.0,169.0,2.2,17.0,327.0,462.03,375.79
2016,10,24,9,15,379.0,180.0,2.15,17.0,362.5,510.02,412.1
2016,10,24,9,30,405.0,191.0,2.1,17.0,398.0,578.77,462.98
2016,10,24,9,45,238.0,218.5,2.1,17.0,342.5,457.61,366.63
2016,10,24,10,0,71.0,246.0,2.1,17.0,287.0,302.53,241.74
2016,10,24,10,15,52.5,245.0,2.05,17.5,276.0,284.45,226.68
2016,10,24,10,30,34.0,244.0,2.0,18.0,265.0,265.64,210.5
2016,10,24,10,45,207.0,253.5,2.0,18.5,385.0,469.12,372.41
2016,10,24,11,0,380.0,263.0,2.0,19.0,505.0,680.11,528.81
2016,10,24,11,15,327.0,279.5,1.95,19.0,490.0,650.3,503.44
2016,10,24,11,30,274.0,296.0,1.9,19.0,475.0,618.05,478.3
2016,10,24,11,45,192.0,301.0,1.85,19.5,426.5,516.24,401.23
2016,10,24,12,0,110.0,306.0,1.8,20.0,378.0,413.72,322.37
2016,10,24,12,15,86.5,295.0,1.8,20.0,351.5,376.7,294.38
2016,10,24,12,30,63.0,284.0,1.8,20.0,325.0,339.95,265.94
2016,10,24,12,45,219.5,269.5,1.8,20.0,407.0,502.66,394.05
2016,10,24,13,0,376.0,255.0,1.8,20.0,489.0,659.64,511.2
2016,10,24,13,15,257.0,261.5,1.8,20.0,419.0,544.87,424.22
2016,10,24,13,30,138.0,268.0,1.8,20.0,349.0,412.61,323.79
2016,10,24,13,45,92.0,244.5,1.85,20.0,297.5,319.94,253.12
2016,10,24,14,0,46.0,221.0,1.9,20.0,246.0,251.6,199.17
2016,10,24,14,15,45.5,207.0,1.9,19.5,230.0,235.62,187.54
2016,10,24,14,30,45.0,193.0,1.9,19.0,214.0,219.8,175.7
2016,10,24,14,45,22.5,158.5,1.95,19.0,169.0,151.14,120.07
2016,10,24,15,0,0.0,124.0,2.0,19.0,124.0,101.94,79.43
2016,10,24,15,15,0.0,109.0,1.95,18.5,109.0,89.11,69.18
2016,10,24,15,30,0.0,94.0,1.9,18.0,94.0,76.38,58.79
2016,10,24,15,45,0.0,78.5,1.85,18.0,78.5,63.26,47.79
2016,10,24,16,0,0.0,63.0,1.8,18.0,63.0,50.21,36.7
2016,10,24,16,15,0.0,48.0,1.7,17.5,48.0,37.66,25.96
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,25.22,15.21
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,15.63,6.33
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,1.35,16.0,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,10.29,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,21.09,10.89
2016,10,25,7,15,0.0,44.5,1.2,16.0,44.5,36.44,24.67
2016,10,25,7,30,0.0,62.0,1.2,16.0,62.0,51.5,37.82
2016,10,25,7,45,1.0,81.0,1.3,16.5,81.0,68.55,52.42
2016,10,25,8,0,2.0,100.0,1.4,17.0,100.0,85.72,66.88
2016,10,25,8,15,7.0,116.5,1.45,17.0,118.5,102.99,81.41
2016,10,25,8,30,12.0,133.0,1.5,17.0,137.0,120.9,96.29
2016,10,25,8,45,6.0,130.5,1.55,17.5,132.5,112.53,88.84
2016,10,25,9,0,0.0,128.0,1.6,18.0,128.0,104.41,81.6
2016,10,25,9,15,0.0,131.5,1.6,18.0,131.5,106.69,83.29
2016,10,25,9,30,0.0,135.0,1.6,18.0,135.0,109.16,85.12
2016,10,25,9,45,0.0,150.0,1.65,18.5,150.0,122.32,95.5
2016,10,25,10,0,0.0,165.0,1.7,19.0,165.0,135.65,105.89
2016,10,25,10,15,45.0,218.5,1.65,19.0,246.0,248.37,197.3
2016,10,25,10,30,90.0,272.0,1.6,19.0,327.0,352.54,278.69
2016,10,25,10,45,95.5,281.5,1.6,19.5,341.0,369.66,290.5
2016,10,25,11,0,101.0,291.0,1.6,20.0,355.0,386.88,302.76
2016,10,25,11,15,128.0,298.5,1.55,20.0,381.0,447.59,348.45
2016,10,25,11,30,155.0,306.0,1.5,20.0,407.0,484.76,376.0
2016,10,25,11,45,179.0,305.5,1.5,20.5,422.5,509.24,393.65
2016,10,25,12,0,203.0,305.0,1.5,21.0,438.0,533.15,410.84
2016,10,25,12,15,117.0,280.5,1.5,21.0,357.0,416.19,322.48
2016,10,25,12,30,31.0,256.0,1.5,21.0,276.0,276.51,214.73
2016,10,25,12,45,141.0,267.5,1.5,21.5,355.0,422.97,329.87
2016,10,25,13,0,251.0,279.0,1.5,22.0,434.0,565.62,435.6
2016,10,25,13,15,545.5,179.0,1.5,22.0,500.0,753.4,575.53
2016,10,25,13,30,840.0,79.0,1.5,22.0,566.0,893.57,670.06
2016,10,25,13,45,827.5,78.0,1.5,22.0,538.0,857.51,645.31
2016,10,25,14,0,815.0,77.0,1.5,22.0,510.0,828.8,627.45
2016,10,25,14,15,799.0,75.0,1.45,21.5,476.5,783.66,598.67
2016,10,25,14,30,783.0,73.0,1.4,21.0,443.0,736.98,568.5
2016,10,25,14,45,760.5,70.0,1.4,21.0,403.5,682.89,531.87
2016,10,25,15,0,738.0,67.0,1.4,21.0,364.0,628.4,494.17
2016,10,25,15,15,706.0,64.0,1.3,20.5,321.0,567.48,449.57
2016,10,25,15,30,674.0,61.0,1.2,20.0,278.0,507.7,403.84
2016,10,25,15,45,627.5,56.0,1.2,20.0,232.5,441.59,351.29
2016,10,25,16,0,581.0,51.0,1.2,20.0,187.0,376.68,297.74
2016,10,25,16,15,505.5,44.0,1.1,19.0,142.5,300.31,234.2
2016,10,25,16,30,430.0,37.0,1.0,18.0,98.0,231.85,174.99
2016,10,25,16,45,304.5,26.5,0.95,17.5,61.0,151.51,100.49
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,75.86,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,83.36,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,190.86,133.07
2016,10,26,7,15,498.0,34.5,0.7,15.5,111.5,258.82,198.47
2016,10,26,7,30,591.0,42.0,0.7,16.0,156.0,340.77,268.76
2016,10,26,7,45,646.0,47.0,0.75,16.5,203.0,409.76,327.11
2016,10,26,8,0,701.0,52.0,0.8,17.0,250.0,483.39,386.72
2016,10,26,8,15,350.5,68.5,0.8,17.5,167.5,313.46,254.72
2016,10,26,8,30,0.0,85.0,0.8,18.0,85.0,66.89,50.38
2016,10,26,8,45,3.0,118.5,0.85,19.0,120.0,99.04,77.17
2016,10,26,9,0,6.0,152.0,0.9,20.0,155.0,132.53,103.97
2016,10,26,9,15,97.0,186.5,0.95,20.5,236.0,255.69,204.28
2016,10,26,9,30,188.0,221.0,1.0,21.0,317.0,392.59,310.17
2016,10,26,9,45,206.0,234.5,1.1,21.5,345.0,429.48,336.48
2016,10,26,10,0,224.0,248.0,1.2,22.0,373.0,467.06,363.67
2016,10,26,10,15,559.5,162.0,1.2,22.0,493.0,746.42,569.97
2016,10,26,10,30,895.0,76.0,1.2,22.0,613.0,966.96,713.17
2016,10,26,10,45,898.5,78.5,1.3,22.5,630.5,991.16,725.23
2016,10,26,11,0,902.0,81.0,1.4,23.0,648.0,1011.96,737.79
2016,10,26,11,15,906.5,81.5,1.45,23.0,658.5,1027.81,747.93
2016,10,26,11,30,911.0,82.0,1.5,23.0,669.0,1040.08,756.0
2016,10,26,11,45,909.5,83.0,1.55,23.0,670.5,1043.18,758.47
2016,10,26,12,0,908.0,84.0,1.6,23.0,672.0,1042.55,758.85
2016,10,26,12,15,906.5,84.0,1.6,23.0,666.0,1037.0,755.52
2016,10,26,12,30,905.0,84.0,1.6,23.0,660.0,1027.79,750.08
2016,10,26,12,45,901.0,83.0,1.6,23.0,646.0,1011.24,740.14
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,991.23,728.15
2016,10,26,13,15,889.0,81.0,1.6,22.5,610.0,964.02,712.96
2016,10,26,13,30,881.0,80.0,1.6,22.0,588.0,933.77,695.77
2016,10,26,13,45,870.5,78.5,1.6,22.0,559.5,897.78,673.33
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,859.28,649.06
2016,10,26,14,15,843.5,75.0,1.55,21.5,495.5,821.76,625.87
2016,10,26,14,30,827.0,73.0,1.5,21.0,460.0,772.98,594.49
2016,10,26,14,45,805.5,70.0,1.45,21.0,419.5,717.83,557.0
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,662.06,518.35
2016,10,26,15,15,751.5,64.0,1.3,20.5,334.0,598.63,472.5
2016,10,26,15,30,719.0,61.0,1.2,20.0,289.0,536.26,425.1
2016,10,26,15,45,673.0,56.0,1.15,20.0,242.0,465.47,369.02
2016,10,26,16,0,627.0,51.0,1.1,20.0,195.0,397.93,313.36
2016,10,26,16,15,549.5,44.0,1.0,19.0,148.5,321.18,249.5
2016,10,26,16,30,472.0,37.0,0.9,18.0,102.0,249.31,187.3
2016,10,26,16,45,236.0,30.5,0.85,17.5,63.0,131.46,84.71
2016,10,26,17,0,0.0,24.0,0.8,17.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,15.5,9.5,7.22,0.0
2016,10,27,7,0,0.0,19.0,1.0,16.0,19.0,14.48,5.41
2016,10,27,7,15,0.0,33.0,1.0,16.5,33.0,25.23,15.25
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,36.83,25.34
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,48.97,35.76
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,61.13,46.03
2016,10,27,8,15,0.0,90.0,1.1,18.5,90.0,72.87,55.76
2016,10,27,8,30,0.0,104.0,1.1,19.0,104.0,84.7,65.39
2016,10,27,8,45,25.0,140.5,1.15,19.5,151.5,148.74,118.33
2016,10,27,9,0,50.0,177.0,1.2,20.0,199.0,208.06,166.06
2016,10,27,9,15,25.0,141.0,1.15,20.0,152.0,147.95,116.73
2016,10,27,9,30,0.0,105.0,1.1,20.0,105.0,82.5,62.61
2016,10,27,9,45,0.0,113.5,1.1,20.5,113.5,89.62,68.26
2016,10,27,10,0,0.0,122.0,1.1,21.0,122.0,96.81,73.8
2016,10,27,10,15,1.0,150.0,1.15,21.0,151.0,122.56,94.44
2016,10,27,10,30,2.0,178.0,1.2,21.0,180.0,149.12,115.48
2016,10,27,10,45,25.0,221.5,1.25,21.5,237.5,213.32,166.57
2016,10,27,11,0,48.0,265.0,1.3,22.0,295.0,305.37,237.47
2016,10,27,11,15,24.0,188.0,1.45,21.5,203.0,196.63,152.95
2016,10,27,11,30,0.0,111.0,1.6,21.0,111.0,86.74,65.08
2016,10,27,11,45,0.0,111.0,1.75,21.0,111.0,86.73,65.22
2016,10,27,12,0,0.0,111.0,1.9,21.0,111.0,86.73,65.23
2016,10,27,12,15,0.0,112.5,1.9,20.5,112.5,88.01,66.42
2016,10,27,12,30,0.0,114.0,1.9,20.0,114.0,89.31,67.65
2016,10,27,12,45,0.0,142.5,1.95,19.5,143.0,114.19,88.02
2016,10,27,13,0,0.0,171.0,2.0,19.0,172.0,140.32,109.36
2016,10,27,13,15,8.0,189.5,1.9,19.0,194.5,165.95,130.38
2016,10,27,13,30,16.0,208.0,1.8,19.0,217.0,192.15,151.75
2016,10,27,13,45,8.5,186.5,1.7,19.0,191.5,164.7,129.6
2016,10,27,14,0,1.0,165.0,1.6,19.0,166.0,138.01,108.04
2016,10,27,14,15,0.5,100.5,1.5,19.0,101.0,79.07,60.15
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,27.51,17.47
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,26.73,16.89
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,25.95,16.28
2016,10,27,15,15,0.0,29.5,1.2,19.0,29.5,22.49,13.4
2016,10,27,15,30,0.0,25.0,1.1,19.0,25.0,19.04,10.49
2016,10,27,15,45,0.0,21.0,1.0,19.0,21.0,15.97,7.88
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,12.91,5.25
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,9.48,2.28
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,6.06,0.0
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,3.4,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,20.8,9.93
2016,10,28,7,15,4.5,45.5,1.2,16.0,46.5,40.52,27.82
2016,10,28,7,30,9.0,65.0,1.2,16.0,67.0,60.21,44.99
2016,10,28,7,45,19.5,84.0,1.25,16.5,89.0,90.17,70.6
2016,10,28,8,0,30.0,103.0,1.3,17.0,111.0,115.45,92.03
2016,10,28,8,15,36.0,121.5,1.25,17.0,133.0,138.49,111.38
2016,10,28,8,30,42.0,140.0,1.2,17.0,155.0,162.26,131.01
2016,10,28,8,45,21.0,120.5,1.2,17.5,128.0,124.39,99.01
2016,10,28,9,0,0.0,101.0,1.2,18.0,101.0,80.0,61.42
2016,10,28,9,15,5.5,138.5,1.2,18.0,141.5,118.35,93.15
2016,10,28,9,30,11.0,176.0,1.2,18.0,182.0,158.54,125.72
2016,10,28,9,45,5.5,107.0,1.3,18.5,110.0,88.86,68.35
2016,10,28,10,0,0.0,38.0,1.4,19.0,38.0,29.1,18.64
2016,10,28,10,15,0.0,103.0,1.45,19.0,103.0,80.22,60.86
2016,10,28,10,30,0.0,168.0,1.5,19.0,168.0,138.01,107.61
2016,10,28,10,45,414.5,132.0,1.55,19.5,389.0,584.73,463.98
2016,10,28,11,0,829.0,96.0,1.6,20.0,610.0,971.27,728.46
2016,10,28,11,15,834.0,96.5,1.6,20.0,620.0,987.0,733.46
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,999.37,741.01
2016,10,28,11,45,839.0,98.0,1.65,20.5,632.0,1003.79,742.91
2016,10,28,12,0,839.0,99.0,1.7,21.0,634.0,1004.69,742.76
2016,10,28,12,15,838.0,98.5,1.65,20.5,628.5,999.21,740.06
2016,10,28,12,30,837.0,98.0,1.6,20.0,623.0,990.24,735.31
2016,10,28,12,45,597.0,174.5,1.6,20.0,545.0,834.11,631.69
2016,10,28,13,0,357.0,251.0,1.6,20.0,467.0,639.91,493.13
2016,10,28,13,15,396.5,231.5,1.55,20.0,463.0,647.69,501.85
2016,10,28,13,30,436.0,212.0,1.5,20.0,459.0,674.61,521.84
2016,10,28,13,45,411.0,205.5,1.45,20.0,429.0,630.96,490.26
2016,10,28,14,0,386.0,199.0,1.4,20.0,399.0,567.15,444.73
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,677.99,530.12
2016,10,28,14,30,773.0,79.0,1.2,19.0,434.0,738.16,573.25
2016,10,28,14,45,754.0,75.0,1.2,19.0,395.5,685.91,536.62
2016,10,28,15,0,735.0,71.0,1.2,19.0,357.0,632.99,499.95
2016,10,28,15,15,701.0,67.0,1.15,18.5,313.5,569.62,453.62
2016,10,28,15,30,667.0,63.0,1.1,18.0,270.0,510.78,408.55
2016,10,28,15,45,621.5,57.0,1.05,18.0,225.0,441.9,353.31
2016,10,28,16,0,576.0,51.0,1.0,18.0,180.0,376.59,298.85
2016,10,28,16,15,494.0,44.0,0.9,17.5,135.0,297.39,232.15
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,226.72,170.17
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,117.09,69.38
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.5,14.5,0.95,15.5,27.0,54.1,0.0
2016,10,29,7,0,291.0,29.0,1.0,16.0,54.0,155.14,101.94
2016,10,29,7,15,393.5,38.5,1.05,16.0,96.0,226.17,173.27
2016,10,29,7,30,496.0,48.0,1.1,16.0,138.0,308.96,245.1
2016,10,29,7,45,562.5,53.5,1.15,16.5,184.0,379.39,305.15
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,455.88,367.86
2016,10,29,8,15,314.5,82.0,1.2,17.0,167.5,309.66,253.04
2016,10,29,8,30,0.0,105.0,1.2,17.0,105.0,86.13,66.73
2016,10,29,8,45,21.0,137.5,1.3,17.5,146.5,131.78,105.3
2016,10,29,9,0,42.0,170.0,1.4,18.0,188.0,195.23,157.09
2016,10,29,9,15,21.0,147.5,1.4,18.0,156.5,139.89,111.13
2016,10,29,9,30,0.0,125.0,1.4,18.0,125.0,100.6,78.11
2016,10,29,9,45,426.5,101.5,1.45,18.5,334.0,527.6,425.53
2016,10,29,10,0,853.0,78.0,1.5,19.0,543.0,887.93,678.44
2016,10,29,10,15,863.0,79.0,1.5,19.0,567.5,921.74,695.72
2016,10,29,10,30,873.0,80.0,1.5,19.0,592.0,952.85,715.06
2016,10,29,10,45,878.0,81.5,1.5,19.5,609.5,976.75,728.24
2016,10,29,11,0,883.0,83.0,1.5,20.0,627.0,997.39,739.37
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.5,1011.92,747.22
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,1022.95,752.97
2016,10,29,11,45,893.0,83.5,1.4,20.5,648.5,1028.67,754.91
2016,10,29,12,0,896.0,83.0,1.4,21.0,651.0,1030.77,754.75
2016,10,29,12,15,894.0,82.5,1.35,21.0,644.5,1024.12,749.8
2016,10,29,12,30,892.0,82.0,1.3,21.0,638.0,1013.88,742.84
2016,10,29,12,45,886.0,82.0,1.3,21.0,624.0,996.73,732.51
2016,10,29,13,0,880.0,82.0,1.3,21.0,610.0,976.25,720.22
2016,10,29,13,15,872.0,81.0,1.25,21.0,588.0,949.42,703.07
2016,10,29,13,30,864.0,80.0,1.2,21.0,566.0,919.62,684.09
2016,10,29,13,45,585.5,146.0,1.2,21.0,468.0,734.6,560.47
2016,10,29,14,0,307.0,212.0,1.2,21.0,370.0,513.82,400.19
2016,10,29,14,15,556.5,142.5,1.2,20.5,404.5,654.44,510.99
2016,10,29,14,30,806.0,73.0,1.2,20.0,439.0,758.17,585.55
2016,10,29,14,45,781.5,70.5,1.2,20.0,399.0,702.25,546.16
2016,10,29,15,0,757.0,68.0,1.2,20.0,359.0,646.02,507.45
2016,10,29,15,15,723.0,64.5,1.15,19.5,315.0,582.27,461.4
2016,10,29,15,30,689.0,61.0,1.1,19.0,271.0,519.8,413.91
2016,10,29,15,45,635.0,56.0,1.05,19.0,224.5,449.23,357.47
2016,10,29,16,0,581.0,51.0,1.0,19.0,178.0,379.99,300.13
2016,10,29,16,15,498.0,43.5,0.95,18.0,133.0,299.45,233.16
2016,10,29,16,30,415.0,36.0,0.9,17.0,88.0,227.62,170.4
2016,10,29,16,45,207.5,26.0,0.85,16.5,52.0,115.44,64.14
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
