Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.5,10.0,7.87,0.0
2016,10,30,7,0,0.0,20.0,2.1,16.0,20.0,15.26,5.16
2016,10,30,7,15,0.0,36.5,2.2,16.0,36.5,29.32,18.47
2016,10,30,7,30,0.0,53.0,2.3,16.0,53.0,43.62,31.0
2016,10,30,7,45,0.0,71.0,2.4,16.0,71.0,59.35,44.64
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,75.04,58.11
2016,10,30,8,15,2.5,106.0,2.55,16.5,107.0,91.31,71.79
2016,10,30,8,30,5.0,123.0,2.6,17.0,125.0,107.94,85.55
2016,10,30,8,45,2.5,68.5,2.65,17.5,69.5,54.36,40.4
2016,10,30,9,0,0.0,14.0,2.7,18.0,14.0,10.66,3.37
2016,10,30,9,15,0.0,16.0,2.75,18.0,16.0,12.2,4.65
2016,10,30,9,30,0.0,18.0,2.8,18.0,18.0,13.73,5.93
2016,10,30,9,45,0.0,19.5,2.85,18.0,19.5,14.89,6.88
2016,10,30,10,0,0.0,21.0,2.9,18.0,21.0,16.05,7.82
2016,10,30,10,15,0.0,94.5,2.85,18.0,94.5,73.07,55.26
2016,10,30,10,30,0.0,168.0,2.8,18.0,168.0,138.41,108.64
2016,10,30,10,45,0.0,89.5,2.8,18.5,89.5,68.94,51.49
2016,10,30,11,0,0.0,11.0,2.8,19.0,11.0,8.41,1.34
2016,10,30,11,15,216.5,127.5,2.75,19.0,263.0,391.84,317.64
2016,10,30,11,30,433.0,244.0,2.7,19.0,515.0,749.29,584.52
2016,10,30,11,45,642.0,172.0,2.65,19.5,575.5,896.2,687.34
2016,10,30,12,0,851.0,100.0,2.6,20.0,636.0,1019.29,767.75
2016,10,30,12,15,849.5,99.5,2.55,20.0,630.0,1013.24,762.12
2016,10,30,12,30,848.0,99.0,2.5,20.0,624.0,1003.66,755.63
2016,10,30,12,45,845.5,97.5,2.45,20.0,611.0,988.39,745.54
2016,10,30,13,0,843.0,96.0,2.4,20.0,598.0,969.76,733.36
2016,10,30,13,15,834.5,94.5,2.3,19.5,576.5,942.08,716.06
2016,10,30,13,30,826.0,93.0,2.2,19.0,555.0,911.52,696.83
2016,10,30,13,45,463.0,158.5,2.15,19.0,415.0,627.75,494.87
2016,10,30,14,0,100.0,224.0,2.1,19.0,275.0,307.54,245.18
2016,10,30,14,15,147.0,208.0,2.05,19.0,277.5,345.65,278.04
2016,10,30,14,30,194.0,192.0,2.0,19.0,280.0,360.61,291.2
2016,10,30,14,45,450.0,135.5,1.95,19.0,314.0,519.12,418.66
2016,10,30,15,0,706.0,79.0,1.9,19.0,348.0,626.56,501.74
2016,10,30,15,15,668.0,74.5,1.8,18.5,304.0,561.16,451.02
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,497.64,401.48
2016,10,30,15,45,567.0,65.0,1.65,18.0,214.0,421.53,339.74
2016,10,30,16,0,504.0,60.0,1.6,18.0,168.0,350.55,280.15
2016,10,30,16,15,412.5,50.5,1.45,17.5,124.5,267.74,210.04
2016,10,30,16,30,321.0,41.0,1.3,17.0,81.0,194.47,145.67
2016,10,30,16,45,160.5,27.5,1.2,16.5,47.5,101.09,51.34
2016,10,30,17,0,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.0,14.0,0.9,13.0,25.0,51.37,0.0
2016,10,31,7,0,272.0,28.0,0.9,13.0,50.0,146.5,90.39
2016,10,31,7,15,382.0,38.0,0.8,13.5,92.0,222.37,170.9
2016,10,31,7,30,492.0,48.0,0.7,14.0,134.0,308.75,245.39
2016,10,31,7,45,561.0,54.0,0.65,14.5,180.5,381.0,306.49
2016,10,31,8,0,630.0,60.0,0.6,15.0,227.0,459.57,369.94
2016,10,31,8,15,672.5,64.5,0.55,15.0,272.0,525.44,421.64
2016,10,31,8,30,715.0,69.0,0.5,15.0,317.0,590.45,470.64
2016,10,31,8,45,749.5,71.0,0.5,15.5,359.5,652.52,514.27
2016,10,31,9,0,784.0,73.0,0.5,16.0,402.0,715.36,556.08
2016,10,31,9,15,804.0,75.0,0.5,16.5,439.0,766.83,588.7
2016,10,31,9,30,824.0,77.0,0.5,17.0,476.0,817.21,619.88
2016,10,31,9,45,833.5,81.0,0.5,17.5,506.5,859.4,644.9
2016,10,31,10,0,843.0,85.0,0.5,18.0,537.0,899.27,668.05
2016,10,31,10,15,853.0,86.0,0.5,18.0,561.5,933.36,688.44
2016,10,31,10,30,863.0,87.0,0.5,18.0,586.0,964.7,707.01
2016,10,31,10,45,663.0,156.5,0.55,18.5,546.5,873.07,646.37
2016,10,31,11,0,463.0,226.0,0.6,19.0,507.0,750.77,562.78
2016,10,31,11,15,363.5,253.5,0.65,19.0,476.0,663.35,502.92
2016,10,31,11,30,264.0,281.0,0.7,19.0,445.0,597.0,454.99
2016,10,31,11,45,570.5,186.5,0.75,19.0,542.5,828.8,623.53
2016,10,31,12,0,877.0,92.0,0.8,19.0,640.0,1023.33,747.47
2016,10,31,12,15,873.5,91.5,0.85,19.0,633.0,1015.24,740.58
2016,10,31,12,30,870.0,91.0,0.9,19.0,626.0,1003.67,734.79
2016,10,31,12,45,860.0,91.5,1.0,19.0,610.0,995.98,732.63
2016,10,31,13,0,850.0,92.0,1.1,19.0,594.0,972.26,720.05
2016,10,31,13,15,841.5,91.0,1.15,19.0,572.5,945.09,704.4
2016,10,31,13,30,833.0,90.0,1.2,19.0,551.0,915.02,686.73
2016,10,31,13,45,595.5,144.0,1.3,19.0,465.0,742.63,571.88
2016,10,31,14,0,358.0,198.0,1.4,19.0,379.0,543.87,428.23
2016,10,31,14,15,570.0,138.5,1.45,18.5,403.5,662.64,523.16
2016,10,31,14,30,782.0,79.0,1.5,18.0,428.0,747.35,585.67
2016,10,31,14,45,759.0,75.5,1.55,18.0,388.5,692.32,546.81
2016,10,31,15,0,736.0,72.0,1.6,18.0,349.0,636.9,508.1
2016,10,31,15,15,699.0,68.0,1.6,17.5,305.0,571.43,459.86
2016,10,31,15,30,662.0,64.0,1.6,17.0,261.0,511.39,413.32
2016,10,31,15,45,603.5,59.0,1.6,17.0,215.0,436.48,352.55
2016,10,31,16,0,545.0,54.0,1.6,17.0,169.0,366.33,293.43
2016,10,31,16,15,454.5,45.5,1.5,16.5,124.5,282.99,222.47
2016,10,31,16,30,364.0,37.0,1.4,16.0,80.0,209.16,156.57
2016,10,31,16,45,213.5,24.0,1.3,15.5,46.5,115.95,52.8
2016,10,31,17,0,63.0,11.0,1.2,15.0,13.0,26.66,0.0
2016,10,31,17,15,31.5,5.5,1.2,14.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,14.0,1.1,12.5,23.0,45.31,0.0
2016,11,1,7,0,230.0,28.0,1.1,13.0,46.0,130.72,76.11
2016,11,1,7,15,343.0,39.0,1.1,13.5,87.0,207.61,159.47
2016,11,1,7,30,456.0,50.0,1.1,14.0,128.0,294.36,234.97
2016,11,1,7,45,532.5,56.0,1.15,14.5,174.5,368.93,298.92
2016,11,1,8,0,609.0,62.0,1.2,15.0,221.0,450.5,366.31
2016,11,1,8,15,653.5,66.5,1.15,15.0,265.5,516.67,419.52
2016,11,1,8,30,698.0,71.0,1.1,15.0,310.0,585.67,472.79
2016,11,1,8,45,734.5,73.0,1.1,15.5,353.0,644.58,515.44
2016,11,1,9,0,771.0,75.0,1.1,16.0,396.0,708.38,559.21
2016,11,1,9,15,792.0,77.5,1.1,16.0,433.0,760.76,594.6
2016,11,1,9,30,813.0,80.0,1.1,16.0,470.0,812.17,628.69
2016,11,1,9,45,832.0,80.5,1.1,16.5,502.0,858.09,657.17
2016,11,1,10,0,851.0,81.0,1.1,17.0,534.0,902.23,683.96
2016,11,1,10,15,861.0,82.0,1.1,17.0,558.5,925.38,697.73
2016,11,1,10,30,871.0,83.0,1.1,17.0,583.0,956.35,716.92
2016,11,1,10,45,878.0,84.0,1.1,17.5,600.5,981.48,730.75
2016,11,1,11,0,885.0,85.0,1.1,18.0,618.0,1003.44,742.58
2016,11,1,11,15,888.5,85.5,1.1,18.0,627.5,1017.93,751.08
2016,11,1,11,30,892.0,86.0,1.1,18.0,637.0,1028.94,757.59
2016,11,1,11,45,891.5,86.5,1.15,18.5,638.5,1032.28,758.97
2016,11,1,12,0,891.0,87.0,1.2,19.0,640.0,1032.02,758.31
2016,11,1,12,15,889.0,86.5,1.2,19.0,634.0,1025.4,754.27
2016,11,1,12,30,887.0,86.0,1.2,19.0,628.0,1015.22,748.21
2016,11,1,12,45,878.0,87.0,1.25,19.0,613.0,996.39,737.66
2016,11,1,13,0,869.0,88.0,1.3,19.0,598.0,974.35,725.14
2016,11,1,13,15,860.5,87.0,1.3,19.0,576.0,958.93,716.19
2016,11,1,13,30,852.0,86.0,1.3,19.0,554.0,928.47,697.27
2016,11,1,13,45,839.5,84.0,1.3,19.0,525.5,890.35,673.31
2016,11,1,14,0,827.0,82.0,1.3,19.0,497.0,849.9,647.61
2016,11,1,14,15,809.0,80.0,1.3,18.5,462.0,802.72,618.1
2016,11,1,14,30,791.0,78.0,1.3,18.0,427.0,754.08,586.98
2016,11,1,14,45,764.5,75.0,1.3,18.0,387.0,696.62,547.69
2016,11,1,15,0,738.0,72.0,1.3,18.0,347.0,639.02,507.38
2016,11,1,15,15,701.0,68.0,1.3,17.5,303.0,577.16,462.17
2016,11,1,15,30,664.0,64.0,1.3,17.0,259.0,513.48,413.31
2016,11,1,15,45,604.5,58.5,1.3,17.0,212.5,437.3,351.94
2016,11,1,16,0,545.0,53.0,1.3,17.0,166.0,366.04,292.24
2016,11,1,16,15,454.0,44.5,1.3,16.0,122.0,282.45,221.87
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,208.44,155.72
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,98.51,37.14
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,6,45,132.5,13.0,1.25,10.5,22.5,49.94,0.0
2016,11,2,7,0,265.0,26.0,1.3,11.0,45.0,141.17,77.05
2016,11,2,7,15,378.0,36.5,1.35,11.5,87.0,220.54,170.18
2016,11,2,7,30,491.0,47.0,1.4,12.0,129.0,308.71,248.3
2016,11,2,7,45,558.0,53.5,1.45,12.5,175.0,380.49,310.98
2016,11,2,8,0,625.0,60.0,1.5,13.0,221.0,458.35,376.36
2016,11,2,8,15,669.0,65.0,1.45,13.5,266.5,525.53,430.42
2016,11,2,8,30,713.0,70.0,1.4,14.0,312.0,595.49,484.26
2016,11,2,8,45,746.0,73.0,1.4,15.0,354.5,653.62,525.69
2016,11,2,9,0,779.0,76.0,1.4,16.0,397.0,716.36,568.06
2016,11,2,9,15,799.5,78.5,1.3,16.5,434.0,768.67,601.51
2016,11,2,9,30,820.0,81.0,1.2,17.0,471.0,819.93,633.16
2016,11,2,9,45,847.0,79.0,1.1,17.5,505.0,870.09,662.96
2016,11,2,10,0,874.0,77.0,1.0,18.0,539.0,908.38,683.87
2016,11,2,10,15,883.5,78.0,0.9,18.5,563.5,942.15,701.35
2016,11,2,10,30,893.0,79.0,0.8,19.0,588.0,973.13,716.6
2016,11,2,10,45,900.0,79.5,0.75,19.5,605.5,998.04,728.74
2016,11,2,11,0,907.0,80.0,0.7,20.0,623.0,1019.7,738.81
2016,11,2,11,15,910.0,80.5,0.65,20.0,632.5,1033.93,745.66
2016,11,2,11,30,913.0,81.0,0.6,20.0,642.0,1044.58,750.48
2016,11,2,11,45,913.5,81.5,0.6,20.5,643.5,1049.04,751.47
2016,11,2,12,0,914.0,82.0,0.6,21.0,645.0,1049.8,750.46
2016,11,2,12,15,911.5,81.5,0.6,21.0,638.5,1042.56,746.19
2016,11,2,12,30,909.0,81.0,0.6,21.0,632.0,1031.69,739.97
2016,11,2,12,45,906.5,79.0,0.65,21.5,618.0,1015.38,730.35
2016,11,2,13,0,904.0,77.0,0.7,22.0,604.0,995.57,718.7
2016,11,2,13,15,896.0,76.0,0.7,21.5,582.0,968.33,704.06
2016,11,2,13,30,888.0,75.0,0.7,21.0,560.0,938.07,687.49
2016,11,2,13,45,875.0,74.0,0.75,21.0,531.0,900.41,665.7
2016,11,2,14,0,862.0,73.0,0.8,21.0,502.0,860.42,642.09
2016,11,2,14,15,845.0,71.0,0.8,21.0,466.5,822.64,618.72
2016,11,2,14,30,828.0,69.0,0.8,21.0,431.0,773.66,587.31
2016,11,2,14,45,802.0,66.5,0.85,21.0,390.5,715.89,549.91
2016,11,2,15,0,776.0,64.0,0.9,21.0,350.0,657.88,511.22
2016,11,2,15,15,740.5,60.5,0.95,20.0,305.5,592.4,466.65
2016,11,2,15,30,705.0,57.0,1.0,19.0,261.0,528.31,419.71
2016,11,2,15,45,650.0,52.0,1.05,18.5,214.5,453.16,361.01
2016,11,2,16,0,595.0,47.0,1.1,18.0,168.0,386.05,305.71
2016,11,2,16,15,507.0,39.5,1.1,17.0,123.0,302.43,235.6
2016,11,2,16,30,419.0,32.0,1.1,16.0,78.0,228.17,168.4
2016,11,2,16,45,209.5,16.0,1.1,15.5,39.0,105.46,30.17
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,149.5,11.5,1.35,11.5,22.0,54.07,0.0
2016,11,3,7,0,299.0,23.0,1.4,12.0,44.0,150.39,73.77
2016,11,3,7,15,412.5,32.5,1.4,12.5,86.5,231.69,177.28
2016,11,3,7,30,526.0,42.0,1.4,13.0,129.0,320.82,256.58
2016,11,3,7,45,593.0,48.0,1.45,14.0,175.0,393.54,319.42
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,468.91,381.96
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,536.42,435.66
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,606.32,488.57
2016,11,3,8,45,775.0,66.0,1.25,17.0,354.5,667.37,530.57
2016,11,3,9,0,805.0,69.0,1.2,18.0,397.0,728.82,570.7
2016,11,3,9,15,825.0,71.0,1.1,18.5,434.5,780.95,603.22
2016,11,3,9,30,845.0,73.0,1.0,19.0,472.0,831.95,633.86
2016,11,3,9,45,863.5,73.5,0.9,19.5,504.0,868.53,653.77
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,912.43,678.01
2016,11,3,10,15,891.5,75.0,0.75,20.5,561.0,946.37,695.99
2016,11,3,10,30,901.0,76.0,0.7,21.0,586.0,977.52,712.0
2016,11,3,10,45,907.0,77.0,0.65,21.5,603.0,1002.2,723.74
2016,11,3,11,0,913.0,78.0,0.6,22.0,620.0,1023.59,733.42
2016,11,3,11,15,916.0,78.5,0.55,22.5,629.5,1037.87,738.74
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,1048.57,742.04
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.5,1051.51,740.81
2016,11,3,12,0,917.0,80.0,0.4,24.0,642.0,1050.75,737.64
2016,11,3,12,15,914.5,80.0,0.4,24.0,635.5,1044.13,733.86
2016,11,3,12,30,912.0,80.0,0.4,24.0,629.0,1033.88,728.14
2016,11,3,12,45,906.0,80.0,0.4,24.0,614.0,1016.57,718.32
2016,11,3,13,0,900.0,80.0,0.4,24.0,599.0,995.86,706.65
2016,11,3,13,15,891.5,78.5,0.4,24.0,577.5,967.63,690.42
2016,11,3,13,30,883.0,77.0,0.4,24.0,556.0,936.41,672.39
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.5,898.02,649.75
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,867.03,631.72
2016,11,3,14,15,796.0,76.0,0.45,23.5,447.0,788.15,584.02
2016,11,3,14,30,737.0,77.0,0.5,23.0,397.0,710.68,536.06
2016,11,3,14,45,699.0,76.0,0.55,23.0,356.5,652.78,498.81
2016,11,3,15,0,661.0,75.0,0.6,23.0,316.0,592.42,458.16
2016,11,3,15,15,617.0,73.0,0.65,22.5,275.5,528.2,412.5
2016,11,3,15,30,573.0,71.0,0.7,22.0,235.0,466.27,366.48
2016,11,3,15,45,519.5,64.0,0.75,21.5,192.5,396.21,312.19
2016,11,3,16,0,466.0,57.0,0.8,21.0,150.0,330.53,258.91
2016,11,3,16,15,393.5,45.5,0.85,20.0,109.0,256.66,197.61
2016,11,3,16,30,321.0,34.0,0.9,19.0,68.0,190.77,138.19
2016,11,3,16,45,160.5,17.0,0.95,18.5,34.0,89.39,14.35
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,14.0,20.5,47.4,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,133.18,55.23
2016,11,4,7,15,368.5,34.5,0.95,14.5,82.0,215.81,162.8
2016,11,4,7,30,486.0,45.0,0.9,15.0,123.0,305.59,241.57
2016,11,4,7,45,556.5,52.0,0.9,15.5,169.0,379.45,304.67
2016,11,4,8,0,627.0,59.0,0.9,16.0,215.0,459.83,370.43
2016,11,4,8,15,671.5,63.5,0.8,16.5,260.0,526.79,422.51
2016,11,4,8,30,716.0,68.0,0.7,17.0,305.0,592.6,471.21
2016,11,4,8,45,747.0,71.5,0.6,18.0,347.0,653.82,512.05
2016,11,4,9,0,778.0,75.0,0.5,19.0,389.0,715.56,550.5
2016,11,4,9,15,691.0,98.5,0.4,19.5,396.5,709.75,541.97
2016,11,4,9,30,604.0,122.0,0.3,20.0,404.0,689.56,524.53
2016,11,4,9,45,575.0,140.5,0.25,20.5,423.5,706.03,533.37
2016,11,4,10,0,546.0,159.0,0.2,21.0,443.0,710.26,533.3
2016,11,4,10,15,708.0,123.0,0.2,21.5,509.0,848.97,623.2
2016,11,4,10,30,870.0,87.0,0.2,22.0,575.0,973.34,697.51
2016,11,4,10,45,764.5,118.5,0.25,22.5,556.5,931.37,668.14
2016,11,4,11,0,659.0,150.0,0.3,23.0,538.0,875.17,632.5
2016,11,4,11,15,774.0,120.0,0.35,23.0,583.0,964.74,690.3
2016,11,4,11,30,889.0,90.0,0.4,23.0,628.0,1031.97,730.94
2016,11,4,11,45,888.5,90.5,0.45,23.0,629.5,1035.31,732.9
2016,11,4,12,0,888.0,91.0,0.5,23.0,631.0,1035.06,733.94
2016,11,4,12,15,885.0,90.5,0.5,23.0,624.0,1027.46,729.5
2016,11,4,12,30,882.0,90.0,0.5,23.0,617.0,1016.35,723.17
2016,11,4,12,45,877.5,89.0,0.55,23.0,603.0,999.68,714.79
2016,11,4,13,0,873.0,88.0,0.6,23.0,589.0,991.79,712.0
2016,11,4,13,15,864.5,86.5,0.65,23.0,567.0,963.66,696.47
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,932.57,679.22
2016,11,4,13,45,843.0,83.0,0.75,23.0,516.5,893.99,656.94
2016,11,4,14,0,830.0,81.0,0.8,23.0,488.0,853.11,632.84
2016,11,4,14,15,812.0,79.0,0.75,22.5,453.0,805.93,603.62
2016,11,4,14,30,794.0,77.0,0.7,22.0,418.0,757.29,572.92
2016,11,4,14,45,769.0,73.5,0.7,22.0,378.0,700.37,535.47
2016,11,4,15,0,744.0,70.0,0.7,22.0,338.0,643.2,496.89
2016,11,4,15,15,706.5,65.5,0.65,21.5,294.0,576.57,449.56
2016,11,4,15,30,669.0,61.0,0.6,21.0,250.0,515.59,403.74
2016,11,4,15,45,613.0,55.0,0.6,20.5,204.5,440.65,345.86
2016,11,4,16,0,557.0,49.0,0.6,20.0,159.0,370.33,288.98
2016,11,4,16,15,464.0,40.5,0.65,19.0,115.0,285.18,219.03
2016,11,4,16,30,371.0,32.0,0.7,18.0,71.0,210.01,151.07
2016,11,4,16,45,185.5,16.0,0.75,17.5,35.5,96.69,2.43
2016,11,4,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,6,45,130.0,11.0,0.95,13.0,19.5,48.14,0.0
2016,11,5,7,0,260.0,22.0,0.9,13.0,39.0,134.21,44.03
2016,11,5,7,15,375.5,32.0,0.8,13.5,79.5,216.91,163.06
2016,11,5,7,30,491.0,42.0,0.7,14.0,120.0,305.5,241.56
2016,11,5,7,45,557.5,49.0,0.65,15.0,165.0,377.27,302.34
2016,11,5,8,0,624.0,56.0,0.6,16.0,210.0,455.25,365.06
2016,11,5,8,15,668.0,61.0,0.6,16.5,254.5,522.2,417.49
2016,11,5,8,30,712.0,66.0,0.6,17.0,299.0,588.19,467.07
2016,11,5,8,45,739.5,70.0,0.6,17.5,339.5,647.14,508.35
2016,11,5,9,0,767.0,74.0,0.6,18.0,380.0,706.37,547.81
2016,11,5,9,15,787.5,76.5,0.6,18.5,416.5,758.07,580.81
2016,11,5,9,30,808.0,79.0,0.6,19.0,453.0,808.77,612.33
2016,11,5,9,45,828.5,79.0,0.65,19.5,485.0,855.11,641.12
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,899.75,668.4
2016,11,5,10,15,858.0,80.5,0.7,20.0,541.0,933.49,688.59
2016,11,5,10,30,867.0,82.0,0.7,20.0,565.0,952.91,699.62
2016,11,5,10,45,876.5,81.5,0.75,20.5,582.0,978.47,714.55
2016,11,5,11,0,886.0,81.0,0.8,21.0,599.0,1000.98,727.46
2016,11,5,11,15,552.0,178.0,0.8,21.0,503.0,795.79,593.39
2016,11,5,11,30,218.0,275.0,0.8,21.0,407.0,522.46,398.4
2016,11,5,11,45,555.5,177.5,0.85,21.5,513.5,805.54,605.53
2016,11,5,12,0,893.0,80.0,0.9,22.0,620.0,1026.84,744.72
2016,11,5,12,15,890.0,80.0,0.95,22.0,613.0,1019.85,738.23
2016,11,5,12,30,887.0,80.0,1.0,22.0,606.0,1009.35,733.1
2016,11,5,12,45,589.5,163.0,1.05,22.0,509.5,818.06,610.26
2016,11,5,13,0,292.0,246.0,1.1,22.0,413.0,576.73,440.61
2016,11,5,13,15,565.5,164.0,1.1,21.5,471.5,762.31,580.79
2016,11,5,13,30,839.0,82.0,1.1,21.0,530.0,913.37,682.32
2016,11,5,13,45,825.0,80.5,1.1,21.0,501.5,875.04,655.97
2016,11,5,14,0,811.0,79.0,1.1,21.0,473.0,834.53,630.45
2016,11,5,14,15,630.5,110.5,1.05,20.5,403.0,695.33,536.48
2016,11,5,14,30,450.0,142.0,1.0,20.0,333.0,550.48,432.9
2016,11,5,14,45,497.5,118.5,1.0,20.0,311.5,540.45,428.24
2016,11,5,15,0,545.0,95.0,1.0,20.0,290.0,532.84,423.28
2016,11,5,15,15,510.5,88.0,0.95,19.5,251.5,474.08,378.65
2016,11,5,15,30,476.0,81.0,0.9,19.0,213.0,417.12,334.31
2016,11,5,15,45,432.5,70.0,0.85,19.0,173.5,348.88,279.1
2016,11,5,16,0,389.0,59.0,0.8,19.0,134.0,290.15,229.58
2016,11,5,16,15,319.5,46.0,0.75,18.0,96.5,221.29,171.35
2016,11,5,16,30,250.0,33.0,0.7,17.0,59.0,160.44,114.73
2016,11,5,16,45,125.0,16.5,0.7,16.5,29.5,73.04,0.0
2016,11,5,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.5,0.7,15.0,12.5,16.19,0.0
2016,11,6,7,0,52.0,21.0,0.7,15.0,25.0,48.64,7.02
2016,11,6,7,15,106.5,37.5,0.6,15.0,52.0,98.64,71.93
2016,11,6,7,30,161.0,54.0,0.5,15.0,79.0,148.32,116.72
2016,11,6,7,45,185.5,72.0,0.45,15.5,110.0,189.99,153.04
2016,11,6,8,0,210.0,90.0,0.4,16.0,141.0,234.04,190.2
2016,11,6,8,15,226.0,107.0,0.4,16.5,172.0,273.69,222.7
2016,11,6,8,30,242.0,124.0,0.4,17.0,203.0,314.62,255.15
2016,11,6,8,45,251.0,141.0,0.4,17.5,232.0,351.55,283.35
2016,11,6,9,0,260.0,158.0,0.4,18.0,261.0,388.79,310.97
2016,11,6,9,15,319.0,164.5,0.35,18.5,303.0,454.28,359.79
2016,11,6,9,30,378.0,171.0,0.3,19.0,345.0,523.63,409.47
2016,11,6,9,45,354.5,189.0,0.25,19.5,361.0,536.8,415.56
2016,11,6,10,0,331.0,207.0,0.2,20.0,377.0,547.36,420.28
2016,11,6,10,15,285.0,226.0,0.2,20.0,377.0,535.46,409.81
2016,11,6,10,30,239.0,245.0,0.2,20.0,377.0,497.44,381.34
2016,11,6,10,45,363.5,225.5,0.25,20.5,433.0,624.4,473.57
2016,11,6,11,0,488.0,206.0,0.3,21.0,489.0,757.0,563.46
2016,11,6,11,15,419.0,228.0,0.3,21.0,474.0,717.64,533.06
2016,11,6,11,30,350.0,250.0,0.3,21.0,459.0,652.74,488.09
2016,11,6,11,45,404.5,236.5,0.35,21.5,479.0,693.78,518.0
2016,11,6,12,0,459.0,223.0,0.4,22.0,499.0,758.58,561.34
2016,11,6,12,15,652.5,153.0,0.45,22.0,540.5,885.75,647.12
2016,11,6,12,30,846.0,83.0,0.5,22.0,582.0,972.0,701.16
2016,11,6,12,45,695.0,131.0,0.55,22.0,534.0,888.32,648.26
2016,11,6,13,0,544.0,179.0,0.6,22.0,486.0,771.36,574.17
2016,11,6,13,15,668.5,133.5,0.6,22.0,497.0,838.48,621.15
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,878.14,646.98
2016,11,6,13,45,545.5,142.5,0.65,22.0,424.0,688.5,521.25
2016,11,6,14,0,298.0,197.0,0.7,22.0,340.0,494.77,382.65
2016,11,6,14,15,315.0,179.0,0.7,22.0,320.5,477.74,373.21
2016,11,6,14,30,332.0,161.0,0.7,22.0,301.0,458.59,360.23
2016,11,6,14,45,274.0,151.0,0.7,22.0,259.0,389.42,307.91
2016,11,6,15,0,216.0,141.0,0.7,22.0,217.0,324.69,258.06
2016,11,6,15,15,204.0,123.5,0.65,21.5,188.0,286.8,229.06
2016,11,6,15,30,192.0,106.0,0.6,21.0,159.0,249.76,199.69
2016,11,6,15,45,173.5,88.0,0.6,20.5,129.0,209.32,166.73
2016,11,6,16,0,155.0,70.0,0.6,20.0,99.0,170.64,134.2
2016,11,6,16,15,121.5,52.0,0.6,19.0,70.5,126.78,96.82
2016,11,6,16,30,88.0,34.0,0.6,18.0,42.0,86.33,59.33
2016,11,6,16,45,44.0,17.0,0.6,17.5,21.0,39.01,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.5,43.22,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,33.0,120.66,7.29
2016,11,7,7,15,347.5,29.5,0.7,15.5,70.5,203.67,149.41
2016,11,7,7,30,464.0,39.0,0.7,16.0,108.0,290.5,227.62
2016,11,7,7,45,533.5,45.0,0.7,16.5,151.5,361.02,288.11
2016,11,7,8,0,603.0,51.0,0.7,17.0,195.0,438.11,351.32
2016,11,7,8,15,544.5,71.0,0.65,17.5,221.0,456.27,366.0
2016,11,7,8,30,486.0,91.0,0.6,18.0,247.0,459.41,368.23
2016,11,7,8,45,504.0,102.0,0.6,18.5,282.5,508.56,405.13
2016,11,7,9,0,522.0,113.0,0.6,19.0,318.0,558.03,440.48
2016,11,7,9,15,577.0,111.5,0.55,19.5,358.0,632.66,492.45
2016,11,7,9,30,632.0,110.0,0.5,20.0,398.0,701.34,537.14
2016,11,7,9,45,698.0,101.5,0.45,21.0,439.5,772.6,580.91
2016,11,7,10,0,764.0,93.0,0.4,22.0,481.0,839.47,619.96
2016,11,7,10,15,775.5,94.5,0.35,22.5,504.5,873.44,637.79
2016,11,7,10,30,787.0,96.0,0.3,23.0,528.0,905.02,654.27
2016,11,7,10,45,798.0,96.0,0.25,23.5,545.5,931.7,667.5
2016,11,7,11,0,809.0,96.0,0.2,24.0,563.0,955.56,678.96
2016,11,7,11,15,603.0,166.0,0.2,24.0,517.5,844.95,608.77
2016,11,7,11,30,397.0,236.0,0.2,24.0,472.0,684.64,502.29
2016,11,7,11,45,332.0,250.5,0.2,24.5,448.5,636.89,469.73
2016,11,7,12,0,267.0,265.0,0.2,25.0,425.0,587.59,434.2
2016,11,7,12,15,315.0,252.5,0.2,25.0,439.0,620.37,458.62
2016,11,7,12,30,363.0,240.0,0.2,25.0,453.0,651.28,480.56
2016,11,7,12,45,329.0,240.5,0.25,25.0,430.0,613.4,454.67
2016,11,7,13,0,295.0,241.0,0.3,25.0,407.0,575.22,429.14
2016,11,7,13,15,269.5,235.0,0.3,25.0,382.0,537.59,403.42
2016,11,7,13,30,244.0,229.0,0.3,25.0,357.0,500.15,377.48
2016,11,7,13,45,283.0,210.0,0.3,25.0,351.0,506.4,384.03
2016,11,7,14,0,322.0,191.0,0.3,25.0,345.0,509.46,387.78
2016,11,7,14,15,344.5,172.5,0.3,24.5,326.0,495.64,379.86
2016,11,7,14,30,367.0,154.0,0.3,24.0,307.0,479.19,369.98
2016,11,7,14,45,352.5,141.0,0.35,24.0,276.5,438.27,340.87
2016,11,7,15,0,338.0,128.0,0.4,24.0,246.0,397.78,311.46
2016,11,7,15,15,320.0,112.5,0.4,23.5,212.5,352.45,277.72
2016,11,7,15,30,302.0,97.0,0.4,23.0,179.0,308.27,243.66
2016,11,7,15,45,272.5,81.0,0.45,22.5,145.0,271.31,213.79
2016,11,7,16,0,243.0,65.0,0.5,22.0,111.0,222.78,173.79
2016,11,7,16,15,191.0,49.0,0.55,21.5,78.5,166.77,126.61
2016,11,7,16,30,139.0,33.0,0.6,21.0,46.0,116.81,79.5
2016,11,7,16,45,69.5,16.5,0.65,20.5,23.0,47.42,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.0,9.5,0.6,15.0,14.5,36.66,0.0
2016,11,8,7,0,190.0,19.0,0.6,15.0,29.0,104.19,0.0
2016,11,8,7,15,308.5,30.0,0.5,15.5,66.0,188.19,136.37
2016,11,8,7,30,427.0,41.0,0.4,16.0,103.0,275.39,214.86
2016,11,8,7,45,499.0,48.0,0.3,16.5,146.0,346.64,274.96
2016,11,8,8,0,571.0,55.0,0.2,17.0,189.0,424.72,337.57
2016,11,8,8,15,617.0,60.0,0.15,17.5,231.5,490.17,388.14
2016,11,8,8,30,663.0,65.0,0.1,18.0,274.0,558.73,438.71
2016,11,8,8,45,696.0,68.0,0.05,18.5,314.0,614.2,476.98
2016,11,8,9,0,729.0,71.0,0.0,19.0,354.0,674.54,516.71
2016,11,8,9,15,751.0,73.5,0.05,19.5,389.5,725.79,549.34
2016,11,8,9,30,773.0,76.0,0.1,20.0,425.0,776.29,580.95
2016,11,8,9,45,795.0,76.0,0.15,21.0,456.5,822.61,608.09
2016,11,8,10,0,817.0,76.0,0.2,22.0,488.0,867.48,633.81
2016,11,8,10,15,827.5,77.5,0.2,22.0,511.5,901.69,653.93
2016,11,8,10,30,838.0,79.0,0.2,22.0,535.0,921.89,665.23
2016,11,8,10,45,842.5,80.5,0.25,22.5,551.0,944.43,677.95
2016,11,8,11,0,847.0,82.0,0.3,23.0,567.0,963.9,688.8
2016,11,8,11,15,850.0,82.5,0.3,23.0,576.0,977.41,696.36
2016,11,8,11,30,853.0,83.0,0.3,23.0,585.0,987.61,702.11
2016,11,8,11,45,851.5,84.0,0.35,23.5,586.5,990.48,703.32
2016,11,8,12,0,850.0,85.0,0.4,24.0,588.0,989.92,702.74
2016,11,8,12,15,848.0,84.5,0.4,24.0,581.5,983.59,699.03
2016,11,8,12,30,846.0,84.0,0.4,24.0,575.0,973.9,693.5
2016,11,8,12,45,838.5,84.0,0.4,24.5,561.0,968.34,689.38
2016,11,8,13,0,831.0,84.0,0.4,25.0,547.0,947.1,675.64
2016,11,8,13,15,822.0,83.0,0.4,25.0,526.5,920.15,659.94
2016,11,8,13,30,813.0,82.0,0.4,25.0,506.0,890.43,642.54
2016,11,8,13,45,799.5,80.0,0.4,25.0,478.5,852.77,619.97
2016,11,8,14,0,786.0,78.0,0.4,25.0,451.0,813.01,595.88
2016,11,8,14,15,619.5,107.0,0.4,25.0,387.5,683.84,511.5
2016,11,8,14,30,453.0,136.0,0.4,25.0,324.0,548.14,417.97
2016,11,8,14,45,438.0,124.5,0.4,25.0,292.0,503.89,388.06
2016,11,8,15,0,423.0,113.0,0.4,25.0,260.0,459.7,356.27
2016,11,8,15,15,401.0,100.5,0.45,24.0,224.5,409.94,320.88
2016,11,8,15,30,379.0,88.0,0.5,23.0,189.0,361.43,284.77
2016,11,8,15,45,344.0,74.0,0.6,22.5,152.5,305.18,240.57
2016,11,8,16,0,309.0,60.0,0.7,22.0,116.0,252.13,196.98
2016,11,8,16,15,248.5,45.5,0.75,21.0,82.0,190.1,144.8
2016,11,8,16,30,188.0,31.0,0.8,20.0,48.0,135.12,91.31
2016,11,8,16,45,94.0,15.5,0.9,19.5,24.0,60.56,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
