Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.5,9.5,0.95,13.5,13.0,31.67,0.0
2016,11,9,7,0,157.0,19.0,0.9,14.0,26.0,90.34,0.0
2016,11,9,7,15,272.5,31.5,0.95,14.5,62.5,174.6,125.58
2016,11,9,7,30,388.0,44.0,1.0,15.0,99.0,259.82,204.57
2016,11,9,7,45,465.0,52.0,1.05,15.5,142.0,333.14,268.13
2016,11,9,8,0,542.0,60.0,1.1,16.0,185.0,413.74,335.33
2016,11,9,8,15,590.0,66.0,1.0,16.5,228.0,480.46,388.57
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,550.48,441.78
2016,11,9,8,45,676.0,75.5,0.85,17.5,312.0,613.06,487.13
2016,11,9,9,0,714.0,79.0,0.8,18.0,353.0,677.06,530.52
2016,11,9,9,15,737.0,82.0,0.75,18.5,389.0,724.47,560.63
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,776.07,592.85
2016,11,9,9,45,791.5,82.5,0.7,20.0,458.0,827.72,623.72
2016,11,9,10,0,823.0,80.0,0.7,21.0,491.0,878.25,652.97
2016,11,9,10,15,834.0,81.5,0.65,21.5,515.0,913.13,671.66
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,945.43,688.56
2016,11,9,10,45,851.0,84.0,0.6,23.0,556.0,969.4,699.74
2016,11,9,11,0,857.0,85.0,0.6,24.0,573.0,990.23,709.0
2016,11,9,11,15,860.5,85.5,0.55,24.0,582.0,992.0,708.14
2016,11,9,11,30,864.0,86.0,0.5,24.0,591.0,1002.81,713.29
2016,11,9,11,45,864.0,86.5,0.45,24.5,592.5,1006.63,712.75
2016,11,9,12,0,864.0,87.0,0.4,25.0,594.0,1007.01,710.37
2016,11,9,12,15,861.0,86.5,0.4,25.0,587.5,999.62,706.04
2016,11,9,12,30,858.0,86.0,0.4,25.0,581.0,1001.47,707.63
2016,11,9,12,45,855.5,84.0,0.4,25.5,568.0,973.38,689.55
2016,11,9,13,0,853.0,82.0,0.4,26.0,555.0,966.54,685.11
2016,11,9,13,15,843.5,81.0,0.4,26.0,533.5,938.73,668.82
2016,11,9,13,30,834.0,80.0,0.4,26.0,512.0,908.1,651.05
2016,11,9,13,45,818.0,79.0,0.45,26.0,483.5,868.91,628.74
2016,11,9,14,0,802.0,78.0,0.5,26.0,455.0,827.67,604.82
2016,11,9,14,15,782.5,75.5,0.5,25.5,421.0,779.85,576.32
2016,11,9,14,30,763.0,73.0,0.5,25.0,387.0,730.8,546.37
2016,11,9,14,45,733.5,70.5,0.55,25.0,348.0,673.11,509.31
2016,11,9,15,0,704.0,68.0,0.6,25.0,309.0,615.59,471.18
2016,11,9,15,15,664.5,63.5,0.7,24.5,266.5,553.72,428.74
2016,11,9,15,30,625.0,59.0,0.8,24.0,224.0,489.95,382.0
2016,11,9,15,45,564.0,53.0,0.9,23.5,180.5,414.42,323.85
2016,11,9,16,0,503.0,47.0,1.0,23.0,137.0,344.04,266.86
2016,11,9,16,15,407.5,37.5,1.0,22.0,96.5,259.41,196.57
2016,11,9,16,30,312.0,28.0,1.0,21.0,56.0,185.45,123.2
2016,11,9,16,45,156.0,14.0,1.0,20.5,28.0,66.42,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,9.83,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,25.4,0.0
2016,11,10,7,15,200.0,33.0,0.85,15.5,60.5,145.32,102.12
2016,11,10,7,30,400.0,41.0,0.9,16.0,96.0,263.1,205.93
2016,11,10,7,45,474.0,48.5,0.95,17.0,138.5,334.63,267.31
2016,11,10,8,0,548.0,56.0,1.0,18.0,181.0,413.19,331.94
2016,11,10,8,15,596.0,61.5,1.0,18.5,223.5,479.41,384.97
2016,11,10,8,30,644.0,67.0,1.0,19.0,266.0,548.96,438.32
2016,11,10,8,45,678.0,71.0,1.0,19.5,306.0,609.29,482.19
2016,11,10,9,0,712.0,75.0,1.0,20.0,346.0,670.77,524.42
2016,11,10,9,15,735.0,78.0,1.0,20.5,381.5,718.46,555.58
2016,11,10,9,30,758.0,81.0,1.0,21.0,417.0,769.89,588.65
2016,11,10,9,45,784.5,80.0,1.0,21.5,449.5,818.64,619.03
2016,11,10,10,0,811.0,79.0,1.0,22.0,482.0,866.14,647.94
2016,11,10,10,15,583.5,147.5,0.95,22.5,444.5,760.01,573.08
2016,11,10,10,30,356.0,216.0,0.9,23.0,407.0,601.11,458.03
2016,11,10,10,45,311.0,232.5,0.85,23.5,403.0,583.54,444.19
2016,11,10,11,0,266.0,249.0,0.8,24.0,399.0,563.26,427.02
2016,11,10,11,15,346.0,236.0,0.7,24.0,435.0,631.68,476.0
2016,11,10,11,30,426.0,223.0,0.6,24.0,471.0,724.66,538.48
2016,11,10,11,45,426.5,223.5,0.55,24.5,472.0,727.58,537.35
2016,11,10,12,0,427.0,224.0,0.5,25.0,473.0,728.51,536.14
2016,11,10,12,15,417.5,224.0,0.5,25.0,465.5,716.7,528.21
2016,11,10,12,30,408.0,224.0,0.5,25.0,458.0,679.49,504.02
2016,11,10,12,45,329.0,233.5,0.5,25.0,419.0,607.04,453.56
2016,11,10,13,0,250.0,243.0,0.5,25.0,380.0,535.62,403.03
2016,11,10,13,15,314.0,221.5,0.55,25.0,387.0,566.38,428.21
2016,11,10,13,30,378.0,200.0,0.6,25.0,394.0,593.26,449.44
2016,11,10,13,45,359.5,191.0,0.65,25.0,368.0,555.44,423.4
2016,11,10,14,0,341.0,182.0,0.7,25.0,342.0,517.57,397.54
2016,11,10,14,15,299.0,173.5,0.7,25.0,306.0,460.63,356.43
2016,11,10,14,30,257.0,165.0,0.7,25.0,270.0,405.97,316.25
2016,11,10,14,45,247.5,149.5,0.7,25.0,242.5,370.44,290.32
2016,11,10,15,0,238.0,134.0,0.7,25.0,215.0,335.21,263.84
2016,11,10,15,15,225.0,117.0,0.7,24.5,185.5,296.17,234.16
2016,11,10,15,30,212.0,100.0,0.7,24.0,156.0,258.02,204.22
2016,11,10,15,45,191.0,82.0,0.7,23.5,125.0,214.94,169.31
2016,11,10,16,0,170.0,64.0,0.7,23.0,94.0,173.76,134.89
2016,11,10,16,15,130.0,47.0,0.7,22.5,65.5,127.05,95.02
2016,11,10,16,30,90.0,30.0,0.7,22.0,37.0,84.02,52.47
2016,11,10,16,45,45.0,15.0,0.75,21.5,18.5,27.85,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,84.0,8.0,0.85,14.5,12.0,32.34,0.0
2016,11,11,7,0,168.0,16.0,0.8,15.0,24.0,91.44,0.0
2016,11,11,7,15,293.5,27.5,0.75,15.5,60.0,180.59,124.37
2016,11,11,7,30,419.0,39.0,0.7,16.0,96.0,270.55,210.59
2016,11,11,7,45,496.5,46.5,0.7,17.0,139.0,344.78,274.08
2016,11,11,8,0,574.0,54.0,0.7,18.0,182.0,426.47,340.49
2016,11,11,8,15,557.5,68.0,0.7,18.5,214.5,462.56,369.74
2016,11,11,8,30,541.0,82.0,0.7,19.0,247.0,495.57,395.2
2016,11,11,8,45,578.5,85.5,0.75,19.5,284.0,553.92,439.2
2016,11,11,9,0,616.0,89.0,0.8,20.0,321.0,613.69,481.99
2016,11,11,9,15,581.5,108.5,0.8,20.5,344.5,633.96,494.15
2016,11,11,9,30,547.0,128.0,0.8,21.0,368.0,640.64,496.83
2016,11,11,9,45,560.0,134.5,0.85,21.5,395.5,679.18,522.68
2016,11,11,10,0,573.0,141.0,0.9,22.0,423.0,725.98,553.48
2016,11,11,10,15,548.5,157.0,0.95,22.5,437.5,728.73,553.51
2016,11,11,10,30,524.0,173.0,1.0,23.0,452.0,737.31,557.83
2016,11,11,10,45,530.0,177.0,1.1,23.5,467.0,758.89,572.06
2016,11,11,11,0,536.0,181.0,1.2,24.0,482.0,778.5,584.75
2016,11,11,11,15,295.0,213.5,1.2,24.0,380.0,553.4,422.88
2016,11,11,11,30,54.0,246.0,1.2,24.0,278.0,300.25,231.0
2016,11,11,11,45,53.5,247.0,1.25,24.0,278.5,300.89,232.83
2016,11,11,12,0,53.0,248.0,1.3,24.0,279.0,301.61,233.43
2016,11,11,12,15,54.5,246.0,1.3,23.5,277.5,300.8,233.4
2016,11,11,12,30,56.0,244.0,1.3,23.0,276.0,300.05,233.46
2016,11,11,12,45,54.5,237.5,1.3,23.0,268.0,290.87,226.59
2016,11,11,13,0,53.0,231.0,1.3,23.0,260.0,281.83,219.88
2016,11,11,13,15,136.0,227.5,1.25,22.5,298.0,380.11,298.19
2016,11,11,13,30,219.0,224.0,1.2,22.0,336.0,451.82,354.48
2016,11,11,13,45,199.0,212.5,1.2,22.0,310.5,414.89,326.36
2016,11,11,14,0,179.0,201.0,1.2,22.0,285.0,378.69,299.25
2016,11,11,14,15,151.5,186.5,1.15,21.5,253.5,333.37,264.98
2016,11,11,14,30,124.0,172.0,1.1,21.0,222.0,289.84,231.48
2016,11,11,14,45,115.0,156.0,1.05,21.0,199.0,260.71,208.8
2016,11,11,15,0,106.0,140.0,1.0,21.0,176.0,232.33,186.27
2016,11,11,15,15,97.0,121.5,0.95,20.5,151.0,201.52,161.73
2016,11,11,15,30,88.0,103.0,0.9,20.0,126.0,171.55,137.29
2016,11,11,15,45,74.0,84.0,0.85,19.5,100.5,138.87,109.97
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,107.52,83.23
2016,11,11,16,15,33.5,46.5,0.75,18.5,52.0,63.79,46.05
2016,11,11,16,30,7.0,28.0,0.7,18.0,29.0,27.58,13.51
2016,11,11,16,45,3.5,14.0,0.7,18.0,14.5,12.27,0.0
2016,11,11,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,83.5,7.5,0.8,14.5,11.0,5.9,0.0
2016,11,12,7,0,167.0,15.0,0.8,15.0,22.0,72.71,0.0
2016,11,12,7,15,295.5,26.0,0.8,15.5,57.5,179.84,120.58
2016,11,12,7,30,424.0,37.0,0.8,16.0,93.0,271.21,210.75
2016,11,12,7,45,500.5,44.5,0.85,16.5,136.0,344.98,275.02
2016,11,12,8,0,577.0,52.0,0.9,17.0,179.0,426.19,342.48
2016,11,12,8,15,625.5,57.0,0.85,17.5,221.5,493.36,396.04
2016,11,12,8,30,674.0,62.0,0.8,18.0,264.0,563.86,449.63
2016,11,12,8,45,708.5,65.0,0.75,18.5,304.5,620.68,489.8
2016,11,12,9,0,743.0,68.0,0.7,19.0,345.0,682.56,531.38
2016,11,12,9,15,765.5,70.5,0.65,19.5,381.0,734.63,564.47
2016,11,12,9,30,788.0,73.0,0.6,20.0,417.0,785.97,596.04
2016,11,12,9,45,811.5,73.0,0.55,20.5,448.5,833.98,624.41
2016,11,12,10,0,835.0,73.0,0.5,21.0,480.0,880.59,651.08
2016,11,12,10,15,846.0,74.0,0.45,21.5,504.0,904.18,662.32
2016,11,12,10,30,857.0,75.0,0.4,22.0,528.0,935.58,678.71
2016,11,12,10,45,863.5,76.0,0.35,22.5,545.0,959.84,690.25
2016,11,12,11,0,870.0,77.0,0.3,23.0,562.0,981.03,699.93
2016,11,12,11,15,874.0,77.5,0.3,23.0,571.5,995.86,708.21
2016,11,12,11,30,878.0,78.0,0.3,23.0,581.0,1007.35,714.68
2016,11,12,11,45,878.0,78.5,0.3,23.5,583.0,1011.31,715.36
2016,11,12,12,0,878.0,79.0,0.3,24.0,585.0,1011.79,714.21
2016,11,12,12,15,876.0,78.5,0.4,24.0,579.0,1005.46,712.85
2016,11,12,12,30,874.0,78.0,0.5,24.0,573.0,995.7,709.65
2016,11,12,12,45,866.5,78.0,0.6,24.0,559.0,977.7,701.45
2016,11,12,13,0,859.0,78.0,0.7,24.0,545.0,956.56,691.3
2016,11,12,13,15,650.0,130.0,0.75,24.0,475.5,819.22,604.77
2016,11,12,13,30,441.0,182.0,0.8,24.0,406.0,655.21,494.99
2016,11,12,13,45,368.0,184.5,0.9,24.0,364.5,556.7,428.09
2016,11,12,14,0,295.0,187.0,1.0,24.0,323.0,484.59,376.39
2016,11,12,14,15,352.0,163.0,1.0,23.5,313.0,494.2,386.84
2016,11,12,14,30,409.0,139.0,1.0,23.0,303.0,518.55,406.72
2016,11,12,14,45,564.0,101.0,1.05,23.0,302.5,584.35,457.66
2016,11,12,15,0,719.0,63.0,1.1,23.0,302.0,623.01,486.3
2016,11,12,15,15,679.0,59.0,1.1,22.0,260.0,556.76,438.79
2016,11,12,15,30,639.0,55.0,1.1,21.0,218.0,496.57,393.39
2016,11,12,15,45,576.5,49.0,1.15,20.5,174.5,419.57,332.44
2016,11,12,16,0,514.0,43.0,1.2,20.0,131.0,347.94,273.04
2016,11,12,16,15,412.0,34.5,1.2,19.0,90.5,260.7,198.98
2016,11,12,16,30,310.0,26.0,1.2,18.0,50.0,182.21,113.15
2016,11,12,16,45,155.0,13.0,1.3,17.5,25.0,66.03,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,85.0,7.0,0.9,14.0,10.5,0.0,0.0
2016,11,13,7,0,170.0,14.0,0.9,14.0,21.0,73.11,0.0
2016,11,13,7,15,303.0,25.0,0.8,14.5,56.5,181.04,117.64
2016,11,13,7,30,436.0,36.0,0.7,15.0,92.0,276.18,214.51
2016,11,13,7,45,514.5,43.0,0.65,15.5,135.0,351.01,279.67
2016,11,13,8,0,593.0,50.0,0.6,16.0,178.0,433.45,347.49
2016,11,13,8,15,641.5,54.5,0.5,16.5,221.0,496.58,397.34
2016,11,13,8,30,690.0,59.0,0.4,17.0,264.0,567.43,450.17
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.5,627.57,491.8
2016,11,13,9,0,752.0,67.0,0.3,18.0,345.0,688.39,531.88
2016,11,13,9,15,774.5,70.0,0.3,18.5,381.0,741.39,565.82
2016,11,13,9,30,797.0,73.0,0.3,19.0,417.0,793.66,598.36
2016,11,13,9,45,811.5,75.0,0.35,19.5,447.0,836.54,624.77
2016,11,13,10,0,826.0,77.0,0.4,20.0,477.0,877.52,649.68
2016,11,13,10,15,605.5,140.5,0.45,20.0,441.5,773.63,580.25
2016,11,13,10,30,385.0,204.0,0.5,20.0,406.0,616.08,470.48
2016,11,13,10,45,249.0,227.0,0.55,20.5,360.0,517.53,398.11
2016,11,13,11,0,113.0,250.0,0.6,21.0,314.0,366.28,284.03
2016,11,13,11,15,129.5,255.5,0.65,21.0,329.5,413.86,320.93
2016,11,13,11,30,146.0,261.0,0.7,21.0,345.0,438.17,339.04
2016,11,13,11,45,262.0,246.0,0.75,21.5,396.0,563.56,432.34
2016,11,13,12,0,378.0,231.0,0.8,22.0,447.0,664.01,504.2
2016,11,13,12,15,314.0,240.5,0.8,22.0,418.5,608.77,462.95
2016,11,13,12,30,250.0,250.0,0.8,22.0,390.0,553.12,422.55
2016,11,13,12,45,560.0,163.5,0.85,22.0,468.0,781.88,590.2
2016,11,13,13,0,870.0,77.0,0.9,22.0,546.0,966.44,710.1
2016,11,13,13,15,860.5,76.0,0.85,22.0,525.0,938.94,689.57
2016,11,13,13,30,851.0,75.0,0.8,22.0,504.0,919.51,677.39
2016,11,13,13,45,618.5,122.0,0.8,22.0,425.0,746.12,563.36
2016,11,13,14,0,386.0,169.0,0.8,22.0,346.0,564.42,435.89
2016,11,13,14,15,587.5,118.0,0.75,22.0,363.5,671.48,517.32
2016,11,13,14,30,789.0,67.0,0.7,22.0,381.0,747.28,568.9
2016,11,13,14,45,762.5,63.5,0.7,22.0,342.5,689.97,529.09
2016,11,13,15,0,736.0,60.0,0.7,22.0,304.0,632.61,489.86
2016,11,13,15,15,696.5,56.5,0.7,21.5,261.5,566.64,443.5
2016,11,13,15,30,657.0,53.0,0.7,21.0,219.0,502.43,395.04
2016,11,13,15,45,595.0,47.0,0.7,20.5,175.0,424.59,333.95
2016,11,13,16,0,533.0,41.0,0.7,20.0,131.0,356.57,277.63
2016,11,13,16,15,430.5,32.5,0.75,19.0,90.5,268.1,203.15
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,187.69,112.08
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,68.75,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,14.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,14.0,19.0,76.05,0.0
2016,11,14,7,15,316.5,23.5,0.8,14.0,55.0,184.26,114.62
2016,11,14,7,30,453.0,34.0,0.7,14.0,91.0,282.46,219.38
2016,11,14,7,45,531.0,40.5,0.6,14.5,134.0,357.12,284.89
2016,11,14,8,0,609.0,47.0,0.5,15.0,177.0,435.13,349.35
2016,11,14,8,15,657.5,52.0,0.45,15.5,220.5,504.1,404.03
2016,11,14,8,30,706.0,57.0,0.4,16.0,264.0,576.15,458.27
2016,11,14,8,45,353.0,75.0,0.4,16.5,178.5,367.23,297.25
2016,11,14,9,0,0.0,93.0,0.4,17.0,93.0,74.85,56.89
2016,11,14,9,15,0.5,118.5,0.35,17.5,119.0,98.89,77.33
2016,11,14,9,30,1.0,144.0,0.3,18.0,145.0,123.61,97.16
2016,11,14,9,45,1.5,151.0,0.25,18.5,152.0,129.61,101.5
2016,11,14,10,0,2.0,158.0,0.2,19.0,159.0,135.85,106.08
2016,11,14,10,15,13.0,179.0,0.15,19.5,186.5,166.56,130.5
2016,11,14,10,30,24.0,200.0,0.1,20.0,214.0,198.25,155.08
2016,11,14,10,45,35.0,214.5,0.1,20.5,234.0,245.99,191.62
2016,11,14,11,0,46.0,229.0,0.1,21.0,254.0,273.99,212.38
2016,11,14,11,15,43.5,231.0,0.1,21.0,255.0,273.57,211.57
2016,11,14,11,30,41.0,233.0,0.1,21.0,256.0,273.23,211.12
2016,11,14,11,45,52.5,240.0,0.15,21.5,270.0,293.41,226.48
2016,11,14,12,0,64.0,247.0,0.2,22.0,284.0,313.8,241.73
2016,11,14,12,15,64.0,244.5,0.25,22.0,281.0,310.79,239.6
2016,11,14,12,30,64.0,242.0,0.3,22.0,278.0,307.85,237.77
2016,11,14,12,45,63.0,236.0,0.4,22.5,271.0,299.65,231.76
2016,11,14,13,0,62.0,230.0,0.5,23.0,264.0,291.58,225.85
2016,11,14,13,15,35.5,202.5,0.5,22.5,222.0,232.81,180.83
2016,11,14,13,30,9.0,175.0,0.5,22.0,180.0,158.75,122.92
2016,11,14,13,45,7.5,166.0,0.55,22.0,170.0,149.2,115.87
2016,11,14,14,0,6.0,157.0,0.6,22.0,160.0,139.92,108.68
2016,11,14,14,15,3.5,146.0,0.6,21.5,148.0,127.98,99.45
2016,11,14,14,30,1.0,135.0,0.6,21.0,136.0,116.4,90.41
2016,11,14,14,45,370.5,98.0,0.65,21.0,219.5,424.47,341.54
2016,11,14,15,0,740.0,61.0,0.7,21.0,303.0,637.52,498.51
2016,11,14,15,15,699.5,57.0,0.7,20.5,260.5,570.09,447.65
2016,11,14,15,30,659.0,53.0,0.7,20.0,218.0,504.53,398.02
2016,11,14,15,45,596.5,47.0,0.75,19.5,174.0,430.64,339.86
2016,11,14,16,0,534.0,41.0,0.8,19.0,130.0,358.03,279.99
2016,11,14,16,15,428.5,32.5,0.8,18.0,89.0,268.01,203.49
2016,11,14,16,30,323.0,24.0,0.8,17.0,48.0,185.45,106.5
2016,11,14,16,45,161.5,12.0,0.85,16.0,24.0,68.12,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,109.0,6.0,0.75,12.5,9.5,0.0,0.0
2016,11,15,7,0,218.0,12.0,0.7,13.0,19.0,89.23,0.0
2016,11,15,7,15,357.5,21.5,0.6,13.0,55.0,193.96,113.92
2016,11,15,7,30,497.0,31.0,0.5,13.0,91.0,295.35,228.61
2016,11,15,7,45,572.5,36.5,0.45,13.5,134.0,370.65,295.33
2016,11,15,8,0,648.0,42.0,0.4,14.0,177.0,452.63,363.07
2016,11,15,8,15,692.0,46.0,0.45,14.5,220.0,519.14,416.8
2016,11,15,8,30,736.0,50.0,0.5,15.0,263.0,588.29,470.07
2016,11,15,8,45,372.0,89.5,0.55,15.5,197.5,399.86,324.3
2016,11,15,9,0,8.0,129.0,0.6,16.0,132.0,118.11,93.15
2016,11,15,9,15,86.0,155.5,0.6,16.5,191.5,223.81,182.4
2016,11,15,9,30,164.0,182.0,0.6,17.0,251.0,341.36,275.71
2016,11,15,9,45,493.5,128.0,0.6,17.5,358.5,613.4,484.79
2016,11,15,10,0,823.0,74.0,0.6,18.0,466.0,870.83,657.99
2016,11,15,10,15,833.0,75.0,0.6,18.0,489.5,904.03,674.86
2016,11,15,10,30,843.0,76.0,0.6,18.0,513.0,934.64,693.39
2016,11,15,10,45,848.0,77.5,0.65,18.5,528.5,946.47,699.53
2016,11,15,11,0,853.0,79.0,0.7,19.0,544.0,966.62,711.41
2016,11,15,11,15,855.5,79.5,0.75,19.0,553.0,979.79,720.12
2016,11,15,11,30,858.0,80.0,0.8,19.0,562.0,989.69,726.98
2016,11,15,11,45,858.0,80.0,0.9,19.5,563.5,993.03,729.54
2016,11,15,12,0,858.0,80.0,1.0,20.0,565.0,992.99,730.11
2016,11,15,12,15,855.0,79.5,1.05,20.0,558.5,985.86,726.67
2016,11,15,12,30,852.0,79.0,1.1,20.0,552.0,975.4,721.3
2016,11,15,12,45,847.5,77.5,1.2,20.0,538.5,958.9,712.99
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,939.25,702.6
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.5,923.72,695.44
2016,11,15,13,30,824.0,74.0,1.4,19.0,484.0,893.73,678.47
2016,11,15,13,45,805.5,73.5,1.5,19.0,456.0,853.61,653.85
2016,11,15,14,0,787.0,73.0,1.6,19.0,428.0,811.64,627.47
2016,11,15,14,15,767.0,71.0,1.65,18.5,395.0,764.92,597.75
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,717.05,566.4
2016,11,15,14,45,715.5,66.5,1.8,18.0,324.0,658.83,525.8
2016,11,15,15,0,684.0,64.0,1.9,18.0,286.0,600.96,484.17
2016,11,15,15,15,643.5,59.5,1.9,17.5,245.5,539.66,437.96
2016,11,15,15,30,603.0,55.0,1.9,17.0,205.0,476.52,387.58
2016,11,15,15,45,533.5,49.5,1.95,17.0,162.5,397.81,322.24
2016,11,15,16,0,464.0,44.0,2.0,17.0,120.0,325.06,259.52
2016,11,15,16,15,358.5,34.5,1.95,16.5,82.0,237.5,182.61
2016,11,15,16,30,253.0,25.0,1.9,16.0,44.0,156.56,85.92
2016,11,15,16,45,126.5,12.5,1.85,15.5,22.0,56.01,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.5,1.55,10.5,8.5,0.0,0.0
2016,11,16,7,0,152.0,13.0,1.6,11.0,17.0,65.91,0.0
2016,11,16,7,15,305.5,23.5,1.65,11.5,52.5,177.56,97.08
2016,11,16,7,30,459.0,34.0,1.7,12.0,88.0,285.69,223.31
2016,11,16,7,45,545.0,40.5,1.8,12.5,132.5,364.99,295.89
2016,11,16,8,0,631.0,47.0,1.9,13.0,177.0,447.91,367.66
2016,11,16,8,15,680.5,51.5,1.95,13.5,220.5,518.12,426.57
2016,11,16,8,30,730.0,56.0,2.0,14.0,264.0,591.35,485.42
2016,11,16,8,45,763.0,59.0,2.15,14.5,305.5,653.43,532.38
2016,11,16,9,0,796.0,62.0,2.3,15.0,347.0,716.21,578.41
2016,11,16,9,15,817.5,64.5,2.35,15.0,383.5,769.36,616.64
2016,11,16,9,30,839.0,67.0,2.4,15.0,420.0,821.6,653.52
2016,11,16,9,45,852.5,69.0,2.45,15.0,450.0,864.88,683.38
2016,11,16,10,0,866.0,71.0,2.5,15.0,480.0,895.85,704.26
2016,11,16,10,15,876.0,72.5,2.5,15.0,504.5,930.29,727.13
2016,11,16,10,30,886.0,74.0,2.5,15.0,529.0,962.08,747.96
2016,11,16,10,45,890.0,75.5,2.55,15.5,545.5,985.13,761.8
2016,11,16,11,0,894.0,77.0,2.6,16.0,562.0,1004.96,773.54
2016,11,16,11,15,897.0,77.5,2.65,16.0,571.5,1019.16,783.0
2016,11,16,11,30,900.0,78.0,2.7,16.0,581.0,1029.92,790.34
2016,11,16,11,45,897.5,79.5,2.75,16.0,582.0,1032.86,792.55
2016,11,16,12,0,895.0,81.0,2.8,16.0,583.0,1032.23,792.61
2016,11,16,12,15,892.5,80.5,2.8,16.0,577.0,1025.51,788.22
2016,11,16,12,30,890.0,80.0,2.8,16.0,571.0,1015.32,781.68
2016,11,16,12,45,882.5,79.5,2.85,16.0,556.5,996.72,770.02
2016,11,16,13,0,875.0,79.0,2.9,16.0,542.0,974.93,756.29
2016,11,16,13,15,866.0,78.0,2.85,15.5,521.0,959.39,747.51
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,929.15,728.38
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.5,888.15,700.66
2016,11,16,14,0,820.0,76.0,2.8,15.0,443.0,845.15,671.29
2016,11,16,14,15,800.0,73.5,2.75,15.0,409.0,796.7,637.21
2016,11,16,14,30,780.0,71.0,2.7,15.0,375.0,746.99,601.7
2016,11,16,14,45,747.0,69.0,2.7,15.0,335.5,686.82,557.87
2016,11,16,15,0,714.0,67.0,2.7,15.0,296.0,626.94,513.17
2016,11,16,15,15,671.0,62.5,2.6,14.5,253.5,563.16,463.8
2016,11,16,15,30,628.0,58.0,2.5,14.0,211.0,496.98,409.75
2016,11,16,15,45,558.0,51.5,2.45,13.5,167.5,415.36,341.35
2016,11,16,16,0,488.0,45.0,2.4,13.0,124.0,339.72,275.43
2016,11,16,16,15,375.0,35.5,2.25,12.5,84.0,247.05,192.51
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,160.77,84.68
2016,11,16,16,45,131.0,13.0,2.0,12.0,22.0,58.28,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,66.0,6.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,132.0,12.0,0.7,8.0,14.0,57.83,0.0
2016,11,17,7,15,276.0,23.0,0.65,8.5,48.0,163.54,80.45
2016,11,17,7,30,420.0,34.0,0.6,9.0,82.0,267.09,208.57
2016,11,17,7,45,509.5,41.0,0.6,9.5,125.5,346.75,280.92
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,435.15,355.64
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,499.67,408.94
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,572.52,466.11
2016,11,17,8,45,741.0,59.5,0.65,12.0,297.0,637.85,513.29
2016,11,17,9,0,781.0,62.0,0.7,13.0,339.0,704.48,559.34
2016,11,17,9,15,804.0,64.5,0.75,13.5,375.5,758.24,595.71
2016,11,17,9,30,827.0,67.0,0.8,14.0,412.0,811.24,630.78
2016,11,17,9,45,847.5,67.5,0.85,14.5,443.5,858.33,661.03
2016,11,17,10,0,868.0,68.0,0.9,15.0,475.0,893.58,682.83
2016,11,17,10,15,879.0,69.0,0.9,15.0,499.5,928.36,704.61
2016,11,17,10,30,890.0,70.0,0.9,15.0,524.0,960.54,724.48
2016,11,17,10,45,898.5,70.5,0.9,15.5,541.5,986.81,739.04
2016,11,17,11,0,907.0,71.0,0.9,16.0,559.0,1009.99,751.62
2016,11,17,11,15,910.5,71.5,0.85,16.0,569.0,1024.89,759.21
2016,11,17,11,30,914.0,72.0,0.8,16.0,579.0,1036.31,764.78
2016,11,17,11,45,916.0,71.5,0.8,16.5,581.0,1041.35,766.19
2016,11,17,12,0,918.0,71.0,0.8,17.0,583.0,1042.79,765.59
2016,11,17,12,15,916.0,70.5,0.8,17.0,577.0,1036.53,761.78
2016,11,17,12,30,914.0,70.0,0.8,17.0,571.0,1026.71,755.99
2016,11,17,12,45,909.0,69.5,0.8,17.5,557.5,1010.38,744.84
2016,11,17,13,0,904.0,69.0,0.8,18.0,544.0,990.71,731.79
2016,11,17,13,15,895.5,68.0,0.8,17.5,523.0,963.78,716.87
2016,11,17,13,30,887.0,67.0,0.8,17.0,502.0,933.91,700.03
2016,11,17,13,45,873.5,65.5,0.85,17.0,474.0,896.06,677.41
2016,11,17,14,0,860.0,64.0,0.9,17.0,446.0,855.96,652.95
2016,11,17,14,15,841.5,62.0,0.9,17.0,412.0,808.95,622.45
2016,11,17,14,30,823.0,60.0,0.9,17.0,378.0,768.9,596.27
2016,11,17,14,45,796.0,57.5,0.9,17.0,339.0,711.46,557.04
2016,11,17,15,0,769.0,55.0,0.9,17.0,300.0,653.91,516.74
2016,11,17,15,15,729.5,51.5,0.85,16.5,257.5,586.75,468.3
2016,11,17,15,30,690.0,48.0,0.8,16.0,215.0,521.33,417.44
2016,11,17,15,45,629.0,42.5,0.8,15.5,171.0,443.15,354.65
2016,11,17,16,0,568.0,37.0,0.8,15.0,127.0,369.76,292.73
2016,11,17,16,15,462.0,29.5,0.9,14.5,86.5,278.14,212.41
2016,11,17,16,30,356.0,22.0,1.0,14.0,46.0,192.1,93.67
2016,11,17,16,45,178.0,11.0,1.1,13.5,23.0,74.25,0.0
2016,11,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,45,64.0,5.0,1.25,8.0,6.0,0.0,0.0
2016,11,18,7,0,128.0,10.0,1.3,8.0,12.0,54.81,0.0
2016,11,18,7,15,278.0,21.0,1.3,9.0,46.0,161.49,67.46
2016,11,18,7,30,428.0,32.0,1.3,10.0,80.0,269.0,209.22
2016,11,18,7,45,515.5,39.5,1.35,11.0,123.5,348.29,282.53
2016,11,18,8,0,603.0,47.0,1.4,12.0,167.0,436.31,357.59
2016,11,18,8,15,656.0,52.5,1.3,12.5,211.0,503.29,413.28
2016,11,18,8,30,709.0,58.0,1.2,13.0,255.0,578.9,472.7
2016,11,18,8,45,744.0,61.5,1.2,14.0,296.5,642.19,518.4
2016,11,18,9,0,779.0,65.0,1.2,15.0,338.0,706.37,562.61
2016,11,18,9,15,802.0,67.5,1.25,15.5,375.0,760.15,599.34
2016,11,18,9,30,825.0,70.0,1.3,16.0,412.0,813.13,634.69
2016,11,18,9,45,842.5,72.0,1.4,16.5,443.0,859.53,665.35
2016,11,18,10,0,860.0,74.0,1.5,17.0,474.0,904.15,694.4
2016,11,18,10,15,870.0,75.0,1.5,17.5,498.0,938.38,714.68
2016,11,18,10,30,880.0,76.0,1.5,18.0,522.0,958.58,725.49
2016,11,18,10,45,883.5,78.0,1.55,18.5,538.0,981.71,739.15
2016,11,18,11,0,887.0,80.0,1.6,19.0,554.0,1001.63,750.66
2016,11,18,11,15,889.0,80.5,1.65,19.0,563.0,1014.8,759.3
2016,11,18,11,30,891.0,81.0,1.7,19.0,572.0,1024.57,765.93
2016,11,18,11,45,887.0,82.0,1.75,19.0,572.5,1025.37,766.9
2016,11,18,12,0,883.0,83.0,1.8,19.0,573.0,1022.67,765.84
2016,11,18,12,15,879.5,82.5,1.8,19.0,566.0,1015.1,761.06
2016,11,18,12,30,876.0,82.0,1.8,19.0,559.0,1004.12,754.25
2016,11,18,12,45,872.0,80.5,1.85,19.0,545.5,988.02,744.91
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,980.49,741.41
2016,11,18,13,15,858.5,77.5,1.85,19.0,511.5,952.29,722.76
2016,11,18,13,30,849.0,76.0,1.8,19.0,491.0,921.26,702.43
2016,11,18,13,45,835.0,74.5,1.8,19.0,463.5,883.46,677.99
2016,11,18,14,0,821.0,73.0,1.8,19.0,436.0,843.48,651.83
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.5,796.23,620.38
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,747.66,587.47
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,690.08,546.66
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,632.47,504.87
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,564.63,454.86
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,503.6,406.5
2016,11,18,15,45,578.0,47.5,1.1,15.5,165.0,424.29,341.5
2016,11,18,16,0,513.0,41.0,1.0,15.0,122.0,350.56,278.48
2016,11,18,16,15,401.0,32.0,1.0,14.0,82.0,257.66,196.94
2016,11,18,16,30,289.0,23.0,1.0,13.0,42.0,169.73,76.37
2016,11,18,16,45,144.5,11.5,1.0,12.5,21.0,62.55,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
