Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,174.0,16.5,2.8,13.0,35.5,111.33,33.99
2016,11,19,7,30,348.0,33.0,2.8,13.0,71.0,231.69,178.05
2016,11,19,7,45,439.0,40.5,2.8,13.5,111.0,308.71,250.19
2016,11,19,8,0,530.0,48.0,2.8,14.0,151.0,394.79,325.1
2016,11,19,8,15,584.0,53.0,2.8,14.0,192.5,462.75,383.86
2016,11,19,8,30,638.0,58.0,2.8,14.0,234.0,534.67,443.81
2016,11,19,8,45,319.0,53.0,2.85,14.5,141.0,324.74,273.03
2016,11,19,9,0,0.0,48.0,2.9,15.0,48.0,36.7,25.68
2016,11,19,9,15,0.0,75.5,2.9,15.0,75.5,58.34,44.18
2016,11,19,9,30,0.0,103.0,2.9,15.0,103.0,83.05,64.97
2016,11,19,9,45,0.0,82.5,2.9,15.5,82.5,63.74,48.45
2016,11,19,10,0,0.0,62.0,2.9,16.0,62.0,47.53,34.64
2016,11,19,10,15,0.0,79.0,2.85,16.0,79.0,60.7,45.66
2016,11,19,10,30,0.0,96.0,2.8,16.0,96.0,74.86,57.44
2016,11,19,10,45,0.0,93.5,2.8,16.5,93.5,72.54,55.3
2016,11,19,11,0,0.0,91.0,2.8,17.0,91.0,70.29,53.26
2016,11,19,11,15,0.0,93.5,2.75,17.0,93.5,72.38,54.96
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,74.49,56.68
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,71.47,54.16
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,68.51,51.7
2016,11,19,12,15,0.0,75.5,2.65,17.0,75.5,58.03,43.0
2016,11,19,12,30,0.0,62.0,2.6,17.0,62.0,47.58,34.31
2016,11,19,12,45,0.0,108.0,2.6,17.0,108.0,85.14,65.61
2016,11,19,13,0,0.0,154.0,2.6,17.0,154.0,128.54,101.44
2016,11,19,13,15,0.0,83.5,2.55,17.0,83.5,64.2,48.26
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,9.91,2.73
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,16.79,8.58
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,23.67,14.43
2016,11,19,14,15,0.0,27.5,2.4,16.5,27.5,20.98,12.21
2016,11,19,14,30,0.0,24.0,2.3,16.0,24.0,18.29,9.98
2016,11,19,14,45,0.0,21.5,2.25,16.0,21.5,16.37,8.36
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,14.45,6.73
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,12.16,4.77
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,9.87,2.8
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,7.58,0.79
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,5.3,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,3.4,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.51,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.79,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,42.5,18.5,0.9,14.0,23.0,45.96,5.35
2016,11,20,7,30,85.0,37.0,0.9,14.0,46.0,98.04,72.09
2016,11,20,7,45,109.0,55.0,0.9,14.5,72.0,125.42,99.04
2016,11,20,8,0,133.0,73.0,0.9,15.0,98.0,164.29,133.23
2016,11,20,8,15,148.5,90.5,0.9,15.0,125.0,199.24,163.61
2016,11,20,8,30,164.0,108.0,0.9,15.0,152.0,235.54,194.4
2016,11,20,8,45,175.5,123.5,0.9,15.5,178.0,267.51,220.5
2016,11,20,9,0,187.0,139.0,0.9,16.0,204.0,300.37,246.6
2016,11,20,9,15,143.5,155.5,0.85,16.0,208.5,290.66,237.29
2016,11,20,9,30,100.0,172.0,0.8,16.0,213.0,259.39,210.93
2016,11,20,9,45,204.5,178.5,0.8,16.5,270.0,378.73,307.0
2016,11,20,10,0,309.0,185.0,0.8,17.0,327.0,507.55,404.81
2016,11,20,10,15,229.5,204.0,0.8,17.0,312.5,442.51,352.52
2016,11,20,10,30,150.0,223.0,0.8,17.0,298.0,394.04,313.4
2016,11,20,10,45,165.0,230.5,0.8,17.0,316.0,419.99,333.57
2016,11,20,11,0,180.0,238.0,0.8,17.0,334.0,446.13,353.1
2016,11,20,11,15,122.5,237.0,0.8,17.0,303.0,388.24,307.21
2016,11,20,11,30,65.0,236.0,0.8,17.0,272.0,305.23,242.05
2016,11,20,11,45,143.5,241.0,0.85,17.0,320.0,415.59,329.81
2016,11,20,12,0,222.0,246.0,0.9,17.0,368.0,502.2,396.23
2016,11,20,12,15,205.5,245.0,0.9,17.0,357.0,483.53,381.16
2016,11,20,12,30,189.0,244.0,0.9,17.0,346.0,464.47,366.79
2016,11,20,12,45,102.0,216.5,0.9,17.0,271.5,318.3,253.88
2016,11,20,13,0,15.0,189.0,0.9,17.0,197.0,179.27,142.04
2016,11,20,13,15,77.0,201.5,0.9,16.5,239.0,274.95,221.81
2016,11,20,13,30,139.0,214.0,0.9,16.0,281.0,370.62,298.41
2016,11,20,13,45,69.5,132.5,0.9,16.0,166.0,186.28,151.06
2016,11,20,14,0,0.0,51.0,0.9,16.0,51.0,39.04,27.43
2016,11,20,14,15,0.0,69.0,0.85,15.5,69.0,52.93,39.47
2016,11,20,14,30,0.0,87.0,0.8,15.0,87.0,68.86,53.09
2016,11,20,14,45,0.0,77.5,0.8,15.0,77.5,60.86,46.36
2016,11,20,15,0,0.0,68.0,0.8,15.0,68.0,52.92,39.66
2016,11,20,15,15,0.0,58.0,0.75,14.5,58.0,44.59,32.62
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,36.73,25.88
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,29.03,19.12
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,21.35,12.33
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,14.08,5.73
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,6.83,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,15.5,1.15,11.5,34.5,112.57,4.57
2016,11,21,7,30,367.0,31.0,1.2,12.0,69.0,238.84,179.96
2016,11,21,7,45,459.5,39.0,1.3,12.5,110.0,317.89,255.59
2016,11,21,8,0,552.0,47.0,1.4,13.0,151.0,406.31,331.88
2016,11,21,8,15,607.5,52.0,1.4,13.0,193.0,476.22,391.31
2016,11,21,8,30,663.0,57.0,1.4,13.0,235.0,545.55,448.26
2016,11,21,8,45,705.0,59.5,1.45,13.5,275.5,610.64,497.92
2016,11,21,9,0,747.0,62.0,1.5,14.0,316.0,677.24,546.51
2016,11,21,9,15,470.0,115.5,1.5,14.0,281.5,543.56,443.55
2016,11,21,9,30,193.0,169.0,1.5,14.0,247.0,352.94,290.02
2016,11,21,9,45,214.0,181.0,1.55,14.5,273.5,390.81,320.84
2016,11,21,10,0,235.0,193.0,1.6,15.0,300.0,450.5,366.34
2016,11,21,10,15,243.0,203.0,1.6,15.0,319.0,476.16,385.32
2016,11,21,10,30,251.0,213.0,1.6,15.0,338.0,501.5,404.12
2016,11,21,10,45,253.0,221.0,1.65,15.5,350.5,518.0,415.44
2016,11,21,11,0,255.0,229.0,1.7,16.0,363.0,533.73,426.19
2016,11,21,11,15,565.5,153.0,1.7,16.0,457.0,783.51,615.44
2016,11,21,11,30,876.0,77.0,1.7,16.0,551.0,1003.88,764.38
2016,11,21,11,45,875.0,78.0,1.75,16.5,553.0,1007.87,763.33
2016,11,21,12,0,874.0,79.0,1.8,17.0,555.0,1008.43,762.92
2016,11,21,12,15,872.0,79.0,1.8,17.0,550.0,1003.25,759.63
2016,11,21,12,30,870.0,79.0,1.8,17.0,545.0,994.7,754.32
2016,11,21,12,45,868.5,77.0,1.85,17.0,532.5,980.72,746.23
2016,11,21,13,0,867.0,75.0,1.9,17.0,520.0,963.46,736.06
2016,11,21,13,15,858.0,74.0,1.9,17.0,500.0,937.08,719.12
2016,11,21,13,30,849.0,73.0,1.9,17.0,480.0,918.75,707.8
2016,11,21,13,45,835.0,71.5,1.9,17.0,453.0,881.22,683.07
2016,11,21,14,0,821.0,70.0,1.9,17.0,426.0,841.51,656.75
2016,11,21,14,15,801.5,68.0,1.9,16.5,393.0,794.53,626.05
2016,11,21,14,30,782.0,66.0,1.9,16.0,360.0,746.25,593.72
2016,11,21,14,45,751.5,63.0,1.9,16.0,322.0,687.17,551.47
2016,11,21,15,0,721.0,60.0,1.9,16.0,284.0,628.3,508.25
2016,11,21,15,15,678.0,56.0,1.8,15.5,242.5,560.2,456.75
2016,11,21,15,30,635.0,52.0,1.7,15.0,201.0,494.12,403.31
2016,11,21,15,45,565.0,46.0,1.6,14.5,158.0,417.72,339.4
2016,11,21,16,0,495.0,40.0,1.5,14.0,115.0,342.51,274.2
2016,11,21,16,15,378.5,31.0,1.4,13.5,76.5,248.15,188.87
2016,11,21,16,30,262.0,22.0,1.3,13.0,38.0,157.23,49.83
2016,11,21,16,45,131.0,11.0,1.25,12.5,19.0,57.87,0.0
2016,11,21,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,161.5,16.5,0.35,11.0,32.5,103.74,0.0
2016,11,22,7,30,323.0,33.0,0.3,11.0,65.0,219.26,162.77
2016,11,22,7,45,416.5,42.0,0.25,11.5,105.0,297.96,237.36
2016,11,22,8,0,510.0,51.0,0.2,12.0,145.0,386.02,311.23
2016,11,22,8,15,567.5,57.0,0.2,12.5,187.0,456.64,368.82
2016,11,22,8,30,625.0,63.0,0.2,13.0,229.0,531.5,427.18
2016,11,22,8,45,617.0,70.5,0.25,13.5,256.0,564.39,452.05
2016,11,22,9,0,609.0,78.0,0.3,14.0,283.0,594.97,473.8
2016,11,22,9,15,686.0,77.0,0.35,14.0,332.0,681.45,536.1
2016,11,22,9,30,763.0,76.0,0.4,14.0,381.0,766.57,594.73
2016,11,22,9,45,789.0,76.0,0.45,14.5,412.5,816.12,626.32
2016,11,22,10,0,815.0,76.0,0.5,15.0,444.0,864.47,657.03
2016,11,22,10,15,827.0,77.5,0.5,15.0,468.0,900.12,679.03
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,933.34,699.41
2016,11,22,10,45,846.5,80.0,0.55,15.5,509.5,958.87,714.51
2016,11,22,11,0,854.0,81.0,0.6,16.0,527.0,981.42,727.8
2016,11,22,11,15,858.5,81.5,0.6,16.0,536.5,997.16,737.02
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,1009.61,744.36
2016,11,22,11,45,718.0,122.0,0.6,16.5,509.0,922.46,686.41
2016,11,22,12,0,573.0,162.0,0.6,17.0,472.0,809.94,611.85
2016,11,22,12,15,716.5,122.0,0.6,16.5,506.0,918.53,687.16
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,1001.06,740.5
2016,11,22,12,45,854.0,81.5,0.6,16.0,527.0,984.46,728.95
2016,11,22,13,0,848.0,81.0,0.6,16.0,514.0,964.67,717.1
2016,11,22,13,15,719.5,106.0,0.6,16.0,463.5,861.64,650.37
2016,11,22,13,30,591.0,131.0,0.6,16.0,413.0,752.05,578.11
2016,11,22,13,45,527.0,137.0,0.65,16.0,377.5,674.09,526.39
2016,11,22,14,0,463.0,143.0,0.7,16.0,342.0,608.02,480.26
2016,11,22,14,15,421.5,137.5,0.7,15.5,308.0,549.88,439.03
2016,11,22,14,30,380.0,132.0,0.7,15.0,274.0,493.26,397.64
2016,11,22,14,45,360.0,121.5,0.7,15.0,245.0,449.61,364.79
2016,11,22,15,0,340.0,111.0,0.7,15.0,216.0,406.65,331.43
2016,11,22,15,15,319.0,97.0,0.65,14.5,184.0,359.93,294.48
2016,11,22,15,30,298.0,83.0,0.6,14.0,152.0,314.51,257.33
2016,11,22,15,45,265.0,67.5,0.6,14.0,119.5,261.75,212.64
2016,11,22,16,0,232.0,52.0,0.6,14.0,87.0,212.04,169.07
2016,11,22,16,15,167.5,37.0,0.65,13.5,57.5,151.13,113.56
2016,11,22,16,30,103.0,22.0,0.7,13.0,28.0,87.24,21.19
2016,11,22,16,45,51.5,11.0,0.8,12.5,14.0,28.1,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,147.0,17.0,0.95,10.5,31.0,97.27,0.0
2016,11,23,7,30,294.0,34.0,0.8,11.0,62.0,205.66,151.1
2016,11,23,7,45,381.5,44.5,0.7,11.5,101.5,281.24,225.24
2016,11,23,8,0,469.0,55.0,0.6,12.0,141.0,365.67,297.26
2016,11,23,8,15,531.5,62.0,0.65,12.5,182.5,438.96,358.3
2016,11,23,8,30,594.0,69.0,0.7,13.0,224.0,516.9,420.63
2016,11,23,8,45,629.5,75.0,0.8,13.5,263.5,578.41,468.5
2016,11,23,9,0,665.0,81.0,0.9,14.0,303.0,641.28,514.74
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.5,696.91,554.14
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,752.55,592.56
2016,11,23,9,45,640.5,108.5,0.95,14.5,377.0,729.9,574.38
2016,11,23,10,0,558.0,129.0,1.0,15.0,380.0,689.31,544.23
2016,11,23,10,15,679.0,111.5,1.0,15.0,433.0,809.12,628.82
2016,11,23,10,30,800.0,94.0,1.0,15.0,486.0,913.91,698.06
2016,11,23,10,45,813.0,94.0,1.0,15.5,504.0,943.12,713.97
2016,11,23,11,0,826.0,94.0,1.0,16.0,522.0,969.58,729.02
2016,11,23,11,15,830.5,94.5,1.05,16.0,532.0,985.14,739.3
2016,11,23,11,30,835.0,95.0,1.1,16.0,542.0,997.46,747.74
2016,11,23,11,45,837.5,95.0,1.15,16.0,544.5,1003.81,752.48
2016,11,23,12,0,840.0,95.0,1.2,16.0,547.0,1006.77,755.25
2016,11,23,12,15,837.5,94.5,1.2,16.0,542.0,1000.62,751.33
2016,11,23,12,30,835.0,94.0,1.2,16.0,537.0,991.1,745.49
2016,11,23,12,45,823.0,95.5,1.3,16.0,523.0,971.19,734.7
2016,11,23,13,0,811.0,97.0,1.4,16.0,509.0,948.23,721.89
2016,11,23,13,15,800.5,95.5,1.45,16.0,488.5,920.38,704.9
2016,11,23,13,30,790.0,94.0,1.5,16.0,468.0,889.87,685.99
2016,11,23,13,45,774.0,91.5,1.55,16.0,441.0,850.7,660.85
2016,11,23,14,0,758.0,89.0,1.6,16.0,414.0,815.99,638.54
2016,11,23,14,15,735.5,86.0,1.65,15.5,381.0,767.11,606.72
2016,11,23,14,30,713.0,83.0,1.7,15.0,348.0,717.33,573.48
2016,11,23,14,45,683.5,78.5,1.75,15.0,311.0,659.7,532.31
2016,11,23,15,0,654.0,74.0,1.8,15.0,274.0,602.42,490.15
2016,11,23,15,15,606.0,68.5,1.75,14.5,232.5,531.87,435.55
2016,11,23,15,30,558.0,63.0,1.7,14.0,191.0,464.04,380.6
2016,11,23,15,45,488.0,55.0,1.65,13.5,149.5,383.69,313.51
2016,11,23,16,0,418.0,47.0,1.6,13.0,108.0,309.19,248.76
2016,11,23,16,15,298.5,35.0,1.5,12.5,71.0,213.92,162.39
2016,11,23,16,30,179.0,23.0,1.4,12.0,34.0,121.83,25.67
2016,11,23,16,45,89.5,11.5,1.35,11.5,17.0,43.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,135.0,17.5,1.0,7.5,30.0,90.17,0.0
2016,11,24,7,30,270.0,35.0,1.0,8.0,60.0,197.16,144.04
2016,11,24,7,45,373.0,46.0,1.05,8.5,100.5,277.38,224.87
2016,11,24,8,0,476.0,57.0,1.1,9.0,141.0,370.99,306.4
2016,11,24,8,15,540.0,64.0,1.1,9.5,184.0,445.92,369.94
2016,11,24,8,30,604.0,71.0,1.1,10.0,227.0,525.43,434.61
2016,11,24,8,45,653.0,75.0,1.1,10.5,269.0,595.08,488.97
2016,11,24,9,0,702.0,79.0,1.1,11.0,311.0,666.99,541.49
2016,11,24,9,15,730.5,72.0,1.05,11.5,337.0,705.4,566.98
2016,11,24,9,30,759.0,65.0,1.0,12.0,363.0,748.87,595.61
2016,11,24,9,45,731.5,77.5,1.0,12.5,383.5,766.58,605.71
2016,11,24,10,0,704.0,90.0,1.0,13.0,404.0,785.71,616.99
2016,11,24,10,15,772.0,91.0,0.95,13.5,452.0,864.24,668.58
2016,11,24,10,30,840.0,92.0,0.9,14.0,500.0,949.6,722.08
2016,11,24,10,45,851.0,92.5,0.85,14.5,518.5,978.24,736.5
2016,11,24,11,0,862.0,93.0,0.8,15.0,537.0,1003.95,749.66
2016,11,24,11,15,866.5,93.5,0.65,15.5,547.0,1020.0,754.16
2016,11,24,11,30,871.0,94.0,0.5,16.0,557.0,1032.67,756.46
2016,11,24,11,45,872.0,94.0,0.35,16.5,559.5,1037.72,754.03
2016,11,24,12,0,873.0,94.0,0.2,17.0,562.0,1039.23,749.93
2016,11,24,12,15,870.5,93.5,0.2,17.0,556.5,1033.04,746.2
2016,11,24,12,30,868.0,93.0,0.2,17.0,551.0,1023.36,740.62
2016,11,24,12,45,862.0,92.5,0.25,17.0,538.0,1006.76,731.99
2016,11,24,13,0,856.0,92.0,0.3,17.0,525.0,986.89,721.54
2016,11,24,13,15,846.0,90.5,0.35,17.0,504.0,958.81,705.93
2016,11,24,13,30,836.0,89.0,0.4,17.0,483.0,927.91,688.49
2016,11,24,13,45,820.5,86.5,0.5,17.0,455.5,888.14,666.09
2016,11,24,14,0,805.0,84.0,0.6,17.0,428.0,846.26,641.79
2016,11,24,14,15,783.0,81.5,0.65,16.5,394.0,796.93,611.92
2016,11,24,14,30,761.0,79.0,0.7,16.0,360.0,752.42,584.53
2016,11,24,14,45,728.0,75.5,0.75,16.0,321.0,691.56,543.34
2016,11,24,15,0,695.0,72.0,0.8,16.0,282.0,631.17,501.17
2016,11,24,15,15,647.5,66.5,0.9,15.5,240.0,559.23,449.2
2016,11,24,15,30,600.0,61.0,1.0,15.0,198.0,489.9,395.65
2016,11,24,15,45,526.0,53.5,1.1,14.5,155.0,405.67,327.58
2016,11,24,16,0,452.0,46.0,1.2,14.0,112.0,327.59,261.23
2016,11,24,16,15,329.0,34.5,1.25,13.0,73.5,229.11,172.74
2016,11,24,16,30,206.0,23.0,1.3,12.0,35.0,133.49,21.75
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.5,48.32,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,16.0,1.1,8.0,21.5,48.35,0.0
2016,11,25,7,30,116.0,32.0,1.0,8.0,43.0,108.59,76.12
2016,11,25,7,45,166.5,48.5,0.9,8.5,73.0,159.89,128.85
2016,11,25,8,0,217.0,65.0,0.8,9.0,103.0,216.21,179.18
2016,11,25,8,15,246.5,80.5,0.85,9.5,135.0,262.77,220.07
2016,11,25,8,30,276.0,96.0,0.9,10.0,167.0,311.97,261.95
2016,11,25,8,45,296.0,110.5,0.95,11.0,197.5,355.29,297.19
2016,11,25,9,0,316.0,125.0,1.0,12.0,228.0,399.88,332.26
2016,11,25,9,15,340.0,133.5,1.0,12.5,255.5,440.96,364.16
2016,11,25,9,30,364.0,142.0,1.0,13.0,283.0,503.11,410.94
2016,11,25,9,45,344.0,158.0,1.0,13.5,300.0,497.17,404.51
2016,11,25,10,0,324.0,174.0,1.0,14.0,317.0,508.82,411.52
2016,11,25,10,15,328.5,184.0,1.0,14.0,336.0,533.69,429.64
2016,11,25,10,30,333.0,194.0,1.0,14.0,355.0,557.76,446.86
2016,11,25,10,45,251.0,212.0,1.0,14.5,336.0,506.29,404.56
2016,11,25,11,0,169.0,230.0,1.0,15.0,317.0,427.71,342.29
2016,11,25,11,15,265.5,221.5,1.0,15.0,360.5,539.43,429.46
2016,11,25,11,30,362.0,213.0,1.0,15.0,404.0,628.94,496.43
2016,11,25,11,45,444.0,193.5,1.0,15.5,429.5,715.4,557.97
2016,11,25,12,0,526.0,174.0,1.0,16.0,455.0,776.78,600.9
2016,11,25,12,15,477.5,184.5,1.0,16.0,437.5,737.84,571.88
2016,11,25,12,30,429.0,195.0,1.0,16.0,420.0,697.04,542.53
2016,11,25,12,45,429.5,189.5,1.0,16.0,410.5,685.96,535.58
2016,11,25,13,0,430.0,184.0,1.0,16.0,401.0,673.03,527.01
2016,11,25,13,15,347.5,190.5,1.0,15.5,361.5,569.55,451.99
2016,11,25,13,30,265.0,197.0,1.0,15.0,322.0,492.64,394.71
2016,11,25,13,45,163.5,186.5,1.0,15.0,262.5,359.05,291.05
2016,11,25,14,0,62.0,176.0,1.0,15.0,203.0,233.48,189.58
2016,11,25,14,15,67.5,163.5,0.95,15.0,190.5,223.56,182.59
2016,11,25,14,30,73.0,151.0,0.9,15.0,178.0,213.44,174.75
2016,11,25,14,45,66.5,136.5,0.85,15.0,159.0,191.08,156.39
2016,11,25,15,0,60.0,122.0,0.8,15.0,140.0,169.44,138.42
2016,11,25,15,15,52.5,104.5,0.75,14.5,118.5,143.74,117.0
2016,11,25,15,30,45.0,87.0,0.7,14.0,97.0,118.79,95.79
2016,11,25,15,45,35.0,69.0,0.7,13.5,76.0,92.32,72.88
2016,11,25,16,0,25.0,51.0,0.7,13.0,55.0,66.58,50.28
2016,11,25,16,15,12.5,33.5,0.75,12.5,35.5,40.67,26.71
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,12.21,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,12.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,8.5,1.9,12.0,8.5,6.44,0.0
2016,11,26,8,0,0.0,12.0,2.0,12.0,12.0,9.1,2.11
2016,11,26,8,15,0.0,16.5,2.0,11.5,16.5,12.53,5.18
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,15.97,8.25
2016,11,26,8,45,0.0,25.0,2.05,11.0,25.0,19.03,10.94
2016,11,26,9,0,0.0,29.0,2.1,11.0,29.0,22.1,13.62
2016,11,26,9,15,0.0,33.0,1.95,11.0,33.0,25.17,16.28
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,28.25,18.92
2016,11,26,9,45,0.0,91.5,1.7,11.0,91.5,72.27,56.78
2016,11,26,10,0,0.0,146.0,1.6,11.0,146.0,125.07,101.41
2016,11,26,10,15,0.0,148.5,1.6,11.0,148.5,126.28,102.15
2016,11,26,10,30,0.0,151.0,1.6,11.0,151.0,127.77,103.25
2016,11,26,10,45,1.5,159.5,1.6,11.0,160.0,137.05,110.96
2016,11,26,11,0,3.0,168.0,1.6,11.0,169.0,146.55,118.82
2016,11,26,11,15,16.0,187.5,1.65,11.0,196.0,179.42,146.62
2016,11,26,11,30,29.0,207.0,1.7,11.0,223.0,235.74,193.24
2016,11,26,11,45,96.5,224.0,1.8,11.0,275.5,325.56,268.54
2016,11,26,12,0,164.0,241.0,1.9,11.0,328.0,439.98,360.93
2016,11,26,12,15,159.5,238.5,1.95,11.0,322.5,431.87,353.92
2016,11,26,12,30,155.0,236.0,2.0,11.0,317.0,423.45,347.49
2016,11,26,12,45,160.0,230.0,2.05,11.5,312.0,419.75,344.57
2016,11,26,13,0,165.0,224.0,2.1,12.0,307.0,415.6,341.3
2016,11,26,13,15,330.0,188.5,2.1,12.0,345.5,550.63,451.98
2016,11,26,13,30,495.0,153.0,2.1,12.0,384.0,679.54,553.16
2016,11,26,13,45,413.0,158.0,2.1,12.0,343.5,596.4,487.93
2016,11,26,14,0,331.0,163.0,2.1,12.0,303.0,495.84,409.85
2016,11,26,14,15,165.5,89.0,2.0,12.0,159.0,250.91,211.25
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,11.41,4.22
2016,11,26,14,45,0.0,13.0,1.85,12.0,13.0,9.88,2.94
2016,11,26,15,0,0.0,11.0,1.8,12.0,11.0,8.35,1.61
2016,11,26,15,15,0.0,9.5,1.7,12.0,9.5,7.21,0.61
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,4.54,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.02,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,1.89,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.75,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,57.0,18.0,2.4,11.0,22.5,37.94,0.0
2016,11,27,7,30,114.0,36.0,2.4,11.0,45.0,115.37,75.53
2016,11,27,7,45,231.0,49.0,2.4,11.5,83.0,206.91,165.35
2016,11,27,8,0,348.0,62.0,2.4,12.0,121.0,301.16,248.1
2016,11,27,8,15,417.0,71.0,2.4,12.0,161.0,372.24,310.38
2016,11,27,8,30,486.0,80.0,2.4,12.0,201.0,449.61,376.11
2016,11,27,8,45,565.5,80.0,2.45,12.5,244.0,535.73,446.33
2016,11,27,9,0,645.0,80.0,2.5,13.0,287.0,623.1,514.27
2016,11,27,9,15,676.0,84.0,2.5,13.0,322.5,680.13,556.95
2016,11,27,9,30,707.0,88.0,2.5,13.0,358.0,737.41,598.97
2016,11,27,9,45,749.0,85.0,2.5,13.5,392.0,795.38,639.39
2016,11,27,10,0,791.0,82.0,2.5,14.0,426.0,847.78,674.8
2016,11,27,10,15,664.0,114.5,2.45,14.0,415.0,797.28,636.34
2016,11,27,10,30,537.0,147.0,2.4,14.0,404.0,720.05,578.87
2016,11,27,10,45,688.5,117.0,2.35,14.5,458.0,855.31,675.86
2016,11,27,11,0,840.0,87.0,2.3,15.0,512.0,973.74,755.13
2016,11,27,11,15,845.0,87.5,2.25,15.0,522.5,990.16,763.99
2016,11,27,11,30,850.0,88.0,2.2,15.0,533.0,1003.33,771.82
2016,11,27,11,45,852.0,88.0,2.15,15.0,535.5,1009.49,775.03
2016,11,27,12,0,854.0,88.0,2.1,15.0,538.0,1012.24,776.16
2016,11,27,12,15,851.5,87.5,2.05,15.0,533.0,1006.35,771.64
2016,11,27,12,30,849.0,87.0,2.0,15.0,528.0,997.08,765.1
2016,11,27,12,45,840.5,87.0,2.0,15.0,515.0,979.11,753.47
2016,11,27,13,0,832.0,87.0,2.0,15.0,502.0,958.04,739.91
2016,11,27,13,15,682.0,115.0,1.95,15.0,446.5,838.39,656.92
2016,11,27,13,30,532.0,143.0,1.9,15.0,391.0,702.96,560.77
2016,11,27,13,45,447.0,150.0,1.85,15.0,350.0,618.81,498.78
2016,11,27,14,0,362.0,157.0,1.8,15.0,309.0,516.36,420.67
2016,11,27,14,15,282.5,153.0,1.75,14.5,266.0,432.52,355.52
2016,11,27,14,30,203.0,149.0,1.7,14.0,223.0,335.6,278.16
2016,11,27,14,45,187.0,135.5,1.65,14.0,198.0,300.89,250.25
2016,11,27,15,0,171.0,122.0,1.6,14.0,173.0,267.33,222.43
2016,11,27,15,15,156.5,105.0,1.5,13.5,146.5,231.25,192.38
2016,11,27,15,30,142.0,88.0,1.4,13.0,120.0,196.34,162.57
2016,11,27,15,45,120.0,70.0,1.3,12.5,93.0,156.67,128.0
2016,11,27,16,0,98.0,52.0,1.2,12.0,66.0,118.81,94.31
2016,11,27,16,15,52.0,35.5,1.15,11.5,43.0,73.18,52.27
2016,11,27,16,30,6.0,19.0,1.1,11.0,20.0,20.74,0.0
2016,11,27,16,45,3.0,9.5,1.1,10.5,10.0,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,7,15,21.0,15.0,2.25,13.0,16.5,20.55,0.0
2016,11,28,7,30,42.0,30.0,2.3,13.0,33.0,61.18,35.64
2016,11,28,7,45,82.0,47.5,2.4,13.0,59.5,105.63,81.62
2016,11,28,8,0,122.0,65.0,2.5,13.0,86.0,151.57,123.03
2016,11,28,8,15,150.5,82.5,2.55,13.0,115.0,206.56,171.1
2016,11,28,8,30,179.0,100.0,2.6,13.0,144.0,252.9,211.43
2016,11,28,8,45,202.5,115.5,2.7,13.0,173.5,295.36,247.82
2016,11,28,9,0,226.0,131.0,2.8,13.0,203.0,339.69,285.03
2016,11,28,9,15,253.5,140.0,2.8,13.0,229.5,380.32,318.68
2016,11,28,9,30,281.0,149.0,2.8,13.0,256.0,422.74,353.17
2016,11,28,9,45,363.0,148.5,2.85,13.5,298.0,502.12,417.12
2016,11,28,10,0,445.0,148.0,2.9,14.0,340.0,608.87,499.73
2016,11,28,10,15,319.0,178.0,2.9,14.0,319.5,517.8,425.31
2016,11,28,10,30,193.0,208.0,2.9,14.0,299.0,420.09,345.12
2016,11,28,10,45,464.0,164.5,2.9,14.5,395.0,680.89,552.65
2016,11,28,11,0,735.0,121.0,2.9,15.0,491.0,917.99,723.41
2016,11,28,11,15,741.0,122.0,2.9,15.0,501.5,935.05,732.71
2016,11,28,11,30,747.0,123.0,2.9,15.0,512.0,949.2,742.13
2016,11,28,11,45,754.5,121.0,2.9,15.0,515.5,958.26,748.14
2016,11,28,12,0,762.0,119.0,2.9,15.0,519.0,964.19,752.16
2016,11,28,12,15,759.5,118.5,2.85,15.0,514.0,958.62,747.91
2016,11,28,12,30,757.0,118.0,2.8,15.0,509.0,949.94,741.75
2016,11,28,12,45,571.0,154.5,2.8,15.0,445.5,787.16,625.89
2016,11,28,13,0,385.0,191.0,2.8,15.0,382.0,614.59,496.68
2016,11,28,13,15,400.0,179.5,2.75,15.0,371.5,631.12,510.61
2016,11,28,13,30,415.0,168.0,2.7,15.0,361.0,622.36,504.73
2016,11,28,13,45,408.5,158.5,2.7,15.0,339.0,593.8,483.65
2016,11,28,14,0,402.0,149.0,2.7,15.0,317.0,564.11,461.59
2016,11,28,14,15,489.5,121.0,2.65,14.5,310.0,592.09,486.66
2016,11,28,14,30,577.0,93.0,2.6,14.0,303.0,621.3,510.48
2016,11,28,14,45,563.0,91.5,2.55,14.0,278.0,584.16,481.79
2016,11,28,15,0,549.0,90.0,2.5,14.0,253.0,545.72,451.16
2016,11,28,15,15,496.5,83.0,2.35,13.5,213.5,470.83,390.8
2016,11,28,15,30,444.0,76.0,2.2,13.0,174.0,405.12,335.99
2016,11,28,15,45,379.5,64.0,2.1,13.0,135.5,330.36,271.74
2016,11,28,16,0,315.0,52.0,2.0,13.0,97.0,261.84,210.9
2016,11,28,16,15,157.5,40.0,1.9,12.5,62.5,144.26,106.91
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,30.46,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
