Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,208.5,11.5,1.4,7.5,27.0,95.76,0.0
2016,11,29,7,30,417.0,23.0,1.4,8.0,54.0,242.85,150.05
2016,11,29,7,45,516.5,29.5,1.4,8.5,95.0,330.11,263.67
2016,11,29,8,0,616.0,36.0,1.4,9.0,136.0,423.13,347.37
2016,11,29,8,15,673.0,40.5,1.4,9.5,179.0,496.2,410.57
2016,11,29,8,30,730.0,45.0,1.4,10.0,222.0,573.24,473.97
2016,11,29,8,45,767.0,48.0,1.45,10.5,263.0,637.47,523.26
2016,11,29,9,0,804.0,51.0,1.5,11.0,304.0,702.92,571.64
2016,11,29,9,15,828.0,53.0,1.45,11.5,340.0,749.18,603.29
2016,11,29,9,30,852.0,55.0,1.4,12.0,376.0,802.34,638.94
2016,11,29,9,45,869.0,56.5,1.4,12.5,407.5,847.79,668.56
2016,11,29,10,0,886.0,58.0,1.4,13.0,439.0,891.57,696.41
2016,11,29,10,15,896.5,59.0,1.35,13.5,463.5,926.6,716.97
2016,11,29,10,30,907.0,60.0,1.3,14.0,488.0,959.07,735.48
2016,11,29,10,45,913.5,61.0,1.3,14.5,505.5,984.84,750.12
2016,11,29,11,0,920.0,62.0,1.3,15.0,523.0,1007.5,762.7
2016,11,29,11,15,923.0,62.5,1.3,15.0,533.0,1022.69,771.84
2016,11,29,11,30,926.0,63.0,1.3,15.0,543.0,1034.43,778.94
2016,11,29,11,45,925.5,63.5,1.3,15.5,545.0,1039.1,780.16
2016,11,29,12,0,925.0,64.0,1.3,16.0,547.0,1040.2,779.31
2016,11,29,12,15,922.5,64.0,1.3,16.0,542.0,1034.99,776.03
2016,11,29,12,30,920.0,64.0,1.3,16.0,537.0,1026.26,770.71
2016,11,29,12,45,906.0,66.5,1.3,16.0,523.0,1005.99,757.99
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,982.61,743.45
2016,11,29,13,15,882.5,68.0,1.3,16.0,489.5,955.98,726.79
2016,11,29,13,30,873.0,67.0,1.3,16.0,470.0,926.54,708.21
2016,11,29,13,45,856.5,66.5,1.35,16.0,442.5,888.7,684.55
2016,11,29,14,0,840.0,66.0,1.4,16.0,415.0,858.51,665.88
2016,11,29,14,15,820.0,63.5,1.35,15.5,382.5,810.52,634.19
2016,11,29,14,30,800.0,61.0,1.3,15.0,350.0,761.22,601.07
2016,11,29,14,45,770.0,58.5,1.3,15.0,312.5,703.06,560.11
2016,11,29,15,0,740.0,56.0,1.3,15.0,275.0,644.95,518.0
2016,11,29,15,15,697.5,52.0,1.25,14.0,234.0,576.73,468.08
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,510.42,416.18
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,429.11,348.74
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,359.36,287.3
2016,11,29,16,15,396.5,28.0,1.1,11.5,71.0,260.54,194.22
2016,11,29,16,30,275.0,19.0,1.1,11.0,33.0,162.08,0.0
2016,11,29,16,45,137.5,9.5,1.15,10.5,16.5,61.21,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,6.29,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,12.19,1.85
2016,11,30,7,45,0.0,29.5,0.35,9.5,29.5,22.94,13.45
2016,11,30,8,0,0.0,43.0,0.4,10.0,43.0,34.96,24.28
2016,11,30,8,15,0.0,58.0,0.4,10.5,58.0,48.46,36.19
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,61.88,47.89
2016,11,30,8,45,0.0,87.0,0.4,11.5,87.0,74.22,58.46
2016,11,30,9,0,0.0,101.0,0.4,12.0,101.0,86.66,68.93
2016,11,30,9,15,0.0,114.0,0.5,12.0,114.0,98.14,78.58
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,109.8,88.29
2016,11,30,9,45,138.0,150.0,0.7,12.5,209.5,287.84,239.22
2016,11,30,10,0,276.0,173.0,0.8,13.0,292.0,465.0,379.61
2016,11,30,10,15,555.0,123.0,0.8,13.0,378.0,703.87,559.76
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,917.49,704.61
2016,11,30,10,45,841.5,74.5,0.85,13.5,481.5,943.91,717.83
2016,11,30,11,0,849.0,76.0,0.9,14.0,499.0,967.44,732.04
2016,11,30,11,15,854.0,77.0,0.9,14.0,510.0,984.75,742.55
2016,11,30,11,30,859.0,78.0,0.9,14.0,521.0,998.85,751.14
2016,11,30,11,45,857.5,79.0,0.95,14.5,523.5,1003.01,753.1
2016,11,30,12,0,856.0,80.0,1.0,15.0,526.0,1003.77,753.13
2016,11,30,12,15,854.0,80.0,1.05,15.0,521.5,999.29,751.33
2016,11,30,12,30,852.0,80.0,1.1,15.0,517.0,991.45,747.52
2016,11,30,12,45,836.5,82.5,1.15,15.0,503.0,970.04,734.87
2016,11,30,13,0,821.0,85.0,1.2,15.0,489.0,945.63,720.36
2016,11,30,13,15,811.0,83.5,1.3,15.0,469.5,918.79,704.94
2016,11,30,13,30,801.0,82.0,1.4,15.0,450.0,889.28,687.44
2016,11,30,13,45,642.0,107.0,1.5,15.0,391.5,758.9,598.27
2016,11,30,14,0,483.0,132.0,1.6,15.0,333.0,617.27,497.24
2016,11,30,14,15,568.5,105.0,1.6,14.5,323.0,651.0,525.68
2016,11,30,14,30,654.0,78.0,1.6,14.0,313.0,668.19,539.82
2016,11,30,14,45,601.5,80.0,1.65,14.0,278.5,603.1,491.45
2016,11,30,15,0,549.0,82.0,1.7,14.0,244.0,539.34,442.97
2016,11,30,15,15,505.0,75.0,1.65,13.5,206.5,474.26,391.36
2016,11,30,15,30,461.0,68.0,1.6,13.0,169.0,411.61,339.8
2016,11,30,15,45,382.0,59.0,1.6,12.5,130.5,327.07,268.77
2016,11,30,16,0,303.0,50.0,1.6,12.0,92.0,254.12,204.94
2016,11,30,16,15,151.5,38.5,1.55,11.5,59.5,139.83,103.26
2016,11,30,16,30,0.0,27.0,1.5,11.0,27.0,29.02,0.0
2016,11,30,16,45,0.0,13.5,1.5,11.0,13.5,10.62,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,163.0,11.5,1.45,7.5,23.0,76.58,0.0
2016,12,1,7,30,326.0,23.0,1.4,8.0,46.0,203.31,107.96
2016,12,1,7,45,440.0,31.0,1.4,9.0,86.0,296.52,234.81
2016,12,1,8,0,554.0,39.0,1.4,10.0,126.0,388.91,318.26
2016,12,1,8,15,616.5,44.5,1.4,10.0,168.0,463.91,383.83
2016,12,1,8,30,679.0,50.0,1.4,10.0,210.0,543.35,450.32
2016,12,1,8,45,723.5,53.0,1.45,10.5,251.5,611.04,503.26
2016,12,1,9,0,768.0,56.0,1.5,11.0,293.0,680.54,555.18
2016,12,1,9,15,795.0,58.5,1.55,11.5,329.5,736.81,595.52
2016,12,1,9,30,822.0,61.0,1.6,12.0,366.0,792.75,634.54
2016,12,1,9,45,838.0,63.5,1.7,12.5,397.0,838.41,665.79
2016,12,1,10,0,854.0,66.0,1.8,13.0,428.0,882.35,695.38
2016,12,1,10,15,867.0,67.5,1.8,13.0,453.5,909.64,713.06
2016,12,1,10,30,880.0,69.0,1.8,13.0,479.0,944.54,736.08
2016,12,1,10,45,888.0,70.0,1.85,13.5,497.0,971.33,752.54
2016,12,1,11,0,896.0,71.0,1.9,14.0,515.0,995.16,767.04
2016,12,1,11,15,900.5,71.5,1.9,14.0,526.0,1011.69,777.39
2016,12,1,11,30,905.0,72.0,1.9,14.0,537.0,1024.91,785.71
2016,12,1,11,45,905.0,72.5,1.95,14.5,539.5,1030.14,788.07
2016,12,1,12,0,905.0,73.0,2.0,15.0,542.0,1031.88,788.35
2016,12,1,12,15,903.5,73.0,1.95,15.0,537.5,1027.94,785.12
2016,12,1,12,30,902.0,73.0,1.9,15.0,533.0,1020.53,779.79
2016,12,1,12,45,896.5,72.5,1.9,15.0,520.5,1005.04,769.92
2016,12,1,13,0,891.0,72.0,1.9,15.0,508.0,986.3,758.04
2016,12,1,13,15,881.5,71.0,1.85,15.0,488.5,959.9,740.38
2016,12,1,13,30,872.0,70.0,1.8,15.0,469.0,930.68,720.87
2016,12,1,13,45,857.5,68.5,1.75,15.0,442.0,903.84,702.98
2016,12,1,14,0,843.0,67.0,1.7,15.0,415.0,863.93,675.82
2016,12,1,14,15,822.5,64.5,1.7,14.5,382.5,815.56,644.19
2016,12,1,14,30,802.0,62.0,1.7,14.0,350.0,765.89,610.89
2016,12,1,14,45,771.5,59.5,1.7,14.0,312.0,707.34,568.99
2016,12,1,15,0,741.0,57.0,1.7,14.0,274.0,648.85,525.93
2016,12,1,15,15,697.0,53.0,1.55,13.5,233.0,579.53,473.04
2016,12,1,15,30,653.0,49.0,1.4,13.0,192.0,512.19,418.64
2016,12,1,15,45,585.0,42.5,1.3,12.5,150.0,430.13,350.16
2016,12,1,16,0,517.0,36.0,1.2,12.0,108.0,353.39,283.02
2016,12,1,16,15,258.5,34.0,1.2,11.0,70.0,198.22,147.23
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,39.16,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.0,10.5,1.7,6.5,23.5,88.05,0.0
2016,12,2,7,30,386.0,21.0,1.7,7.0,47.0,222.61,106.61
2016,12,2,7,45,492.0,28.5,1.75,7.5,87.0,314.58,249.57
2016,12,2,8,0,598.0,36.0,1.8,8.0,127.0,410.75,338.59
2016,12,2,8,15,657.5,40.5,1.8,8.5,169.5,484.51,403.61
2016,12,2,8,30,717.0,45.0,1.8,9.0,212.0,562.39,468.97
2016,12,2,8,45,753.5,48.5,1.8,9.5,252.5,626.3,518.9
2016,12,2,9,0,790.0,52.0,1.8,10.0,293.0,691.43,567.63
2016,12,2,9,15,815.5,54.5,1.85,10.5,330.0,747.26,608.03
2016,12,2,9,30,841.0,57.0,1.9,11.0,367.0,793.89,640.6
2016,12,2,9,45,854.0,60.0,2.0,12.0,397.5,837.61,669.61
2016,12,2,10,0,867.0,63.0,2.1,13.0,428.0,879.44,696.65
2016,12,2,10,15,879.0,64.0,2.1,13.0,453.0,915.47,720.72
2016,12,2,10,30,891.0,65.0,2.1,13.0,478.0,949.08,742.93
2016,12,2,10,45,897.5,66.5,2.1,13.5,496.0,975.38,758.54
2016,12,2,11,0,904.0,68.0,2.1,14.0,514.0,998.63,772.07
2016,12,2,11,15,908.5,68.5,2.05,14.0,524.5,1015.34,781.97
2016,12,2,11,30,913.0,69.0,2.0,14.0,535.0,1028.72,789.74
2016,12,2,11,45,913.5,69.0,2.0,14.5,538.0,1033.91,791.38
2016,12,2,12,0,914.0,69.0,2.0,15.0,541.0,1035.59,790.91
2016,12,2,12,15,912.0,68.5,2.0,15.0,536.0,1030.53,787.62
2016,12,2,12,30,910.0,68.0,2.0,15.0,531.0,1021.99,782.22
2016,12,2,12,45,906.5,67.0,2.0,15.0,519.0,1007.83,773.23
2016,12,2,13,0,903.0,66.0,2.0,15.0,507.0,990.34,762.15
2016,12,2,13,15,894.0,65.0,2.0,15.0,487.0,964.3,745.32
2016,12,2,13,30,885.0,64.0,2.0,15.0,467.0,935.37,726.56
2016,12,2,13,45,868.5,63.5,2.0,15.0,440.5,897.53,701.49
2016,12,2,14,0,852.0,63.0,2.0,15.0,414.0,857.61,674.74
2016,12,2,14,15,832.0,61.0,2.0,15.0,381.5,819.93,649.22
2016,12,2,14,30,812.0,59.0,2.0,15.0,349.0,771.15,615.11
2016,12,2,14,45,779.5,57.0,2.0,15.0,311.0,711.44,572.2
2016,12,2,15,0,747.0,55.0,2.0,15.0,273.0,651.92,528.24
2016,12,2,15,15,703.5,51.0,1.9,14.0,232.0,582.81,476.65
2016,12,2,15,30,660.0,47.0,1.8,13.0,191.0,515.68,423.4
2016,12,2,15,45,587.5,41.5,1.7,12.5,149.0,431.67,352.88
2016,12,2,16,0,515.0,36.0,1.6,12.0,107.0,353.19,283.9
2016,12,2,16,15,392.0,27.0,1.55,11.5,69.5,259.73,193.17
2016,12,2,16,30,269.0,18.0,1.5,11.0,32.0,159.79,0.0
2016,12,2,16,45,134.5,9.0,1.5,10.5,16.0,60.41,0.0
2016,12,2,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,157.0,10.5,1.2,8.5,21.0,73.02,0.0
2016,12,3,7,30,314.0,21.0,1.2,9.0,42.0,193.07,78.23
2016,12,3,7,45,424.0,29.5,1.3,9.5,80.0,285.76,223.42
2016,12,3,8,0,534.0,38.0,1.4,10.0,118.0,375.09,306.44
2016,12,3,8,15,596.5,43.0,1.4,10.5,159.0,448.46,370.45
2016,12,3,8,30,659.0,48.0,1.4,11.0,200.0,526.22,435.11
2016,12,3,8,45,701.0,51.5,1.45,11.5,240.0,591.64,486.62
2016,12,3,9,0,743.0,55.0,1.5,12.0,280.0,658.81,537.03
2016,12,3,9,15,770.0,57.5,1.5,12.5,316.0,714.06,576.42
2016,12,3,9,30,797.0,60.0,1.5,13.0,352.0,769.08,614.44
2016,12,3,9,45,813.5,62.5,1.55,13.5,382.5,814.36,644.99
2016,12,3,10,0,830.0,65.0,1.6,14.0,413.0,858.06,673.89
2016,12,3,10,15,843.0,66.5,1.55,14.5,438.0,895.29,696.53
2016,12,3,10,30,856.0,68.0,1.5,15.0,463.0,919.25,709.7
2016,12,3,10,45,791.5,83.5,1.5,15.5,459.5,905.46,697.83
2016,12,3,11,0,727.0,99.0,1.5,16.0,456.0,881.18,679.39
2016,12,3,11,15,806.0,84.5,1.5,16.0,488.0,945.43,723.01
2016,12,3,11,30,885.0,70.0,1.5,16.0,520.0,1001.46,759.35
2016,12,3,11,45,886.5,70.0,1.5,16.5,523.5,1007.62,761.03
2016,12,3,12,0,888.0,70.0,1.5,17.0,527.0,1010.38,761.28
2016,12,3,12,15,886.0,70.0,1.5,17.0,522.5,1006.16,758.57
2016,12,3,12,30,884.0,70.0,1.5,17.0,518.0,998.57,753.88
2016,12,3,12,45,880.5,69.0,1.5,17.0,506.0,984.78,745.27
2016,12,3,13,0,877.0,68.0,1.5,17.0,494.0,967.77,734.7
2016,12,3,13,15,868.5,67.0,1.45,17.0,475.5,942.78,718.11
2016,12,3,13,30,860.0,66.0,1.4,17.0,457.0,914.98,699.74
2016,12,3,13,45,848.0,64.0,1.4,17.0,431.5,879.95,677.11
2016,12,3,14,0,836.0,62.0,1.4,17.0,406.0,842.67,652.74
2016,12,3,14,15,817.0,60.0,1.3,16.5,374.5,806.49,628.73
2016,12,3,14,30,798.0,58.0,1.2,16.0,343.0,759.16,596.35
2016,12,3,14,45,770.5,55.5,1.15,16.0,306.0,703.38,556.74
2016,12,3,15,0,743.0,53.0,1.1,16.0,269.0,647.47,516.03
2016,12,3,15,15,701.0,49.0,1.0,15.5,229.0,579.7,465.56
2016,12,3,15,30,659.0,45.0,0.9,15.0,189.0,513.84,413.8
2016,12,3,15,45,590.0,40.0,0.8,14.5,147.5,432.67,347.1
2016,12,3,16,0,521.0,35.0,0.7,14.0,106.0,356.67,281.58
2016,12,3,16,15,260.5,33.5,0.7,13.0,69.0,199.85,146.25
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,39.54,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,12.59,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.5,19.0,61.32,0.0
2016,12,4,7,30,256.0,22.0,0.6,10.0,38.0,165.49,52.9
2016,12,4,7,45,368.5,31.5,0.55,10.5,75.0,258.67,199.19
2016,12,4,8,0,481.0,41.0,0.5,11.0,112.0,353.78,284.88
2016,12,4,8,15,548.0,47.0,0.45,11.0,152.5,427.73,347.99
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,507.06,412.49
2016,12,4,8,45,660.5,57.0,0.4,11.5,233.0,568.16,459.58
2016,12,4,9,0,706.0,61.0,0.4,12.0,273.0,637.12,509.56
2016,12,4,9,15,688.0,68.5,0.45,12.5,296.0,666.45,529.62
2016,12,4,9,30,670.0,76.0,0.5,13.0,319.0,687.54,543.7
2016,12,4,9,45,699.5,83.5,0.6,14.0,356.5,746.55,584.14
2016,12,4,10,0,729.0,91.0,0.7,15.0,394.0,805.15,622.75
2016,12,4,10,15,744.0,93.0,0.75,15.0,418.5,842.54,647.56
2016,12,4,10,30,759.0,95.0,0.8,15.0,443.0,877.99,671.16
2016,12,4,10,45,613.5,132.0,0.85,15.5,420.5,796.69,613.97
2016,12,4,11,0,468.0,169.0,0.9,16.0,398.0,697.85,543.91
2016,12,4,11,15,430.5,182.0,0.9,16.0,396.0,682.05,532.5
2016,12,4,11,30,393.0,195.0,0.9,16.0,394.0,639.54,501.55
2016,12,4,11,45,456.0,181.5,0.95,16.5,414.0,714.42,555.88
2016,12,4,12,0,519.0,168.0,1.0,17.0,434.0,763.44,590.26
2016,12,4,12,15,524.0,165.0,1.0,17.0,431.5,763.61,589.83
2016,12,4,12,30,529.0,162.0,1.0,17.0,429.0,761.56,588.61
2016,12,4,12,45,444.5,184.0,1.05,17.0,405.0,697.11,542.44
2016,12,4,13,0,360.0,206.0,1.1,17.0,381.0,611.47,480.66
2016,12,4,13,15,344.0,193.0,1.1,16.5,354.5,573.52,455.01
2016,12,4,13,30,328.0,180.0,1.1,16.0,328.0,535.04,428.02
2016,12,4,13,45,321.5,170.0,1.15,16.0,308.0,508.87,409.5
2016,12,4,14,0,315.0,160.0,1.2,16.0,288.0,482.1,390.11
2016,12,4,14,15,265.5,152.0,1.2,15.5,254.0,420.4,342.82
2016,12,4,14,30,216.0,144.0,1.2,15.0,220.0,361.47,296.74
2016,12,4,14,45,186.5,134.5,1.2,15.0,195.5,302.86,250.0
2016,12,4,15,0,157.0,125.0,1.2,15.0,171.0,264.87,218.65
2016,12,4,15,15,135.5,108.0,1.15,14.5,143.5,224.47,185.22
2016,12,4,15,30,114.0,91.0,1.1,14.0,116.0,185.98,152.59
2016,12,4,15,45,91.0,72.5,1.1,13.5,89.5,146.23,118.27
2016,12,4,16,0,68.0,54.0,1.1,13.0,63.0,108.44,84.93
2016,12,4,16,15,34.0,35.0,1.1,12.5,39.5,56.58,38.38
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,12.34,0.0
2016,12,4,16,45,0.0,8.0,1.1,12.0,8.0,6.29,0.0
2016,12,4,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,51.0,11.0,1.3,10.0,14.0,29.59,0.0
2016,12,5,7,30,102.0,22.0,1.3,10.0,28.0,91.73,18.41
2016,12,5,7,45,165.5,37.0,1.3,10.5,56.5,158.35,120.99
2016,12,5,8,0,229.0,52.0,1.3,11.0,85.0,220.2,179.26
2016,12,5,8,15,262.5,66.5,1.3,11.0,116.5,269.4,223.53
2016,12,5,8,30,296.0,81.0,1.3,11.0,148.0,321.65,269.0
2016,12,5,8,45,321.5,93.5,1.3,11.5,179.0,368.44,308.13
2016,12,5,9,0,347.0,106.0,1.3,12.0,210.0,416.87,347.27
2016,12,5,9,15,367.0,115.5,1.3,12.0,237.5,458.68,380.67
2016,12,5,9,30,387.0,125.0,1.3,12.0,265.0,501.07,413.74
2016,12,5,9,45,331.0,146.0,1.3,12.5,273.0,471.13,388.18
2016,12,5,10,0,275.0,167.0,1.3,13.0,281.0,456.96,374.71
2016,12,5,10,15,234.5,182.5,1.3,13.0,284.0,445.94,364.61
2016,12,5,10,30,194.0,198.0,1.3,13.0,287.0,410.3,335.56
2016,12,5,10,45,238.5,201.5,1.35,13.5,315.0,483.21,392.35
2016,12,5,11,0,283.0,205.0,1.4,14.0,343.0,535.25,431.67
2016,12,5,11,15,315.5,204.0,1.4,14.0,361.0,569.94,457.91
2016,12,5,11,30,348.0,203.0,1.4,14.0,379.0,604.29,483.81
2016,12,5,11,45,600.5,144.5,1.4,14.5,450.0,827.41,647.27
2016,12,5,12,0,853.0,86.0,1.4,15.0,521.0,1008.2,766.57
2016,12,5,12,15,851.0,85.5,1.4,15.0,516.5,1003.55,761.06
2016,12,5,12,30,849.0,85.0,1.4,15.0,512.0,995.55,756.07
2016,12,5,12,45,832.0,87.5,1.4,15.0,498.0,972.98,741.53
2016,12,5,13,0,815.0,90.0,1.4,15.0,484.0,947.42,725.2
2016,12,5,13,15,675.5,114.0,1.35,15.0,432.0,834.01,647.63
2016,12,5,13,30,536.0,138.0,1.3,15.0,380.0,704.38,557.0
2016,12,5,13,45,403.0,151.5,1.3,15.0,328.0,583.84,468.52
2016,12,5,14,0,270.0,165.0,1.3,15.0,276.0,448.79,364.75
2016,12,5,14,15,341.0,142.0,1.25,14.5,270.5,473.05,387.33
2016,12,5,14,30,412.0,119.0,1.2,14.0,265.0,512.24,419.19
2016,12,5,14,45,376.0,113.0,1.15,14.0,235.0,460.39,377.83
2016,12,5,15,0,340.0,107.0,1.1,14.0,205.0,410.34,337.75
2016,12,5,15,15,312.5,93.5,1.05,13.5,173.5,359.73,297.07
2016,12,5,15,30,285.0,80.0,1.0,13.0,142.0,310.98,256.56
2016,12,5,15,45,243.0,65.0,1.0,12.5,109.5,253.71,207.81
2016,12,5,16,0,201.0,50.0,1.0,12.0,77.0,200.42,160.77
2016,12,5,16,15,100.5,36.0,1.0,11.5,49.5,111.77,81.01
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,20.86,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,8.65,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,10.0,1.55,7.5,16.0,47.99,0.0
2016,12,6,7,30,196.0,20.0,1.6,8.0,32.0,133.46,14.51
2016,12,6,7,45,283.0,32.0,1.7,8.5,64.5,213.99,164.66
2016,12,6,8,0,370.0,44.0,1.8,9.0,97.0,292.27,240.14
2016,12,6,8,15,423.0,53.5,1.85,9.5,133.0,356.08,297.4
2016,12,6,8,30,476.0,63.0,1.9,10.0,169.0,424.27,356.13
2016,12,6,8,45,512.0,70.5,1.95,10.5,204.5,482.15,404.5
2016,12,6,9,0,548.0,78.0,2.0,11.0,240.0,541.83,452.58
2016,12,6,9,15,574.5,83.0,2.0,11.0,271.5,592.59,491.89
2016,12,6,9,30,601.0,88.0,2.0,11.0,303.0,643.6,530.42
2016,12,6,9,45,615.5,93.5,2.0,11.5,331.0,684.74,559.61
2016,12,6,10,0,630.0,99.0,2.0,12.0,359.0,724.76,587.41
2016,12,6,10,15,749.5,83.5,2.0,12.0,410.5,828.28,662.13
2016,12,6,10,30,869.0,68.0,2.0,12.0,462.0,929.94,732.56
2016,12,6,10,45,877.5,69.0,2.0,12.5,480.5,957.31,748.29
2016,12,6,11,0,886.0,70.0,2.0,13.0,499.0,981.82,762.79
2016,12,6,11,15,890.5,70.5,2.0,13.0,510.0,998.62,773.44
2016,12,6,11,30,895.0,71.0,2.0,13.0,521.0,1012.17,782.07
2016,12,6,11,45,895.5,71.5,2.0,13.0,524.0,1018.31,785.83
2016,12,6,12,0,896.0,72.0,2.0,13.0,527.0,1021.03,787.52
2016,12,6,12,15,894.0,72.0,1.95,13.0,523.0,1017.09,784.23
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,1009.75,778.87
2016,12,6,12,45,880.0,73.0,1.9,13.0,506.0,990.39,766.2
2016,12,6,13,0,868.0,74.0,1.9,13.0,493.0,979.68,759.7
2016,12,6,13,15,858.5,73.0,1.9,13.0,474.0,953.81,742.74
2016,12,6,13,30,849.0,72.0,1.9,13.0,455.0,925.1,723.95
2016,12,6,13,45,686.5,96.5,1.95,13.0,395.0,790.57,629.97
2016,12,6,14,0,524.0,121.0,2.0,13.0,335.0,643.83,523.76
2016,12,6,14,15,560.5,104.0,1.95,12.5,316.5,646.73,528.6
2016,12,6,14,30,597.0,87.0,1.9,12.0,298.0,636.64,522.16
2016,12,6,14,45,564.0,83.5,1.9,12.0,265.5,582.26,480.81
2016,12,6,15,0,531.0,80.0,1.9,12.0,233.0,528.52,438.95
2016,12,6,15,15,579.5,65.0,1.8,11.5,209.5,521.18,432.91
2016,12,6,15,30,628.0,50.0,1.7,11.0,186.0,501.82,415.57
2016,12,6,15,45,554.0,44.0,1.6,10.5,144.5,423.65,348.66
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,346.06,280.01
2016,12,6,16,15,355.5,28.5,1.45,9.5,67.0,246.03,183.86
2016,12,6,16,30,231.0,19.0,1.4,9.0,31.0,145.47,0.0
2016,12,6,16,45,115.5,9.5,1.35,9.0,15.5,54.15,0.0
2016,12,6,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,4.33,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,8.36,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,17.17,8.15
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,26.31,16.89
2016,12,7,8,15,0.0,46.5,0.85,7.0,46.5,37.23,26.77
2016,12,7,8,30,0.0,59.0,0.8,7.0,59.0,48.08,36.51
2016,12,7,8,45,0.0,71.5,0.75,7.5,71.5,58.94,46.08
2016,12,7,9,0,0.0,84.0,0.7,8.0,84.0,69.87,55.56
2016,12,7,9,15,0.0,95.0,0.7,8.0,95.0,79.33,63.72
2016,12,7,9,30,0.0,106.0,0.7,8.0,106.0,88.92,71.91
2016,12,7,9,45,0.0,121.5,0.75,8.5,121.5,103.39,84.04
2016,12,7,10,0,0.0,137.0,0.8,9.0,137.0,118.09,96.21
2016,12,7,10,15,140.5,161.5,0.85,9.0,225.0,310.74,261.04
2016,12,7,10,30,281.0,186.0,0.9,9.0,313.0,499.66,412.0
2016,12,7,10,45,295.5,192.0,0.95,9.5,330.5,526.62,430.2
2016,12,7,11,0,310.0,198.0,1.0,10.0,348.0,553.19,449.59
2016,12,7,11,15,181.0,204.0,0.95,10.0,292.0,411.72,336.91
2016,12,7,11,30,52.0,210.0,0.9,10.0,236.0,267.01,218.39
2016,12,7,11,45,61.0,214.5,0.9,10.0,245.5,281.7,231.38
2016,12,7,12,0,70.0,219.0,0.9,10.0,255.0,296.62,243.57
2016,12,7,12,15,137.0,220.5,0.9,10.0,289.5,390.14,319.94
2016,12,7,12,30,204.0,222.0,0.9,10.0,324.0,459.43,375.25
2016,12,7,12,45,126.5,211.0,0.95,10.0,274.0,366.22,300.03
2016,12,7,13,0,49.0,200.0,1.0,10.0,224.0,252.32,207.2
2016,12,7,13,15,69.5,197.0,1.1,10.0,229.5,269.26,222.83
2016,12,7,13,30,90.0,194.0,1.2,10.0,235.0,285.68,237.27
2016,12,7,13,45,56.0,174.5,1.35,10.0,199.5,229.21,190.28
2016,12,7,14,0,22.0,155.0,1.5,10.0,164.0,157.79,130.12
2016,12,7,14,15,14.0,140.5,1.5,10.0,146.5,136.42,112.14
2016,12,7,14,30,6.0,126.0,1.5,10.0,129.0,115.77,94.47
2016,12,7,14,45,3.0,113.5,1.5,10.0,115.0,102.11,82.81
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,88.9,71.41
2016,12,7,15,15,0.0,85.5,1.5,10.0,85.5,74.77,59.18
2016,12,7,15,30,0.0,70.0,1.5,10.0,70.0,60.71,46.85
2016,12,7,15,45,0.0,54.5,1.5,10.0,54.5,46.62,34.38
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,32.34,21.66
2016,12,7,16,15,0.0,25.0,1.55,10.0,25.0,19.45,9.59
2016,12,7,16,30,0.0,11.0,1.6,10.0,11.0,8.36,0.0
2016,12,7,16,45,0.0,5.5,1.65,10.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,7.96,0.5
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,12.15,4.47
2016,12,8,8,15,0.0,22.5,2.45,14.0,22.5,17.12,8.88
2016,12,8,8,30,0.0,29.0,2.4,14.0,29.0,22.09,13.27
2016,12,8,8,45,0.0,35.5,2.4,14.5,35.5,27.08,17.6
2016,12,8,9,0,0.0,42.0,2.4,15.0,42.0,32.08,21.87
2016,12,8,9,15,0.0,48.0,2.35,15.0,48.0,36.7,25.83
2016,12,8,9,30,0.0,54.0,2.3,15.0,54.0,41.33,29.76
2016,12,8,9,45,0.0,92.0,2.25,15.5,92.0,73.71,57.08
2016,12,8,10,0,0.0,130.0,2.2,16.0,130.0,110.82,87.9
2016,12,8,10,15,0.0,77.5,2.15,16.0,77.5,59.52,44.8
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,19.08,10.58
2016,12,8,10,45,0.0,85.0,2.05,16.0,85.0,65.62,49.87
2016,12,8,11,0,0.0,145.0,2.0,16.0,145.0,122.06,96.75
2016,12,8,11,15,0.0,114.0,1.95,16.0,114.0,91.5,71.25
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,63.81,48.17
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,64.21,48.5
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,64.59,48.82
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,56.84,42.34
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,49.1,35.86
2016,12,8,12,45,0.0,71.5,1.7,16.0,71.5,54.9,40.76
2016,12,8,13,0,0.0,79.0,1.7,16.0,79.0,60.7,45.67
2016,12,8,13,15,0.0,69.5,1.65,16.0,69.5,53.34,39.52
2016,12,8,13,30,0.0,60.0,1.6,16.0,60.0,45.98,33.38
2016,12,8,13,45,0.0,51.0,1.55,16.0,51.0,39.03,27.56
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,32.1,21.72
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,29.4,19.47
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,26.71,17.2
2016,12,8,14,45,0.0,31.0,1.35,16.0,31.0,23.63,14.59
2016,12,8,15,0,0.0,27.0,1.3,16.0,27.0,20.56,11.97
2016,12,8,15,15,0.0,23.0,1.25,15.5,23.0,17.5,9.35
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,14.44,6.69
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,11.0,3.67
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,7.58,0.65
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,4.92,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.27,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.18,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,10.23,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,28.29,0.0
2016,12,9,7,45,170.5,34.0,0.7,13.5,57.0,157.45,114.22
2016,12,9,8,0,341.0,42.0,0.7,14.0,88.0,272.3,217.22
2016,12,9,8,15,387.5,53.0,0.75,14.5,122.5,331.81,269.18
2016,12,9,8,30,434.0,64.0,0.8,15.0,157.0,395.31,322.38
2016,12,9,8,45,472.0,71.5,0.85,15.5,191.5,452.78,368.99
2016,12,9,9,0,510.0,79.0,0.9,16.0,226.0,512.27,415.48
2016,12,9,9,15,527.5,87.0,0.9,16.0,256.5,557.76,449.81
2016,12,9,9,30,545.0,95.0,0.9,16.0,287.0,603.03,482.79
2016,12,9,9,45,445.0,124.0,0.9,16.5,290.0,562.86,450.38
2016,12,9,10,0,345.0,153.0,0.9,17.0,293.0,501.57,401.96
2016,12,9,10,15,196.5,168.5,0.9,17.0,249.0,371.82,300.01
