Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,48.0,184.0,0.9,17.0,205.0,233.25,187.0
2016,12,9,10,45,82.0,198.0,0.9,17.5,236.5,283.23,227.93
2016,12,9,11,0,116.0,212.0,0.9,18.0,268.0,356.99,285.13
2016,12,9,11,15,135.0,217.5,0.85,18.0,284.0,383.75,305.27
2016,12,9,11,30,154.0,223.0,0.8,18.0,300.0,410.75,325.7
2016,12,9,11,45,223.5,218.0,0.8,18.0,330.5,475.25,375.99
2016,12,9,12,0,293.0,213.0,0.8,18.0,361.0,564.1,442.14
2016,12,9,12,15,352.5,199.5,0.75,18.0,376.5,606.84,473.36
2016,12,9,12,30,412.0,186.0,0.7,18.0,392.0,672.42,520.08
2016,12,9,12,45,474.0,168.0,0.65,18.0,399.0,709.19,546.24
2016,12,9,13,0,536.0,150.0,0.6,18.0,406.0,742.05,568.92
2016,12,9,13,15,540.0,142.0,0.6,18.0,392.0,726.55,558.27
2016,12,9,13,30,544.0,134.0,0.6,18.0,378.0,708.83,546.76
2016,12,9,13,45,540.5,125.5,0.6,18.0,356.5,681.37,528.38
2016,12,9,14,0,537.0,117.0,0.6,18.0,335.0,652.19,508.73
2016,12,9,14,15,379.5,129.5,0.55,17.5,277.5,513.82,407.45
2016,12,9,14,30,222.0,142.0,0.5,17.0,220.0,365.98,294.46
2016,12,9,14,45,216.5,126.5,0.5,17.0,196.0,334.91,271.67
2016,12,9,15,0,211.0,111.0,0.5,17.0,172.0,303.84,247.24
2016,12,9,15,15,197.0,95.5,0.45,16.5,146.0,266.79,217.45
2016,12,9,15,30,183.0,80.0,0.4,16.0,120.0,230.68,187.58
2016,12,9,15,45,160.5,64.0,0.4,16.0,93.5,189.63,152.51
2016,12,9,16,0,138.0,48.0,0.4,16.0,67.0,150.47,118.04
2016,12,9,16,15,69.0,34.0,0.4,15.5,43.5,82.32,57.64
2016,12,9,16,30,0.0,20.0,0.4,15.0,20.0,17.72,0.0
2016,12,9,16,45,0.0,10.0,0.45,15.0,10.0,7.87,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.5,1.5,15.0,9.5,7.47,0.0
2016,12,10,7,30,0.0,19.0,1.6,15.0,19.0,16.93,0.0
2016,12,10,7,45,72.5,32.5,1.7,15.0,42.5,92.78,64.21
2016,12,10,8,0,145.0,46.0,1.8,15.0,66.0,151.4,119.87
2016,12,10,8,15,166.5,62.5,1.8,15.0,92.5,191.01,155.64
2016,12,10,8,30,188.0,79.0,1.8,15.0,119.0,232.31,191.88
2016,12,10,8,45,203.0,94.0,1.85,15.5,145.0,268.58,222.75
2016,12,10,9,0,218.0,109.0,1.9,16.0,171.0,305.93,253.62
2016,12,10,9,15,222.0,124.5,1.9,16.0,195.0,336.13,278.15
2016,12,10,9,30,226.0,140.0,1.9,16.0,219.0,366.19,302.04
2016,12,10,9,45,224.0,154.0,1.95,16.0,238.5,388.89,319.64
2016,12,10,10,0,222.0,168.0,2.0,16.0,258.0,410.94,336.5
2016,12,10,10,15,146.0,178.5,2.0,16.0,239.5,338.46,276.86
2016,12,10,10,30,70.0,189.0,2.0,16.0,221.0,260.94,212.39
2016,12,10,10,45,66.5,196.0,2.0,16.0,227.0,265.86,216.25
2016,12,10,11,0,63.0,203.0,2.0,16.0,233.0,270.82,219.85
2016,12,10,11,15,73.0,210.0,1.95,16.0,246.0,289.35,234.78
2016,12,10,11,30,83.0,217.0,1.9,16.0,259.0,308.27,249.9
2016,12,10,11,45,42.5,191.5,1.85,16.0,213.0,234.45,189.32
2016,12,10,12,0,2.0,166.0,1.8,16.0,167.0,144.5,114.73
2016,12,10,12,15,1.0,120.5,1.75,16.0,121.0,98.38,76.91
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,57.61,42.97
2016,12,10,12,45,0.0,64.5,1.65,16.0,64.5,49.48,36.21
2016,12,10,13,0,0.0,54.0,1.6,16.0,54.0,41.37,29.42
2016,12,10,13,15,0.0,60.0,1.55,16.0,60.0,45.99,33.36
2016,12,10,13,30,0.0,66.0,1.5,16.0,66.0,50.62,37.3
2016,12,10,13,45,0.0,62.0,1.5,16.0,62.0,47.52,34.74
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,44.42,32.17
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,30.55,20.44
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,16.75,8.7
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,14.84,7.07
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,12.92,5.43
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,11.01,3.79
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,9.1,2.13
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,6.82,0.13
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,4.54,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.02,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.5,6.5,5.11,0.0
2016,12,11,7,30,0.0,13.0,0.9,9.0,13.0,9.91,0.0
2016,12,11,7,45,12.5,29.5,0.85,9.5,31.0,37.71,22.99
2016,12,11,8,0,25.0,46.0,0.8,10.0,49.0,63.09,47.62
2016,12,11,8,15,34.5,63.0,0.85,10.0,69.0,87.8,69.93
2016,12,11,8,30,44.0,80.0,0.9,10.0,89.0,113.11,92.5
2016,12,11,8,45,51.0,96.0,1.0,10.5,108.5,136.02,112.51
2016,12,11,9,0,58.0,112.0,1.1,11.0,128.0,159.67,132.76
2016,12,11,9,15,61.5,126.5,1.05,11.0,146.0,179.19,149.26
2016,12,11,9,30,65.0,141.0,1.0,11.0,164.0,199.17,165.87
2016,12,11,9,45,309.5,127.0,1.0,11.5,249.5,427.27,356.66
2016,12,11,10,0,554.0,113.0,1.0,12.0,335.0,669.45,540.9
2016,12,11,10,15,277.0,107.0,1.0,12.0,218.0,412.99,339.94
2016,12,11,10,30,0.0,101.0,1.0,12.0,101.0,80.48,62.69
2016,12,11,10,45,87.5,155.5,1.0,12.5,197.5,256.26,212.22
2016,12,11,11,0,175.0,210.0,1.0,13.0,294.0,412.91,336.83
2016,12,11,11,15,281.0,200.5,1.0,13.0,338.0,531.46,428.72
2016,12,11,11,30,387.0,191.0,1.0,13.0,382.0,628.84,502.43
2016,12,11,11,45,315.0,205.0,1.05,13.5,361.5,575.88,459.67
2016,12,11,12,0,243.0,219.0,1.1,14.0,341.0,521.22,416.72
2016,12,11,12,15,340.0,199.5,1.05,14.0,369.0,594.47,474.44
2016,12,11,12,30,437.0,180.0,1.0,14.0,397.0,691.08,545.68
2016,12,11,12,45,305.0,195.5,1.0,14.0,345.5,549.67,438.65
2016,12,11,13,0,173.0,211.0,1.0,14.0,294.0,412.55,332.79
2016,12,11,13,15,120.5,200.0,1.05,14.0,257.0,345.46,280.56
2016,12,11,13,30,68.0,189.0,1.1,14.0,220.0,259.12,211.17
2016,12,11,13,45,54.0,175.5,1.15,14.0,199.0,229.46,187.5
2016,12,11,14,0,40.0,162.0,1.2,14.0,178.0,200.73,164.0
2016,12,11,14,15,20.0,124.5,1.2,13.5,132.5,124.28,100.63
2016,12,11,14,30,0.0,87.0,1.2,13.0,87.0,69.89,54.35
2016,12,11,14,45,0.0,77.5,1.2,13.0,77.5,61.76,47.53
2016,12,11,15,0,0.0,68.0,1.2,13.0,68.0,53.71,40.65
2016,12,11,15,15,0.0,58.0,1.1,12.5,58.0,45.25,33.4
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,36.84,26.1
2016,12,11,15,45,0.0,37.5,0.95,12.0,37.5,28.66,18.86
2016,12,11,16,0,0.0,27.0,0.9,12.0,27.0,20.6,11.67
2016,12,11,16,15,0.0,17.5,0.9,11.5,17.5,13.32,4.81
2016,12,11,16,30,0.0,8.0,0.9,11.0,8.0,6.07,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.5,4.0,3.15,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,14.58,0.0
2016,12,12,7,45,73.0,31.0,1.0,8.5,40.5,91.13,62.53
2016,12,12,8,0,146.0,45.0,1.0,9.0,64.0,150.83,121.44
2016,12,12,8,15,166.0,61.5,0.95,9.5,90.5,189.49,156.81
2016,12,12,8,30,186.0,78.0,0.9,10.0,117.0,229.71,192.18
2016,12,12,8,45,199.5,93.5,0.9,10.5,143.0,265.49,222.81
2016,12,12,9,0,213.0,109.0,0.9,11.0,169.0,302.18,253.25
2016,12,12,9,15,220.0,123.5,0.85,11.0,193.0,333.18,278.43
2016,12,12,9,30,227.0,138.0,0.8,11.0,217.0,364.33,303.08
2016,12,12,9,45,236.0,151.0,0.8,11.5,239.5,395.26,326.7
2016,12,12,10,0,245.0,164.0,0.8,12.0,262.0,426.25,349.84
2016,12,12,10,15,289.0,169.0,0.75,12.0,291.5,479.0,390.65
2016,12,12,10,30,333.0,174.0,0.7,12.0,321.0,533.35,431.5
2016,12,12,10,45,351.5,178.5,0.65,12.5,340.0,563.45,452.04
2016,12,12,11,0,370.0,183.0,0.6,13.0,359.0,593.15,472.16
2016,12,12,11,15,331.0,195.0,0.5,13.0,355.5,574.37,455.43
2016,12,12,11,30,292.0,207.0,0.4,13.0,352.0,553.5,437.81
2016,12,12,11,45,375.0,192.5,0.35,13.5,379.5,620.87,487.75
2016,12,12,12,0,458.0,178.0,0.3,14.0,407.0,713.51,552.05
2016,12,12,12,15,375.0,193.0,0.3,14.0,380.0,621.87,484.64
2016,12,12,12,30,292.0,208.0,0.3,14.0,353.0,555.32,435.74
2016,12,12,12,45,290.5,203.5,0.3,14.0,345.0,545.62,429.8
2016,12,12,13,0,289.0,199.0,0.3,14.0,337.0,534.97,422.44
2016,12,12,13,15,238.5,196.5,0.3,14.0,307.5,478.38,379.82
2016,12,12,13,30,188.0,194.0,0.3,14.0,278.0,401.2,321.64
2016,12,12,13,45,209.0,181.0,0.35,14.0,269.5,400.95,323.73
2016,12,12,14,0,230.0,168.0,0.4,14.0,261.0,419.52,338.98
2016,12,12,14,15,231.5,154.5,0.4,14.0,242.0,397.54,322.43
2016,12,12,14,30,233.0,141.0,0.4,14.0,223.0,374.93,305.51
2016,12,12,14,45,224.0,126.5,0.4,14.0,198.5,342.0,279.92
2016,12,12,15,0,215.0,112.0,0.4,14.0,174.0,309.34,254.01
2016,12,12,15,15,200.0,96.5,0.45,13.5,148.0,271.39,223.66
2016,12,12,15,30,185.0,81.0,0.5,13.0,122.0,234.45,193.1
2016,12,12,15,45,162.0,65.0,0.6,13.0,95.0,192.93,157.39
2016,12,12,16,0,139.0,49.0,0.7,13.0,68.0,153.35,122.19
2016,12,12,16,15,69.5,34.5,0.7,12.5,44.0,83.59,59.84
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,17.51,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,5.11,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,10.23,0.0
2016,12,13,7,45,27.0,29.0,0.75,12.5,32.5,45.0,27.08
2016,12,13,8,0,54.0,45.0,0.8,13.0,52.0,88.56,68.03
2016,12,13,8,15,71.5,62.0,0.85,13.0,74.5,120.72,96.93
2016,12,13,8,30,89.0,79.0,0.9,13.0,97.0,154.23,126.47
2016,12,13,8,45,99.5,95.5,0.95,13.5,120.0,183.58,151.68
2016,12,13,9,0,110.0,112.0,1.0,14.0,143.0,213.81,177.04
2016,12,13,9,15,117.0,127.5,0.95,14.0,164.0,240.72,199.26
2016,12,13,9,30,124.0,143.0,0.9,14.0,185.0,268.15,221.44
2016,12,13,9,45,134.5,156.5,0.9,14.5,206.5,296.3,243.58
2016,12,13,10,0,145.0,170.0,0.9,15.0,228.0,325.07,265.77
2016,12,13,10,15,193.0,178.0,0.85,15.0,260.0,381.45,310.69
2016,12,13,10,30,241.0,186.0,0.8,15.0,292.0,461.84,372.25
2016,12,13,10,45,179.5,197.5,0.8,15.0,278.5,399.31,321.89
2016,12,13,11,0,118.0,209.0,0.8,15.0,265.0,355.75,286.35
2016,12,13,11,15,258.5,198.0,0.75,15.0,324.5,505.84,404.79
2016,12,13,11,30,399.0,187.0,0.7,15.0,384.0,659.88,518.16
2016,12,13,11,45,236.0,202.0,0.7,15.0,319.0,492.01,389.95
2016,12,13,12,0,73.0,217.0,0.7,15.0,254.0,298.49,238.81
2016,12,13,12,15,41.5,197.0,0.65,15.0,218.0,240.77,193.38
2016,12,13,12,30,10.0,177.0,0.6,15.0,182.0,164.86,131.47
2016,12,13,12,45,13.5,177.5,0.55,15.0,184.5,169.4,135.68
2016,12,13,13,0,17.0,178.0,0.5,15.0,187.0,174.11,139.68
2016,12,13,13,15,205.0,171.5,0.5,15.0,263.5,413.89,335.1
2016,12,13,13,30,393.0,165.0,0.5,15.0,340.0,603.91,478.37
2016,12,13,13,45,196.5,120.0,0.5,15.5,207.5,332.19,268.92
2016,12,13,14,0,0.0,75.0,0.5,16.0,75.0,57.58,42.78
2016,12,13,14,15,11.0,104.0,0.45,15.5,108.0,95.16,75.47
2016,12,13,14,30,22.0,133.0,0.4,15.0,141.0,137.48,111.09
2016,12,13,14,45,18.0,119.5,0.4,15.0,126.0,121.26,97.4
2016,12,13,15,0,14.0,106.0,0.4,15.0,111.0,105.54,84.2
2016,12,13,15,15,8.0,91.0,0.4,14.5,94.0,87.09,68.62
2016,12,13,15,30,2.0,76.0,0.4,14.0,77.0,69.27,53.35
2016,12,13,15,45,1.0,59.5,0.45,14.0,60.0,53.27,39.46
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,37.15,25.33
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,22.39,11.87
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,13.0,6.5,5.11,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,10.23,0.0
2016,12,14,7,45,33.5,28.5,1.05,13.5,33.0,56.18,34.16
2016,12,14,8,0,67.0,44.0,1.1,14.0,53.0,94.5,72.58
2016,12,14,8,15,84.5,61.5,1.1,14.0,76.5,128.15,102.87
2016,12,14,8,30,102.0,79.0,1.1,14.0,100.0,163.02,133.53
2016,12,14,8,45,114.5,95.5,1.1,14.0,124.0,194.32,160.64
2016,12,14,9,0,127.0,112.0,1.1,14.0,148.0,226.66,188.05
2016,12,14,9,15,136.0,127.0,1.15,14.0,169.5,255.11,211.74
2016,12,14,9,30,145.0,142.0,1.2,14.0,191.0,284.21,235.54
2016,12,14,9,45,185.5,153.0,1.25,14.5,222.5,335.46,277.14
2016,12,14,10,0,226.0,164.0,1.3,15.0,254.0,409.2,335.02
2016,12,14,10,15,164.0,177.5,1.3,15.0,244.5,354.18,289.47
2016,12,14,10,30,102.0,191.0,1.3,15.0,235.0,294.75,240.49
2016,12,14,10,45,100.5,199.0,1.35,15.5,244.5,303.55,247.11
2016,12,14,11,0,99.0,207.0,1.4,16.0,254.0,312.39,253.35
2016,12,14,11,15,58.5,195.5,1.4,16.0,223.5,256.85,207.61
2016,12,14,11,30,18.0,184.0,1.4,16.0,193.0,180.77,144.88
2016,12,14,11,45,13.5,180.0,1.45,16.0,187.0,171.53,137.39
2016,12,14,12,0,9.0,176.0,1.5,16.0,181.0,162.52,129.87
2016,12,14,12,15,27.5,190.5,1.5,16.0,204.5,218.51,176.09
2016,12,14,12,30,46.0,205.0,1.5,16.0,228.0,255.92,206.66
2016,12,14,12,45,202.0,196.0,1.55,16.0,292.5,423.87,344.44
2016,12,14,13,0,358.0,187.0,1.6,16.0,357.0,588.28,472.39
2016,12,14,13,15,363.0,178.5,1.55,16.0,345.5,576.8,462.73
2016,12,14,13,30,368.0,170.0,1.5,16.0,334.0,563.94,453.58
2016,12,14,13,45,354.0,162.0,1.5,16.0,312.5,532.67,430.39
2016,12,14,14,0,340.0,154.0,1.5,16.0,291.0,501.07,406.8
2016,12,14,14,15,193.5,147.0,1.4,15.5,224.0,335.63,275.68
2016,12,14,14,30,47.0,140.0,1.3,15.0,157.0,182.64,148.9
2016,12,14,14,45,43.5,126.0,1.25,15.0,140.5,163.83,133.84
2016,12,14,15,0,40.0,112.0,1.2,15.0,124.0,145.52,118.5
2016,12,14,15,15,33.0,96.5,1.15,15.0,105.5,123.1,99.41
2016,12,14,15,30,26.0,81.0,1.1,15.0,87.0,101.44,80.7
2016,12,14,15,45,18.0,64.5,1.05,15.0,68.0,78.38,60.59
2016,12,14,16,0,10.0,48.0,1.0,15.0,49.0,49.5,35.56
2016,12,14,16,15,5.0,31.5,1.0,14.5,32.0,30.47,18.22
2016,12,14,16,30,0.0,15.0,1.0,14.0,15.0,11.44,0.0
2016,12,14,16,45,0.0,7.5,1.05,14.0,7.5,5.9,0.0
2016,12,14,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,9.88,1.15
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,15.99,7.51
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,23.27,14.0
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,30.57,20.44
2016,12,15,8,45,0.0,49.5,2.05,14.5,49.5,37.89,26.79
2016,12,15,9,0,0.0,59.0,2.1,15.0,59.0,45.49,33.31
2016,12,15,9,15,0.0,68.0,2.1,15.0,68.0,53.05,39.77
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,60.68,46.23
2016,12,15,9,45,0.0,78.5,2.1,15.0,78.5,61.33,46.72
2016,12,15,10,0,0.0,80.0,2.1,15.0,80.0,62.16,47.36
2016,12,15,10,15,0.0,71.0,2.1,15.0,71.0,54.48,40.79
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,47.53,34.85
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,49.85,36.7
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,52.18,38.54
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,40.22,28.42
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,28.3,18.34
2016,12,15,11,45,0.0,37.0,2.3,16.0,37.0,28.3,18.34
2016,12,15,12,0,0.0,37.0,2.4,16.0,37.0,28.3,18.34
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,43.7,31.33
2016,12,15,12,30,0.0,77.0,2.5,16.0,77.0,59.16,44.33
2016,12,15,12,45,0.0,55.5,2.55,16.0,55.5,42.53,30.36
2016,12,15,13,0,0.0,34.0,2.6,16.0,34.0,25.99,16.41
2016,12,15,13,15,0.0,37.5,2.6,16.0,37.5,28.67,18.7
2016,12,15,13,30,0.0,41.0,2.6,16.0,41.0,31.35,21.0
2016,12,15,13,45,0.0,36.0,2.65,16.0,36.0,27.5,17.77
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,23.66,14.53
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,19.05,10.63
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,14.46,6.72
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,12.93,5.42
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,11.4,4.11
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,9.49,2.46
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,7.58,0.8
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,6.06,0.0
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,2.64,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.39,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,7.47,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,14.95,0.0
2016,12,16,7,45,168.0,31.5,2.4,9.5,52.0,149.31,96.15
2016,12,16,8,0,336.0,44.0,2.4,10.0,85.0,265.57,213.89
2016,12,16,8,15,421.0,53.0,2.45,10.0,124.5,346.86,287.86
2016,12,16,8,30,506.0,62.0,2.5,10.0,164.0,435.17,364.77
2016,12,16,8,45,567.0,67.0,2.6,10.5,204.0,509.44,427.58
2016,12,16,9,0,628.0,72.0,2.7,11.0,244.0,587.23,490.53
2016,12,16,9,15,663.5,76.0,2.7,11.0,280.5,647.12,537.2
2016,12,16,9,30,699.0,80.0,2.7,11.0,317.0,707.73,583.2
2016,12,16,9,45,740.5,79.0,2.7,11.5,351.0,767.55,626.29
2016,12,16,10,0,782.0,78.0,2.7,12.0,385.0,821.63,663.98
2016,12,16,10,15,797.5,79.5,2.7,12.0,411.0,860.95,691.42
2016,12,16,10,30,813.0,81.0,2.7,12.0,437.0,898.23,717.16
2016,12,16,10,45,825.0,82.0,2.75,12.0,456.5,929.24,738.63
2016,12,16,11,0,837.0,83.0,2.8,12.0,476.0,957.62,758.23
2016,12,16,11,15,631.0,131.5,2.8,12.0,432.5,830.64,665.91
2016,12,16,11,30,425.0,180.0,2.8,12.0,389.0,677.73,550.78
2016,12,16,11,45,416.5,186.5,2.85,12.0,392.5,679.8,553.18
2016,12,16,12,0,408.0,193.0,2.9,12.0,396.0,679.94,553.04
2016,12,16,12,15,629.0,139.0,2.9,11.5,449.5,850.39,684.03
2016,12,16,12,30,850.0,85.0,2.9,11.0,503.0,998.15,790.22
2016,12,16,12,45,847.5,83.5,2.9,11.0,493.0,986.23,780.66
2016,12,16,13,0,845.0,82.0,2.9,11.0,483.0,971.05,770.57
2016,12,16,13,15,836.5,80.5,2.9,11.0,465.5,946.87,754.15
2016,12,16,13,30,828.0,79.0,2.9,11.0,448.0,919.84,735.77
2016,12,16,13,45,813.0,77.5,2.9,11.0,423.5,884.06,710.96
2016,12,16,14,0,798.0,76.0,2.9,11.0,399.0,846.09,684.37
2016,12,16,14,15,778.0,74.0,2.9,11.0,368.5,801.19,652.27
2016,12,16,14,30,758.0,72.0,2.9,11.0,338.0,754.85,618.57
2016,12,16,14,45,724.0,69.0,2.9,11.0,302.0,694.97,573.74
2016,12,16,15,0,690.0,66.0,2.9,11.0,266.0,641.67,532.92
2016,12,16,15,15,644.5,61.5,2.85,10.5,227.0,573.08,479.37
2016,12,16,15,30,599.0,57.0,2.8,10.0,188.0,506.68,424.62
2016,12,16,15,45,527.5,50.0,2.8,10.0,147.5,423.7,353.17
2016,12,16,16,0,456.0,43.0,2.8,10.0,107.0,346.38,283.91
2016,12,16,16,15,334.0,32.5,2.75,9.5,70.5,245.71,189.27
2016,12,16,16,30,212.0,22.0,2.7,9.0,34.0,146.04,22.61
2016,12,16,16,45,106.0,11.0,2.7,9.0,17.0,53.43,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,17.31,0.0
2016,12,17,7,45,259.5,27.5,1.1,5.0,58.5,188.39,120.81
2016,12,17,8,0,519.0,33.0,1.1,6.0,95.0,349.73,282.57
2016,12,17,8,15,594.5,39.5,1.1,6.5,137.0,430.93,356.37
2016,12,17,8,30,670.0,46.0,1.1,7.0,179.0,518.0,430.35
2016,12,17,8,45,716.5,50.0,1.1,7.5,221.0,587.66,486.79
2016,12,17,9,0,763.0,54.0,1.1,8.0,263.0,659.42,541.3
2016,12,17,9,15,793.5,57.5,1.15,8.0,300.5,719.83,586.7
2016,12,17,9,30,824.0,61.0,1.2,8.0,338.0,780.32,630.92
2016,12,17,9,45,845.0,63.0,1.25,8.5,371.0,830.47,665.37
2016,12,17,10,0,866.0,65.0,1.3,9.0,404.0,879.28,698.17
2016,12,17,10,15,880.0,66.5,1.3,9.0,430.5,919.38,724.76
2016,12,17,10,30,894.0,68.0,1.3,9.0,457.0,946.5,742.11
2016,12,17,10,45,902.5,69.0,1.35,9.5,477.0,975.31,760.17
2016,12,17,11,0,911.0,70.0,1.4,10.0,497.0,1001.23,776.15
2016,12,17,11,15,915.5,70.5,1.4,10.0,509.0,1019.43,787.47
2016,12,17,11,30,920.0,71.0,1.4,10.0,521.0,1034.33,796.76
2016,12,17,11,45,921.0,71.5,1.45,10.5,525.5,1042.3,801.03
2016,12,17,12,0,922.0,72.0,1.5,11.0,530.0,1046.77,803.21
2016,12,17,12,15,920.0,72.0,1.5,11.0,527.0,1044.0,801.33
2016,12,17,12,30,918.0,72.0,1.5,11.0,524.0,1037.74,797.39
2016,12,17,12,45,911.0,72.0,1.5,11.0,512.5,1023.01,787.96
2016,12,17,13,0,904.0,72.0,1.5,11.0,501.0,1005.0,776.54
2016,12,17,13,15,895.5,71.0,1.45,11.0,483.0,981.04,760.35
2016,12,17,13,30,887.0,70.0,1.4,11.0,465.0,954.13,742.26
2016,12,17,13,45,873.5,68.5,1.4,11.0,440.0,929.54,726.56
2016,12,17,14,0,860.0,67.0,1.4,11.0,415.0,891.58,701.37
2016,12,17,14,15,840.5,65.0,1.3,10.5,384.0,845.53,670.08
2016,12,17,14,30,821.0,63.0,1.2,10.0,353.0,797.93,637.18
2016,12,17,14,45,792.5,60.0,1.2,10.0,316.5,740.55,596.55
2016,12,17,15,0,764.0,57.0,1.2,10.0,280.0,682.9,554.58
2016,12,17,15,15,722.0,53.0,1.2,9.5,239.5,614.38,503.74
2016,12,17,15,30,680.0,49.0,1.2,9.0,199.0,547.43,451.81
2016,12,17,15,45,612.5,43.5,1.2,8.5,156.5,464.76,383.31
2016,12,17,16,0,545.0,38.0,1.2,8.0,114.0,386.75,315.33
2016,12,17,16,15,426.5,29.0,1.25,7.5,75.5,292.1,225.61
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,191.34,41.17
2016,12,17,16,45,154.0,10.0,1.4,7.0,18.5,73.19,0.0
2016,12,17,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,2.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,3.0,20.0,15.74,0.0
2016,12,18,7,45,260.0,26.0,1.35,3.5,56.5,186.36,116.57
2016,12,18,8,0,520.0,32.0,1.4,4.0,93.0,348.6,283.77
2016,12,18,8,15,596.5,38.0,1.4,4.5,135.0,429.73,358.91
2016,12,18,8,30,673.0,44.0,1.4,5.0,177.0,516.81,434.12
2016,12,18,8,45,722.5,47.5,1.45,6.0,218.5,587.89,492.11
2016,12,18,9,0,772.0,51.0,1.5,7.0,260.0,661.36,548.29
2016,12,18,9,15,803.0,54.0,1.5,7.5,298.5,721.8,592.84
2016,12,18,9,30,834.0,57.0,1.5,8.0,337.0,782.36,635.95
2016,12,18,9,45,854.5,59.0,1.5,8.5,370.0,832.38,669.99
2016,12,18,10,0,875.0,61.0,1.5,9.0,403.0,871.45,695.41
2016,12,18,10,15,889.5,62.5,1.45,9.0,430.0,911.69,721.79
2016,12,18,10,30,904.0,64.0,1.4,9.0,457.0,949.73,746.13
2016,12,18,10,45,914.0,65.0,1.4,9.5,477.5,980.3,764.44
2016,12,18,11,0,924.0,66.0,1.4,10.0,498.0,1008.01,780.72
2016,12,18,11,15,930.0,66.5,1.4,10.0,511.0,1028.0,793.18
2016,12,18,11,30,936.0,67.0,1.4,10.0,524.0,1044.68,803.61
2016,12,18,11,45,938.0,67.5,1.4,10.5,529.5,1053.9,807.73
2016,12,18,12,0,940.0,68.0,1.4,11.0,535.0,1059.56,809.75
2016,12,18,12,15,939.0,68.0,1.4,11.0,532.0,1057.92,808.6
2016,12,18,12,30,938.0,68.0,1.4,11.0,529.0,1052.7,805.36
2016,12,18,12,45,934.0,67.5,1.4,11.5,518.5,1040.24,796.06
2016,12,18,13,0,930.0,67.0,1.4,12.0,508.0,1024.36,784.74
2016,12,18,13,15,921.5,66.0,1.4,12.0,490.0,1000.07,769.34
2016,12,18,13,30,913.0,65.0,1.4,12.0,472.0,972.75,751.98
2016,12,18,13,45,899.5,63.5,1.4,12.0,446.5,937.21,728.93
2016,12,18,14,0,886.0,62.0,1.4,12.0,421.0,899.25,704.05
2016,12,18,14,15,867.0,60.5,1.35,11.5,389.5,854.32,674.44
2016,12,18,14,30,848.0,59.0,1.3,11.0,358.0,816.45,649.35
2016,12,18,14,45,819.5,56.5,1.3,11.0,321.0,758.89,608.72
2016,12,18,15,0,791.0,54.0,1.3,11.0,284.0,701.0,566.82
2016,12,18,15,15,749.5,50.5,1.25,10.0,243.5,632.45,516.8
2016,12,18,15,30,708.0,47.0,1.2,9.0,203.0,565.4,465.71
2016,12,18,15,45,641.5,41.5,1.2,8.5,160.5,482.2,397.15
2016,12,18,16,0,575.0,36.0,1.2,8.0,118.0,403.75,328.96
2016,12,18,16,15,459.0,28.0,1.2,7.5,78.5,302.26,234.23
2016,12,18,16,30,343.0,20.0,1.2,7.0,39.0,203.59,54.18
2016,12,18,16,45,171.5,10.0,1.3,6.5,19.5,80.91,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,3.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,4.0,19.0,102.64,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.5,54.0,226.51,136.69
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,331.07,267.74
2016,12,19,8,15,567.5,38.5,1.3,5.5,130.0,411.73,342.65
2016,12,19,8,30,645.0,45.0,1.3,6.0,171.0,498.57,417.45
2016,12,19,8,45,692.5,49.0,1.3,6.5,212.0,567.67,474.55
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,639.06,529.75
2016,12,19,9,15,771.0,56.0,1.3,7.5,290.5,698.32,573.5
2016,12,19,9,30,802.0,59.0,1.3,8.0,328.0,757.76,615.88
2016,12,19,9,45,826.5,60.5,1.3,9.0,361.0,809.52,650.1
2016,12,19,10,0,851.0,62.0,1.3,10.0,394.0,860.24,682.54
2016,12,19,10,15,865.0,63.5,1.3,10.5,420.5,889.87,700.59
2016,12,19,10,30,879.0,65.0,1.3,11.0,447.0,926.9,723.75
2016,12,19,10,45,887.5,66.5,1.3,11.5,466.5,956.26,741.2
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,982.79,756.68
2016,12,19,11,15,901.0,68.5,1.25,12.0,498.5,1001.49,767.34
2016,12,19,11,30,906.0,69.0,1.2,12.0,511.0,1016.96,775.96
2016,12,19,11,45,907.0,70.0,1.2,12.5,516.0,1025.74,779.81
2016,12,19,12,0,908.0,71.0,1.2,13.0,521.0,1031.08,781.63
2016,12,19,12,15,906.5,70.5,1.15,13.0,518.0,1028.38,778.8
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,1022.23,773.97
2016,12,19,12,45,900.5,69.5,1.1,13.5,505.0,1009.66,764.73
2016,12,19,13,0,896.0,69.0,1.1,14.0,495.0,993.81,753.56
2016,12,19,13,15,887.5,68.0,1.1,14.0,477.0,970.17,738.74
2016,12,19,13,30,879.0,67.0,1.1,14.0,459.0,943.62,722.05
2016,12,19,13,45,784.5,75.5,1.1,14.0,411.5,857.02,664.18
2016,12,19,14,0,690.0,84.0,1.1,14.0,364.0,766.43,602.62
2016,12,19,14,15,700.5,75.0,1.05,13.5,341.0,742.43,587.82
2016,12,19,14,30,711.0,66.0,1.0,13.0,318.0,710.84,566.41
2016,12,19,14,45,731.5,61.0,0.95,13.0,297.0,694.6,554.78
2016,12,19,15,0,752.0,56.0,0.9,13.0,276.0,674.62,539.73
