Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,15,710.0,52.5,0.9,12.0,236.0,607.27,491.21
2016,12,19,15,30,668.0,49.0,0.9,11.0,196.0,541.47,441.96
2016,12,19,15,45,602.5,43.0,0.95,10.5,155.0,460.09,375.91
2016,12,19,16,0,537.0,37.0,1.0,10.0,114.0,383.44,310.3
2016,12,19,16,15,422.0,28.5,1.0,9.5,76.0,290.63,224.1
2016,12,19,16,30,307.0,20.0,1.0,9.0,38.0,193.03,59.79
2016,12,19,16,45,153.5,10.0,1.05,8.5,19.0,73.5,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.5,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,13.0,1.6,5.0,18.0,97.0,0.0
2016,12,20,7,45,336.0,22.5,1.6,5.5,52.0,218.59,126.74
2016,12,20,8,0,475.0,32.0,1.6,6.0,86.0,321.83,259.42
2016,12,20,8,15,552.5,38.0,1.55,6.5,126.5,401.27,333.63
2016,12,20,8,30,630.0,44.0,1.5,7.0,167.0,486.78,407.47
2016,12,20,8,45,676.5,48.5,1.45,7.5,207.0,554.94,463.91
2016,12,20,9,0,723.0,53.0,1.4,8.0,247.0,625.46,518.35
2016,12,20,9,15,754.5,56.0,1.3,8.5,284.0,684.44,561.18
2016,12,20,9,30,786.0,59.0,1.2,9.0,321.0,743.69,602.35
2016,12,20,9,45,808.0,60.5,1.15,10.0,353.0,792.81,633.97
2016,12,20,10,0,830.0,62.0,1.1,11.0,385.0,840.79,663.69
2016,12,20,10,15,844.0,63.5,1.05,11.5,411.0,880.03,687.57
2016,12,20,10,30,858.0,65.0,1.0,12.0,437.0,906.49,702.22
2016,12,20,10,45,867.0,66.5,0.95,12.5,456.5,935.96,718.81
2016,12,20,11,0,876.0,68.0,0.9,13.0,476.0,962.7,733.24
2016,12,20,11,15,881.0,68.5,0.85,13.0,488.5,981.21,743.43
2016,12,20,11,30,886.0,69.0,0.8,13.0,501.0,996.57,751.68
2016,12,20,11,45,887.0,69.5,0.8,13.5,505.5,1004.63,755.01
2016,12,20,12,0,888.0,70.0,0.8,14.0,510.0,1009.34,756.4
2016,12,20,12,15,886.5,70.0,0.75,14.0,507.5,1007.44,753.96
2016,12,20,12,30,885.0,70.0,0.7,14.0,505.0,1002.18,749.6
2016,12,20,12,45,878.0,70.0,0.7,14.5,494.5,988.06,739.49
2016,12,20,13,0,871.0,70.0,0.7,15.0,484.0,970.78,727.6
2016,12,20,13,15,862.0,69.0,0.7,15.0,466.5,947.15,713.01
2016,12,20,13,30,853.0,68.0,0.7,15.0,449.0,920.72,696.64
2016,12,20,13,45,839.5,66.5,0.75,15.0,425.0,897.27,683.23
2016,12,20,14,0,826.0,65.0,0.8,15.0,401.0,860.52,660.53
2016,12,20,14,15,806.5,63.0,0.8,14.5,371.0,815.76,632.33
2016,12,20,14,30,787.0,61.0,0.8,14.0,341.0,769.54,602.5
2016,12,20,14,45,759.5,58.5,0.8,14.0,305.5,715.05,564.81
2016,12,20,15,0,732.0,56.0,0.8,14.0,270.0,660.28,525.86
2016,12,20,15,15,690.5,52.0,0.8,13.0,231.0,593.57,478.38
2016,12,20,15,30,649.0,48.0,0.8,12.0,192.0,528.5,429.87
2016,12,20,15,45,584.5,42.5,0.8,11.5,152.0,449.2,365.44
2016,12,20,16,0,520.0,37.0,0.8,11.0,112.0,374.49,301.68
2016,12,20,16,15,407.5,28.5,0.85,10.5,75.0,283.58,218.45
2016,12,20,16,30,295.0,20.0,0.9,10.0,38.0,188.34,66.64
2016,12,20,16,45,147.5,10.0,0.95,9.5,19.0,71.18,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,75.0,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,150.0,12.0,1.1,9.0,16.0,75.25,0.0
2016,12,21,7,45,285.0,22.5,1.05,9.5,48.0,192.23,104.88
2016,12,21,8,0,420.0,33.0,1.0,10.0,80.0,299.45,236.49
2016,12,21,8,15,499.5,39.5,0.95,10.5,119.0,376.52,306.94
2016,12,21,8,30,579.0,46.0,0.9,11.0,158.0,460.72,377.89
2016,12,21,8,45,625.5,51.0,0.9,11.5,197.0,521.35,427.91
2016,12,21,9,0,672.0,56.0,0.9,12.0,236.0,590.35,480.53
2016,12,21,9,15,705.0,59.5,0.85,12.5,272.0,649.2,522.8
2016,12,21,9,30,738.0,63.0,0.8,13.0,308.0,708.55,563.75
2016,12,21,9,45,765.0,64.5,0.8,13.5,340.5,760.45,598.55
2016,12,21,10,0,792.0,66.0,0.8,14.0,373.0,811.64,631.93
2016,12,21,10,15,654.0,100.0,0.75,14.0,365.5,758.03,592.09
2016,12,21,10,30,516.0,134.0,0.7,14.0,358.0,676.81,533.55
2016,12,21,10,45,459.5,153.5,0.7,14.5,359.5,658.25,519.0
2016,12,21,11,0,403.0,173.0,0.7,15.0,361.0,635.07,499.59
2016,12,21,11,15,455.0,167.0,0.7,15.0,384.0,686.45,537.52
2016,12,21,11,30,507.0,161.0,0.7,15.0,407.0,737.11,573.31
2016,12,21,11,45,681.0,117.5,0.7,15.5,452.0,876.54,666.99
2016,12,21,12,0,855.0,74.0,0.7,16.0,497.0,981.17,732.45
2016,12,21,12,15,853.5,74.0,0.7,16.0,495.0,979.4,729.6
2016,12,21,12,30,852.0,74.0,0.7,16.0,493.0,986.59,734.46
2016,12,21,12,45,848.5,73.0,0.7,16.5,483.5,974.82,725.7
2016,12,21,13,0,845.0,72.0,0.7,17.0,474.0,959.85,715.31
2016,12,21,13,15,836.5,71.0,0.7,17.0,457.0,936.89,701.16
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,911.1,685.27
2016,12,21,13,45,816.5,68.5,0.7,17.0,417.0,879.16,665.23
2016,12,21,14,0,805.0,67.0,0.7,17.0,394.0,844.89,643.5
2016,12,21,14,15,786.0,64.5,0.65,16.5,364.5,800.57,614.88
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,754.84,584.82
2016,12,21,14,45,742.0,59.0,0.6,16.0,301.0,702.49,549.06
2016,12,21,15,0,717.0,56.0,0.6,16.0,267.0,649.73,512.01
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.5,584.39,466.1
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,520.64,419.19
2016,12,21,15,45,575.5,42.5,0.65,13.5,150.5,444.46,358.38
2016,12,21,16,0,515.0,37.0,0.7,13.0,111.0,378.67,302.39
2016,12,21,16,15,406.0,28.5,0.75,12.5,74.5,283.44,217.28
2016,12,21,16,30,297.0,20.0,0.8,12.0,38.0,190.41,75.06
2016,12,21,16,45,148.5,10.0,0.85,11.5,19.0,71.85,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,84.5,6.0,1.05,9.0,8.0,0.0,0.0
2016,12,22,7,30,169.0,12.0,1.0,9.0,16.0,83.29,0.0
2016,12,22,7,45,311.0,22.5,1.0,9.5,49.5,203.9,106.72
2016,12,22,8,0,453.0,33.0,1.0,10.0,83.0,316.58,249.13
2016,12,22,8,15,534.5,39.5,1.0,10.0,124.0,396.44,323.06
2016,12,22,8,30,616.0,46.0,1.0,10.0,165.0,477.55,392.92
2016,12,22,8,45,666.5,50.5,1.0,10.5,205.5,548.07,450.56
2016,12,22,9,0,717.0,55.0,1.0,11.0,246.0,621.22,506.18
2016,12,22,9,15,749.5,58.5,0.9,11.5,283.5,681.53,548.77
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,742.2,589.66
2016,12,22,9,45,804.0,64.5,0.75,12.5,354.0,792.7,622.33
2016,12,22,10,0,826.0,67.0,0.7,13.0,387.0,842.1,653.21
2016,12,22,10,15,840.5,68.5,0.6,13.5,413.0,881.96,675.65
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,919.69,696.02
2016,12,22,10,45,864.0,71.5,0.45,14.5,459.0,949.77,711.93
2016,12,22,11,0,873.0,73.0,0.4,15.0,479.0,977.07,725.9
2016,12,22,11,15,878.5,73.5,0.4,15.0,491.5,984.76,729.74
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,1000.81,739.41
2016,12,22,11,45,884.5,74.5,0.4,15.5,509.0,1008.57,742.38
2016,12,22,12,0,885.0,75.0,0.4,16.0,514.0,1012.98,743.5
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.5,1011.82,745.14
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,1007.29,744.88
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,996.4,739.28
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,982.23,731.64
2016,12,22,13,15,870.5,71.0,0.8,16.5,473.0,959.17,718.81
2016,12,22,13,30,862.0,70.0,0.8,16.0,456.0,944.27,711.45
2016,12,22,13,45,850.0,68.5,0.8,16.0,432.5,911.18,690.55
2016,12,22,14,0,838.0,67.0,0.8,16.0,409.0,875.66,668.07
2016,12,22,14,15,819.0,65.0,0.7,16.0,378.5,831.09,637.34
2016,12,22,14,30,800.0,63.0,0.6,16.0,348.0,784.96,605.26
2016,12,22,14,45,772.5,60.0,0.55,16.0,312.5,729.41,566.87
2016,12,22,15,0,745.0,57.0,0.5,16.0,277.0,673.55,527.36
2016,12,22,15,15,703.5,53.0,0.6,15.5,237.5,606.27,481.05
2016,12,22,15,30,662.0,49.0,0.7,15.0,198.0,540.57,433.44
2016,12,22,15,45,594.0,44.0,0.8,14.5,157.0,458.77,369.04
2016,12,22,16,0,526.0,39.0,0.9,14.0,116.0,388.43,309.9
2016,12,22,16,15,415.5,30.0,0.95,13.5,78.0,291.01,223.48
2016,12,22,16,30,305.0,21.0,1.0,13.0,40.0,196.49,85.45
2016,12,22,16,45,152.5,10.5,1.05,13.0,20.0,74.21,0.0
2016,12,22,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,10.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,10.0,6.0,4.72,0.0
2016,12,23,7,45,0.0,19.0,2.65,10.5,19.0,14.51,2.07
2016,12,23,8,0,0.0,32.0,2.7,11.0,32.0,26.64,16.12
2016,12,23,8,15,0.0,49.0,2.7,11.0,49.0,43.15,30.92
2016,12,23,8,30,0.0,66.0,2.7,11.0,66.0,59.19,45.12
2016,12,23,8,45,5.5,81.5,2.7,11.5,83.0,76.97,60.76
2016,12,23,9,0,11.0,97.0,2.7,12.0,100.0,95.3,76.69
2016,12,23,9,15,15.0,111.0,2.55,12.0,115.5,111.27,90.52
2016,12,23,9,30,19.0,125.0,2.4,12.0,131.0,127.73,104.61
2016,12,23,9,45,22.5,137.0,2.3,12.5,145.0,141.92,116.4
2016,12,23,10,0,26.0,149.0,2.2,13.0,159.0,173.3,142.34
2016,12,23,10,15,13.0,86.5,2.1,13.0,91.5,79.62,63.03
2016,12,23,10,30,0.0,24.0,2.0,13.0,24.0,18.31,10.11
2016,12,23,10,45,0.0,16.5,1.9,13.0,16.5,12.58,5.18
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,6.86,0.25
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,21.39,12.73
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,35.98,25.19
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,21.78,13.03
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,7.63,0.89
2016,12,23,12,15,0.0,44.5,2.35,13.0,44.5,34.06,23.54
2016,12,23,12,30,0.0,79.0,2.4,13.0,79.0,60.71,46.2
2016,12,23,12,45,0.0,85.0,2.5,13.0,85.0,65.42,50.19
2016,12,23,13,0,0.0,91.0,2.6,13.0,91.0,70.78,54.77
2016,12,23,13,15,0.0,69.0,2.6,12.5,69.0,52.95,39.75
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,35.96,25.34
2016,12,23,13,45,0.0,30.5,2.6,12.0,30.5,23.28,14.47
2016,12,23,14,0,0.0,14.0,2.6,12.0,14.0,10.66,3.58
2016,12,23,14,15,4.0,71.5,2.5,11.5,73.0,58.39,45.05
2016,12,23,14,30,8.0,129.0,2.4,11.0,132.0,120.49,98.44
2016,12,23,14,45,4.0,116.5,2.35,11.0,118.0,105.75,85.7
2016,12,23,15,0,0.0,104.0,2.3,11.0,104.0,91.51,73.41
2016,12,23,15,15,0.0,89.0,2.2,10.5,89.0,77.81,61.73
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,64.21,49.96
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,50.03,37.44
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,35.72,24.74
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,22.91,13.16
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,11.42,0.28
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,5.9,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,11.02,0.0
2016,12,24,7,45,199.5,24.0,2.05,7.5,46.0,148.52,70.69
2016,12,24,8,0,399.0,34.0,2.1,8.0,78.0,286.6,228.14
2016,12,24,8,15,485.0,41.5,2.15,8.0,117.5,367.55,304.87
2016,12,24,8,30,571.0,49.0,2.2,8.0,157.0,456.32,383.07
2016,12,24,8,45,631.0,53.0,2.25,8.5,198.0,530.05,445.9
2016,12,24,9,0,691.0,57.0,2.3,9.0,239.0,602.26,503.93
2016,12,24,9,15,725.0,60.0,2.3,9.0,276.5,662.27,550.74
2016,12,24,9,30,759.0,63.0,2.3,9.0,314.0,722.74,596.54
2016,12,24,9,45,788.0,64.5,2.35,9.5,347.5,777.26,635.85
2016,12,24,10,0,817.0,66.0,2.4,10.0,381.0,831.16,673.77
2016,12,24,10,15,832.5,67.5,2.35,10.0,408.0,871.81,701.64
2016,12,24,10,30,848.0,69.0,2.3,10.0,435.0,910.43,727.71
2016,12,24,10,45,860.0,69.5,2.3,10.5,455.5,942.08,747.64
2016,12,24,11,0,872.0,70.0,2.3,11.0,476.0,959.62,757.53
2016,12,24,11,15,878.0,71.0,2.3,11.0,489.0,980.16,771.08
2016,12,24,11,30,884.0,72.0,2.3,11.0,502.0,997.6,782.51
2016,12,24,11,45,888.0,72.0,2.3,11.0,508.0,1008.45,789.49
2016,12,24,12,0,892.0,72.0,2.3,11.0,514.0,1015.99,794.4
2016,12,24,12,15,891.5,72.0,2.3,11.0,512.5,1015.56,794.01
2016,12,24,12,30,891.0,72.0,2.3,11.0,511.0,1011.73,791.54
2016,12,24,12,45,879.5,73.5,2.3,11.0,500.0,995.49,780.65
2016,12,24,13,0,868.0,75.0,2.3,11.0,489.0,987.96,776.1
2016,12,24,13,15,860.0,74.0,2.25,10.5,472.5,965.41,761.88
2016,12,24,13,30,852.0,73.0,2.2,10.0,456.0,939.91,745.73
2016,12,24,13,45,841.5,71.0,2.2,10.0,433.0,907.94,724.12
2016,12,24,14,0,831.0,69.0,2.2,10.0,410.0,873.48,700.59
2016,12,24,14,15,812.5,67.0,2.15,10.0,380.0,829.67,669.51
2016,12,24,14,30,794.0,65.0,2.1,10.0,350.0,784.26,636.86
2016,12,24,14,45,768.5,61.5,2.05,10.0,315.0,729.97,596.93
2016,12,24,15,0,743.0,58.0,2.0,10.0,280.0,675.23,555.73
2016,12,24,15,15,702.0,54.5,1.9,9.5,240.5,608.97,505.02
2016,12,24,15,30,661.0,51.0,1.8,9.0,201.0,544.12,453.65
2016,12,24,15,45,598.0,45.0,1.7,8.5,160.5,464.35,386.68
2016,12,24,16,0,535.0,39.0,1.6,8.0,120.0,395.47,325.6
2016,12,24,16,15,423.0,31.0,1.55,7.5,81.5,297.57,236.49
2016,12,24,16,30,311.0,23.0,1.5,7.0,43.0,203.87,106.94
2016,12,24,16,45,155.5,11.5,1.5,6.5,21.5,76.81,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,10.23,0.0
2016,12,25,7,45,195.5,23.5,0.95,6.5,44.5,145.33,65.92
2016,12,25,8,0,391.0,34.0,0.9,7.0,76.0,281.47,222.93
2016,12,25,8,15,476.5,41.5,0.9,7.5,115.5,361.64,297.41
2016,12,25,8,30,562.0,49.0,0.9,8.0,155.0,449.58,372.58
2016,12,25,8,45,620.0,53.0,0.95,8.5,195.5,521.49,432.46
2016,12,25,9,0,678.0,57.0,1.0,9.0,236.0,591.72,487.63
2016,12,25,9,15,712.0,60.5,1.05,9.0,273.0,651.79,533.53
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,712.42,578.56
2016,12,25,9,45,765.5,67.5,1.15,9.5,342.0,761.0,612.53
2016,12,25,10,0,785.0,71.0,1.2,10.0,374.0,808.46,644.99
2016,12,25,10,15,801.0,73.0,1.2,10.0,400.5,849.46,672.72
2016,12,25,10,30,817.0,75.0,1.2,10.0,427.0,888.55,698.76
2016,12,25,10,45,508.0,139.5,1.2,10.5,361.5,686.36,551.3
2016,12,25,11,0,199.0,204.0,1.2,11.0,296.0,428.25,349.73
2016,12,25,11,15,290.5,196.5,1.2,11.0,335.5,534.64,435.96
2016,12,25,11,30,382.0,189.0,1.2,11.0,375.0,620.04,501.44
2016,12,25,11,45,410.0,185.0,1.25,11.0,387.0,670.72,538.41
2016,12,25,12,0,438.0,181.0,1.3,11.0,399.0,696.44,557.77
2016,12,25,12,15,513.5,161.0,1.25,11.0,415.5,749.59,597.35
2016,12,25,12,30,589.0,141.0,1.2,11.0,432.0,809.95,639.45
2016,12,25,12,45,634.0,125.0,1.2,11.5,433.0,832.6,653.77
2016,12,25,13,0,679.0,109.0,1.2,12.0,434.0,850.5,665.25
2016,12,25,13,15,478.0,148.0,1.2,11.5,373.0,678.63,543.41
2016,12,25,13,30,277.0,187.0,1.2,11.0,312.0,501.05,408.36
2016,12,25,13,45,314.5,171.5,1.2,11.0,306.0,510.78,419.08
2016,12,25,14,0,352.0,156.0,1.2,11.0,300.0,517.7,425.88
2016,12,25,14,15,333.5,146.0,1.15,11.0,275.0,479.21,395.84
2016,12,25,14,30,315.0,136.0,1.1,11.0,250.0,440.98,365.97
2016,12,25,14,45,303.5,124.5,1.1,11.0,225.0,406.99,339.35
2016,12,25,15,0,292.0,113.0,1.1,11.0,200.0,373.23,312.23
2016,12,25,15,15,275.5,98.5,1.05,10.5,172.0,332.1,278.76
2016,12,25,15,30,259.0,84.0,1.0,10.0,144.0,291.88,245.06
2016,12,25,15,45,235.5,69.0,1.0,9.5,115.0,247.51,206.84
2016,12,25,16,0,212.0,54.0,1.0,9.0,86.0,218.93,180.16
2016,12,25,16,15,161.0,39.0,1.05,8.5,58.5,162.83,128.53
2016,12,25,16,30,110.0,24.0,1.1,8.0,31.0,105.25,56.46
2016,12,25,16,45,55.0,12.0,1.15,7.5,15.5,33.49,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,4.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,5.0,13.0,77.5,0.0
2016,12,26,7,45,310.0,19.5,1.55,5.5,45.5,196.18,86.44
2016,12,26,8,0,458.0,29.0,1.6,6.0,78.0,304.84,242.73
2016,12,26,8,15,538.5,35.5,1.55,6.5,118.0,384.56,318.95
2016,12,26,8,30,619.0,42.0,1.5,7.0,158.0,471.15,394.22
2016,12,26,8,45,669.0,46.0,1.5,7.5,198.5,540.42,452.6
2016,12,26,9,0,719.0,50.0,1.5,8.0,239.0,612.44,509.04
2016,12,26,9,15,751.0,53.0,1.45,8.5,276.0,671.7,553.03
2016,12,26,9,30,783.0,56.0,1.4,9.0,313.0,731.38,595.63
2016,12,26,9,45,803.0,58.5,1.35,9.5,345.5,780.31,628.79
2016,12,26,10,0,823.0,61.0,1.3,10.0,378.0,828.1,660.16
2016,12,26,10,15,838.5,62.5,1.25,10.5,405.0,858.97,678.68
2016,12,26,10,30,854.0,64.0,1.2,11.0,432.0,897.33,702.21
2016,12,26,10,45,863.0,65.5,1.15,11.5,452.5,927.3,719.35
2016,12,26,11,0,872.0,67.0,1.1,12.0,473.0,954.58,734.5
2016,12,26,11,15,878.0,68.0,1.0,12.0,486.5,975.35,745.48
2016,12,26,11,30,884.0,69.0,0.9,12.0,500.0,993.02,754.34
2016,12,26,11,45,885.0,69.5,0.85,12.5,505.5,1001.74,756.98
2016,12,26,12,0,886.0,70.0,0.8,13.0,511.0,1007.12,757.67
2016,12,26,12,15,885.0,70.0,0.7,13.0,509.0,1006.4,754.78
2016,12,26,12,30,884.0,70.0,0.6,13.0,507.0,1002.31,749.9
2016,12,26,12,45,878.0,70.0,0.55,13.0,497.5,989.84,740.99
2016,12,26,13,0,872.0,70.0,0.5,13.0,488.0,974.17,730.29
2016,12,26,13,15,864.0,69.5,0.45,13.0,471.5,952.78,716.02
2016,12,26,13,30,856.0,69.0,0.4,13.0,455.0,939.6,707.33
2016,12,26,13,45,842.0,67.5,0.4,13.0,431.5,905.13,685.59
2016,12,26,14,0,828.0,66.0,0.4,13.0,408.0,868.33,662.42
2016,12,26,14,15,809.5,64.0,0.4,13.0,378.0,824.79,634.32
2016,12,26,14,30,791.0,62.0,0.4,13.0,348.0,779.68,604.69
2016,12,26,14,45,764.0,59.5,0.4,13.0,313.5,725.69,568.08
2016,12,26,15,0,737.0,57.0,0.4,13.0,279.0,671.33,530.23
2016,12,26,15,15,697.5,53.0,0.55,12.5,240.0,605.91,485.71
2016,12,26,15,30,658.0,49.0,0.7,12.0,201.0,541.9,439.64
2016,12,26,15,45,596.5,43.5,0.85,11.5,161.0,463.83,378.26
2016,12,26,16,0,535.0,38.0,1.0,11.0,121.0,390.07,316.57
2016,12,26,16,15,431.5,30.0,1.1,10.5,83.0,302.26,238.29
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,213.86,124.29
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,80.61,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,9.44,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,147.36,60.5
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,288.68,227.88
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,367.86,302.23
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,454.79,376.55
2016,12,27,8,45,633.0,50.5,0.85,8.5,195.5,519.75,430.47
2016,12,27,9,0,687.0,55.0,0.8,9.0,236.0,593.97,487.45
2016,12,27,9,15,721.0,58.5,0.8,9.5,273.0,654.35,531.71
2016,12,27,9,30,755.0,62.0,0.8,10.0,310.0,715.34,574.85
2016,12,27,9,45,781.5,64.0,0.8,10.5,343.5,768.37,610.76
2016,12,27,10,0,808.0,66.0,0.8,11.0,377.0,820.68,645.2
2016,12,27,10,15,823.5,67.5,0.8,11.5,404.0,861.32,670.66
2016,12,27,10,30,839.0,69.0,0.8,12.0,431.0,899.98,694.41
2016,12,27,10,45,849.0,70.5,0.8,12.5,451.5,931.15,712.76
2016,12,27,11,0,859.0,72.0,0.8,13.0,472.0,959.65,729.22
2016,12,27,11,15,865.0,72.5,0.8,13.0,485.0,968.2,733.78
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,985.15,744.31
2016,12,27,11,45,872.0,74.0,0.85,13.5,504.0,994.54,749.59
2016,12,27,12,0,873.0,75.0,0.9,14.0,510.0,1000.64,752.94
2016,12,27,12,15,872.0,75.0,0.9,14.0,508.0,1000.02,752.43
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,996.08,750.0
2016,12,27,12,45,866.0,74.5,0.9,14.5,496.5,984.14,741.16
2016,12,27,13,0,861.0,74.0,0.9,15.0,487.0,980.88,738.31
2016,12,27,13,15,852.5,73.0,0.9,14.5,470.5,958.25,725.39
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,932.7,710.77
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,900.24,690.11
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,865.35,667.7
2016,12,27,14,15,641.0,91.5,0.85,14.0,345.5,716.92,564.28
2016,12,27,14,30,461.0,115.0,0.8,14.0,283.0,560.48,451.23
2016,12,27,14,45,440.5,107.0,0.75,14.0,254.5,517.1,419.67
2016,12,27,15,0,420.0,99.0,0.7,14.0,226.0,474.03,386.32
2016,12,27,15,15,397.5,88.0,0.7,13.0,195.0,426.36,350.17
2016,12,27,15,30,375.0,77.0,0.7,12.0,164.0,379.74,313.33
2016,12,27,15,45,337.0,64.5,0.7,11.5,131.0,322.53,265.75
2016,12,27,16,0,299.0,52.0,0.7,11.0,98.0,268.5,219.05
2016,12,27,16,15,236.0,38.5,0.75,10.5,67.5,203.04,160.41
2016,12,27,16,30,173.0,25.0,0.8,10.0,37.0,139.31,83.57
2016,12,27,16,45,86.5,12.5,0.9,9.5,18.5,47.92,0.0
2016,12,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.0,14.5,1.5,6.0,39.5,150.71,59.26
2016,12,28,8,0,478.0,29.0,1.5,7.0,79.0,313.58,247.85
2016,12,28,8,15,559.5,35.5,1.45,7.5,120.0,394.77,325.29
2016,12,28,8,30,641.0,42.0,1.4,8.0,161.0,482.9,401.39
2016,12,28,8,45,691.0,46.0,1.4,8.5,202.5,553.2,460.22
2016,12,28,9,0,741.0,50.0,1.4,9.0,244.0,626.21,516.89
2016,12,28,9,15,773.0,52.5,1.35,9.5,282.0,685.83,560.63
2016,12,28,9,30,805.0,55.0,1.3,10.0,320.0,745.79,602.89
2016,12,28,9,45,830.0,56.5,1.3,11.0,353.5,789.71,631.42
2016,12,28,10,0,855.0,58.0,1.3,12.0,387.0,840.87,664.31
2016,12,28,10,15,870.0,59.5,1.3,12.5,414.5,881.83,690.28
2016,12,28,10,30,885.0,61.0,1.3,13.0,442.0,920.77,714.47
2016,12,28,10,45,895.0,61.5,1.35,13.5,463.0,951.23,733.33
2016,12,28,11,0,905.0,62.0,1.4,14.0,484.0,978.96,750.32
2016,12,28,11,15,911.0,63.0,1.3,14.0,497.5,1000.47,761.97
2016,12,28,11,30,917.0,64.0,1.2,14.0,511.0,1018.78,771.41
2016,12,28,11,45,919.5,64.0,1.15,14.5,517.0,1028.83,774.96
2016,12,28,12,0,922.0,64.0,1.1,15.0,523.0,1035.43,776.46
2016,12,28,12,15,921.5,64.0,1.1,15.0,521.5,1035.46,776.36
2016,12,28,12,30,921.0,64.0,1.1,15.0,520.0,1031.97,774.23
2016,12,28,12,45,916.5,63.5,1.1,15.5,511.0,1020.27,765.54
2016,12,28,13,0,912.0,63.0,1.1,16.0,502.0,1005.19,754.92
2016,12,28,13,15,904.5,62.5,1.1,16.0,485.5,983.88,741.76
2016,12,28,13,30,897.0,62.0,1.1,16.0,469.0,959.51,726.69
2016,12,28,13,45,885.5,60.5,1.1,16.0,445.5,927.09,706.21
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,892.13,683.94
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.5,850.0,656.11
2016,12,28,14,30,840.0,56.0,0.9,15.0,363.0,806.16,626.72
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.5,761.58,595.87
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,707.37,557.39
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,642.44,512.53
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,578.63,466.41
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,500.85,405.3
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,427.06,343.61
2016,12,28,16,15,498.0,29.0,0.85,11.5,90.5,333.3,262.09
2016,12,28,16,30,399.0,22.0,0.9,11.0,51.0,245.96,154.87
2016,12,28,16,45,199.5,11.0,0.95,10.5,25.5,96.78,0.0
2016,12,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,146.66,54.23
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,305.1,238.94
2016,12,29,8,15,532.0,38.0,1.5,9.5,119.0,379.83,311.04
2016,12,29,8,30,617.0,45.0,1.5,10.0,160.0,469.56,388.29
2016,12,29,8,45,667.5,49.5,1.5,11.0,201.0,540.01,446.33
2016,12,29,9,0,718.0,54.0,1.5,12.0,242.0,613.16,502.24
2016,12,29,9,15,752.0,57.5,1.4,12.5,280.5,674.86,546.98
2016,12,29,9,30,786.0,61.0,1.3,13.0,319.0,737.12,590.16
2016,12,29,9,45,796.5,66.5,1.2,13.5,350.5,782.27,619.23
2016,12,29,10,0,807.0,72.0,1.1,14.0,382.0,825.62,646.07
2016,12,29,10,15,823.0,73.5,1.0,14.5,409.5,867.02,670.59
2016,12,29,10,30,839.0,75.0,0.9,15.0,437.0,906.44,692.92
2016,12,29,10,45,849.5,76.5,0.8,15.5,458.0,938.37,709.58
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,967.62,724.1
2016,12,29,11,15,866.0,79.0,0.6,16.5,492.5,988.9,733.12
2016,12,29,11,30,872.0,80.0,0.5,17.0,506.0,1007.04,740.08
2016,12,29,11,45,873.0,81.0,0.45,17.5,512.0,1016.85,743.0
2016,12,29,12,0,874.0,82.0,0.4,18.0,518.0,1023.26,744.03
2016,12,29,12,15,872.5,81.5,0.35,18.0,516.5,1021.72,741.69
2016,12,29,12,30,871.0,81.0,0.3,18.0,515.0,1016.74,737.55
2016,12,29,12,45,874.5,78.0,0.3,18.5,507.0,1010.11,732.41
2016,12,29,13,0,878.0,75.0,0.3,19.0,499.0,999.98,725.26
2016,12,29,13,15,869.5,74.0,0.25,19.0,482.5,977.29,710.66
2016,12,29,13,30,861.0,73.0,0.2,19.0,466.0,951.59,694.49
2016,12,29,13,45,765.5,83.0,0.2,19.0,419.0,854.94,633.41
2016,12,29,14,0,670.0,93.0,0.2,19.0,372.0,766.13,576.74
2016,12,29,14,15,428.5,123.0,0.2,18.5,296.5,557.7,433.6
2016,12,29,14,30,187.0,153.0,0.2,18.0,221.0,335.72,267.18
2016,12,29,14,45,176.0,139.5,0.2,18.0,199.0,305.31,245.69
2016,12,29,15,0,165.0,126.0,0.2,18.0,177.0,275.55,222.42
2016,12,29,15,15,155.5,110.0,0.35,17.0,153.0,244.15,198.65
2016,12,29,15,30,146.0,94.0,0.5,16.0,129.0,213.41,174.34
2016,12,29,15,45,127.5,77.0,0.65,15.5,103.5,176.05,143.11
2016,12,29,16,0,109.0,60.0,0.8,15.0,78.0,140.18,112.18
2016,12,29,16,15,77.0,43.5,0.85,14.5,54.0,99.08,75.79
2016,12,29,16,30,45.0,27.0,0.9,14.0,30.0,58.9,34.68
2016,12,29,16,45,22.5,13.5,0.95,13.5,15.0,20.59,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.38,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.5,1.5,1.13,0.0
2016,12,30,8,30,0.0,2.0,0.8,12.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,0.8,12.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,0.8,13.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,3.5,0.8,13.0,3.5,2.65,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.04,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,3.42,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,3.8,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,4.18,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,4.57,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,4.95,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,5.33,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,5.33,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,5.34,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,5.34,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,5.34,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,5.34,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,5.34,0.0
2016,12,30,12,45,410.5,45.5,0.9,16.0,244.0,495.23,403.84
2016,12,30,13,0,821.0,84.0,0.9,16.0,481.0,955.28,726.13
2016,12,30,13,15,813.0,83.0,0.9,16.0,465.5,933.94,705.47
2016,12,30,13,30,805.0,82.0,0.9,16.0,450.0,909.74,690.36
2016,12,30,13,45,792.0,80.5,0.9,16.0,427.0,877.5,669.82
2016,12,30,14,0,779.0,79.0,0.9,16.0,404.0,842.96,647.62
2016,12,30,14,15,760.0,76.5,0.9,15.5,375.5,799.79,620.33
2016,12,30,14,30,741.0,74.0,0.9,15.0,347.0,755.13,591.47
2016,12,30,14,45,712.0,71.0,0.9,15.0,312.5,706.08,557.64
2016,12,30,15,0,683.0,68.0,0.9,15.0,278.0,651.54,518.92
2016,12,30,15,15,642.0,63.5,0.85,14.5,240.0,586.49,471.56
2016,12,30,15,30,601.0,59.0,0.8,14.0,202.0,523.17,423.41
2016,12,30,15,45,534.5,53.0,0.75,13.5,162.0,443.59,359.62
2016,12,30,16,0,468.0,47.0,0.7,13.0,122.0,368.99,297.35
2016,12,30,16,15,367.5,37.0,0.7,12.0,85.0,277.24,219.06
2016,12,30,16,30,267.0,27.0,0.7,11.0,48.0,193.98,129.69
2016,12,30,16,45,133.5,13.5,0.75,10.5,24.0,69.97,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
